Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 01/02  01:00:00,75.1814726359,21.7488005963,15.9424968118,0.235046521983,4.12243109448,15.9888894789,96.1009988898,93.1092684719,2.97173041782,0.02
 01/02  02:00:00,71.9288099082,18.810602657,16.8340018458,1.55653428844,4.12243109448,15.9888894789,82.2621866572,79.2704562394,2.97173041782,0.02
 01/02  03:00:00,80.69364619,23.5132533212,19.5837804645,2.32294928682,4.12243109448,15.9888894789,103.421851116,100.430120698,2.97173041782,0.02
 01/02  04:00:00,74.0631675237,19.2442461265,16.0927374493,3.62992584451,4.12243109448,15.9888894789,83.1583809904,80.1666505726,2.97173041782,0.02
 01/02  05:00:00,103.976032081,28.0713561623,21.1666313824,2.15470827845,12.3672932834,24.9413748627,117.807856796,112.834972766,4.9528840297,0.02
 01/02  06:00:00,139.905577565,29.1514891786,28.7993348044,29.8532875892,12.3672932834,24.9413748627,186.423487254,181.450603225,4.9528840297,0.02
 01/02  07:00:00,184.724563308,29.6455161146,21.5809554461,22.517960096,24.7345865669,70.7195625826,152.102174901,142.176406841,9.90576805939,0.02
 01/02  08:00:00,207.118649068,29.7758672598,21.4219384395,16.3299281806,37.1018798503,92.3937384068,132.677746462,122.751978402,9.90576805939,0.02
 01/02  09:00:00,208.264043424,29.8466292071,21.7501053569,14.4296975592,37.1018798503,104.434947198,127.018846003,117.093077944,9.90576805939,0.02
 01/02  10:00:00,219.003340863,29.8910329951,21.913344547,12.9196899727,37.1018798503,116.476155989,132.301277356,113.767871994,9.90576805939,8.62763730256
 01/02  11:00:00,218.206399275,29.9264336203,22.5849552048,11.3924551215,37.1018798503,116.476155989,120.888847111,110.963079052,9.90576805939,0.02
 01/02  12:00:00,217.939483371,29.9621998866,23.5317491569,9.73629275366,37.1018798503,116.476155989,126.744244873,108.206347687,9.90576805939,8.63212912673
 01/02  13:00:00,206.624766626,29.992079656,24.5142883973,8.42446170123,37.1018798503,104.434947198,115.915136191,105.989368132,9.90576805939,0.02
 01/02  14:00:00,221.157149178,30.0290219729,25.4008916101,7.342685376,37.1018798503,116.476155989,113.678411007,103.752642948,9.90576805939,0.02
 01/02  15:00:00,225.743796281,30.0594403521,25.2232073046,6.55378911897,37.1018798503,116.476155989,120.363540395,101.825444456,9.90576805939,8.63232787944
 01/02  16:00:00,226.370188536,30.0795287111,24.8916552989,6.09725681054,37.1018798503,116.476155989,110.710877913,100.785109853,9.90576805939,0.02
 01/02  17:00:00,225.147198911,30.0923339418,24.9481218289,5.92788487856,37.1018798503,116.476155989,118.990412577,100.458241698,9.90576805939,8.62640281885
 01/02  18:00:00,230.370774647,30.0940278344,24.4789585831,6.0896333287,37.1018798503,116.476155989,110.559555043,100.633786984,9.90576805939,0.02
 01/02  19:00:00,148.563710482,28.2159039855,22.4011255913,0.0,24.7345865669,47.5788473902,82.9294709891,77.9565869594,4.9528840297,0.02
 01/02  20:00:00,151.441208447,28.649547455,23.5730018511,0.0,24.7345865669,47.5788473902,88.2812351878,83.3083511581,4.9528840297,0.02
 01/02  21:00:00,125.205018687,27.3486170464,18.0236465578,0.0441880750491,12.3672932834,38.6892022431,101.340796012,98.3490655941,2.97173041782,0.02
 01/02  22:00:00,105.922692717,21.8490147903,17.8298146285,0.383994038354,12.3672932834,27.0668015668,94.0847918549,82.5076489743,2.97173041782,8.60541246284
 01/02  23:00:00,74.3744598862,17.9433157179,11.0862574201,0.0,4.12243109448,15.9888894789,77.6580453077,74.6663148899,2.97173041782,0.02
 01/02  24:00:00,89.9205909445,23.3831602804,17.1947984597,1.15378163471,4.12243109448,15.9888894789,98.6728963758,95.681165958,2.97173041782,0.02
 01/03  01:00:00,79.2956569293,18.810602657,13.6962699337,1.62792350984,4.12243109448,15.9888894789,81.0163811397,78.0246507219,2.97173041782,0.02
 01/03  02:00:00,87.4048678762,22.8627881169,14.6017910589,0.91988087516,4.12243109448,15.9888894789,101.322785221,98.3310548034,2.97173041782,0.02
 01/03  03:00:00,86.2929720907,19.677889596,16.1866641182,4.71458701718,4.12243109448,15.9888894789,82.8771377877,79.8854073699,2.97173041782,0.02
 01/03  04:00:00,101.068527415,24.597361995,19.9743904505,7.43170359249,4.12243109448,15.9888894789,103.669294565,100.677564147,2.97173041782,0.02
 01/03  05:00:00,115.573390685,28.2159039855,18.7194418656,3.53851867824,12.3672932834,24.9413748627,117.192428906,112.219544876,4.9528840297,0.02
 01/03  06:00:00,150.960720819,29.13667458,25.4137523027,32.8662666062,12.3672932834,24.9413748627,186.681882315,181.708998285,4.9528840297,0.02
 01/03  07:00:00,193.239122349,29.6228704359,16.6891892839,25.4292025431,24.7345865669,70.7195625826,156.588756902,146.662988842,9.90576805939,0.02
 01/03  08:00:00,214.634590659,29.7225183792,15.9000843856,19.0075689069,37.1018798503,92.3937384068,138.354395034,128.428626975,9.90576805939,0.02
 01/03  09:00:00,213.972373773,29.7723207459,16.0042874053,17.2072530294,37.1018798503,104.434947198,131.753417124,121.827649064,9.90576805939,0.02
 01/03  10:00:00,223.420713125,29.8177153961,16.2559004171,15.9090526945,37.1018798503,116.476155989,135.396881766,116.863418673,9.90576805939,8.62769503397
 01/03  11:00:00,221.385333114,29.8501375474,16.2581686656,14.7852218552,37.1018798503,116.476155989,123.758576734,113.832808674,9.90576805939,0.02
 01/03  12:00:00,220.558884522,29.8797637643,16.2580000683,13.6775086372,37.1018798503,116.476155989,129.63550263,111.095805457,9.90576805939,8.63392911296
 01/03  13:00:00,208.766008903,29.9122379242,16.310711005,12.6400997938,37.1018798503,104.434947198,119.024585008,109.098816949,9.90576805939,0.02
 01/03  14:00:00,217.957043115,29.9228757549,16.9225090077,11.8690731029,37.1018798503,116.476155989,126.097680546,107.557990416,9.90576805939,8.63392207076
 01/03  15:00:00,217.090819772,29.9408663355,17.3570967169,11.1811438346,37.1018798503,116.476155989,116.308219286,106.382451227,9.90576805939,0.02
 01/03  16:00:00,216.779738685,29.9538724844,17.4121195202,10.7734181664,37.1018798503,116.476155989,119.411321268,105.409896989,9.90576805939,4.0956562195
 01/03  17:00:00,217.73579466,29.9618567368,17.4430510447,10.6037946803,37.1018798503,116.476155989,119.111047169,104.654260754,9.90576805939,4.55101835507
 01/03  18:00:00,225.40775177,29.9668128217,17.4669215375,10.6195890202,37.1018798503,116.476155989,114.188945297,104.263177238,9.90576805939,0.02
 01/03  19:00:00,142.808329769,28.2159039855,18.3397516103,0.0314013697237,24.7345865669,47.5788473902,86.3081163245,81.3352322948,4.9528840297,0.02
 01/03  20:00:00,145.175933641,28.649547455,19.669776764,0.237534750304,24.7345865669,47.5788473902,91.3600839007,86.387199871,4.9528840297,0.02
 01/03  21:00:00,117.85749049,27.3486170464,14.460552856,0.386131204937,12.3672932834,38.6892022431,112.796145715,101.215891214,2.97173041782,8.60852408252
 01/03  22:00:00,100.161705461,22.4859944945,14.2090013946,1.23025732338,12.3672932834,27.0668015668,89.1463948285,86.1546644107,2.97173041782,0.02
 01/03  23:00:00,68.3007406463,17.9433157179,9.1952714349,0.0,4.12243109448,15.9888894789,79.590311433,76.5985810152,2.97173041782,0.02
 01/03  24:00:00,91.6760009085,24.5106333011,19.3562665299,5.90095844963,4.12243109448,15.9888894789,101.744880792,98.7531503738,2.97173041782,0.02
 01/04  01:00:00,80.735046798,19.677889596,15.3282581838,6.1982873744,4.12243109448,15.9888894789,82.5264264977,79.5346960799,2.97173041782,0.02
 01/04  02:00:00,93.663148029,24.597361995,19.095031612,8.92790795667,4.12243109448,15.9888894789,103.855643601,100.863913183,2.97173041782,0.02
 01/04  03:00:00,82.4242408733,19.677889596,15.0216778909,8.08443154828,4.12243109448,15.9888894789,84.3435000657,81.3517696479,2.97173041782,0.02
 01/04  04:00:00,94.8684465816,24.597361995,19.1108065738,11.0773276581,4.12243109448,15.9888894789,106.08585115,103.094120732,2.97173041782,0.02
 01/04  05:00:00,110.031583307,28.649547455,19.9368060251,7.03273172033,12.3672932834,24.9413748627,119.048582371,114.075698341,4.9528840297,0.02
 01/04  06:00:00,147.862218336,29.1100913512,26.1347928184,39.1425236755,12.3672932834,24.9413748627,188.396483437,183.423599407,4.9528840297,0.02
 01/04  07:00:00,189.534488807,29.5878751691,19.0877239712,29.5256145062,24.7345865669,70.7195625826,153.930668692,144.004900632,9.90576805939,0.02
 01/04  08:00:00,211.116911395,29.661326697,19.364071615,20.8133892175,37.1018798503,92.3937384068,133.98983974,124.064071681,9.90576805939,0.02
 01/04  09:00:00,208.774865553,29.70168705,19.2268253455,16.3491708892,37.1018798503,104.434947198,126.872373156,116.946605097,9.90576805939,0.02
 01/04  10:00:00,217.537337844,29.7733122495,21.1923609918,12.1951042426,37.1018798503,116.476155989,130.007971022,111.474448932,9.90576805939,8.62775403002
 01/04  11:00:00,216.977089701,29.8514577158,23.1489160882,9.10672144265,37.1018798503,116.476155989,116.053645509,106.127877449,9.90576805939,0.02
 01/04  12:00:00,219.028698711,29.934710719,24.7748567195,7.76633495409,37.1018798503,116.476155989,121.069506017,102.529721409,9.90576805939,8.6340165485
 01/04  13:00:00,210.882705625,30.0367096717,26.3184739549,6.68883539706,37.1018798503,104.434947198,109.563384276,99.6376162166,9.90576805939,0.02
 01/04  14:00:00,226.256701557,30.0405360122,27.5615607631,5.8136977526,37.1018798503,116.476155989,117.3567782,98.8169979006,9.90576805939,8.63401224037
 01/04  15:00:00,230.598975165,30.1886327324,28.947925201,4.93430946125,37.1018798503,116.476155989,105.778050283,95.8522822234,9.90576805939,0.02
 01/04  16:00:00,231.302722619,30.1745859252,28.7341969855,4.24928321827,37.1018798503,116.476155989,113.601731753,95.0651219339,9.90576805939,8.63084176014
 01/04  17:00:00,229.466092302,30.0951541312,26.3090233777,4.13200426161,37.1018798503,116.476155989,105.753706959,95.8279388993,9.90576805939,0.02
 01/04  18:00:00,235.646525145,30.0530646787,23.8307884234,4.64943727067,37.1018798503,116.476155989,107.367664703,97.4418966436,9.90576805939,0.02
 01/04  19:00:00,157.69095985,28.2159039855,21.5172820704,0.0,24.7345865669,47.5788473902,80.6608792268,75.6879951971,4.9528840297,0.02
 01/04  20:00:00,159.581586768,28.5049996318,21.5140221273,0.0,24.7345865669,47.5788473902,95.2878953507,81.7263987485,4.9528840297,8.60861257249
 01/04  21:00:00,138.705388285,27.3486170464,16.3428344543,0.0168422461776,12.3672932834,38.6892022431,100.100731752,97.109001334,2.97173041782,0.02
 01/04  22:00:00,117.670939974,21.8490147903,15.9782174769,0.368512921239,12.3672932834,27.0668015668,84.5620444517,81.5703140339,2.97173041782,0.02
 01/04  23:00:00,84.3107447321,17.9433157179,9.19782674243,0.0,4.12243109448,15.9888894789,77.0432888796,74.0515584618,2.97173041782,0.02
 01/04  24:00:00,99.6237151461,22.4291446474,11.216848684,0.0,4.12243109448,15.9888894789,98.7291362998,95.737405882,2.97173041782,0.02
 01/05  01:00:00,95.0089687897,19.2876104734,13.1774447478,2.12212528836,4.12243109448,15.9888894789,80.0907632244,77.0990328065,2.97173041782,0.02
 01/05  02:00:00,116.329137164,24.597361995,17.2899549405,6.17787988678,4.12243109448,15.9888894789,101.18004219,98.188311772,2.97173041782,0.02
 01/05  03:00:00,100.464661221,19.677889596,12.9211501028,6.55552934989,4.12243109448,15.9888894789,82.3736757392,79.3819453214,2.97173041782,0.02
 01/05  04:00:00,120.851771654,24.597361995,15.5207204343,10.1496607615,4.12243109448,15.9888894789,103.803413738,100.81168332,2.97173041782,0.02
 01/05  05:00:00,145.681625445,28.649547455,14.9329629187,7.00111841769,12.3672932834,24.9413748627,117.099864074,112.126980044,4.9528840297,0.02
 01/05  06:00:00,186.023074544,29.1114750716,21.1167867775,40.6599394403,12.3672932834,24.9413748627,186.926097724,181.953213695,4.9528840297,0.02
 01/05  07:00:00,224.845569813,29.5965599166,13.0523657331,30.8342071374,24.7345865669,70.7195625826,168.775254122,158.849486062,9.90576805939,0.02
 01/05  08:00:00,244.078122304,29.6734558545,12.7958437637,23.2402912224,37.1018798503,92.3937384068,150.266918681,140.341150622,9.90576805939,0.02
 01/05  09:00:00,242.293877187,29.6975080553,13.1675344434,20.2019358298,37.1018798503,104.434947198,150.879230113,132.348912009,9.90576805939,8.62455004539
 01/05  10:00:00,251.514326089,29.7449244779,14.0977695277,16.7330027418,37.1018798503,116.476155989,133.523746349,123.59797829,9.90576805939,0.02
 01/05  11:00:00,248.503641089,29.8079719417,14.5836231093,13.2173886805,37.1018798503,116.476155989,125.515986875,115.590218816,9.90576805939,0.02
 01/05  12:00:00,247.831464806,29.8954404895,16.4909833059,10.3967275444,37.1018798503,116.476155989,123.628321031,105.08851063,9.90576805939,8.63404234133
 01/05  13:00:00,238.417364086,30.0130088398,19.9319163978,8.75752279429,37.1018798503,104.434947198,108.460214742,98.534446683,9.90576805939,0.02
 01/05  14:00:00,250.52234479,30.1530520518,21.9377353273,7.316220379,37.1018798503,116.476155989,114.195733982,95.6558440197,9.90576805939,8.63412190309
 01/05  15:00:00,252.718082619,30.3200146405,23.7853111632,6.21872722743,37.1018798503,116.476155989,102.928770596,93.0030025362,9.90576805939,0.02
 01/05  16:00:00,252.987536833,30.3732109226,24.202916276,5.33198253026,37.1018798503,116.476155989,110.073327889,91.5366736095,9.90576805939,8.63088622005
 01/05  17:00:00,252.767806385,30.2829003263,23.1200762219,4.89221821533,37.1018798503,116.476155989,101.78881518,91.8630471207,9.90576805939,0.02
 01/05  18:00:00,259.226011348,30.1012538716,20.7049815213,5.02245472931,37.1018798503,116.476155989,104.24653955,94.3207714911,9.90576805939,0.02
 01/05  19:00:00,179.101627436,28.2159039855,18.9363835258,0.0,24.7345865669,47.5788473902,79.0486174522,74.0757334225,4.9528840297,0.02
 01/05  20:00:00,177.308898228,28.5049996318,18.7951447125,0.0129085964315,24.7345865669,47.5788473902,94.2863037748,80.7248190178,4.9528840297,8.60860072738
 01/05  21:00:00,148.844692088,27.3486170464,13.5775331056,0.0744906257455,12.3672932834,38.6892022431,99.6554998245,96.6637694067,2.97173041782,0.02
 01/05  22:00:00,124.124321631,22.6160875353,13.0046432059,0.548532058997,12.3672932834,27.0668015668,86.2820650864,83.2903346685,2.97173041782,0.02
 01/05  23:00:00,89.232131471,17.9433157179,7.03423757315,0.0,4.12243109448,15.9888894789,76.7893462497,73.7976158319,2.97173041782,0.02
 01/05  24:00:00,115.322971097,24.4239046072,14.8896018229,3.9427062924,4.12243109448,15.9888894789,98.8101530617,95.8184226439,2.97173041782,0.02
 01/06  01:00:00,101.244924185,19.677889596,11.9143602219,5.27310908833,4.12243109448,15.9888894789,80.6590281766,77.6672977588,2.97173041782,0.02
 01/06  02:00:00,120.307257625,24.597361995,14.9142017758,8.53443075689,4.12243109448,15.9888894789,101.902982256,98.9112518382,2.97173041782,0.02
 01/06  03:00:00,104.815747096,19.677889596,11.7172183458,8.30266788315,4.12243109448,15.9888894789,82.9278153974,79.9360849796,2.97173041782,0.02
 01/06  04:00:00,125.551794771,24.597361995,14.7305258393,12.004854386,4.12243109448,15.9888894789,104.443471343,101.451740925,2.97173041782,0.02
 01/06  05:00:00,149.644138114,28.649547455,14.5193826159,8.07732282297,12.3672932834,24.9413748627,117.022378903,112.049494873,4.9528840297,0.02
 01/06  06:00:00,190.785705178,29.1075082497,21.1682366428,42.1575069695,12.3672932834,24.9413748627,186.296721561,181.323837531,4.9528840297,0.02
 01/06  07:00:00,229.847631885,29.5845759453,13.4291315658,32.4613556517,24.7345865669,70.7195625826,167.583675304,157.657907245,9.90576805939,0.02
 01/06  08:00:00,247.388427138,29.6571980467,13.4286138311,23.9725421702,37.1018798503,92.3937384068,147.959301909,138.03353385,9.90576805939,0.02
 01/06  09:00:00,245.084940647,29.6773206029,13.7360252306,21.086979796,37.1018798503,104.434947198,149.152062483,130.623363564,9.90576805939,8.62293086003
 01/06  10:00:00,254.602685438,29.6995267011,14.3207420849,18.7762577155,37.1018798503,116.476155989,134.604037534,124.678269475,9.90576805939,0.02
 01/06  11:00:00,252.00778143,29.7395388132,14.9535808409,16.3515729914,37.1018798503,116.476155989,137.17808182,118.639832793,9.90576805939,8.63248096785
 01/06  12:00:00,250.171027823,29.7785115492,15.4994795191,13.9958665615,37.1018798503,116.476155989,122.836873369,112.91110531,9.90576805939,0.02
 01/06  13:00:00,238.254685804,29.8220757477,16.0561253874,12.0921730376,37.1018798503,104.434947198,117.494764512,107.568996453,9.90576805939,0.02
 01/06  14:00:00,247.976264184,29.8715770895,16.7104926938,10.4179808053,37.1018798503,116.476155989,121.611175998,103.071147629,9.90576805939,8.63426030978
 01/06  15:00:00,247.645157875,29.9351282779,17.8236420848,8.36918650985,37.1018798503,116.476155989,109.10663474,99.1808666802,9.90576805939,0.02
 01/06  16:00:00,246.979271556,29.9604716013,17.7687051825,7.4863498314,37.1018798503,116.476155989,116.548051045,98.0113416553,9.90576805939,8.63094133077
 01/06  17:00:00,247.672602204,29.9622955352,17.3803077781,7.62397220776,37.1018798503,116.476155989,108.616047268,98.6902792081,9.90576805939,0.02
 01/06  18:00:00,253.72463919,29.959216333,16.3689732726,8.15889935254,37.1018798503,116.476155989,109.590071214,99.6643031548,9.90576805939,0.02
 01/06  19:00:00,172.116211149,28.0713561623,16.2808965744,0.0,24.7345865669,47.5788473902,91.6255347715,78.0640303093,4.9528840297,8.60862043252
 01/06  20:00:00,173.547142908,28.5049996318,16.7734009756,0.109966548543,24.7345865669,47.5788473902,88.6559641579,83.6830801282,4.9528840297,0.02
 01/06  21:00:00,146.501799725,27.3486170464,12.0920868597,0.240329665581,12.3672932834,38.6892022431,101.920068284,98.9283378661,2.97173041782,0.02
 01/06  22:00:00,122.773545362,22.6594518823,12.3831952626,1.56329400324,12.3672932834,27.0668015668,88.135559892,85.1438294742,2.97173041782,0.02
 01/06  23:00:00,94.7460061923,19.0996983033,10.6993672981,3.00626418339,4.12243109448,15.9888894789,78.430334326,75.4386039081,2.97173041782,0.02
 01/06  24:00:00,113.635334652,24.1637185255,14.1683961143,6.06306986457,4.12243109448,15.9888894789,99.5465766376,96.5548462198,2.97173041782,0.02
 01/07  01:00:00,105.319346941,20.1115330655,13.3379127757,9.56403782502,4.12243109448,15.9888894789,80.8834588924,77.8917284746,2.97173041782,0.02
 01/07  02:00:00,116.823328917,24.1637185255,13.6304385546,9.15769320759,4.12243109448,15.9888894789,102.251246613,99.259516195,2.97173041782,0.02
 01/07  03:00:00,107.836949912,20.1115330655,12.7988810757,12.714888729,4.12243109448,15.9888894789,83.1080807118,80.116350294,2.97173041782,0.02
 01/07  04:00:00,118.756950752,24.1637185255,13.2718970391,11.4888694444,4.12243109448,15.9888894789,104.647427839,101.655697421,2.97173041782,0.02
 01/07  05:00:00,136.686002015,29.0831909245,15.1843936766,15.3196199993,4.12243109448,16.0517297156,124.499553008,121.50782259,2.97173041782,0.02
 01/07  06:00:00,134.050417794,28.649547455,13.3493221064,13.6332682994,4.12243109448,16.0517297156,126.067011382,123.075280964,2.97173041782,0.02
 01/07  07:00:00,157.794524399,29.516834394,7.56932165067,20.447666368,4.12243109448,39.6058045677,135.728826499,132.737096082,2.97173041782,0.02
 01/07  08:00:00,223.813890972,29.516834394,10.0959169741,60.7794483755,12.3672932834,65.3531420225,198.162549383,193.189665353,4.9528840297,0.02
 01/07  09:00:00,204.329635956,29.516834394,9.5561861774,51.6620540968,12.3672932834,68.2430321324,197.568009751,192.595125722,4.9528840297,0.02
 01/07  10:00:00,224.032530889,29.5244655339,8.94306087142,42.9877618748,16.4897243779,93.1370602926,197.348291866,180.811080134,7.92461444751,8.61259728465
 01/07  11:00:00,221.676895411,29.5309448463,8.69165149921,40.0235398278,16.4897243779,93.1370602926,185.006839407,177.06222496,7.92461444751,0.02
 01/07  12:00:00,219.696803587,29.5334928791,8.39274413522,37.9090047213,16.4897243779,93.1370602926,183.409995056,175.465380609,7.92461444751,0.02
 01/07  13:00:00,209.255693532,29.5347001682,8.16835848993,36.38792327,16.4897243779,83.9857416113,182.490427221,174.545812774,7.92461444751,0.02
 01/07  14:00:00,208.499714287,29.5353452834,7.81083200002,35.2164761754,16.4897243779,83.9857416113,182.182620013,174.238005565,7.92461444751,0.02
 01/07  15:00:00,207.938310217,29.5357937041,7.55716990944,34.281971705,16.4897243779,83.9857416113,190.700098429,174.165005288,7.92461444751,8.61047869386
 01/07  16:00:00,159.569581907,29.516834394,4.07343153121,6.7947382451,12.3672932834,70.6512738906,123.832003573,118.859119543,4.9528840297,0.02
 01/07  17:00:00,163.862989094,29.516834394,3.77711214159,11.6408735068,12.3672932834,70.6512738906,123.504188744,118.531304714,4.9528840297,0.02
 01/07  18:00:00,162.151114804,29.516834394,3.75770682986,14.2578246345,12.3672932834,58.1284167478,127.049364932,122.076480902,4.9528840297,0.02
 01/07  19:00:00,139.223467488,28.8230048428,8.96806438892,10.6695957122,12.3672932834,24.9413748627,113.029122126,108.056238097,4.9528840297,0.02
 01/07  20:00:00,139.742675326,28.649547455,8.39999737752,10.8988925788,12.3672932834,24.9413748627,115.095350353,110.122466323,4.9528840297,0.02
 01/07  21:00:00,131.704757512,29.0831909245,9.20117070288,18.444882994,4.12243109448,16.0517297156,123.604022972,120.612292554,2.97173041782,0.02
 01/07  22:00:00,113.111781178,23.2665527396,7.32548360107,16.1340783931,4.12243109448,15.9888894789,103.321235673,100.329505255,2.97173041782,0.02
 01/07  23:00:00,111.290901679,20.1115330655,8.08740568114,22.3473866233,4.12243109448,15.9888894789,88.2846032356,85.2928728178,2.97173041782,0.02
 01/07  24:00:00,116.920166749,24.1637185255,7.84190164891,18.5045174921,4.12243109448,15.9888894789,111.219400389,108.227669971,2.97173041782,0.02
 01/08  01:00:00,111.860926233,20.1115330655,8.33813446545,25.7585435738,2.06121554724,15.9888894789,90.5434795077,87.5517490899,2.97173041782,0.02
 01/08  02:00:00,117.639492094,24.1637185255,7.9197844494,21.3509108095,2.06121554724,15.9888894789,114.192174747,111.200444329,2.97173041782,0.02
 01/08  03:00:00,114.593626295,20.1115330655,8.27034835759,28.5151542783,2.06121554724,15.9888894789,92.2266476699,89.234917252,2.97173041782,0.02
 01/08  04:00:00,119.367118343,24.1637185255,7.85494106145,23.1346478234,2.06121554724,15.9888894789,115.774311434,112.782581016,2.97173041782,0.02
 01/08  05:00:00,116.318800644,20.1115330655,8.21806753288,30.3210112449,2.06121554724,15.9888894789,93.3067213761,90.3149909583,2.97173041782,0.02
 01/08  06:00:00,120.223610922,24.1637185255,8.08654628725,24.3773933307,2.06121554724,15.9888894789,116.876702856,113.884972438,2.97173041782,0.02
 01/08  07:00:00,116.784777483,20.1115330655,8.59471418455,31.5786353067,2.06121554724,15.9888894789,94.2139410645,91.2222106467,2.97173041782,0.02
 01/08  08:00:00,115.40147977,24.1637185255,8.28235510529,25.2918001195,2.06121554724,15.9888894789,117.86176369,114.870033273,2.97173041782,0.02
 01/08  09:00:00,127.628234933,20.1115330655,8.83114484843,28.6939468958,4.12243109448,41.7362269337,92.2851864189,87.3123023892,4.9528840297,0.02
 01/08  10:00:00,130.39478626,24.1637185255,9.40379639818,21.2783445826,4.12243109448,41.7362269337,114.709630758,106.989131161,4.9528840297,2.76761556729
 01/08  11:00:00,123.751631651,20.1115330655,9.99515180237,24.932358465,4.12243109448,41.7362269337,95.3601767962,84.5546105292,4.9528840297,5.85268223729
 01/08  12:00:00,126.817494753,24.1637185255,10.8136820347,18.2351267306,4.12243109448,41.7362269337,109.466828319,104.493944289,4.9528840297,0.02
 01/08  13:00:00,119.001689307,20.1115330655,10.9317129945,20.9694241091,4.12243109448,41.7362269337,87.9173707131,82.9444866834,4.9528840297,0.02
 01/08  14:00:00,123.015514066,24.1637185255,11.7719754462,15.1792180416,4.12243109448,41.7362269337,107.517405186,102.544521156,4.9528840297,0.02
 01/08  15:00:00,114.423294672,20.1115330655,12.3564058446,16.6976448779,4.12243109448,41.7362269337,86.0074514787,81.034567449,4.9528840297,0.02
 01/08  16:00:00,119.206018188,24.1637185255,13.9886166824,11.9461368391,4.12243109448,41.7362269337,104.887204938,99.9143209079,4.9528840297,0.02
 01/08  17:00:00,94.6299551688,20.1115330655,13.0966528467,14.7524104457,4.12243109448,24.8785346261,85.3733618227,80.400477793,4.9528840297,0.02
 01/08  18:00:00,100.017968962,24.1637185255,13.5870206307,15.2079853503,2.06121554724,15.9888894789,110.271579147,107.27984873,2.97173041782,0.02
 01/08  19:00:00,103.166993593,20.1115330655,12.5343011078,21.3897502875,2.06121554724,15.9888894789,91.6285854418,88.636855024,2.97173041782,0.02
 01/08  20:00:00,109.436438472,24.1637185255,13.2481407255,18.4458416575,2.06121554724,15.9888894789,115.359352724,112.367622306,2.97173041782,0.02
 01/08  21:00:00,106.76097821,20.1115330655,12.4915623259,25.0488584806,2.06121554724,15.9888894789,93.611874479,90.6201440612,2.97173041782,0.02
 01/08  22:00:00,111.700570371,24.1637185255,12.9077461347,20.8718440496,2.06121554724,15.9888894789,117.043428298,114.051697881,2.97173041782,0.02
 01/08  23:00:00,108.941037914,20.1115330655,12.0756078093,27.5818904642,2.06121554724,15.9888894789,94.601669225,91.6099388072,2.97173041782,0.02
 01/08  24:00:00,113.311121029,24.1637185255,12.1453716102,22.6214117132,2.06121554724,15.9888894789,118.069744394,115.078013977,2.97173041782,0.02
 01/09  01:00:00,112.474244742,20.1115330655,11.4849946953,28.7073890983,4.12243109448,15.9888894789,94.5033806968,91.511650279,2.97173041782,0.02
 01/09  02:00:00,116.68077028,24.1637185255,11.9208409857,23.0688434235,4.12243109448,15.9888894789,117.353212355,114.361481937,2.97173041782,0.02
 01/09  03:00:00,114.5486411,20.1115330655,11.4762891956,29.7740883118,4.12243109448,15.9888894789,94.5531588258,91.561428408,2.97173041782,0.02
 01/09  04:00:00,117.858365112,24.1637185255,11.664149797,24.0129514477,4.12243109448,15.9888894789,117.791647128,114.799916711,2.97173041782,0.02
 01/09  05:00:00,147.535525753,29.0831909245,13.7979564148,25.7340175299,12.3672932834,24.9413748627,134.271248615,129.298364586,4.9528840297,0.02
 01/09  06:00:00,184.561659636,28.649547455,18.1522617621,59.0390507772,12.3672932834,24.9413748627,205.322315514,200.349431485,4.9528840297,0.02
 01/09  07:00:00,239.694880852,29.516856102,12.2359039305,62.5467051022,24.7345865669,70.7195625826,191.109450226,181.183682167,9.90576805939,0.02
 01/09  08:00:00,250.042306523,29.5182090521,11.8734684192,45.8271074653,37.1018798503,92.3937384068,172.10158569,162.175817631,9.90576805939,0.02
 01/09  09:00:00,244.756296803,29.5236051043,11.9761628864,39.3296011483,37.1018798503,104.434947198,173.078959254,154.548477869,9.90576805939,8.62471332544
 01/09  10:00:00,251.817161561,29.530369783,12.9141325433,34.2081124347,37.1018798503,116.476155989,156.419228188,146.493460129,9.90576805939,0.02
 01/09  11:00:00,246.132370207,29.535489225,14.0723049932,28.9664140635,37.1018798503,116.476155989,156.349007029,137.811100586,9.90576805939,8.63213838271
 01/09  12:00:00,241.469598868,29.541639759,15.2170849405,24.2618006905,37.1018798503,116.476155989,139.647797467,129.722029408,9.90576805939,0.02
 01/09  13:00:00,227.503599461,29.5496378117,16.0270880033,20.4213896026,37.1018798503,104.434947198,141.744323634,123.208948499,9.90576805939,8.62960707509
 01/09  14:00:00,234.376466849,29.5569331414,16.5549028803,17.0787187036,37.1018798503,116.476155989,127.714180529,117.78841247,9.90576805939,0.02
 01/09  15:00:00,231.995440065,29.5647092974,16.7685146964,14.682090279,37.1018798503,116.476155989,124.017715281,114.091947222,9.90576805939,0.02
 01/09  16:00:00,229.369347822,29.5731506734,17.1140449684,12.3045803228,37.1018798503,116.476155989,128.591464928,110.054636125,9.90576805939,8.6310607441
 01/09  17:00:00,229.034758462,29.5829438806,17.3565228724,11.4806179186,37.1018798503,116.476155989,117.564540761,107.638772702,9.90576805939,0.02
 01/09  18:00:00,236.274978111,29.6053329501,16.3731256367,11.7281751098,37.1018798503,116.476155989,128.82203478,110.298392369,9.90576805939,8.61787435121
 01/09  19:00:00,146.932511124,26.9149735769,12.1931451202,0.0,24.7345865669,47.5788473902,88.0191565371,83.0462725075,4.9528840297,0.02
 01/09  20:00:00,150.880577913,27.782260516,14.8667472857,0.119448213067,24.7345865669,47.5788473902,92.8456013139,87.8727172842,4.9528840297,0.02
 01/09  21:00:00,128.704887244,27.3486170464,13.0388540639,0.232390619559,12.3672932834,38.6892022431,106.144570325,103.152839907,2.97173041782,0.02
 01/09  22:00:00,103.35437662,21.5319788615,9.24857643185,0.0,12.3672932834,27.0668015668,91.0397818022,88.0480513844,2.97173041782,0.02
 01/09  23:00:00,76.9395732319,18.0300444118,7.28655855895,0.179436840288,4.12243109448,15.9888894789,80.9027179251,77.9109875073,2.97173041782,0.02
 01/09  24:00:00,104.319222925,24.597361995,15.5498857223,7.81048855706,4.12243109448,15.9888894789,103.313044411,100.321313993,2.97173041782,0.02
 01/10  01:00:00,90.6544515252,19.677889596,11.9142422168,8.02792333281,4.12243109448,15.9888894789,84.0233078507,81.0315774329,2.97173041782,0.02
 01/10  02:00:00,106.402093762,24.597361995,14.6141474595,11.7170195382,4.12243109448,15.9888894789,105.018334584,102.026604166,2.97173041782,0.02
 01/10  03:00:00,92.9958816304,19.677889596,11.44988836,10.8377393048,4.12243109448,15.9888894789,85.0515675815,82.0598371637,2.97173041782,0.02
 01/10  04:00:00,109.488794233,24.597361995,13.726982717,14.732550246,4.12243109448,15.9888894789,107.111040286,104.119309868,2.97173041782,0.02
 01/10  05:00:00,130.585599276,28.649547455,12.7890091278,10.5129663289,12.3672932834,24.9413748627,121.309254841,116.336370811,4.9528840297,0.02
 01/10  06:00:00,179.766148089,29.0881249953,19.5863073433,52.2294666027,12.3672932834,24.9413748627,192.848023167,187.875139137,4.9528840297,0.02
 01/10  07:00:00,218.029362954,29.5444999529,12.233372549,40.9229670441,24.7345865669,70.7195625826,177.747320666,167.821552607,9.90576805939,0.02
 01/10  08:00:00,234.02120746,29.5831308103,11.8727251141,29.8462671341,37.1018798503,92.3937384068,168.527687261,150.014092934,9.90576805939,8.60782626783
 01/10  09:00:00,230.4225665,29.6005374559,12.6525083016,25.454775605,37.1018798503,104.434947198,150.892683067,140.966915008,9.90576805939,0.02
 01/10  10:00:00,237.321694289,29.616462172,14.7364018722,19.9575900692,37.1018798503,116.476155989,137.338767793,127.412999733,9.90576805939,0.02
 01/10  11:00:00,233.855573447,29.6372648378,16.0270562486,14.9350803441,37.1018798503,116.476155989,133.899540692,115.361014849,9.90576805939,8.63275778368
 01/10  12:00:00,232.387447526,29.7060711689,16.5604450247,11.8879418959,37.1018798503,116.476155989,116.586096993,106.660328934,9.90576805939,0.02
 01/10  13:00:00,221.189782691,29.8233055283,17.9402953743,9.88959098237,37.1018798503,104.434947198,118.738160012,100.20276464,9.90576805939,8.62962731261
 01/10  14:00:00,231.839952635,29.9787702553,20.1981994711,8.42006168773,37.1018798503,116.476155989,107.156477803,97.2307097439,9.90576805939,0.02
 01/10  15:00:00,232.732936301,30.1099147557,21.8380147575,7.08891695134,37.1018798503,116.476155989,113.385460701,94.8470249508,9.90576805939,8.6326676904
 01/10  16:00:00,232.425874281,30.1835927405,22.9658605603,5.8527867439,37.1018798503,116.476155989,103.250751913,93.3249838537,9.90576805939,0.02
 01/10  17:00:00,231.381804956,30.1332018646,22.1766983028,5.11809601249,37.1018798503,116.476155989,103.312489275,93.3867212154,9.90576805939,0.02
 01/10  18:00:00,237.008128017,29.9473297938,19.4243829846,4.93632022239,37.1018798503,116.476155989,114.302194826,95.7785827858,9.90576805939,8.61784398037
 01/10  19:00:00,157.909312188,28.0713561623,17.7817192461,0.0,24.7345865669,47.5788473902,80.5354732964,75.5625892667,4.9528840297,0.02
 01/10  20:00:00,157.616722041,28.2159039855,17.0501276378,0.00395261970437,24.7345865669,47.5788473902,87.4049944108,82.4321103811,4.9528840297,0.02
 01/10  21:00:00,131.221437548,26.9149735769,11.4646997089,0.0,12.3672932834,38.6892022431,101.546955122,98.555224704,2.97173041782,0.02
 01/10  22:00:00,112.796159291,22.6160875353,13.0571955152,0.53349300741,12.3672932834,27.0668015668,87.751465207,84.7597347892,2.97173041782,0.02
 01/10  23:00:00,80.2678860138,17.9433157179,7.19898970789,0.0,4.12243109448,15.9888894789,77.9596872316,74.9679568138,2.97173041782,0.02
 01/10  24:00:00,98.9904346708,23.5132533212,12.3381169955,1.91104994612,4.12243109448,15.9888894789,100.451969252,97.4602388342,2.97173041782,0.02
 01/11  01:00:00,95.1126797594,20.1115330655,13.4253279319,6.15780641991,4.12243109448,15.9888894789,81.0782187096,78.0864882918,2.97173041782,0.02
 01/11  02:00:00,105.697082393,24.1637185255,13.0344078816,6.84351222929,4.12243109448,15.9888894789,102.67777578,99.6860453624,2.97173041782,0.02
 01/11  03:00:00,99.3836328667,20.1115330655,11.9324509252,10.8658190842,4.12243109448,15.9888894789,83.5226472423,80.5309168245,2.97173041782,0.02
 01/11  04:00:00,107.660581072,24.1637185255,11.5229214115,10.1911497109,4.12243109448,15.9888894789,105.519932059,102.528201641,2.97173041782,0.02
 01/11  05:00:00,137.377838213,29.0831909245,13.0622339771,11.5846532342,12.3672932834,24.9413748627,119.702376887,114.729492857,4.9528840297,0.02
 01/11  06:00:00,168.162361158,28.6606281599,16.2014961649,38.5595196545,12.3672932834,24.9413748627,190.665558242,185.692674213,4.9528840297,0.02
 01/11  07:00:00,219.081001519,29.5838671502,9.56914512696,37.8695840481,24.7345865669,70.7195625826,191.907631479,173.400028453,9.90576805939,8.60183496656
 01/11  08:00:00,235.505172736,29.6366723289,9.31103805886,27.7905292754,37.1018798503,92.3937384068,166.229923302,156.304155242,9.90576805939,0.02
 01/11  09:00:00,231.631692709,29.6566442383,10.3539514174,22.2455881667,37.1018798503,104.434947198,154.477907633,144.552139573,9.90576805939,0.02
 01/11  10:00:00,239.748243751,29.6969565472,12.0812720333,17.0215765782,37.1018798503,116.476155989,141.113469158,131.187701098,9.90576805939,0.02
 01/11  11:00:00,236.773363558,29.7682189655,13.8202205819,13.1589439063,37.1018798503,116.476155989,136.477645337,117.939060372,9.90576805939,8.63281690557
 01/11  12:00:00,236.554962158,29.8686147522,15.6127837394,10.9839735322,37.1018798503,116.476155989,115.137635695,105.211867636,9.90576805939,0.02
 01/11  13:00:00,226.995686753,30.0489407601,18.3266850985,9.13009570802,37.1018798503,104.434947198,116.562014241,98.0265805584,9.90576805939,8.62966562312
 01/11  14:00:00,238.054187792,30.2734217897,21.5484525994,7.68639505583,37.1018798503,116.476155989,104.940206694,95.0144386341,9.90576805939,0.02
 01/11  15:00:00,237.747059717,30.4546966138,23.1354312932,6.30876824421,37.1018798503,116.476155989,111.288148503,92.7514312682,9.90576805939,8.63094917532
 01/11  16:00:00,237.542219545,30.5435954916,23.9165920475,5.14419207637,37.1018798503,116.476155989,101.102906534,91.1771384743,9.90576805939,0.02
 01/11  17:00:00,236.159734814,30.4823385605,23.098045888,4.43727384422,37.1018798503,116.476155989,109.645553844,91.1130912356,9.90576805939,8.62669454915
 01/11  18:00:00,241.098130189,30.2209205957,20.1913258228,4.23468566389,37.1018798503,116.476155989,103.612413053,93.6866449936,9.90576805939,0.02
 01/11  19:00:00,161.196170996,28.0713561623,17.5192767858,0.0,24.7345865669,47.5788473902,79.2061001197,74.23321609,4.9528840297,0.02
 01/11  20:00:00,162.743912101,28.5049996318,17.6396160572,0.0,24.7345865669,47.5788473902,86.267335535,81.2944515053,4.9528840297,0.02
 01/11  21:00:00,136.9205858,27.3486170464,12.4669063124,0.046339288441,12.3672932834,38.6892022431,100.556775764,97.5650453459,2.97173041782,0.02
 01/11  22:00:00,115.155826242,22.4859944945,12.447574679,0.445371653275,12.3672932834,27.0668015668,87.3566590388,84.3649286209,2.97173041782,0.02
 01/11  23:00:00,81.878073932,17.9433157179,7.0411104477,0.0,4.12243109448,15.9888894789,77.8864882559,74.8947578381,2.97173041782,0.02
 01/11  24:00:00,102.236063138,23.730075056,12.6103225602,2.39321966561,4.12243109448,15.9888894789,100.186022162,97.1942917446,2.97173041782,0.02
 01/12  01:00:00,92.8555783044,19.677889596,11.1339184895,4.84054015548,4.12243109448,15.9888894789,81.5303424814,78.5386120636,2.97173041782,0.02
 01/12  02:00:00,109.376227178,24.597361995,12.5442545512,8.54298878326,4.12243109448,15.9888894789,103.346810643,100.355080225,2.97173041782,0.02
 01/12  03:00:00,95.5204978522,19.677889596,9.21098494592,9.02059448655,4.12243109448,15.9888894789,92.8789440353,81.3053677349,2.97173041782,8.60184588262
 01/12  04:00:00,112.802652628,24.597361995,11.7619388182,13.121315763,4.12243109448,15.9888894789,106.354412044,103.362681627,2.97173041782,0.02
 01/12  05:00:00,134.63190788,28.649547455,11.6133564037,9.42959347184,12.3672932834,24.9413748627,119.970585138,114.997701108,4.9528840297,0.02
 01/12  06:00:00,178.743289603,29.1008377728,17.4167387173,46.6915655963,12.3672932834,24.9413748627,189.966417272,184.993533243,4.9528840297,0.02
 01/12  07:00:00,218.28628194,29.5849992941,8.64170180397,36.4588452058,24.7345865669,70.7195625826,185.863346359,175.9375783,9.90576805939,0.02
 01/12  08:00:00,236.410991706,29.6512046759,7.80146333938,27.7826398788,37.1018798503,92.3937384068,170.903838881,160.978070822,9.90576805939,0.02
 01/12  09:00:00,232.089059821,29.670235389,9.24849039023,23.047825062,37.1018798503,104.434947198,159.074525818,149.148757758,9.90576805939,0.02
 01/12  10:00:00,236.99124095,29.7186101742,12.1734858974,17.7760843236,37.1018798503,116.476155989,150.432188318,131.898389533,9.90576805939,8.62803072483
 01/12  11:00:00,232.615179349,29.7861039901,15.8125860376,13.205808689,37.1018798503,116.476155989,122.751816184,112.826048125,9.90576805939,0.02
 01/12  12:00:00,236.720788418,29.8919673001,20.0844687284,10.4272815784,37.1018798503,116.476155989,120.279662077,101.739508257,9.90576805939,8.63438576106
 01/12  13:00:00,228.991946757,30.0471499601,23.4940356126,8.18016145755,37.1018798503,104.434947198,107.568097653,97.6423295933,9.90576805939,0.02
 01/12  14:00:00,240.970586115,30.1781344464,25.4221702514,6.58845378861,37.1018798503,116.476155989,105.208156954,95.2823888946,9.90576805939,0.02
 01/12  15:00:00,241.693974713,30.2466477476,26.9253090833,5.27253488951,37.1018798503,116.476155989,112.465027263,93.9264673992,9.90576805939,8.63279180457
 01/12  16:00:00,241.855083018,30.2099051515,27.0956896172,4.23001799403,37.1018798503,116.476155989,103.841371108,93.9156030481,9.90576805939,0.02
 01/12  17:00:00,241.36558374,30.1969938216,26.2191432256,3.57024585967,37.1018798503,116.476155989,112.470906945,93.938433477,9.90576805939,8.62670540811
 01/12  18:00:00,247.871284849,30.0977953219,24.5745047377,3.5616101568,37.1018798503,116.476155989,104.931195584,95.005427525,9.90576805939,0.02
 01/12  19:00:00,168.657099,28.2159039855,21.8344904729,0.0,24.7345865669,47.5788473902,78.9067188102,73.9338347805,4.9528840297,0.02
 01/12  20:00:00,165.191606412,28.5049996318,20.3133341992,0.0,24.7345865669,47.5788473902,85.6402965141,80.6674124844,4.9528840297,0.02
 01/12  21:00:00,138.102056076,27.3486170464,15.5399264282,0.0,12.3672932834,38.6892022431,99.609189325,96.6174589071,2.97173041782,0.02
 01/12  22:00:00,116.496239515,21.7622860964,15.8617832392,0.214919450025,12.3672932834,27.0668015668,92.9067324932,81.3295718552,2.97173041782,8.60543022021
 01/12  23:00:00,84.0737541043,17.9433157179,10.1842011858,0.0,4.12243109448,15.9888894789,76.618671198,73.6269407802,2.97173041782,0.02
 01/12  24:00:00,95.7051971939,22.4291446474,13.1250953184,0.0,4.12243109448,15.9888894789,98.289812476,95.2980820582,2.97173041782,0.02
 01/13  01:00:00,89.0725584346,19.2442461265,14.6715430645,1.23489545406,4.12243109448,15.9888894789,79.3738192381,76.3820888203,2.97173041782,0.02
 01/13  02:00:00,96.5713658152,22.6459663822,14.0111251231,0.20257326253,4.12243109448,15.9888894789,100.735949056,97.7442186379,2.97173041782,0.02
 01/13  03:00:00,89.9065798108,19.2442461265,14.9311207041,2.37912648022,4.12243109448,15.9888894789,81.7385505178,78.7468201,2.97173041782,0.02
 01/13  04:00:00,108.20075945,24.597361995,20.0695045928,5.74694466469,4.12243109448,15.9888894789,102.382671219,99.3909408009,2.97173041782,0.02
 01/13  05:00:00,127.063478657,27.9990822507,18.655574545,2.09201970138,12.3672932834,24.9413748627,114.992343168,110.019459138,4.9528840297,0.02
 01/13  06:00:00,161.769058021,29.1349613681,26.1123777581,31.7989933461,12.3672932834,24.9413748627,184.853897368,179.881013338,4.9528840297,0.02
 01/13  07:00:00,198.458588889,29.6203897023,17.1996946866,24.5222489368,24.7345865669,70.7195625826,153.772092474,143.846324414,9.90576805939,0.02
 01/13  08:00:00,216.730299505,29.7126315492,17.1210394258,17.64186884,37.1018798503,92.3937384068,133.798845721,123.873077662,9.90576805939,0.02
 01/13  09:00:00,211.394581093,29.7696801218,18.7089898412,15.5004889771,37.1018798503,104.434947198,127.45821432,117.532446261,9.90576805939,0.02
 01/13  10:00:00,217.784522654,29.8240024137,20.2267389649,13.448020951,37.1018798503,116.476155989,132.838593034,114.304757998,9.90576805939,8.628066977
 01/13  11:00:00,218.161729085,29.8704463243,22.6074255206,11.4039819137,37.1018798503,116.476155989,120.980549809,111.05478175,9.90576805939,0.02
 01/13  12:00:00,217.788966059,29.9299921658,24.4840738714,9.09476756969,37.1018798503,116.476155989,125.658090843,107.11790676,9.90576805939,8.63441602382
 01/13  13:00:00,208.826102648,30.0361963767,26.1451919681,7.22074485662,37.1018798503,104.434947198,111.730952183,101.805184123,9.90576805939,0.02
 01/13  14:00:00,225.226824308,30.2665010889,27.2828982696,5.79257571001,37.1018798503,116.476155989,115.364630246,96.8244298571,9.90576805939,8.63443232992
 01/13  15:00:00,230.706651874,30.4768669357,27.5898039557,4.68604930697,37.1018798503,116.476155989,103.437137561,93.5113695021,9.90576805939,0.02
 01/13  16:00:00,234.959283539,30.5586568766,27.197863468,4.00193915678,37.1018798503,116.476155989,110.121672467,91.5861978623,9.90576805939,8.6297065452
 01/13  17:00:00,236.930774888,30.4830674707,25.6604391315,3.68267073201,37.1018798503,116.476155989,101.391176742,91.465408683,9.90576805939,0.02
 01/13  18:00:00,244.887171354,30.2508293032,22.3729895413,3.79606859816,37.1018798503,116.476155989,103.752292639,93.82652458,9.90576805939,0.02
 01/13  19:00:00,166.639313464,28.2159039855,19.5766095071,0.0,24.7345865669,47.5788473902,78.863102573,73.8902185433,4.9528840297,0.02
 01/13  20:00:00,167.795670766,28.649547455,19.2459021107,0.00858434240189,24.7345865669,47.5788473902,85.7967143577,80.823830328,4.9528840297,0.02
 01/13  21:00:00,141.688259238,27.3486170464,13.0568595197,0.0654215618512,12.3672932834,38.6892022431,108.590520308,97.0101077479,2.97173041782,8.60868214187
 01/13  22:00:00,118.381103212,22.4859944945,12.2933980213,0.374153101734,12.3672932834,27.0668015668,86.3125235228,83.320793105,2.97173041782,0.02
 01/13  23:00:00,84.3637359018,17.9433157179,6.85096724678,0.0,4.12243109448,15.9888894789,77.5646189055,74.5728884877,2.97173041782,0.02
 01/13  24:00:00,108.988267922,24.3371759133,14.5920323822,3.51840815368,4.12243109448,15.9888894789,99.0076283393,96.0158979215,2.97173041782,0.02
 01/14  01:00:00,96.6927473392,19.677889596,11.5354153554,5.15081614813,4.12243109448,15.9888894789,81.2582510434,78.2665206256,2.97173041782,0.02
 01/14  02:00:00,114.863982375,24.597361995,13.8318609789,8.59185088261,4.12243109448,15.9888894789,102.875099423,99.8833690055,2.97173041782,0.02
 01/14  03:00:00,100.054718778,19.677889596,10.4229916213,8.60677543961,4.12243109448,15.9888894789,83.8891973104,80.8974668926,2.97173041782,0.02
 01/14  04:00:00,119.170819153,24.597361995,12.5374386331,12.9233708296,4.12243109448,15.9888894789,105.885456831,102.893726413,2.97173041782,0.02
 01/14  05:00:00,127.444414342,28.649547455,11.1821399378,11.6639519906,4.12243109448,16.0517297156,125.41586018,122.424129763,2.97173041782,0.02
 01/14  06:00:00,133.820980618,29.0831909245,11.3661199712,16.7081005244,4.12243109448,16.0517297156,126.915204424,123.923474006,2.97173041782,0.02
 01/14  07:00:00,155.162052952,29.516834394,4.6812755523,21.1180509665,4.12243109448,39.6058045677,144.382688094,141.390957676,2.97173041782,0.02
 01/14  08:00:00,224.953640306,29.516834394,7.70257357801,60.3286031941,12.3672932834,65.3531420225,206.700802681,201.727918652,4.9528840297,0.02
 01/14  09:00:00,207.04414089,29.516834394,9.90698914478,49.210860817,12.3672932834,68.2430321324,196.553619476,191.580735446,4.9528840297,0.02
 01/14  10:00:00,226.705393533,29.5343818608,12.2971636217,38.0960346839,16.4897243779,93.1370602926,173.908296705,165.963682257,7.92461444751,0.02
 01/14  11:00:00,224.46080507,29.5393676571,13.8265274997,33.4844819494,16.4897243779,93.1370602926,171.011214245,154.473066058,7.92461444751,8.61353373866
 01/14  12:00:00,222.871110462,29.540807057,15.2302563963,30.2155918841,16.4897243779,93.1370602926,154.043226604,146.098612156,7.92461444751,0.02
 01/14  13:00:00,211.789598233,29.5412159838,15.6899029295,27.0423696445,16.4897243779,83.9857416113,148.932000226,140.987385778,7.92461444751,0.02
 01/14  14:00:00,210.116386876,29.5412693382,16.3310885556,24.2602264773,16.4897243779,83.9857416113,144.504304085,136.559689638,7.92461444751,0.02
 01/14  15:00:00,208.616722921,29.5411907195,16.7853625033,22.2099953831,16.4897243779,83.9857416113,140.681097933,132.736483485,7.92461444751,0.02
 01/14  16:00:00,166.398304115,29.516834394,13.7620690342,0.584205289809,12.3672932834,70.6512738906,84.430450118,79.4575660883,4.9528840297,0.02
 01/14  17:00:00,166.949723608,29.516834394,13.3521976329,1.78531146849,12.3672932834,70.6512738906,94.9878858994,81.4242994542,4.9528840297,8.61070241544
 01/14  18:00:00,161.18965625,29.516834394,12.4002614542,3.55203009072,12.3672932834,58.1284167478,94.2844581083,89.3115740786,4.9528840297,0.02
 01/14  19:00:00,130.466811968,26.9149735769,11.0783810374,0.0,12.3672932834,24.9413748627,104.30970064,99.3368166101,4.9528840297,0.02
 01/14  20:00:00,130.19132457,26.9149735769,10.1939173525,0.0,12.3672932834,24.9413748627,109.400748144,104.427864114,4.9528840297,0.02
 01/14  21:00:00,130.001367836,28.9386431013,16.3007621529,7.87989337786,4.12243109448,16.0517297156,118.263121365,115.271390947,2.97173041782,0.02
 01/14  22:00:00,113.824086464,23.2665527396,13.2485619952,8.99775094558,4.12243109448,15.9888894789,98.5240162363,95.5322858185,2.97173041782,0.02
 01/14  23:00:00,108.988799314,20.1115330655,12.7626367756,13.3826581084,4.12243109448,15.9888894789,84.7295897333,81.7378593154,2.97173041782,0.02
 01/14  24:00:00,118.832826639,24.1637185255,13.0822145866,11.8538956493,4.12243109448,15.9888894789,106.785153594,103.793423176,2.97173041782,0.02
 01/15  01:00:00,109.725879749,20.1115330655,12.4257807069,16.9269071598,2.06121554724,15.9888894789,87.1563866062,84.1646561884,2.97173041782,0.02
 01/15  02:00:00,117.98459856,24.1637185255,12.3730605237,14.4724599493,2.06121554724,15.9888894789,109.97793582,106.986205402,2.97173041782,0.02
 01/15  03:00:00,110.646622259,20.1115330655,11.1081768146,20.0013624527,2.06121554724,15.9888894789,89.2446582139,86.252927796,2.97173041782,0.02
 01/15  04:00:00,118.061746591,24.1637185255,10.8744645743,16.7766281022,2.06121554724,15.9888894789,112.301516772,109.309786354,2.97173041782,0.02
 01/15  05:00:00,112.74939725,20.1115330655,10.4327042912,22.9433950439,2.06121554724,15.9888894789,90.9652292291,87.9734988113,2.97173041782,0.02
 01/15  06:00:00,120.022316118,24.1637185255,10.0261911346,19.2077670983,2.06121554724,15.9888894789,114.252980626,111.261250208,2.97173041782,0.02
 01/15  07:00:00,115.403350199,20.1115330655,9.5985449562,26.0573179016,2.06121554724,15.9888894789,92.4097279075,89.4179974897,2.97173041782,0.02
 01/15  08:00:00,116.588586803,24.1637185255,9.24682248939,21.3914466503,2.06121554724,15.9888894789,115.682552339,112.690821922,2.97173041782,0.02
 01/15  09:00:00,125.10356644,20.1115330655,10.0964745781,22.0939244635,4.12243109448,41.7362269337,89.7539008621,84.7810168324,4.9528840297,0.02
 01/15  10:00:00,130.427995051,24.1637185255,11.6940122906,14.6682117411,4.12243109448,41.7362269337,106.648681497,101.675797467,4.9528840297,0.02
