Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 01/15  11:00:00,121.034702262,20.1115330655,12.5114308756,15.3073075452,4.12243109448,41.7362269337,83.7542726676,78.7813886379,4.9528840297,0.02
 01/15  12:00:00,129.749333588,24.1637185255,14.4384212065,10.4148976475,4.12243109448,41.7362269337,100.804449408,95.8315653785,4.9528840297,0.02
 01/15  13:00:00,119.212657964,20.1115330655,14.645643396,11.5952656021,4.12243109448,41.7362269337,80.3019657983,75.3290817686,4.9528840297,0.02
 01/15  14:00:00,129.474573234,24.1637185255,17.0447164332,8.28091896232,4.12243109448,41.7362269337,97.5311132614,92.5582292317,4.9528840297,0.02
 01/15  15:00:00,118.46283329,20.1115330655,16.5616886642,9.06555771622,4.12243109448,41.7362269337,78.3919268104,73.4190427807,4.9528840297,0.02
 01/15  16:00:00,129.20922238,24.1637185255,18.7656470466,6.50089578809,4.12243109448,41.7362269337,96.0485434625,91.0756594328,4.9528840297,0.02
 01/15  17:00:00,99.3705708615,20.0248043716,16.643320905,7.18977443936,4.12243109448,24.8785346261,78.5090936508,73.5362096211,4.9528840297,0.02
 01/15  18:00:00,105.831060409,24.1637185255,16.9250066293,8.07174525787,2.06121554724,15.9888894789,111.316563248,99.7429944476,2.97173041782,8.60183838298
 01/15  19:00:00,106.802986917,20.1115330655,14.7058947032,12.4869559712,2.06121554724,15.9888894789,86.962168866,83.9704384481,2.97173041782,0.02
 01/15  20:00:00,118.373040311,24.1637185255,14.9863814324,11.8797628054,2.06121554724,15.9888894789,110.301700692,107.309970274,2.97173041782,0.02
 01/15  21:00:00,110.301789851,20.1115330655,13.4160024636,17.149592441,2.06121554724,15.9888894789,90.1680713176,87.1763408998,2.97173041782,0.02
 01/15  22:00:00,119.322253926,24.1637185255,13.7524395356,15.3097869465,2.06121554724,15.9888894789,113.194982249,110.203251831,2.97173041782,0.02
 01/15  23:00:00,113.090616139,20.1115330655,12.5434763655,21.4622558528,2.06121554724,15.9888894789,91.8957652165,88.9040347987,2.97173041782,0.02
 01/15  24:00:00,121.220873788,24.1637185255,12.7044058156,18.3641927612,2.06121554724,15.9888894789,114.91193539,111.920204972,2.97173041782,0.02
 01/16  01:00:00,115.919626945,20.1115330655,11.9599440442,24.8463848948,2.06121554724,15.9888894789,93.0117689524,90.0200385346,2.97173041782,0.02
 01/16  02:00:00,123.040920942,24.1637185255,12.1849270419,20.6005266395,2.06121554724,15.9888894789,116.143795609,113.152065191,2.97173041782,0.02
 01/16  03:00:00,117.676570745,20.1115330655,11.3224109445,27.4310593056,2.06121554724,15.9888894789,93.9589633209,90.9672329031,2.97173041782,0.02
 01/16  04:00:00,121.740512065,24.1637185255,10.3993302766,22.7035384996,2.06121554724,15.9888894789,117.610014905,114.618284487,2.97173041782,0.02
 01/16  05:00:00,116.866434095,20.1115330655,9.13283685658,30.4067967368,2.06121554724,15.9888894789,95.3663555987,92.3746251809,2.97173041782,0.02
 01/16  06:00:00,121.139525469,24.1637185255,8.49526334203,24.9456604194,2.06121554724,15.9888894789,119.285722776,116.293992358,2.97173041782,0.02
 01/16  07:00:00,119.336836615,20.1115330655,8.95250325942,32.9479130923,2.06121554724,15.9888894789,96.3342236601,93.3424932423,2.97173041782,0.02
 01/16  08:00:00,119.595004199,24.1637185255,9.2883117993,26.4278972812,2.06121554724,15.9888894789,119.841792254,116.850061836,2.97173041782,0.02
 01/16  09:00:00,129.324703894,20.1115330655,10.6578297568,27.6674296138,4.12243109448,41.7362269337,92.7944050303,87.8215210006,4.9528840297,0.02
 01/16  10:00:00,132.306143591,24.1637185255,13.1936997456,18.4155621225,4.12243109448,41.7362269337,110.007956605,105.035072575,4.9528840297,0.02
 01/16  11:00:00,123.451517152,20.1115330655,14.0587628041,19.3109671833,4.12243109448,41.7362269337,86.5481672469,81.5752832172,4.9528840297,0.02
 01/16  12:00:00,131.186439894,24.1637185255,17.4467263501,12.9607123556,4.12243109448,41.7362269337,103.634889359,98.6620053298,4.9528840297,0.02
 01/16  13:00:00,122.130361805,20.1115330655,17.2106592133,14.0114269981,4.12243109448,41.7362269337,82.5780564884,77.6051724587,4.9528840297,0.02
 01/16  14:00:00,132.447228482,24.1637185255,20.2211591508,9.92298334353,4.12243109448,41.7362269337,100.378991409,95.4061073794,4.9528840297,0.02
 01/16  15:00:00,120.732554502,20.1115330655,18.9486237309,10.578157424,4.12243109448,41.7362269337,80.4667377001,75.4938536704,4.9528840297,0.02
 01/16  16:00:00,131.977802393,24.1637185255,21.8968742511,7.56982267767,4.12243109448,41.7362269337,97.7573828089,92.7844987792,4.9528840297,0.02
 01/16  17:00:00,100.135113545,19.8079826369,19.1035698996,7.02077626771,4.12243109448,24.8785346261,79.5957804177,74.622896388,4.9528840297,0.02
 01/16  18:00:00,108.801844832,24.1637185255,21.1244069435,8.97068385744,2.06121554724,15.9888894789,104.037574267,101.045843849,2.97173041782,0.02
 01/16  19:00:00,108.305770385,20.1115330655,17.5524452838,13.2479683541,2.06121554724,15.9888894789,87.7672326952,84.7755022773,2.97173041782,0.02
 01/16  20:00:00,118.760740545,24.1637185255,18.4783896266,12.2544454905,2.06121554724,15.9888894789,110.472671542,107.480941124,2.97173041782,0.02
 01/16  21:00:00,110.110734474,20.1115330655,16.1487521752,17.18932722,2.06121554724,15.9888894789,90.1149180685,87.1231876507,2.97173041782,0.02
 01/16  22:00:00,119.231509197,24.1637185255,17.2633628735,15.0579470051,2.06121554724,15.9888894789,121.256453239,109.684388509,2.97173041782,8.60033431139
 01/16  23:00:00,112.379205393,20.1115330655,15.7522465349,20.1685939464,2.06121554724,15.9888894789,91.2557112648,88.263980847,2.97173041782,0.02
 01/16  24:00:00,121.476430392,24.1637185255,17.243871491,16.8334249138,2.06121554724,15.9888894789,113.58747554,110.595745123,2.97173041782,0.02
 01/17  01:00:00,115.582831095,20.1115330655,15.7489368494,21.1203864859,4.12243109448,15.9888894789,91.0474106334,88.0556802156,2.97173041782,0.02
 01/17  02:00:00,122.216544148,24.1637185255,17.0063519107,17.193237811,4.12243109448,15.9888894789,112.98342258,109.991692163,2.97173041782,0.02
 01/17  03:00:00,114.574850462,20.1115330655,15.3937146281,22.1818124879,4.12243109448,15.9888894789,91.34445251,88.3527220922,2.97173041782,0.02
 01/17  04:00:00,118.757605747,24.1637185255,16.2609499338,18.0758060454,4.12243109448,15.9888894789,113.75701257,110.765282152,2.97173041782,0.02
 01/17  05:00:00,146.886124962,29.0831909245,19.3469641133,18.2583105071,12.3672932834,24.9413748627,130.36677042,125.39388639,4.9528840297,0.02
 01/17  06:00:00,186.36664312,28.649547455,23.802591212,52.6978156194,12.3672932834,24.9413748627,200.557817379,195.58493335,4.9528840297,0.02
 01/17  07:00:00,239.430471585,29.516834394,18.1881803646,53.4874262759,24.7345865669,70.7195625826,167.009511517,157.083743457,9.90576805939,0.02
 01/17  08:00:00,247.541732133,29.51686556,18.0911798285,37.3615556248,37.1018798503,92.3937384068,145.615697167,135.689929107,9.90576805939,0.02
 01/17  09:00:00,239.639901768,29.518164319,17.5559621565,31.9208733266,37.1018798503,104.434947198,141.069438194,131.143670134,9.90576805939,0.02
 01/17  10:00:00,243.864520869,29.5197508763,17.3486091453,27.9695949618,37.1018798503,116.476155989,146.790002167,128.25605924,9.90576805939,8.62817486678
 01/17  11:00:00,236.247162119,29.5235870857,17.0045447197,24.7758332985,37.1018798503,116.476155989,136.234176737,126.308408677,9.90576805939,0.02
 01/17  12:00:00,230.238847525,29.5289623402,16.7589217244,22.1847488149,37.1018798503,116.476155989,143.341887014,124.801602035,9.90576805939,8.63451691939
 01/17  13:00:00,214.911781338,29.5335606736,16.7573344179,19.9106981544,37.1018798503,104.434947198,132.276402929,122.35063487,9.90576805939,0.02
 01/17  14:00:00,221.433406772,29.5382877076,16.7452839145,17.9760839875,37.1018798503,116.476155989,138.597150324,120.056760492,9.90576805939,8.63462177283
 01/17  15:00:00,219.856441954,29.5437068431,17.0958571729,16.4422334511,37.1018798503,116.476155989,126.879756462,116.953988403,9.90576805939,0.02
 01/17  16:00:00,218.91882372,29.5512406891,17.3492785551,15.3896721859,37.1018798503,116.476155989,132.672988073,114.135884898,9.90576805939,8.63133511531
 01/17  17:00:00,217.451320243,29.5597176692,17.3419237793,14.6645446953,37.1018798503,116.476155989,122.621693184,112.695925124,9.90576805939,0.02
 01/17  18:00:00,221.373940233,29.5708194974,17.6248526434,14.2480663157,37.1018798503,116.476155989,120.728407023,110.802638963,9.90576805939,0.02
 01/17  19:00:00,131.136031264,26.9149735769,14.8550638631,0.0,24.7345865669,47.5788473902,89.6202431017,84.647359072,4.9528840297,0.02
 01/17  20:00:00,130.433740773,26.9149735769,14.7074910181,0.0,24.7345865669,47.5788473902,94.0490203477,89.076136318,4.9528840297,0.02
 01/17  21:00:00,117.552834235,28.2159039855,19.9330511685,0.676675751996,12.3672932834,38.6892022431,115.630764572,104.051073014,2.97173041782,8.60796113995
 01/17  22:00:00,91.0759026592,21.5319788615,12.1204903392,0.0,12.3672932834,27.0668015668,91.469331624,88.4776012062,2.97173041782,0.02
 01/17  23:00:00,65.8116323882,17.9433157179,10.1141250707,0.0,4.12243109448,15.9888894789,80.9076217272,77.9158913094,2.97173041782,0.02
 01/17  24:00:00,74.7275899368,22.4291446474,12.8353980373,0.0,4.12243109448,15.9888894789,103.18913139,100.197400972,2.97173041782,0.02
 01/18  01:00:00,73.9948426755,19.0707887387,14.3466967466,3.33428685156,4.12243109448,15.9888894789,83.8182270903,80.8264966725,2.97173041782,0.02
 01/18  02:00:00,89.826482477,24.5106333011,20.0651617489,7.56356287956,4.12243109448,15.9888894789,105.3759372,102.384206782,2.97173041782,0.02
 01/18  03:00:00,78.8802275424,19.677889596,15.8315725735,7.28520115478,4.12243109448,15.9888894789,85.4161895679,82.4244591501,2.97173041782,0.02
 01/18  04:00:00,90.9273433116,24.597361995,19.8137354406,10.1483041239,4.12243109448,15.9888894789,107.502471761,104.510741343,2.97173041782,0.02
 01/18  05:00:00,106.40565852,28.5049996318,19.9926738351,5.80651876962,12.3672932834,24.9413748627,120.522625179,115.549741149,4.9528840297,0.02
 01/18  06:00:00,150.216748253,29.092496598,26.714636546,42.3081488031,12.3672932834,24.9413748627,191.033469167,186.060585137,4.9528840297,0.02
 01/18  07:00:00,191.279359472,29.5410855728,19.8136706464,31.6776559169,24.7345865669,70.7195625826,155.554258231,145.628490172,9.90576805939,0.02
 01/18  08:00:00,211.71126862,29.5803982228,20.7393161114,21.8006284733,37.1018798503,92.3937384068,135.342897243,125.417129184,9.90576805939,0.02
 01/18  09:00:00,212.658607943,29.594177495,22.0425816575,18.784181144,37.1018798503,104.434947198,137.762163717,119.231454024,9.90576805939,8.62494163355
 01/18  10:00:00,224.590576217,29.608101712,24.5703633593,16.1328683522,37.1018798503,116.476155989,125.334480082,115.408712022,9.90576805939,0.02
 01/18  11:00:00,225.294513494,29.6256170699,27.9424951412,13.4464860893,37.1018798503,116.476155989,121.823356822,111.897588763,9.90576805939,0.02
 01/18  12:00:00,227.028200529,29.6526678919,32.4380705762,10.6573563332,37.1018798503,116.476155989,127.017242607,108.476901728,9.90576805939,8.63457281979
 01/18  13:00:00,216.956780969,29.7161103966,37.1976787965,7.8046642336,37.1018798503,104.434947198,114.638577044,104.712808984,9.90576805939,0.02
 01/18  14:00:00,229.92946248,29.7729866685,39.9443308236,5.93202673,37.1018798503,116.476155989,120.897441089,102.35699982,9.90576805939,8.63467320922
 01/18  15:00:00,230.286174146,29.8334202469,41.5206709959,4.65218469436,37.1018798503,116.476155989,110.789206662,100.863438603,9.90576805939,0.02
 01/18  16:00:00,229.756395435,29.8807792723,41.7952498896,3.80066098145,37.1018798503,116.476155989,118.37204258,99.8349252728,9.90576805939,8.63134924817
 01/18  17:00:00,226.775576968,29.9081172699,39.0389478311,3.54942080429,37.1018798503,116.476155989,109.617033957,99.6912658978,9.90576805939,0.02
 01/18  18:00:00,229.728378223,29.9262561784,37.2164734568,3.60935075047,37.1018798503,116.476155989,109.764832901,99.8390648417,9.90576805939,0.02
 01/18  19:00:00,145.983778307,28.0713561623,30.8052773761,0.0,24.7345865669,47.5788473902,90.4379819231,76.8764187288,4.9528840297,8.60867916457
 01/18  20:00:00,146.733549104,28.3243148528,31.3021060963,0.0,24.7345865669,47.5788473902,87.0837803096,82.1108962799,4.9528840297,0.02
 01/18  21:00:00,122.232129914,27.782260516,28.5996867596,0.0,12.3672932834,38.6892022431,100.433291235,97.4415608172,2.97173041782,0.02
 01/18  22:00:00,82.4920594652,14.3546525744,14.2356576002,0.0,12.3672932834,27.0668015668,64.0657463909,61.0740159731,2.97173041782,0.02
 01/18  23:00:00,78.3670878287,22.4291446474,21.1501154046,0.0,4.12243109448,15.9888894789,97.251049853,94.2593194352,2.97173041782,0.02
 01/18  24:00:00,75.7422338238,19.1575174326,21.7531551025,0.160024457243,4.12243109448,15.9888894789,79.2994757727,76.3077453549,2.97173041782,0.02
 01/19  01:00:00,77.6944062696,22.4291446474,20.4774337928,0.0,4.12243109448,15.9888894789,100.032184748,97.0404543297,2.97173041782,0.02
 01/19  02:00:00,75.757168368,19.1575174326,21.3892419548,0.538872088622,4.12243109448,15.9888894789,81.2555882545,78.2638578367,2.97173041782,0.02
 01/19  03:00:00,78.0178428539,22.4291446474,20.8008703252,0.0,4.12243109448,15.9888894789,102.178733798,99.1870033802,2.97173041782,0.02
 01/19  04:00:00,76.5548205574,19.2442461265,21.5216534003,1.11738407985,4.12243109448,15.9888894789,82.4730526667,79.4813222489,2.97173041782,0.02
 01/19  05:00:00,113.609754032,28.7073665843,31.7859658275,1.01495513976,12.3672932834,24.9413748627,115.249713014,110.276828984,4.9528840297,0.02
 01/19  06:00:00,136.714790919,28.6915495909,35.512194802,20.4095800085,12.3672932834,24.9413748627,184.372793777,179.399909747,4.9528840297,0.02
 01/19  07:00:00,192.253978396,29.6301929721,35.3670090567,17.0098288056,24.7345865669,70.7195625826,149.594708805,139.668940745,9.90576805939,0.02
 01/19  08:00:00,217.284395247,29.7579648927,36.7328015293,11.2026976865,37.1018798503,92.3937384068,130.055250403,120.129482344,9.90576805939,0.02
 01/19  09:00:00,219.240958751,29.8277321421,37.6108450014,9.56473053144,37.1018798503,104.434947198,133.018871875,114.488152204,9.90576805939,8.62495161183
 01/19  10:00:00,231.582696319,29.8770121296,39.172315598,8.25412360957,37.1018798503,116.476155989,121.294132431,111.368364371,9.90576805939,0.02
 01/19  11:00:00,231.42265608,29.9229099089,40.1580885972,7.061717479,37.1018798503,116.476155989,127.24855783,108.70976966,9.90576805939,8.63302011053
 01/19  12:00:00,230.753092839,29.970509964,40.7680390989,5.73446238171,37.1018798503,116.476155989,115.846172261,105.920404202,9.90576805939,0.02
 01/19  13:00:00,218.151738805,30.0073912341,41.1821147032,4.7238752235,37.1018798503,104.434947198,122.522448949,103.986824421,9.90576805939,8.62985646904
 01/19  14:00:00,228.236226543,30.0383864469,39.8928410631,4.02491301998,37.1018798503,116.476155989,112.257130747,102.331362688,9.90576805939,0.02
 01/19  15:00:00,226.540291445,30.0603301723,38.5670022329,3.63302705282,37.1018798503,116.476155989,111.262884005,101.337115946,9.90576805939,0.02
 01/19  16:00:00,224.826922304,30.075710222,36.9360867022,3.53545523487,37.1018798503,116.476155989,119.130377544,100.593242973,9.90576805939,8.63136651109
 01/19  17:00:00,223.570635562,30.0824485269,35.6055818034,3.60348857233,37.1018798503,116.476155989,110.091458364,100.165690305,9.90576805939,0.02
 01/19  18:00:00,227.622466859,30.0816386966,34.7670718892,3.79745021534,37.1018798503,116.476155989,118.638458519,100.114689323,9.90576805939,8.61800113614
 01/19  19:00:00,145.004433724,28.2159039855,29.6814067765,0.0,24.7345865669,47.5788473902,82.0538837668,77.0809997371,4.9528840297,0.02
 01/19  20:00:00,146.513370365,28.7218213666,30.6844279515,0.0,24.7345865669,47.5788473902,87.3676963179,82.3948122882,4.9528840297,0.02
 01/19  21:00:00,117.246708988,27.3486170464,24.0479062476,0.0,12.3672932834,38.6892022431,100.641553125,97.6498227072,2.97173041782,0.02
 01/19  22:00:00,91.2907929374,17.4499145547,19.8419158234,0.0506935642497,12.3672932834,27.0668015668,72.3302913771,69.3385609592,2.97173041782,0.02
 01/19  23:00:00,76.1338899294,22.4291446474,18.9169171394,0.0,4.12243109448,15.9888894789,95.9917565073,93.0000260895,2.97173041782,0.02
 01/19  24:00:00,74.7998640906,18.9840600448,20.828920291,0.315346552465,4.12243109448,15.9888894789,78.5003817964,75.5086513786,2.97173041782,0.02
 01/20  01:00:00,82.8892046363,22.8627881169,25.0577594754,0.180828840249,4.12243109448,15.9888894789,99.5855807537,96.5938503359,2.97173041782,0.02
 01/20  02:00:00,80.8512039602,18.810602657,26.8408989138,0.528165118781,4.12243109448,15.9888894789,79.5757121225,76.5839817047,2.97173041782,0.02
 01/20  03:00:00,93.5895500921,23.5566176682,34.6748018591,0.570302300688,4.12243109448,15.9888894789,100.551954756,97.5602243387,2.97173041782,0.02
 01/20  04:00:00,76.3483016165,18.3769591875,23.0042453158,0.295559775653,4.12243109448,15.9888894789,81.3620114457,78.3702810278,2.97173041782,0.02
 01/20  05:00:00,118.80672161,28.9386431013,36.8494582042,0.917153433346,12.3672932834,24.9413748627,113.560111716,108.587227687,4.9528840297,0.02
 01/20  06:00:00,135.876945983,28.7158606091,38.297180462,16.7624379993,12.3672932834,24.9413748627,182.611947177,177.639063147,4.9528840297,0.02
 01/20  07:00:00,193.210767153,29.6355772217,38.1248758514,15.2033661209,24.7345865669,70.7195625826,148.344521193,138.418753134,9.90576805939,0.02
 01/20  08:00:00,218.540124985,29.8462848994,39.1807238189,9.92217842427,37.1018798503,92.3937384068,137.647925802,119.133856216,9.90576805939,8.60830152648
 01/20  09:00:00,220.173940192,29.9197077255,39.7702115443,8.24640716778,37.1018798503,104.434947198,123.114059048,113.188290989,9.90576805939,0.02
 01/20  10:00:00,232.270662113,29.9788019992,41.2368639345,6.77572630777,37.1018798503,116.476155989,119.557245092,109.631477033,9.90576805939,0.02
 01/20  11:00:00,233.275837337,30.0351505368,43.7509646307,5.20980372334,37.1018798503,116.476155989,125.015841138,106.476959234,9.90576805939,8.6331138444
 01/20  12:00:00,235.670943309,30.1068813552,47.5107092418,3.77324918017,37.1018798503,116.476155989,112.990110658,103.064342599,9.90576805939,0.02
 01/20  13:00:00,226.479365368,30.3550471234,51.2772157593,2.60875450624,37.1018798503,104.434947198,116.709945289,98.1741721629,9.90576805939,8.63000506674
 01/20  14:00:00,240.451685924,30.689542774,53.8857841956,1.59626542146,37.1018798503,116.476155989,103.960572307,94.0348042472,9.90576805939,0.02
 01/20  15:00:00,240.871333229,30.8624808271,54.6215904216,1.10732882702,37.1018798503,116.476155989,110.343342966,91.8045863312,9.90576805939,8.63298857497
 01/20  16:00:00,238.573646035,30.8955284663,52.6078089879,0.790642500112,37.1018798503,116.476155989,100.969035607,91.0432675472,9.90576805939,0.02
 01/20  17:00:00,235.386350951,30.8175844381,49.6347598628,0.65486225827,37.1018798503,116.476155989,110.046272044,91.513588655,9.90576805939,8.62691532942
 01/20  18:00:00,236.727788802,30.6812124442,46.3674210933,0.702884717758,37.1018798503,116.476155989,102.660099499,92.7343314396,9.90576805939,0.02
 01/20  19:00:00,150.503751419,28.2159039855,35.1807253982,0.0,24.7345865669,47.5788473902,76.0490139935,71.0761299639,4.9528840297,0.02
 01/20  20:00:00,151.851330167,28.8663691897,35.8778348638,0.0,24.7345865669,47.5788473902,82.1143918007,77.141507771,4.9528840297,0.02
 01/20  21:00:00,121.088437517,27.3486170464,27.8896277078,0.0,12.3672932834,38.6892022431,96.3826885782,93.3909581603,2.97173041782,0.02
 01/20  22:00:00,87.0271968865,15.2219395134,17.9035004874,0.0,12.3672932834,27.0668015668,57.512995325,54.5212649072,2.97173041782,0.02
 01/20  23:00:00,74.1789648623,19.8821951129,19.5756731766,0.0,4.12243109448,15.9888894789,86.0885553716,83.0968249538,2.97173041782,0.02
 01/20  24:00:00,68.0497965626,16.1191052993,17.1126677334,0.0,4.12243109448,15.9888894789,67.4558167754,64.4640863576,2.97173041782,0.02
 01/21  01:00:00,80.7019755733,23.3831602804,22.301229065,0.0154234791915,4.12243109448,15.9888894789,98.3639907869,95.3722603691,2.97173041782,0.02
 01/21  02:00:00,69.2537202142,18.2902304936,15.7214941742,0.0181478060768,4.12243109448,15.9888894789,80.0667042381,77.0749738203,2.97173041782,0.02
 01/21  03:00:00,80.0218500135,23.2964315865,20.1584579179,0.185643680047,4.12243109448,15.9888894789,101.202620788,98.2108903698,2.97173041782,0.02
 01/21  04:00:00,76.9462379178,19.2442461265,17.552254381,0.59999691295,4.12243109448,15.9888894789,81.3308477239,78.339117306,2.97173041782,0.02
 01/21  05:00:00,91.2196202709,27.3486170464,19.3105238883,0.306256228891,4.12243109448,16.0517297156,129.482841909,117.909263117,2.97173041782,8.60184837498
 01/21  06:00:00,93.8349251078,27.782260516,20.0308827885,0.928184736248,4.12243109448,16.0517297156,121.954459475,118.962729057,2.97173041782,0.02
 01/21  07:00:00,119.496959293,29.516834394,17.3286035711,3.96353049752,4.12243109448,39.6058045677,103.315538656,100.323808239,2.97173041782,0.02
 01/21  08:00:00,179.895531555,29.5627237911,21.7411854823,31.3550278958,12.3672932834,65.3531420225,162.282548583,157.309664553,4.9528840297,0.02
 01/21  09:00:00,168.972429423,29.5477020963,23.0282068006,26.4440540348,12.3672932834,68.2430321324,158.825276928,153.852392898,4.9528840297,0.02
 01/21  10:00:00,191.773757778,29.5760906776,23.9025510458,20.0185389591,16.4897243779,93.1370602926,147.842766777,139.89815233,7.92461444751,0.02
 01/21  11:00:00,190.914915928,29.5770458424,24.9337605138,18.2722512116,16.4897243779,93.1370602926,143.315190988,135.37057654,7.92461444751,0.02
 01/21  12:00:00,193.152717519,29.5756430978,26.5935147475,16.6538411806,16.4897243779,93.1370602926,140.366891026,132.422276578,7.92461444751,0.02
 01/21  13:00:00,187.061597698,29.5740103018,28.8360447864,14.8957918778,16.4897243779,83.9857416113,146.071188499,129.53544438,7.92461444751,8.61112967141
 01/21  14:00:00,189.932042712,29.5723689221,30.0097557424,13.7792334442,16.4897243779,83.9857416113,135.64915567,127.704541223,7.92461444751,0.02
 01/21  15:00:00,190.868323897,29.5709457758,29.41304049,12.9085278306,16.4897243779,83.9857416113,134.144669719,126.200055272,7.92461444751,0.02
 01/21  16:00:00,153.042344241,29.516834394,24.6488561196,0.0,12.3672932834,70.6512738906,75.1139460773,70.1410620476,4.9528840297,0.02
 01/21  17:00:00,150.334584453,29.516834394,24.4468273872,0.0363959450423,12.3672932834,70.6512738906,73.2900663476,68.3171823179,4.9528840297,0.02
 01/21  18:00:00,144.056464656,29.516834394,24.1685724354,0.250815142711,12.3672932834,58.1284167478,76.3493667864,71.3764827567,4.9528840297,0.02
 01/21  19:00:00,113.850734699,26.9149735769,19.4266170423,0.0,12.3672932834,24.9413748627,99.529602125,94.5567180953,4.9528840297,0.02
 01/21  20:00:00,117.586455109,27.782260516,20.9387347436,0.216134579254,12.3672932834,24.9413748627,106.797224126,101.824340096,4.9528840297,0.02
 01/21  21:00:00,98.5823782485,27.3486170464,18.1857877334,0.328856472757,4.12243109448,16.0517297156,115.991524106,112.999793688,2.97173041782,0.02
 01/21  22:00:00,85.1460207907,21.5319788615,13.2469507096,0.0,4.12243109448,15.9888894789,98.9375689355,95.9458385176,2.97173041782,0.02
 01/21  23:00:00,77.530363407,17.9433157179,10.7469172325,0.0,4.12243109448,15.9888894789,85.5379510635,82.5462206457,2.97173041782,0.02
 01/21  24:00:00,97.1411107409,23.730075056,17.158001702,3.03764731685,4.12243109448,15.9888894789,106.628179527,103.636449109,2.97173041782,0.02
 01/22  01:00:00,91.5412488488,20.1115330655,16.5725190427,7.29483138318,2.06121554724,15.9888894789,94.4060915836,82.8325181997,2.97173041782,8.60184296614
 01/22  02:00:00,101.617171952,24.1637185255,17.1541174536,7.32363917528,2.06121554724,15.9888894789,108.088487207,105.09675679,2.97173041782,0.02
 01/22  03:00:00,95.9152507368,20.1115330655,15.4566325853,10.8495385499,2.06121554724,15.9888894789,87.6229927781,84.6312623602,2.97173041782,0.02
 01/22  04:00:00,103.751201889,24.1637185255,15.9715935668,9.7928692391,2.06121554724,15.9888894789,110.095981202,107.104250784,2.97173041782,0.02
 01/22  05:00:00,97.1602046808,20.1115330655,14.2594321995,13.8400795871,2.06121554724,15.9888894789,89.2513524994,86.2596220815,2.97173041782,0.02
 01/22  06:00:00,104.877250226,24.1637185255,14.6310905063,12.0818215818,2.06121554724,15.9888894789,112.030942696,109.039212278,2.97173041782,0.02
 01/22  07:00:00,100.088661824,20.1115330655,13.3583132282,16.7949420398,2.06121554724,15.9888894789,90.6432038835,87.6514734657,2.97173041782,0.02
 01/22  08:00:00,102.677813123,24.1637185255,14.1087612756,14.0450165952,2.06121554724,15.9888894789,113.350864152,110.359133734,2.97173041782,0.02
 01/22  09:00:00,112.756512102,20.1115330655,14.0415494771,14.085193636,4.12243109448,41.7362269337,87.9762418378,83.0033578081,4.9528840297,0.02
 01/22  10:00:00,118.566781139,24.1637185255,16.2679673947,8.81782781234,4.12243109448,41.7362269337,104.729191713,99.7563076837,4.9528840297,0.02
 01/22  11:00:00,108.605758875,20.1115330655,16.4900960203,8.25902844048,4.12243109448,41.7362269337,82.2279016834,77.2550176537,4.9528840297,0.02
 01/22  12:00:00,117.561470188,24.1637185255,19.4742327131,5.56539528512,4.12243109448,41.7362269337,98.7810200793,93.8081360496,4.9528840297,0.02
 01/22  13:00:00,107.729325215,20.1115330655,18.3468396106,6.25731026677,4.12243109448,41.7362269337,78.847847761,73.8749637313,4.9528840297,0.02
 01/22  14:00:00,118.734774081,24.1637185255,20.7421341102,4.63797995269,4.12243109448,41.7362269337,96.0191467141,91.0462626845,4.9528840297,0.02
 01/22  15:00:00,101.483888521,18.8973313509,15.5711107363,2.01125537315,4.12243109448,41.7362269337,77.6679119972,72.6950279675,4.9528840297,0.02
 01/22  16:00:00,108.287479832,22.4291446474,15.8161064528,0.0,4.12243109448,41.7362269337,95.0989435998,90.1260595701,4.9528840297,0.02
 01/22  17:00:00,78.3231647197,17.9433157179,11.8053733246,0.0,4.12243109448,24.8785346261,78.1549970306,73.1821130009,4.9528840297,0.02
 01/22  18:00:00,88.5976389559,22.9711989843,15.0025483577,1.19928497024,2.06121554724,15.9888894789,103.21334948,100.221619062,2.97173041782,0.02
 01/22  19:00:00,92.8128907243,19.677889596,14.342130807,5.07145074852,2.06121554724,15.9888894789,86.9386914611,83.9469610432,2.97173041782,0.02
 01/22  20:00:00,109.192293266,24.597361995,16.8154978649,8.57839238277,2.06121554724,15.9888894789,110.426345076,107.434614659,2.97173041782,0.02
 01/22  21:00:00,95.8045364302,19.677889596,12.700489575,8.82208626709,2.06121554724,15.9888894789,90.2219241349,87.2301937171,2.97173041782,0.02
 01/22  22:00:00,114.543755902,24.597361995,15.175695389,13.4382294115,2.06121554724,15.9888894789,113.278134945,110.286404527,2.97173041782,0.02
 01/22  23:00:00,99.0697680798,19.677889596,11.6126043621,12.3880065492,2.06121554724,15.9888894789,92.0166194862,89.0248890684,2.97173041782,0.02
 01/22  24:00:00,117.361516102,24.597361995,13.2205887432,17.943929515,2.06121554724,15.9888894789,115.225543377,112.233812959,2.97173041782,0.02
 01/23  01:00:00,102.354649069,19.677889596,9.83456877173,15.1494883789,4.12243109448,15.9888894789,92.8061182162,89.8143877984,2.97173041782,0.02
 01/23  02:00:00,120.864440039,24.597361995,12.3369145956,20.7729401886,4.12243109448,15.9888894789,115.583592116,112.591861698,2.97173041782,0.02
 01/23  03:00:00,103.754650791,19.677889596,9.60110158955,17.504088161,4.12243109448,15.9888894789,93.5230510552,90.5313206374,2.97173041782,0.02
 01/23  04:00:00,122.847357452,24.597361995,11.8390267441,23.5959696971,4.12243109448,15.9888894789,116.645791294,113.654060877,2.97173041782,0.02
 01/23  05:00:00,140.839441024,28.649547455,11.2973278832,15.8070262586,12.3672932834,24.9413748627,141.150286057,127.595577202,4.9528840297,8.6018248253
 01/23  06:00:00,195.21166339,29.0837451021,18.0659867533,62.4644955033,12.3672932834,24.9413748627,203.072189736,198.099305706,4.9528840297,0.02
 01/23  07:00:00,234.056905204,29.5192360747,10.465341594,51.7999706077,24.7345865669,70.7195625826,194.273299799,184.34753174,9.90576805939,0.02
 01/23  08:00:00,246.892693536,29.5418899786,10.8396199249,37.8961221884,37.1018798503,92.3937384068,173.723062797,163.797294737,9.90576805939,0.02
 01/23  09:00:00,239.516646775,29.5577588389,12.0785995853,29.7985442655,37.1018798503,104.434947198,159.986192602,150.060424543,9.90576805939,0.02
 01/23  10:00:00,244.238729769,29.567416767,13.8107356713,22.9935641178,37.1018798503,116.476155989,146.424032722,136.498264662,9.90576805939,0.02
 01/23  11:00:00,240.201549952,29.5784532431,16.8858752891,17.5660016586,37.1018798503,116.476155989,138.37533498,119.836421411,9.90576805939,8.63314550935
 01/23  12:00:00,240.60267655,29.6561317843,20.9359099554,13.7062544218,37.1018798503,116.476155989,117.825344923,107.899576864,9.90576805939,0.02
 01/23  13:00:00,229.256607928,29.8096188049,24.8108919529,11.0637467564,37.1018798503,104.434947198,122.092371669,103.556350249,9.90576805939,8.6302533603
 01/23  14:00:00,242.691286112,29.94948755,27.1962191474,9.1828737287,37.1018798503,116.476155989,109.856051536,99.930283477,9.90576805939,0.02
 01/23  15:00:00,247.558660292,30.0658650276,28.9223317775,7.61688980699,37.1018798503,116.476155989,115.257317915,96.7183775649,9.90576805939,8.6331722904
 01/23  16:00:00,248.370450035,30.1472012852,29.8771757321,6.27328284962,37.1018798503,116.476155989,104.402654245,94.4768861857,9.90576805939,0.02
 01/23  17:00:00,247.286606281,30.1340755219,29.867743235,5.30586464926,37.1018798503,116.476155989,112.243386287,93.7106416457,9.90576805939,8.6269765822
 01/23  18:00:00,249.589561272,29.9803206493,27.9339914235,4.73497415959,37.1018798503,116.476155989,105.062934753,95.1371666934,9.90576805939,0.02
 01/23  19:00:00,164.810631534,27.1317953117,19.1780302062,0.0,24.7345865669,47.5788473902,79.0683718845,74.0954878548,4.9528840297,0.02
 01/23  20:00:00,171.626597196,28.649547455,23.5881575575,0.0,24.7345865669,47.5788473902,85.8490535197,80.87616949,4.9528840297,0.02
 01/23  21:00:00,143.661841107,27.3486170464,17.4864335757,0.000959136316311,12.3672932834,38.6892022431,100.512622924,97.5208925057,2.97173041782,0.02
 01/23  22:00:00,114.046495367,21.5319788615,12.0592215729,0.0,12.3672932834,27.0668015668,87.2297964565,84.2380660386,2.97173041782,0.02
 01/23  23:00:00,84.1044794396,17.9433157179,9.13384097997,0.0,4.12243109448,15.9888894789,77.8227240364,74.8309936186,2.97173041782,0.02
 01/23  24:00:00,98.6325034158,22.6459663822,12.3096090133,0.114647259389,4.12243109448,15.9888894789,108.45490578,96.8813288956,2.97173041782,8.60184646611
 01/24  01:00:00,88.2191688701,18.810602657,11.4639993188,0.867628279206,4.12243109448,15.9888894789,81.4034274234,78.4116970056,2.97173041782,0.02
 01/24  02:00:00,103.653041563,23.9468967907,13.939831503,3.2840681111,4.12243109448,15.9888894789,103.066449433,100.074719015,2.97173041782,0.02
 01/24  03:00:00,97.501503498,20.1115330655,13.5300898066,7.05513152951,4.12243109448,15.9888894789,83.2762518447,80.2845214269,2.97173041782,0.02
 01/24  04:00:00,108.571661987,24.1637185255,14.0752949825,7.33521877776,4.12243109448,15.9888894789,104.925812071,101.934081654,2.97173041782,0.02
 01/24  05:00:00,137.187578405,29.0831909245,14.6533169718,8.40744369209,12.3672932834,24.9413748627,119.03174041,114.05885638,4.9528840297,0.02
 01/24  06:00:00,166.697364856,28.6700321194,18.1569115961,34.6804872654,12.3672932834,24.9413748627,190.207698055,185.234814026,4.9528840297,0.02
 01/24  07:00:00,216.671796674,29.5820828807,12.4604239026,33.5847464182,24.7345865669,70.7195625826,173.773945009,163.84817695,9.90576805939,0.02
 01/24  08:00:00,233.55511787,29.6324884483,13.5911760839,24.3936664466,37.1018798503,92.3937384068,151.569685833,141.643917774,9.90576805939,0.02
 01/24  09:00:00,230.069044015,29.6537508999,14.9188123388,20.6680409068,37.1018798503,104.434947198,139.106668562,129.180900503,9.90576805939,0.02
 01/24  10:00:00,237.052581926,29.694507023,16.4531601834,15.7098425407,37.1018798503,116.476155989,136.159523614,117.625423911,9.90576805939,8.62833164367
 01/24  11:00:00,234.000958549,29.7520828279,21.1328525063,11.4122351532,37.1018798503,116.476155989,117.45979416,107.534026101,9.90576805939,0.02
 01/24  12:00:00,234.00662896,29.8180887909,25.8778608589,8.96115459855,37.1018798503,116.476155989,121.955950827,103.415446773,9.90576805939,8.6347359945
 01/24  13:00:00,222.78317145,29.9102756898,30.2224256216,6.95480152324,37.1018798503,104.434947198,110.051083858,100.125315799,9.90576805939,0.02
 01/24  14:00:00,236.065321599,29.9309070969,32.9066157111,5.49218389109,37.1018798503,116.476155989,117.396271372,98.8557030255,9.90576805939,8.63480028692
 01/24  15:00:00,237.230982623,29.9436857122,34.0276118639,4.54374139493,37.1018798503,116.476155989,108.232682041,98.3069139817,9.90576805939,0.02
 01/24  16:00:00,239.401408639,29.9735439257,34.6141077464,3.99328340848,37.1018798503,116.476155989,116.124362349,97.5871219188,9.90576805939,8.63147237043
 01/24  17:00:00,240.328346109,29.9922808155,33.9810363967,3.69641192693,37.1018798503,116.476155989,107.0866693,97.1609012406,9.90576805939,0.02
 01/24  18:00:00,242.219111762,30.0002120283,32.2881169948,3.68448317482,37.1018798503,116.476155989,107.093973528,97.1682054689,9.90576805939,0.02
 01/24  19:00:00,160.7007725,28.0713561623,26.1862816344,0.0,24.7345865669,47.5788473902,79.6620572253,74.6891731956,4.9528840297,0.02
 01/24  20:00:00,158.663193846,28.5411365876,27.2360631313,0.0,24.7345865669,47.5788473902,85.3559780481,80.3830940184,4.9528840297,0.02
 01/24  21:00:00,131.418909092,27.3486170464,22.0026284488,0.0,12.3672932834,38.6892022431,107.404696499,95.8242304562,2.97173041782,8.6087356248
 01/24  22:00:00,100.647194336,18.810602657,17.0759630762,0.0102971389011,12.3672932834,27.0668015668,73.1970532253,70.2053228075,2.97173041782,0.02
 01/24  23:00:00,85.2683939963,22.8627881169,17.5997691299,0.030181106367,4.12243109448,15.9888894789,94.7441279754,91.7523975576,2.97173041782,0.02
 01/24  24:00:00,74.1566913333,18.0300444118,13.5020564136,0.0,4.12243109448,15.9888894789,78.8843047784,75.8925743606,2.97173041782,0.02
 01/25  01:00:00,86.555914822,23.2964315865,19.1551195389,0.242590316527,4.12243109448,15.9888894789,98.9122938191,95.9205634013,2.97173041782,0.02
 01/25  02:00:00,75.4895554995,19.2442461265,16.657845161,0.971148908691,4.12243109448,15.9888894789,81.1416315488,78.149901131,2.97173041782,0.02
 01/25  03:00:00,72.5571264636,22.4291446474,14.1820117266,0.0,4.12243109448,15.9888894789,102.269069112,99.2773386946,2.97173041782,0.02
 01/25  04:00:00,70.4912069117,18.8973313509,14.4528289504,1.1388179425,4.12243109448,15.9888894789,83.4108601111,80.4191296933,2.97173041782,0.02
 01/25  05:00:00,104.999976771,28.7073665843,22.2998914371,1.8912523455,12.3672932834,24.9413748627,117.026197765,112.053313736,4.9528840297,0.02
 01/25  06:00:00,130.621517488,28.6977899911,26.5017446027,23.3205164759,12.3672932834,24.9413748627,186.543298907,181.570414878,4.9528840297,0.02
 01/25  07:00:00,182.006898547,29.6385028794,21.2158932343,20.9055549919,24.7345865669,70.7195625826,151.954040292,142.028272233,9.90576805939,0.02
 01/25  08:00:00,203.097063782,29.747311229,21.5888607334,14.5191316319,37.1018798503,92.3937384068,132.491761536,122.565993477,9.90576805939,0.02
 01/25  09:00:00,206.804351185,29.8156912811,22.0891724427,12.6618190254,37.1018798503,104.434947198,126.554574997,116.628806937,9.90576805939,0.02
 01/25  10:00:00,218.288596522,29.8576026603,22.9644966669,11.1872409227,37.1018798503,116.476155989,131.787380299,113.253261679,9.90576805939,8.62835056058
 01/25  11:00:00,218.338853692,29.8961028701,24.4438706706,9.71896437486,37.1018798503,116.476155989,120.327693132,110.401925073,9.90576805939,0.02
 01/25  12:00:00,218.014842228,29.9355910099,25.5531545077,8.24597773301,37.1018798503,116.476155989,126.183530564,107.643017759,9.90576805939,8.63474474542
 01/25  13:00:00,205.64563701,29.9799902641,26.4383917738,6.94624722967,37.1018798503,104.434947198,115.207528725,105.281760665,9.90576805939,0.02
 01/25  14:00:00,220.481743955,30.041709414,27.7834597634,5.60244315018,37.1018798503,116.476155989,120.454489487,101.913890949,9.90576805939,8.63483047879
 01/25  15:00:00,230.213627524,30.099100969,28.3281340538,4.67477699574,37.1018798503,116.476155989,108.39139658,98.4656285204,9.90576805939,0.02
 01/25  16:00:00,235.409034025,30.1890729016,28.4017641796,3.80202408044,37.1018798503,116.476155989,114.152624486,95.6154448563,9.90576805939,8.63141157078
 01/25  17:00:00,240.024855289,30.2542256637,28.0627473581,3.22605005758,37.1018798503,116.476155989,103.281384358,93.3556162981,9.90576805939,0.02
 01/25  18:00:00,244.88302967,30.2051932651,26.5617535805,3.1383115654,37.1018798503,116.476155989,103.600440775,93.6746727154,9.90576805939,0.02
 01/25  19:00:00,170.169833511,28.2159039855,22.6363701306,0.0,24.7345865669,47.5788473902,86.6031252773,73.0414808024,4.9528840297,8.60876044518
 01/25  20:00:00,170.269972832,28.649547455,22.485155337,0.0,24.7345865669,47.5788473902,84.89817688,79.9252928503,4.9528840297,0.02
 01/25  21:00:00,138.960073324,27.3486170464,16.5116394813,0.0119810038112,12.3672932834,38.6892022431,99.3498332983,96.3581028805,2.97173041782,0.02
 01/25  22:00:00,114.320597103,21.8490147903,16.168288515,0.21005446392,12.3672932834,27.0668015668,84.7030419669,81.7113115491,2.97173041782,0.02
 01/25  23:00:00,82.0929297376,17.9433157179,9.58456103722,0.0,4.12243109448,15.9888894789,77.1545855954,74.1628551776,2.97173041782,0.02
 01/25  24:00:00,102.338337946,23.4698889743,15.2411541484,1.02701336737,4.12243109448,15.9888894789,98.142105823,95.1503754052,2.97173041782,0.02
 01/26  01:00:00,90.9555501129,18.810602657,11.4836630358,1.64585510578,4.12243109448,15.9888894789,80.5540781554,77.5623477376,2.97173041782,0.02
 01/26  02:00:00,109.960886478,24.1637185255,15.2545519802,4.59002465607,4.12243109448,15.9888894789,100.88454087,97.892810452,2.97173041782,0.02
 01/26  03:00:00,103.995560724,20.1115330655,13.5774741739,7.8078400595,4.12243109448,15.9888894789,81.9561673984,78.9644369806,2.97173041782,0.02
 01/26  04:00:00,117.251157798,24.1637185255,12.9252042163,7.92881111232,4.12243109448,15.9888894789,103.459464693,100.467734275,2.97173041782,0.02
 01/26  05:00:00,147.866844567,29.0831909245,14.150866408,9.10621416477,12.3672932834,24.9413748627,117.589791725,112.616907695,4.9528840297,0.02
 01/26  06:00:00,174.917366249,28.6755123117,16.5772940021,33.7326935885,12.3672932834,24.9413748627,188.229355571,183.256471542,4.9528840297,0.02
 01/26  07:00:00,224.617670054,29.6073943347,9.5969132794,32.8036758634,24.7345865669,70.7195625826,180.655946539,170.73017848,9.90576805939,0.02
 01/26  08:00:00,240.762253933,29.6795306104,9.34315703363,24.5644047191,37.1018798503,92.3937384068,163.252524419,153.326756359,9.90576805939,0.02
 01/26  09:00:00,240.493511541,29.7033294742,10.0188832243,19.860749888,37.1018798503,104.434947198,161.517502153,142.986667064,9.90576805939,8.62506702923
 01/26  10:00:00,249.498897481,29.7619172408,11.1736369621,15.4410095013,37.1018798503,116.476155989,141.796936021,131.871167962,9.90576805939,0.02
 01/26  11:00:00,246.565948984,29.8299503163,12.3290165091,11.9793192,37.1018798503,116.476155989,139.879734853,121.340834717,9.90576805939,8.63313207643
 01/26  12:00:00,245.067843257,29.9254723433,13.8463466191,10.2086870885,37.1018798503,116.476155989,120.306971104,110.381203044,9.90576805939,0.02
 01/26  13:00:00,233.398673867,30.0386203316,14.9847767361,9.03236106333,37.1018798503,104.434947198,115.045511939,100.764934975,9.90576805939,4.37480890423
 01/26  14:00:00,244.018019443,30.1850181567,16.5983820305,7.93487850172,37.1018798503,116.476155989,110.455372581,96.2737647638,9.90576805939,4.27583975808
 01/26  15:00:00,244.254535082,30.3192168169,18.1538643549,6.95873743328,37.1018798503,116.476155989,104.115063141,94.1892950815,9.90576805939,0.02
 01/26  16:00:00,244.584187625,30.370073993,18.6258804943,6.10922060617,37.1018798503,116.476155989,111.278704388,92.7414500554,9.90576805939,8.63148627333
 01/26  17:00:00,244.34446338,30.3139710608,18.0445363494,5.65523821239,37.1018798503,116.476155989,102.478475196,92.5527071365,9.90576805939,0.02
 01/26  18:00:00,246.774188318,30.1459861,16.7160787134,5.538782411,37.1018798503,116.476155989,112.75113907,94.2273013398,9.90576805939,8.61806967074
 01/26  19:00:00,173.092461433,28.2159039855,16.2391639677,0.0,24.7345865669,47.5788473902,79.3475028827,74.374618853,4.9528840297,0.02
 01/26  20:00:00,174.213191289,28.5049996318,15.7860198288,0.0571931349309,24.7345865669,47.5788473902,86.4461238239,81.4732397942,4.9528840297,0.02
 01/26  21:00:00,146.190297578,27.3486170464,10.6269182258,0.122077051057,12.3672932834,38.6892022431,100.773764243,97.7820338253,2.97173041782,0.02
 01/26  22:00:00,120.930491427,22.5438136237,10.6663666791,0.655665436036,12.3672932834,27.0668015668,87.2386006943,84.2468702765,2.97173041782,0.02
 01/26  23:00:00,94.2429407645,19.1575174326,9.62026498193,2.2903014541,4.12243109448,15.9888894789,78.0034943625,75.0117639446,2.97173041782,0.02
 01/26  24:00:00,115.818136483,24.597361995,13.7330361252,6.57438958637,4.12243109448,15.9888894789,100.179287231,97.1875568128,2.97173041782,0.02
 01/27  01:00:00,100.813390737,19.677889596,10.650366147,7.15666853308,4.12243109448,15.9888894789,81.7569756468,78.765245229,2.97173041782,0.02
 01/27  02:00:00,119.148158829,24.597361995,12.5478640782,11.4048279194,4.12243109448,15.9888894789,103.589203711,100.597473293,2.97173041782,0.02
 01/27  03:00:00,102.675554936,19.677889596,9.34443002203,10.6832779154,4.12243109448,15.9888894789,84.7033697263,81.7116393085,2.97173041782,0.02
 01/27  04:00:00,122.007662793,24.597361995,11.7233745292,15.3711237056,4.12243109448,15.9888894789,106.603128471,103.611398053,2.97173041782,0.02
 01/27  05:00:00,143.421281164,28.649547455,10.606844408,10.8045925095,12.3672932834,24.9413748627,119.718247632,114.745363602,4.9528840297,0.02
 01/27  06:00:00,187.632964903,29.1028040903,16.9899594561,48.0629773303,12.3672932834,24.9413748627,189.551634245,184.578750216,4.9528840297,0.02
 01/27  07:00:00,227.31672627,29.5790128976,8.95963580257,38.6586125565,24.7345865669,70.7195625826,184.798529899,174.87276184,9.90576805939,0.02
 01/27  08:00:00,241.066081828,29.6484687167,8.40078025104,29.0100368465,37.1018798503,92.3937384068,177.257436566,158.743329649,9.90576805939,8.60833885759
 01/27  09:00:00,239.283590893,29.6663699055,9.22080401575,24.1089497033,37.1018798503,104.434947198,158.660906481,148.735138422,9.90576805939,0.02
 01/27  10:00:00,247.643724327,29.7017748455,11.3072369117,18.9471148887,37.1018798503,116.476155989,144.762916887,134.837148828,9.90576805939,0.02
 01/27  11:00:00,245.39572586,29.7634874128,13.2501661597,14.5430668426,37.1018798503,116.476155989,139.441486718,120.902514663,9.90576805939,8.63320399593
 01/27  12:00:00,245.179331741,29.8471016307,14.9798403069,11.6814130591,37.1018798503,116.476155989,118.381063081,108.455295022,9.90576805939,0.02
 01/27  13:00:00,234.787667857,29.9563733372,16.66648095,9.63522773525,37.1018798503,104.434947198,117.543899343,99.0079840904,9.90576805939,8.63014719368
 01/27  14:00:00,246.376642353,30.1177019742,18.8736177182,8.107942554,37.1018798503,116.476155989,105.629686473,95.7039184141,9.90576805939,0.02
 01/27  15:00:00,247.269026883,30.278477683,21.0423192243,6.88598820502,37.1018798503,116.476155989,111.94900356,93.4100959708,9.90576805939,8.63313953003
 01/27  16:00:00,248.80203157,30.3538168142,22.5095729569,5.77611681728,37.1018798503,116.476155989,101.796376065,91.870608006,9.90576805939,0.02
 01/27  17:00:00,250.299966946,30.3023900788,22.7801240991,5.08120179628,37.1018798503,116.476155989,110.262231894,91.7293990835,9.90576805939,8.62706475079
 01/27  18:00:00,252.486325996,30.1204678633,20.7526290414,4.87217592126,37.1018798503,116.476155989,103.428582818,93.5028147589,9.90576805939,0.02
 01/27  19:00:00,178.196568742,28.0713561623,18.4607087757,0.0,24.7345865669,47.5788473902,78.5733298222,73.6004457925,4.9528840297,0.02
 01/27  20:00:00,178.405714348,28.5049996318,18.4310297423,0.00238535515502,24.7345865669,47.5788473902,85.4596155278,80.4867314981,4.9528840297,0.02
 01/27  21:00:00,149.646269132,27.3486170464,12.6362003358,0.0704729762273,12.3672932834,38.6892022431,99.7619535222,96.7702231044,2.97173041782,0.02
 01/27  22:00:00,122.4878628,22.3125371067,11.3930207586,0.442900429774,12.3672932834,27.0668015668,86.8477105879,83.8559801701,2.97173041782,0.02
 01/27  23:00:00,90.5314865091,18.3769591875,8.25164230147,0.395282318673,4.12243109448,15.9888894789,77.5033242732,74.5115938554,2.97173041782,0.02
 01/27  24:00:00,113.000182446,24.2504472194,13.694117768,3.96930572231,4.12243109448,15.9888894789,98.8790197674,95.8872893496,2.97173041782,0.02
 01/28  01:00:00,99.7796671098,19.677889596,10.693383797,5.85117221305,4.12243109448,15.9888894789,81.3198970141,78.3281665963,2.97173041782,0.02
 01/28  02:00:00,118.598097559,24.597361995,12.938450392,9.8439996564,4.12243109448,15.9888894789,103.114265931,100.122535513,2.97173041782,0.02
 01/28  03:00:00,103.362595213,19.677889596,10.1394263615,9.58465500967,4.12243109448,15.9888894789,84.2011093968,81.209378979,2.97173041782,0.02
 01/28  04:00:00,123.134813027,24.597361995,12.4164912954,14.0800369876,4.12243109448,15.9888894789,105.951295002,102.959564585,2.97173041782,0.02
 01/28  05:00:00,129.998540637,28.649547455,11.4189135238,12.4698759548,4.12243109448,16.0517297156,134.027492324,122.455493811,2.97173041782,8.60026809462
 01/28  06:00:00,134.875950145,29.0831909245,12.5631869504,17.3876058041,4.12243109448,16.0517297156,126.946623944,123.954893527,2.97173041782,0.02
 01/28  07:00:00,155.381605349,29.516834394,5.78528019841,21.1853857374,4.12243109448,39.6058045677,142.108936975,139.117206557,2.97173041782,0.02
 01/28  08:00:00,224.593476435,29.516834394,9.67219138028,61.4305260002,12.3672932834,65.3531420225,200.535985106,195.563101076,4.9528840297,0.02
 01/28  09:00:00,206.830513681,29.516834394,12.1605166507,48.2336791203,12.3672932834,68.2430321324,186.660031309,181.687147279,4.9528840297,0.02
 01/28  10:00:00,222.987548427,29.5276425659,15.3887694412,35.0153435595,16.4897243779,93.1370602926,161.128280092,153.183665644,7.92461444751,0.02
 01/28  11:00:00,217.757369143,29.5338140659,19.0136564239,28.3502935561,16.4897243779,93.1370602926,142.440070307,134.495455859,7.92461444751,0.02
 01/28  12:00:00,215.500188183,29.5359268317,22.9814172557,23.2509501675,16.4897243779,93.1370602926,135.568943206,127.624328758,7.92461444751,0.02
 01/28  13:00:00,206.408562613,29.5432439847,25.835928238,19.3152152549,16.4897243779,83.9857416113,140.2510678,123.715320764,7.92461444751,8.61113258821
 01/28  14:00:00,204.712562744,29.5668436136,27.4928603186,16.6273115391,16.4897243779,83.9857416113,128.882523772,120.937909324,7.92461444751,0.02
 01/28  15:00:00,204.341764288,29.5890259546,29.1068801716,14.3026993138,16.4897243779,83.9857416113,126.619618864,118.675004417,7.92461444751,0.02
 01/28  16:00:00,171.890801734,29.516834394,26.7475673346,0.00472470902383,12.3672932834,70.6512738906,66.6492940863,61.6764100566,4.9528840297,0.02
 01/28  17:00:00,171.574743931,29.516834394,26.7589661556,0.100404978672,12.3672932834,70.6512738906,65.6627065504,60.6898225207,4.9528840297,0.02
 01/28  18:00:00,159.17195486,29.516834394,24.2708156467,0.43186472348,12.3672932834,58.1284167478,71.003568189,66.0306841593,4.9528840297,0.02
 01/28  19:00:00,130.647195501,26.9149735769,19.1990996044,0.0,12.3672932834,24.9413748627,95.8880072732,90.9151232435,4.9528840297,0.02
 01/28  20:00:00,129.323221702,26.9149735769,17.8894979752,0.0,12.3672932834,24.9413748627,103.926825496,98.9539414663,4.9528840297,0.02
 01/28  21:00:00,111.57389165,26.9149735769,16.4466204698,0.0,4.12243109448,16.0517297156,113.684329653,110.692599235,2.97173041782,0.02
