Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 01/28  22:00:00,95.2968295537,21.5319788615,11.9373791372,0.0,4.12243109448,15.9888894789,96.9889266359,93.9971962181,2.97173041782,0.02
 01/28  23:00:00,84.8200581026,17.9433157179,9.8907513593,0.0,4.12243109448,15.9888894789,82.7860786205,79.7943482027,2.97173041782,0.02
 01/28  24:00:00,106.07787857,23.730075056,16.804672672,2.68870048129,4.12243109448,15.9888894789,103.502590149,100.510859731,2.97173041782,0.02
 01/29  01:00:00,94.7906241434,19.677889596,14.8288579399,5.25606659574,2.06121554724,15.9888894789,93.1869493679,81.6149990116,2.97173041782,8.60021993847
 01/29  02:00:00,111.321923558,24.597361995,17.1243899625,9.00177564612,2.06121554724,15.9888894789,107.041389292,104.049658875,2.97173041782,0.02
 01/29  03:00:00,96.6545846144,19.677889596,13.1093336355,8.83828117001,2.06121554724,15.9888894789,87.0677397856,84.0760093678,2.97173041782,0.02
 01/29  04:00:00,114.430495204,24.597361995,16.3075933523,12.6186751789,2.06121554724,15.9888894789,109.294246175,106.302515757,2.97173041782,0.02
 01/29  05:00:00,97.7196143607,19.677889596,12.0979579332,11.8071392016,2.06121554724,15.9888894789,88.8183250466,85.8265946288,2.97173041782,0.02
 01/29  06:00:00,115.182308943,24.597361995,14.1991686878,16.0210560962,2.06121554724,15.9888894789,111.595388933,108.603658515,2.97173041782,0.02
 01/29  07:00:00,99.7094588549,19.677889596,10.8745172708,14.5858269417,2.06121554724,15.9888894789,90.4405957159,87.4488652981,2.97173041782,0.02
 01/29  08:00:00,109.598660203,24.597361995,13.3802291281,18.6269756452,2.06121554724,15.9888894789,113.150305849,110.158575431,2.97173041782,0.02
 01/29  09:00:00,109.391348812,19.677889596,12.0771222354,11.4567309989,4.12243109448,41.7362269337,88.0189648958,83.0460808661,4.9528840297,0.02
 01/29  10:00:00,124.426461168,24.597361995,18.2782988201,10.9478466243,4.12243109448,41.7362269337,104.448489613,99.4756055837,4.9528840297,0.02
 01/29  11:00:00,108.019753303,19.677889596,17.0274076579,6.71786197676,4.12243109448,41.7362269337,81.6627923658,76.6899083361,4.9528840297,0.02
 01/29  12:00:00,127.552570812,24.597361995,25.0752912196,6.98559249963,4.12243109448,41.7362269337,97.3945441932,92.4216601635,4.9528840297,0.02
 01/29  13:00:00,111.976451387,19.677889596,22.4372758737,4.4799097405,4.12243109448,41.7362269337,77.2037674283,72.2308833986,4.9528840297,0.02
 01/29  14:00:00,130.941794497,24.4239046072,29.415819133,4.34279739817,4.12243109448,41.7362269337,92.8658071672,87.8929231375,4.9528840297,0.02
 01/29  15:00:00,107.028180769,18.2902304936,20.3980076225,0.179196621536,4.12243109448,41.7362269337,74.7057187705,69.7328347408,4.9528840297,0.02
 01/29  16:00:00,132.400980718,24.1637185255,30.3755637164,2.18972095412,4.12243109448,41.7362269337,91.8486140682,86.8757300385,4.9528840297,0.02
 01/29  17:00:00,92.3623295624,18.3769591875,20.5663636955,0.575637674437,4.12243109448,24.8785346261,75.8777646868,70.9048806571,4.9528840297,0.02
 01/29  18:00:00,94.4542825277,22.4291446474,21.4600012933,0.0,2.06121554724,15.9888894789,99.6219362691,96.6302058513,2.97173041782,0.02
 01/29  19:00:00,87.4017817965,17.9433157179,14.3759712657,0.0,2.06121554724,15.9888894789,84.9382832737,81.9465528559,2.97173041782,0.02
 01/29  20:00:00,98.7911291046,22.4291446474,16.4010427271,0.0,2.06121554724,15.9888894789,107.625920712,104.634190294,2.97173041782,0.02
 01/29  21:00:00,92.2753248267,19.1358352591,16.6521025759,2.34818964003,2.06121554724,15.9888894789,87.7946903724,84.8029599546,2.97173041782,0.02
 01/29  22:00:00,109.211229227,24.1637185255,20.3533562328,4.57686777544,2.06121554724,15.9888894789,109.957987259,106.966256841,2.97173041782,0.02
 01/29  23:00:00,95.8983824874,19.677889596,16.1578049679,6.36265413015,2.06121554724,15.9888894789,89.3694974672,86.3777670494,2.97173041782,0.02
 01/29  24:00:00,114.074570698,24.597361995,20.2285531211,9.89364522342,2.06121554724,15.9888894789,111.396874123,108.405143705,2.97173041782,0.02
 01/30  01:00:00,99.6204699653,19.677889596,15.6852469248,8.8362905472,4.12243109448,15.9888894789,89.6922988422,86.7005684244,2.97173041782,0.02
 01/30  02:00:00,117.05030019,24.597361995,19.2508155483,12.4564404831,4.12243109448,15.9888894789,111.58221752,108.590487102,2.97173041782,0.02
 01/30  03:00:00,100.677446425,19.677889596,15.0812097355,11.086858568,4.12243109448,15.9888894789,90.3332504184,87.3415200006,2.97173041782,0.02
 01/30  04:00:00,117.99315826,24.597361995,18.4419309314,15.2708143838,4.12243109448,15.9888894789,112.623150986,109.631420568,2.97173041782,0.02
 01/30  05:00:00,137.672724745,28.649547455,19.288801278,9.59924301184,12.3672932834,24.9413748627,136.939384968,123.384655823,4.9528840297,8.6018451151
 01/30  06:00:00,185.759037134,29.0846002875,24.83893161,52.3196669832,12.3672932834,24.9413748627,198.480425441,193.507541411,4.9528840297,0.02
 01/30  07:00:00,221.945237079,29.5205997073,15.9224167822,41.5582358579,24.7345865669,70.7195625826,172.850563491,162.924795431,9.90576805939,0.02
 01/30  08:00:00,233.208302842,29.5485051487,15.6726999121,29.4664090973,37.1018798503,92.3937384068,152.94529723,143.019529171,9.90576805939,0.02
 01/30  09:00:00,229.262033055,29.5634446132,16.9379358302,24.5029917512,37.1018798503,104.434947198,141.252911472,131.327143413,9.90576805939,0.02
 01/30  10:00:00,235.749425308,29.5723389427,21.2430845113,18.9201314691,37.1018798503,116.476155989,138.067268669,119.533120227,9.90576805939,8.62838038272
 01/30  11:00:00,228.639718251,29.5950756607,28.2955684919,13.7512477396,37.1018798503,116.476155989,123.668570182,113.742802122,9.90576805939,0.02
 01/30  12:00:00,229.897429359,29.6515641862,35.5505917147,10.4151220946,37.1018798503,116.476155989,118.872253042,108.946484983,9.90576805939,0.02
 01/30  13:00:00,220.595667358,29.7227375425,40.5138388716,8.12078022736,37.1018798503,104.434947198,123.670267196,105.134177046,9.90576805939,8.63032209139
 01/30  14:00:00,231.919386382,29.7640172996,41.4866019466,6.38862775062,37.1018798503,116.476155989,112.849253485,102.923485426,9.90576805939,0.02
 01/30  15:00:00,232.631176582,29.8983859997,43.7586106279,4.69427998618,37.1018798503,116.476155989,118.214959789,99.6770867436,9.90576805939,8.63210498561
 01/30  16:00:00,231.409882376,29.8771648157,43.6828579141,3.57015315905,37.1018798503,116.476155989,109.243283605,99.3175155453,9.90576805939,0.02
 01/30  17:00:00,229.54334351,29.8763880095,42.6240952815,2.76373337517,37.1018798503,116.476155989,118.103718637,99.570891185,9.90576805939,8.62705939263
 01/30  18:00:00,230.878679156,29.8821715664,41.7795582149,2.58984793973,37.1018798503,116.476155989,109.492064793,99.566296734,9.90576805939,0.02
 01/30  19:00:00,148.112530891,28.2159039855,32.7894950385,0.0,24.7345865669,47.5788473902,80.7627943695,75.7899103398,4.9528840297,0.02
 01/30  20:00:00,144.801396116,27.9990822507,29.6951767599,0.0,24.7345865669,47.5788473902,86.5135538323,81.5406698026,4.9528840297,0.02
 01/30  21:00:00,116.067541847,26.9149735769,23.3023640502,0.0,12.3672932834,38.6892022431,100.764255122,97.7725247045,2.97173041782,0.02
 01/30  22:00:00,81.3871407591,14.3546525744,13.0912779076,0.0,12.3672932834,27.0668015668,63.859407754,60.8676773362,2.97173041782,0.02
 01/30  23:00:00,77.120403324,22.4291446474,19.6456763044,0.0,4.12243109448,15.9888894789,105.879872041,94.3062925124,2.97173041782,8.60184911091
 01/30  24:00:00,75.3374676123,19.1575174326,21.0851081255,0.0181855768483,4.12243109448,15.9888894789,79.3307728879,76.3390424701,2.97173041782,0.02
 01/31  01:00:00,76.4899480579,22.4291446474,19.0855719505,0.0,4.12243109448,15.9888894789,100.218360669,97.2266302516,2.97173041782,0.02
 01/31  02:00:00,74.5727703147,19.2442461265,20.1537967496,0.223532461639,4.12243109448,15.9888894789,80.7859831496,77.7942527318,2.97173041782,0.02
 01/31  03:00:00,76.1619527677,22.4291446474,18.8440520766,0.0,4.12243109448,15.9888894789,101.769029635,98.7772992177,2.97173041782,0.02
 01/31  04:00:00,73.0597128883,18.8973313509,19.0825621142,0.263911279639,4.12243109448,15.9888894789,82.3830024655,79.3912720477,2.97173041782,0.02
 01/31  05:00:00,111.049588317,28.7073665843,29.839958981,0.400795589402,12.3672932834,24.9413748627,115.660427919,110.687543889,4.9528840297,0.02
 01/31  06:00:00,133.55163614,28.6897083824,33.3648950639,19.3955655839,12.3672932834,24.9413748627,185.306664428,180.333780398,4.9528840297,0.02
 01/31  07:00:00,187.255234814,29.6267587252,31.7083757622,15.6731522581,24.7345865669,70.7195625826,150.281991701,140.356223642,9.90576805939,0.02
 01/31  08:00:00,209.547520934,29.7290173291,32.3839708303,10.1927686119,37.1018798503,92.3937384068,130.787124324,120.861356264,9.90576805939,0.02
 01/31  09:00:00,215.058567679,29.7966240473,34.4433861347,8.58090424735,37.1018798503,104.434947198,124.848688583,114.922920523,9.90576805939,0.02
 01/31  10:00:00,229.268884787,29.8598014653,38.0583671281,7.07142453567,37.1018798503,116.476155989,129.746804928,111.21283893,9.90576805939,8.62819793891
 01/31  11:00:00,230.403290105,29.9156793675,40.5907224158,5.6169959711,37.1018798503,116.476155989,117.971231985,108.045463925,9.90576805939,0.02
 01/31  12:00:00,232.883788913,29.974840983,44.4198110578,4.20898842512,37.1018798503,116.476155989,123.508889478,104.968302215,9.90576805939,8.63481920313
 01/31  13:00:00,226.041337216,30.0457025325,50.7574682888,2.99985751739,37.1018798503,104.434947198,111.933486354,102.007718295,9.90576805939,0.02
 01/31  14:00:00,240.441348469,30.1346602466,53.8337199698,2.1928123259,37.1018798503,116.476155989,117.718289601,99.1777393505,9.90576805939,8.63478219101
 01/31  15:00:00,240.379748116,30.2196423459,54.3280782769,1.55214537757,37.1018798503,116.476155989,107.175221434,97.2494533742,9.90576805939,0.02
 01/31  16:00:00,240.621453047,30.304025403,54.9509703145,1.08672136549,37.1018798503,116.476155989,114.278350664,95.7410152332,9.90576805939,8.63156737121
 01/31  17:00:00,238.183440699,30.3318926824,52.6583199112,0.914140245828,37.1018798503,116.476155989,105.043381243,95.117613184,9.90576805939,0.02
 01/31  18:00:00,238.644352386,30.3278047913,50.6978344845,0.991593724842,37.1018798503,116.476155989,105.098188357,95.1724202979,9.90576805939,0.02
 01/31  19:00:00,156.055498689,28.2159039855,40.7324538343,0.0,24.7345865669,47.5788473902,76.9198744689,71.9469904392,4.9528840297,0.02
 01/31  20:00:00,157.812903633,28.8663691897,41.8393881429,0.0,24.7345865669,47.5788473902,82.7619944739,77.7891104442,4.9528840297,0.02
 01/31  21:00:00,123.328605534,26.9149735769,30.5634339184,0.0,12.3672932834,38.6892022431,105.533515815,93.9530110402,2.97173041782,8.60877435679
 01/31  22:00:00,91.0351314241,15.6555829829,21.477797423,0.0,12.3672932834,27.0668015668,60.8948542707,57.9031238529,2.97173041782,0.02
 01/31  23:00:00,73.3008011141,19.7376472897,18.8451005872,0.0,4.12243109448,15.9888894789,86.3875814299,83.3958510121,2.97173041782,0.02
 01/31  24:00:00,67.8045595548,16.2058339932,16.7709349124,0.0,4.12243109448,15.9888894789,69.8458594067,66.8541289889,2.97173041782,0.02
 02/01  01:00:00,91.7382640623,23.3831602804,18.694030851,0.0668828749308,4.12243109448,15.9888894789,97.7155244522,94.7237940344,2.97173041782,0.02
 02/01  02:00:00,89.0344827686,17.9433157179,10.7483533572,0.0,4.12243109448,15.9888894789,78.936391079,75.9446606612,2.97173041782,0.02
 02/01  03:00:00,108.105198171,23.5132533212,15.5867085929,0.437452338383,4.12243109448,15.9888894789,99.9841531964,96.9924227786,2.97173041782,0.02
 02/01  04:00:00,95.5559243188,19.0274243917,11.8353029836,1.24078977371,4.12243109448,15.9888894789,81.6937975244,78.7020671066,2.97173041782,0.02
 02/01  05:00:00,140.696912683,28.5339091964,15.879985181,1.79768738606,12.3672932834,24.9413748627,114.993290946,110.020406916,4.9528840297,0.02
 02/01  06:00:00,165.237567568,28.7012256699,20.3236199477,22.3530446636,12.3672932834,24.9413748627,185.074699212,180.101815182,4.9528840297,0.02
 02/01  07:00:00,214.954919622,29.6438102208,13.6397058966,21.4662715303,24.7345865669,70.7195625826,163.910563729,153.98479567,9.90576805939,0.02
 02/01  08:00:00,233.868973448,29.7581715163,14.0951992014,15.7183681249,37.1018798503,92.3937384068,142.422834719,132.49706666,9.90576805939,0.02
 02/01  09:00:00,235.12825977,29.8423729965,15.5880590283,12.0553500025,37.1018798503,104.434947198,136.56411246,118.033264668,9.90576805939,8.62507973237
 02/01  10:00:00,246.414455306,29.9206220641,18.8783234773,8.24381501264,37.1018798503,116.476155989,117.912462347,107.986694288,9.90576805939,0.02
 02/01  11:00:00,249.074953614,30.0319883784,23.0674721344,6.09589168577,37.1018798503,116.476155989,112.160435231,102.234667171,9.90576805939,0.02
 02/01  12:00:00,252.683048773,30.2381597286,26.5890199768,4.74489298342,37.1018798503,116.476155989,116.049641952,97.509042183,9.90576805939,8.63483170972
 02/01  13:00:00,243.956639383,30.5341893833,29.8871791287,3.72334638026,37.1018798503,104.434947198,103.711249971,93.7854819114,9.90576805939,0.02
 02/01  14:00:00,257.405005342,30.8083871437,32.2610533736,2.75901386481,37.1018798503,116.476155989,109.403385578,90.8627217794,9.90576805939,8.63489573932
 02/01  15:00:00,258.679725525,31.035666993,34.4355820543,1.83230598022,37.1018798503,116.476155989,98.5368424883,88.6110744289,9.90576805939,0.02
 02/01  16:00:00,258.463457818,31.1310939564,34.8916649,1.50032140276,37.1018798503,116.476155989,105.742722833,87.2054148773,9.90576805939,8.63153989612
 02/01  17:00:00,256.818010833,31.0743185001,33.7816732912,1.37929478926,37.1018798503,116.476155989,97.0846759484,87.158907889,9.90576805939,0.02
 02/01  18:00:00,256.531448177,30.8081802699,31.6060492882,1.41768551964,37.1018798503,116.476155989,98.9460794913,89.0203114319,9.90576805939,0.02
 02/01  19:00:00,177.443976602,28.1074931181,24.4251918178,0.0,24.7345865669,47.5788473902,83.0974549228,69.5357878573,4.9528840297,8.6087830358
 02/01  20:00:00,178.711058875,28.8663691897,25.2414907676,0.0,24.7345865669,47.5788473902,81.7164383175,76.7435542878,4.9528840297,0.02
 02/01  21:00:00,148.793891019,27.3486170464,18.0016675411,0.0,12.3672932834,38.6892022431,96.4509688306,93.4592384128,2.97173041782,0.02
 02/01  22:00:00,120.558239565,21.5021000147,15.8675266234,0.0,12.3672932834,27.0668015668,81.7486376451,78.7569072273,2.97173041782,0.02
 02/01  23:00:00,89.9992302309,18.1167731058,11.1926393033,0.0,4.12243109448,15.9888894789,75.2781648925,72.2864344747,2.97173041782,0.02
 02/01  24:00:00,107.71638845,23.2964315865,15.9508070288,0.200216873961,4.12243109448,15.9888894789,96.4325359148,93.440805497,2.97173041782,0.02
 02/02  01:00:00,94.0185645188,19.2442461265,13.8853866134,0.905323443336,4.12243109448,15.9888894789,78.7925591056,75.8008286878,2.97173041782,0.02
 02/02  02:00:00,99.5264016853,22.4291446474,11.6658423223,0.0,4.12243109448,15.9888894789,100.295507802,97.3037773846,2.97173041782,0.02
 02/02  03:00:00,92.953321681,19.677889596,14.979742647,2.40146421664,4.12243109448,15.9888894789,81.4881722437,78.4964418259,2.97173041782,0.02
 02/02  04:00:00,105.273939128,24.1637185255,17.0835796894,3.89526279289,4.12243109448,15.9888894789,102.084069164,99.0923387466,2.97173041782,0.02
 02/02  05:00:00,136.585294761,29.0831909245,19.6660705682,4.33777845811,12.3672932834,24.9413748627,115.503051734,110.530167704,4.9528840297,0.02
 02/02  06:00:00,161.745342656,28.6866859126,22.1155536356,26.4489249852,12.3672932834,24.9413748627,185.957128256,180.984244226,4.9528840297,0.02
 02/02  07:00:00,210.67375596,29.6268163691,15.3844484476,24.4206569278,24.7345865669,70.7195625826,159.351738195,149.425970136,9.90576805939,0.02
 02/02  08:00:00,229.03092104,29.7274476272,15.1811772643,17.4075259607,37.1018798503,92.3937384068,139.346854897,129.421086837,9.90576805939,0.02
 02/02  09:00:00,227.306896534,29.8140161628,17.4904146333,13.0116805329,37.1018798503,104.434947198,134.741178976,116.210320874,9.90576805939,8.62509004258
 02/02  10:00:00,239.288631603,29.904215952,22.7333207337,8.96326909062,37.1018798503,116.476155989,118.20118338,108.275415321,9.90576805939,0.02
 02/02  11:00:00,244.238168578,30.0380925709,27.7751858157,6.68421643782,37.1018798503,116.476155989,120.689446984,102.150410282,9.90576805939,8.63326864209
 02/02  12:00:00,249.439712274,30.2565562419,32.5391618633,5.0436040196,37.1018798503,116.476155989,107.2909904,97.3652223411,9.90576805939,0.02
 02/02  13:00:00,235.433498984,30.3123321078,35.1346798174,3.9338508865,37.1018798503,104.434947198,114.757676535,96.2217166132,9.90576805939,8.63019186241
 02/02  14:00:00,239.596322866,30.6991791704,41.6387008143,2.71007603785,37.1018798503,116.476155989,103.129363532,93.203595473,9.90576805939,0.02
 02/02  15:00:00,234.240263311,30.9522576668,46.0352592968,1.66302984282,37.1018798503,116.476155989,109.759627758,91.2224687215,9.90576805939,8.63139097683
 02/02  16:00:00,232.775189109,31.1896188803,46.1341634426,1.17173781086,37.1018798503,116.476155989,99.0217220124,89.095953953,9.90576805939,0.02
 02/02  17:00:00,232.387402756,31.2660923266,45.9446548331,0.89752319047,37.1018798503,116.476155989,98.1808466623,88.2550786029,9.90576805939,0.02
 02/02  18:00:00,231.441363906,31.0472318919,42.9209698964,0.846028070408,37.1018798503,116.476155989,108.36236904,89.8384522596,9.90576805939,8.61814872109
 02/02  19:00:00,147.59248999,28.3243148528,32.1610524456,0.0,24.7345865669,47.5788473902,75.0551030697,70.08221904,4.9528840297,0.02
 02/02  20:00:00,147.711370444,28.8663691897,31.7378771475,0.0,24.7345865669,47.5788473902,82.0316975253,77.0588134956,4.9528840297,0.02
 02/02  21:00:00,114.41373768,26.9149735769,21.6485742376,0.0,12.3672932834,38.6892022431,96.9432813662,93.9515509484,2.97173041782,0.02
 02/02  22:00:00,91.8722217181,17.4499145547,19.7152396584,0.0,12.3672932834,27.0668015668,68.5490091917,65.5572787739,2.97173041782,0.02
 02/02  23:00:00,75.4482653795,22.4291446474,17.7074367716,0.0,4.12243109448,15.9888894789,93.5801676323,90.5884372145,2.97173041782,0.02
 02/02  24:00:00,72.7375135795,18.8973313509,18.1671633266,0.0,4.12243109448,15.9888894789,77.1907868366,74.1990564188,2.97173041782,0.02
 02/03  01:00:00,77.189114643,22.8627881169,17.5536421318,0.0320598538313,4.12243109448,15.9888894789,98.6457118092,95.6539813914,2.97173041782,0.02
 02/03  02:00:00,71.5909737272,18.810602657,14.4169181463,0.143434168247,4.12243109448,15.9888894789,79.8924349019,76.9007044841,2.97173041782,0.02
 02/03  03:00:00,81.4452672816,23.3831602804,16.7419835265,0.385236486228,4.12243109448,15.9888894789,101.848041038,98.8563106197,2.97173041782,0.02
 02/03  04:00:00,73.2845216369,18.5504165753,12.3068922944,0.45872683728,4.12243109448,15.9888894789,82.7269550278,79.7352246099,2.97173041782,0.02
 02/03  05:00:00,115.101215817,28.5049996318,18.925117963,1.27531762966,12.3672932834,24.9413748627,115.933472032,110.960588002,4.9528840297,0.02
 02/03  06:00:00,148.278237964,29.1652800944,25.2778257125,24.4423614882,12.3672932834,24.9413748627,184.911534399,179.938650369,4.9528840297,0.02
 02/03  07:00:00,188.930654695,29.6470089784,16.346016479,19.2637964898,24.7345865669,70.7195625826,155.512597991,145.586829931,9.90576805939,0.02
 02/03  08:00:00,205.601753333,29.8209422183,16.3308161343,13.9345046583,37.1018798503,92.3937384068,143.247475265,124.735141301,9.90576805939,8.60656590469
 02/03  09:00:00,205.191053409,29.904740338,19.3391315074,10.8241606204,37.1018798503,104.434947198,125.530393477,115.604625417,9.90576805939,0.02
 02/03  10:00:00,218.143249493,29.9887552869,26.4843201467,7.39088763007,37.1018798503,116.476155989,119.607754263,109.681986203,9.90576805939,0.02
 02/03  11:00:00,225.929146591,30.1349962938,36.5240485881,4.99018903581,37.1018798503,116.476155989,122.213042443,103.674009811,9.90576805939,8.63326457213
 02/03  12:00:00,232.155377056,30.4560721396,44.2561820648,3.16299876753,37.1018798503,116.476155989,108.430570849,98.5048027897,9.90576805939,0.02
 02/03  13:00:00,222.995750148,30.7821836384,48.028245435,1.94697982402,37.1018798503,104.434947198,113.396034329,94.8599447419,9.90576805939,8.63032152789
 02/03  14:00:00,236.622524379,31.1109001624,50.175309564,1.05620146995,37.1018798503,116.476155989,101.868929284,91.9431612246,9.90576805939,0.02
 02/03  15:00:00,237.632526822,31.2188694343,51.4678216906,0.665907813368,37.1018798503,116.476155989,109.447219457,90.9082954561,9.90576805939,8.63315594144
 02/03  16:00:00,237.307035228,31.3152069308,51.3346875899,0.377457146508,37.1018798503,116.476155989,99.6322855292,89.7065174699,9.90576805939,0.02
 02/03  17:00:00,235.261006202,31.2679310902,49.4338073651,0.280117492438,37.1018798503,116.476155989,108.050794673,89.5179173402,9.90576805939,8.6271092733
 02/03  18:00:00,231.519652937,31.0514729336,45.9049978262,0.285251180168,37.1018798503,116.476155989,100.841369705,90.9156016459,9.90576805939,0.02
 02/03  19:00:00,149.451443497,28.3243148528,34.0200023102,0.0,24.7345865669,47.5788473902,74.8554359299,69.8825519002,4.9528840297,0.02
 02/03  20:00:00,150.762694526,28.9747800571,34.6807833208,0.0,24.7345865669,47.5788473902,81.2996032787,76.326719249,4.9528840297,0.02
 02/03  21:00:00,121.07256267,27.782260516,27.4401040815,0.0,12.3672932834,38.6892022431,95.9915195814,92.9997891636,2.97173041782,0.02
 02/03  22:00:00,84.0888267759,14.7882960439,14.8178077526,0.0,12.3672932834,27.0668015668,60.17822596,57.1864955421,2.97173041782,0.02
 02/03  23:00:00,74.9095507585,20.0267429361,18.733208105,0.0,4.12243109448,15.9888894789,86.0649868083,83.0732563905,2.97173041782,0.02
 02/03  24:00:00,72.3271912418,18.810602657,17.4428827118,0.0,4.12243109448,15.9888894789,77.6705501189,74.6788197011,2.97173041782,0.02
 02/04  01:00:00,77.432349539,23.0796098517,18.7853099116,0.00131447103206,4.12243109448,15.9888894789,98.3935944571,95.4018640393,2.97173041782,0.02
 02/04  02:00:00,68.4292876542,18.3769591875,13.1603946203,0.0220609518404,4.12243109448,15.9888894789,80.430400379,77.4386699612,2.97173041782,0.02
 02/04  03:00:00,78.1041283977,23.5132533212,17.6578640775,0.21293104411,4.12243109448,15.9888894789,110.004466056,98.4308964185,2.97173041782,8.60183922002
 02/04  04:00:00,71.8111996868,19.0274243917,14.7915727586,0.633565484807,4.12243109448,15.9888894789,82.7060657931,79.7143353752,2.97173041782,0.02
 02/04  05:00:00,82.0788812034,27.1317953117,15.6997908986,0.116978843519,4.12243109448,16.0517297156,122.628341922,119.636611504,2.97173041782,0.02
 02/04  06:00:00,86.7974826491,27.782260516,17.5935667243,1.06722765164,4.12243109448,16.0517297156,123.878345125,120.886614707,2.97173041782,0.02
 02/04  07:00:00,114.489052274,29.516834394,13.9130804388,5.02528148017,4.12243109448,39.6058045677,111.639720451,108.647990034,2.97173041782,0.02
 02/04  08:00:00,173.051795361,29.5647072145,18.0392920548,33.2795444413,12.3672932834,65.3531420225,166.134791219,161.161907189,4.9528840297,0.02
 02/04  09:00:00,160.914720302,29.5488400103,22.5359934379,25.290566583,12.3672932834,68.2430321324,158.358208587,153.385324558,4.9528840297,0.02
 02/04  10:00:00,186.127334401,29.5806826926,30.5781121091,15.6425325202,16.4897243779,93.1370602926,144.372555028,136.42794058,7.92461444751,0.02
 02/04  11:00:00,190.029333366,29.6123320531,39.0404162735,11.0504622731,16.4897243779,93.1370602926,136.516083889,128.571469441,7.92461444751,0.02
 02/04  12:00:00,194.366758027,29.6729302663,45.6095003582,8.75819091375,16.4897243779,93.1370602926,131.914087767,123.96947332,7.92461444751,0.02
 02/04  13:00:00,189.034162134,29.7862584226,50.6556304478,7.41778119239,16.4897243779,83.9857416113,137.164963198,120.629168368,7.92461444751,8.61118038198
 02/04  14:00:00,190.936198025,29.9495178215,53.7715538568,6.04065597245,16.4897243779,83.9857416113,125.534503374,117.589888927,7.92461444751,0.02
 02/04  15:00:00,191.857314174,30.0758707547,55.9096449846,4.69737925391,16.4897243779,83.9857416113,123.145940603,115.201326155,7.92461444751,0.02
 02/04  16:00:00,165.143958459,29.516834394,51.9095968171,0.0,12.3672932834,70.6512738906,62.8168286513,57.8439446216,4.9528840297,0.02
 02/04  17:00:00,164.214140224,29.516834394,50.9797703067,0.0,12.3672932834,70.6512738906,60.9012571813,55.9283731516,4.9528840297,0.02
 02/04  18:00:00,148.012040482,29.516834394,47.301216006,0.0,12.3672932834,58.1284167478,65.7770517732,60.8041677435,4.9528840297,0.02
 02/04  19:00:00,115.985742773,27.8906713833,35.993603946,0.0,12.3672932834,24.9413748627,91.9746018082,87.0017177785,4.9528840297,0.02
 02/04  20:00:00,114.986271459,28.2159039855,34.6689000077,0.0,12.3672932834,24.9413748627,100.768917761,95.7960337316,4.9528840297,0.02
 02/04  21:00:00,89.7389547657,26.9149735769,27.8570210324,0.0,4.12243109448,16.0517297156,110.806740837,107.815010419,2.97173041782,0.02
 02/04  22:00:00,59.3204294831,11.9622104786,12.6862806021,0.0,4.12243109448,15.9888894789,58.2845690353,55.2928386174,2.97173041782,0.02
 02/04  23:00:00,76.7812011178,20.6348130756,21.2737013253,0.0,4.12243109448,15.9888894789,108.136193071,96.5626152655,2.97173041782,8.60184738721
 02/04  24:00:00,70.3549419423,17.9433157179,17.6554013142,0.0,4.12243109448,15.9888894789,82.5124881282,79.5207577104,2.97173041782,0.02
 02/05  01:00:00,76.8326329697,22.4291446474,21.5078703135,0.0,2.06121554724,15.9888894789,104.856398695,101.864668277,2.97173041782,0.02
 02/05  02:00:00,72.9623578661,19.2442461265,20.9712742691,0.0620578262093,2.06121554724,15.9888894789,84.8105868139,81.8188563961,2.97173041782,0.02
 02/05  03:00:00,73.7859261442,22.4291446474,18.4287063149,0.0,2.06121554724,15.9888894789,107.570471239,104.578740821,2.97173041782,0.02
 02/05  04:00:00,69.191953662,18.810602657,17.4533132552,0.216338673463,2.06121554724,15.9888894789,87.0330558241,84.0413254063,2.97173041782,0.02
 02/05  05:00:00,75.3698037218,22.8627881169,19.4375226398,0.167125702103,2.06121554724,15.9888894789,109.05444996,106.062719542,2.97173041782,0.02
 02/05  06:00:00,68.9914584145,18.810602657,16.9757133417,0.483253106466,2.06121554724,15.9888894789,88.3758463396,85.3841159218,2.97173041782,0.02
 02/05  07:00:00,74.6619211763,22.8627881169,18.5364474207,0.348775831129,2.06121554724,15.9888894789,110.62735008,107.635619662,2.97173041782,0.02
 02/05  08:00:00,64.4227810498,19.2442461265,17.9555438647,1.57600326247,2.06121554724,15.9888894789,89.2877711833,86.2960407655,2.97173041782,0.02
 02/05  09:00:00,95.6243236125,23.9035324438,24.2325329878,0.632100914739,4.12243109448,41.7362269337,106.074407336,101.101523306,4.9528840297,0.02
 02/05  10:00:00,91.0862699146,19.677889596,24.1409853214,0.659971241329,4.12243109448,41.7362269337,82.9810114131,78.0081273834,4.9528840297,0.02
 02/05  11:00:00,102.263025173,23.730075056,31.0838155,0.288695572269,4.12243109448,41.7362269337,99.6050718812,94.6321878515,4.9528840297,0.02
 02/05  12:00:00,94.2616396012,19.3309748204,28.0930429724,0.174298958751,4.12243109448,41.7362269337,79.6161874765,74.6433034468,4.9528840297,0.02
 02/05  13:00:00,108.05732912,24.1637185255,36.6844815413,0.111063188758,4.12243109448,41.7362269337,97.6391802934,92.6662962637,4.9528840297,0.02
 02/05  14:00:00,97.8042242355,19.677889596,31.3453801391,0.0793201240552,4.12243109448,41.7362269337,78.8154602723,73.8425762426,4.9528840297,0.02
 02/05  15:00:00,107.230604394,23.730075056,36.2474798854,0.0237677373063,4.12243109448,41.7362269337,96.4254580356,91.4525740059,4.9528840297,0.02
 02/05  16:00:00,96.0895342732,19.2442461265,30.126211344,0.0,4.12243109448,41.7362269337,78.3320826492,73.3591986195,4.9528840297,0.02
 02/05  17:00:00,92.9281522512,24.1637185255,38.4996080598,0.0,4.12243109448,24.8785346261,97.5920738108,92.6191897811,4.9528840297,0.02
 02/05  18:00:00,56.3225782859,15.2219395134,22.6083404281,0.0,2.06121554724,15.9888894789,67.9780950516,64.9863646337,2.97173041782,0.02
 02/05  19:00:00,63.5412581878,13.5658976558,17.040543696,0.0,2.06121554724,15.9888894789,64.2730007654,61.2812703476,2.97173041782,0.02
 02/05  20:00:00,61.9489066923,12.5304421557,16.9701575038,0.000792422265851,2.06121554724,15.9888894789,54.7413302375,51.7495998196,2.97173041782,0.02
 02/05  21:00:00,68.5980844396,14.758417197,20.8551422547,0.107673958746,2.06121554724,15.9888894789,63.7418392302,60.7501088124,2.97173041782,0.02
 02/05  22:00:00,70.4839220569,17.494732825,20.3904963002,0.0,2.06121554724,15.9888894789,85.1422860128,82.1505555949,2.97173041782,0.02
 02/05  23:00:00,77.0253082494,19.2442461265,24.8687881633,0.301951891851,2.06121554724,15.9888894789,88.9621165641,85.9703861463,2.97173041782,0.02
 02/05  24:00:00,85.0945508273,23.3831602804,28.718544561,0.266232913917,2.06121554724,15.9888894789,109.197796368,106.20606595,2.97173041782,0.02
 02/06  01:00:00,75.27311445,18.3769591875,22.0597700784,0.164847484569,4.12243109448,15.9888894789,87.7750945078,84.78336409,2.97173041782,0.02
 02/06  02:00:00,87.4641248114,23.2964315865,28.9964984448,0.38336607182,4.12243109448,15.9888894789,117.800416789,106.226869269,2.97173041782,8.60181710199
 02/06  03:00:00,79.9728933395,19.2442461265,25.3297863644,0.727323129371,4.12243109448,15.9888894789,88.2431329802,85.2514025624,2.97173041782,0.02
 02/06  04:00:00,89.9292866717,23.730075056,30.3355485231,1.07583449936,4.12243109448,15.9888894789,110.011768163,107.020037745,2.97173041782,0.02
 02/06  05:00:00,116.115381238,28.1436300739,35.4641434228,0.406140690259,12.3672932834,24.9413748627,124.358881806,119.385997776,4.9528840297,0.02
 02/06  06:00:00,149.394070381,29.1170674143,42.2322088767,25.943327105,12.3672932834,24.9413748627,193.306332448,188.333448419,4.9528840297,0.02
 02/06  07:00:00,198.261124866,29.5983402396,41.670712799,16.7451238967,24.7345865669,70.7195625826,158.042541508,148.116773449,9.90576805939,0.02
 02/06  08:00:00,220.474569266,29.6534320067,42.9745968527,10.6047798764,37.1018798503,92.3937384068,137.163458063,127.237690003,9.90576805939,0.02
 02/06  09:00:00,224.364076025,29.6888249048,43.4699718206,8.96764419444,37.1018798503,104.434947198,130.685426734,120.759658675,9.90576805939,0.02
 02/06  10:00:00,236.404802055,29.7306207811,44.7368085994,7.65806214022,37.1018798503,116.476155989,135.263042082,116.728875891,9.90576805939,8.62839813157
 02/06  11:00:00,236.750787085,29.7876109226,46.3353340813,6.3479633413,37.1018798503,116.476155989,123.333697207,113.407929147,9.90576805939,0.02
 02/06  12:00:00,236.672143606,29.8474092805,47.4656323264,5.07894252573,37.1018798503,116.476155989,128.984987765,110.444434094,9.90576805939,8.63478561225
 02/06  13:00:00,224.494291141,29.8884209898,47.9652195377,4.4023496956,37.1018798503,104.434947198,118.567482574,108.641714514,9.90576805939,0.02
 02/06  14:00:00,237.341692939,29.9291467166,49.2173018521,3.91509076536,37.1018798503,116.476155989,116.912684922,106.986916862,9.90576805939,0.02
 02/06  15:00:00,237.750577578,29.9699991831,50.149403829,3.35128936116,37.1018798503,116.476155989,123.594727409,105.055762902,9.90576805939,8.6331964471
 02/06  16:00:00,238.102932222,30.004551872,50.8075319405,3.01112924596,37.1018798503,116.476155989,113.410406215,103.484638155,9.90576805939,0.02
 02/06  17:00:00,238.452723594,30.0326880578,51.3487063126,2.79221782447,37.1018798503,116.476155989,120.712653611,102.179797315,9.90576805939,8.62708823663
 02/06  18:00:00,238.410937072,30.0560170007,51.3975719553,2.67940782501,37.1018798503,116.476155989,111.236078653,101.310310594,9.90576805939,0.02
 02/06  19:00:00,157.751516117,28.2159039855,42.4284772056,0.0,24.7345865669,47.5788473902,81.3882054177,76.415321388,4.9528840297,0.02
 02/06  20:00:00,159.667605389,28.649547455,43.9109176792,0.0,24.7345865669,47.5788473902,86.392196935,81.4193129053,4.9528840297,0.02
 02/06  21:00:00,130.40811699,27.3486170464,37.2092925258,0.0,12.3672932834,38.6892022431,99.8434988296,96.8517684118,2.97173041782,0.02
 02/06  22:00:00,94.7242868018,15.568854289,25.2536717134,0.0,12.3672932834,27.0668015668,69.980699726,58.4034469063,2.97173041782,8.60552240186
 02/06  23:00:00,81.2839447206,19.7376472897,26.8282436088,0.0,4.12243109448,15.9888894789,87.7845317806,84.7928013628,2.97173041782,0.02
 02/06  24:00:00,68.0179569725,12.7906282374,20.7185987029,0.0,4.12243109448,15.9888894789,54.9918774641,52.0001470463,2.97173041782,0.02
 02/07  01:00:00,84.1271294342,19.7077684429,29.7074993443,0.0170661304069,4.12243109448,15.9888894789,85.1737255848,82.181995167,2.97173041782,0.02
 02/07  02:00:00,61.8627299095,11.1996329003,16.1776252652,0.0,4.12243109448,15.9888894789,49.4499178458,46.458187428,2.97173041782,0.02
 02/07  03:00:00,85.4366106463,20.1414119124,30.5402575106,0.0601457822159,4.12243109448,15.9888894789,85.6084495928,82.6167191749,2.97173041782,0.02
 02/07  04:00:00,61.9686438759,11.3730902881,16.0873979926,0.0226839118366,4.12243109448,15.9888894789,49.8836776614,46.8919472436,2.97173041782,0.02
 02/07  05:00:00,118.733126351,28.5049996318,38.0386553586,0.0880046624139,12.3672932834,24.9413748627,114.202014789,109.22913076,4.9528840297,0.02
 02/07  06:00:00,138.340263754,29.1631173643,40.3615166475,16.714163058,12.3672932834,24.9413748627,181.654547913,176.681663883,4.9528840297,0.02
 02/07  07:00:00,188.440186686,29.6243765568,36.197217104,12.3716453455,24.7345865669,70.7195625826,148.422990107,138.497222048,9.90576805939,0.02
 02/07  08:00:00,210.945595211,29.8310305365,36.0550123591,7.81779092365,37.1018798503,92.3937384068,129.1392387,119.213470641,9.90576805939,0.02
 02/07  09:00:00,214.951847813,29.9340276403,37.9104442031,4.86971588618,37.1018798503,104.434947198,121.662698555,111.736930495,9.90576805939,0.02
 02/07  10:00:00,229.096852651,30.0617276823,41.7159212953,3.03992698216,37.1018798503,116.476155989,124.581577661,106.047400231,9.90576805939,8.62840937082
 02/07  11:00:00,232.007414241,30.3414873159,45.4952522247,1.89077158354,37.1018798503,116.476155989,110.650660774,100.724892715,9.90576805939,0.02
 02/07  12:00:00,232.60246956,30.6324979923,46.6580571975,1.03177799351,37.1018798503,116.476155989,115.557862479,97.0173057872,9.90576805939,8.63478863291
 02/07  13:00:00,220.147778045,30.7046672708,46.447689419,0.757103411256,37.1018798503,104.434947198,105.855894632,95.9301265729,9.90576805939,0.02
 02/07  14:00:00,231.166702857,30.6215594014,45.6887122135,0.576284967431,37.1018798503,116.476155989,114.81426415,96.273618168,9.90576805939,8.63487792309
 02/07  15:00:00,229.274888458,30.554742677,43.9081887508,0.532067104483,37.1018798503,116.476155989,106.590884931,96.6651168713,9.90576805939,0.02
 02/07  16:00:00,227.395445146,30.5055555862,41.9977235701,0.612435983683,37.1018798503,116.476155989,115.23752628,96.7002092116,9.90576805939,8.63154900894
 02/07  17:00:00,225.246163783,30.4510266313,39.6861513024,0.829897251643,37.1018798503,116.476155989,106.610073164,96.6843051043,9.90576805939,0.02
 02/07  18:00:00,222.914424713,30.3815286111,37.0529351404,1.20200171887,37.1018798503,116.476155989,106.912427535,96.9866594761,9.90576805939,0.02
 02/07  19:00:00,144.123725917,28.1074931181,28.9090889897,0.0,24.7345865669,47.5788473902,79.0445287052,74.0716446755,4.9528840297,0.02
 02/07  20:00:00,146.381434452,28.8663691897,30.4079208128,0.0,24.7345865669,47.5788473902,93.6537783902,80.092114341,4.9528840297,8.60878001942
 02/07  21:00:00,113.245722628,26.9149735769,20.480560349,0.0,12.3672932834,38.6892022431,99.1225845327,96.1308541149,2.97173041782,0.02
 02/07  22:00:00,90.6899880151,17.4499145547,18.5180289418,0.0,12.3672932834,27.0668015668,69.7793549539,66.787624536,2.97173041782,0.02
 02/07  23:00:00,74.2001982336,22.4291446474,16.3893536475,0.0,4.12243109448,15.9888894789,94.9782634888,91.986533071,2.97173041782,0.02
 02/07  24:00:00,73.3250004635,19.1575174326,17.8986111553,0.0632429763513,4.12243109448,15.9888894789,78.5777657141,75.5860352963,2.97173041782,0.02
 02/08  01:00:00,77.4262498302,23.0796098517,18.4712293742,0.0900464231682,4.12243109448,15.9888894789,99.6319421058,96.6402116879,2.97173041782,0.02
 02/08  02:00:00,69.6593997713,18.3769591875,14.4673202655,0.111763606008,4.12243109448,15.9888894789,80.9027009377,77.9109705199,2.97173041782,0.02
 02/08  03:00:00,80.9225239326,23.5132533212,19.7810890816,0.45586752781,4.12243109448,15.9888894789,101.442500399,98.4507699813,2.97173041782,0.02
 02/08  04:00:00,72.6102443191,18.810602657,15.9491779187,0.605217759871,4.12243109448,15.9888894789,82.3870248145,79.3952943966,2.97173041782,0.02
 02/08  05:00:00,107.216320843,28.5049996318,24.173752714,0.876083959894,12.3672932834,24.9413748627,115.243176034,110.270292005,4.9528840297,0.02
 02/08  06:00:00,135.333024178,29.1639663433,30.0877726703,21.0224589341,12.3672932834,24.9413748627,183.775115529,178.802231499,4.9528840297,0.02
 02/08  07:00:00,182.646972419,29.637298331,24.3865927729,15.9166151351,24.7345865669,70.7195625826,150.002351979,140.07658392,9.90576805939,0.02
 02/08  08:00:00,201.154933044,29.8402763206,25.2212648097,11.0409078924,37.1018798503,92.3937384068,130.894195702,120.968427643,9.90576805939,0.02
 02/08  09:00:00,208.023313456,29.9090837466,26.0961681944,9.78039012116,37.1018798503,104.434947198,133.919595753,115.388736059,9.90576805939,8.62509163386
 02/08  10:00:00,220.087201316,29.9479784961,27.1470759891,8.7129019605,37.1018798503,116.476155989,122.150247061,112.224479001,9.90576805939,0.02
 02/08  11:00:00,220.103360509,29.9837448434,28.181922478,7.65775368426,37.1018798503,116.476155989,119.520685652,109.594917593,9.90576805939,0.02
 02/08  12:00:00,220.571577936,30.0341547223,29.6948093734,6.5625162299,37.1018798503,116.476155989,125.615494219,107.074943937,9.90576805939,8.63478222225
 02/08  13:00:00,209.948006222,30.0959993416,32.4105387801,5.20311773243,37.1018798503,104.434947198,114.409718865,104.483950806,9.90576805939,0.02
 02/08  14:00:00,225.45953809,30.2572884496,37.3671839274,3.55495618058,37.1018798503,116.476155989,117.951418328,99.4107166832,9.90576805939,8.63493358533
 02/08  15:00:00,229.074230611,30.4286502672,42.1715183028,2.19413823646,37.1018798503,116.476155989,106.198995847,96.2732277876,9.90576805939,0.02
 02/08  16:00:00,230.148524585,30.6509648962,43.7209769499,1.49688869313,37.1018798503,116.476155989,112.112962529,93.5756933539,9.90576805939,8.63150111615
 02/08  17:00:00,230.253948873,30.7269558867,44.0830924055,1.16478941361,37.1018798503,116.476155989,102.253086211,92.3273181518,9.90576805939,0.02
 02/08  18:00:00,228.180106639,30.6440985718,42.1817889196,1.07624050129,37.1018798503,116.476155989,111.611564826,93.0878726093,9.90576805939,8.61792415721
 02/08  19:00:00,146.429192464,28.1074931181,31.0216625037,0.0,24.7345865669,47.5788473902,76.6950535539,71.7221695242,4.9528840297,0.02
 02/08  20:00:00,151.49597257,28.8663691897,31.2731559765,0.0,24.7345865669,47.5788473902,82.9980331163,78.0251490866,4.9528840297,0.02
 02/08  21:00:00,122.735511382,27.3486170464,22.5841125761,0.0,12.3672932834,38.6892022431,97.558800349,94.5670699311,2.97173041782,0.02
 02/08  22:00:00,92.3299919325,17.0162710852,16.0424022028,0.0,12.3672932834,27.0668015668,65.7179795728,62.726249155,2.97173041782,0.02
 02/08  23:00:00,81.3398810188,22.4291446474,15.5117559618,0.0,4.12243109448,15.9888894789,94.253726094,91.2619956762,2.97173041782,0.02
 02/08  24:00:00,80.9799379224,19.2442461265,17.5120502919,0.0795016472966,4.12243109448,15.9888894789,78.1310673096,75.1393368918,2.97173041782,0.02
 02/09  01:00:00,89.2634527723,23.0796098517,17.6792195539,0.121837519312,4.12243109448,15.9888894789,98.9968272196,96.0050968018,2.97173041782,0.02
 02/09  02:00:00,76.4192269622,18.3769591875,12.3100886148,0.183131295137,4.12243109448,15.9888894789,80.8863241019,77.8945936841,2.97173041782,0.02
 02/09  03:00:00,87.7058833565,23.5132533212,15.9187896994,0.993809283373,4.12243109448,15.9888894789,102.104285025,99.1125546067,2.97173041782,0.02
 02/09  04:00:00,79.1926289033,19.0274243917,13.3450642231,1.64909102206,4.12243109448,15.9888894789,83.2948110743,80.3030806565,2.97173041782,0.02
 02/09  05:00:00,113.350849791,28.0713561623,16.8653797879,1.37523232094,12.3672932834,24.9413748627,116.97134019,111.99845616,4.9528840297,0.02
 02/09  06:00:00,148.802451327,29.1560233755,24.0732135329,26.684142438,12.3672932834,24.9413748627,186.354765551,181.381881522,4.9528840297,0.02
 02/09  07:00:00,193.596150392,29.649754032,15.3624130181,21.1183213828,24.7345865669,70.7195625826,159.761770456,149.836002397,9.90576805939,0.02
 02/09  08:00:00,210.568234804,29.7968393319,15.4611754712,15.265139504,37.1018798503,92.3937384068,137.831548543,127.905780484,9.90576805939,0.02
 02/09  09:00:00,212.350552026,29.8860453119,17.0011548343,11.4123476265,37.1018798503,104.434947198,134.31039553,115.779577,9.90576805939,8.62505047048
 02/09  10:00:00,222.245612382,29.9703302209,22.5200970976,7.56278774304,37.1018798503,116.476155989,119.095163074,109.169395014,9.90576805939,0.02
 02/09  11:00:00,226.410513627,30.1150219477,29.9308321841,5.3446588995,37.1018798503,116.476155989,121.764088605,103.225114759,9.90576805939,8.63320578728
 02/09  12:00:00,243.827065752,30.4550929405,40.6981886325,3.53800332929,37.1018798503,116.476155989,107.04684193,97.1210738703,9.90576805939,0.02
 02/09  13:00:00,245.14560119,30.8807377586,49.8214606234,2.20519031284,37.1018798503,104.434947198,110.674704451,92.1386507795,9.90576805939,8.63028561244
 02/09  14:00:00,264.553979638,31.2899368297,54.6555360128,1.15259928405,37.1018798503,116.476155989,98.3792579336,88.4534898742,9.90576805939,0.02
 02/09  15:00:00,270.396212078,31.6321801269,58.8776918454,0.68471912801,37.1018798503,116.476155989,104.130543317,85.5916337272,9.90576805939,8.63314152992
 02/09  16:00:00,274.685108363,31.8769260669,62.1083873357,0.367210673768,37.1018798503,116.476155989,93.4975216317,83.5717535723,9.90576805939,0.02
 02/09  17:00:00,273.351714375,31.9018115864,63.0617024282,0.227824233557,37.1018798503,116.476155989,93.0082679745,83.0824999151,9.90576805939,0.02
 02/09  18:00:00,265.755108762,31.6589163488,58.2217058937,0.182449269551,37.1018798503,116.476155989,103.133262016,84.6093853022,9.90576805939,8.61810865451
 02/09  19:00:00,179.238805651,28.649547455,40.7017752365,0.0,24.7345865669,47.5788473902,70.568236921,65.5953528913,4.9528840297,0.02
 02/09  20:00:00,172.039259686,28.9747800571,37.6981425028,0.0,24.7345865669,47.5788473902,77.7624463946,72.7895623649,4.9528840297,0.02
 02/09  21:00:00,143.87867288,28.2159039855,30.8437784027,0.0,12.3672932834,38.6892022431,92.9873834046,89.9956529867,2.97173041782,0.02
 02/09  22:00:00,96.641109069,14.7882960439,15.4499848889,0.0,12.3672932834,27.0668015668,60.9084118053,57.9166813874,2.97173041782,0.02
 02/09  23:00:00,95.3813054912,20.6049342288,20.5942529852,0.0,4.12243109448,15.9888894789,84.5254738636,81.5337434458,2.97173041782,0.02
 02/09  24:00:00,87.7291806901,17.9433157179,14.6391992103,0.0,4.12243109448,15.9888894789,76.7115140877,73.7197836699,2.97173041782,0.02
 02/10  01:00:00,100.493898431,23.3831602804,20.8619468725,0.0,4.12243109448,15.9888894789,96.090593225,93.0988628072,2.97173041782,0.02
 02/10  02:00:00,71.3493024297,18.0300444118,13.5977274273,0.0,4.12243109448,15.9888894789,79.3543170018,76.362586584,2.97173041782,0.02
 02/10  03:00:00,78.0120477682,23.2964315865,19.4951017987,0.0661435939738,4.12243109448,15.9888894789,100.47036558,97.4786351623,2.97173041782,0.02
 02/10  04:00:00,71.5516761703,19.0274243917,16.9524841198,0.220092375755,4.12243109448,15.9888894789,82.1219087081,79.1301782903,2.97173041782,0.02
 02/10  05:00:00,105.950547993,28.5339091964,25.0282828782,0.286888691231,12.3672932834,24.9413748627,114.802015635,109.829131606,4.9528840297,0.02
 02/10  06:00:00,125.781445391,28.7243417991,29.0846072632,15.8710290603,12.3672932834,24.9413748627,184.26566276,179.29277873,4.9528840297,0.02
 02/10  07:00:00,179.530895168,29.6975788353,25.5004441157,14.0859239205,24.7345865669,70.7195625826,158.404998638,139.897417594,9.90576805939,8.6018129845
 02/10  08:00:00,200.704398125,29.9161037186,26.3096944761,9.58600503027,37.1018798503,92.3937384068,130.390104233,120.464336174,9.90576805939,0.02
 02/10  09:00:00,212.154206393,29.9861556237,26.4668741492,6.93621675843,37.1018798503,104.434947198,122.8566897,112.930921641,9.90576805939,0.02
 02/10  10:00:00,232.454809676,30.0907597094,31.5945801565,4.35772650703,37.1018798503,116.476155989,116.232964066,106.307196007,9.90576805939,0.02
 02/10  11:00:00,233.890628329,30.2695677746,36.1575435359,2.73805618448,37.1018798503,116.476155989,120.208464751,101.669470761,9.90576805939,8.63322593025
 02/10  12:00:00,244.062714433,30.5136050748,40.1529491463,1.68451486159,37.1018798503,116.476155989,107.490306645,97.5645385861,9.90576805939,0.02
 02/10  13:00:00,233.702096887,30.8288573595,44.6937208916,1.06964868004,37.1018798503,104.434947198,112.870746922,94.3349009359,9.90576805939,8.6300779265
 02/10  14:00:00,248.034396288,31.210588058,49.2194382751,0.841298856138,37.1018798503,116.476155989,100.800135829,90.87436777,9.90576805939,0.02
 02/10  15:00:00,258.992303248,31.5998067163,55.8439812657,0.540437465333,37.1018798503,116.476155989,105.704587577,87.1656791461,9.90576805939,8.63314037178
 02/10  16:00:00,262.293182264,31.8723231336,59.422678291,0.302316389667,37.1018798503,116.476155989,94.7828233058,84.8570552464,9.90576805939,0.02
 02/10  17:00:00,258.39871294,31.8749009512,58.3267300383,0.187007482915,37.1018798503,116.476155989,103.011406813,84.4785982219,9.90576805939,8.62704053128
 02/10  18:00:00,251.301538678,31.628217171,54.0514379828,0.180947639082,37.1018798503,116.476155989,96.1156926798,86.1899246204,9.90576805939,0.02
 02/10  19:00:00,166.10836514,28.5411365876,38.8399221042,0.0,24.7345865669,47.5788473902,71.5570491968,66.5841651671,4.9528840297,0.02
 02/10  20:00:00,163.988012925,28.9747800571,37.7198912924,0.0,24.7345865669,47.5788473902,78.5046678785,73.5317838488,4.9528840297,0.02
 02/10  21:00:00,133.083878357,27.782260516,29.6005403463,0.0,12.3672932834,38.6892022431,93.4329546532,90.4412242354,2.97173041782,0.02
 02/10  22:00:00,88.834326174,14.7882960439,15.2814692709,0.0,12.3672932834,27.0668015668,59.314530765,56.3228003472,2.97173041782,0.02
 02/10  23:00:00,81.1835199746,20.4603864056,20.2912704876,0.0,4.12243109448,15.9888894789,85.3185972513,82.3268668335,2.97173041782,0.02
 02/10  24:00:00,74.5335240181,18.3769591875,16.2936419028,0.0,4.12243109448,15.9888894789,77.461932841,74.4702024232,2.97173041782,0.02
 02/11  01:00:00,85.4680015838,23.0796098517,20.3408558755,0.0,4.12243109448,15.9888894789,105.704714504,94.131134984,2.97173041782,8.60184910266
 02/11  02:00:00,76.038475972,18.3769591875,15.2707652004,0.00176910865754,4.12243109448,15.9888894789,79.0116343306,76.0199039128,2.97173041782,0.02
 02/11  03:00:00,86.6683800901,23.5132533212,20.0694764614,0.102014029627,4.12243109448,15.9888894789,99.6997795323,96.7080491144,2.97173041782,0.02
 02/11  04:00:00,77.2723845895,18.810602657,16.0333221274,0.173141344157,4.12243109448,15.9888894789,81.2178359299,78.2261055121,2.97173041782,0.02
 02/11  05:00:00,93.6596172098,27.3486170464,19.4276902866,0.129926960754,4.12243109448,16.0517297156,120.054952602,117.063222184,2.97173041782,0.02
 02/11  06:00:00,100.492988956,28.2159039855,21.6280243326,0.887380699419,4.12243109448,16.0517297156,121.324025726,118.332295308,2.97173041782,0.02
 02/11  07:00:00,128.486952112,29.516834394,16.8683150762,3.11509434531,4.12243109448,39.6058045677,102.333887736,99.3421573183,2.97173041782,0.02
 02/11  08:00:00,188.449884752,29.5597138749,20.8244724726,28.3949479062,12.3672932834,65.3531420225,160.378445509,155.405561479,4.9528840297,0.02
 02/11  09:00:00,184.492064661,29.5464991438,22.0429813436,21.9044020509,12.3672932834,68.2430321324,154.790425459,149.817541429,4.9528840297,0.02
 02/11  10:00:00,212.034224425,29.5775078057,24.2976521492,14.088589508,16.4897243779,93.1370602926,141.561100637,133.616486189,7.92461444751,0.02
