Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 02/11  11:00:00,215.791067925,29.6004697927,27.4669751758,10.6489496996,16.4897243779,93.1370602926,134.450095517,126.505481069,7.92461444751,0.02
 02/11  12:00:00,218.755699077,29.6461759619,32.1650991047,8.74311655007,16.4897243779,93.1370602926,138.677982529,122.13990844,7.92461444751,8.61345964157
 02/11  13:00:00,210.867539193,29.7173115321,34.0655676231,7.9271725327,16.4897243779,83.9857416113,126.95168719,119.007072743,7.92461444751,0.02
 02/11  14:00:00,212.397240907,29.8211186642,35.9268267867,7.07523935897,16.4897243779,83.9857416113,124.654021721,116.709407273,7.92461444751,0.02
 02/11  15:00:00,212.828269657,29.8860643193,38.3267747725,6.01875604591,16.4897243779,83.9857416113,122.7919061,114.847291652,7.92461444751,0.02
 02/11  16:00:00,183.296864825,29.516834394,34.1905029221,0.0,12.3672932834,70.6512738906,63.2607114481,58.2878274184,4.9528840297,0.02
 02/11  17:00:00,181.061000235,29.516834394,33.0274615944,0.0,12.3672932834,70.6512738906,62.1333348252,57.1604507955,4.9528840297,0.02
 02/11  18:00:00,167.85106632,29.516834394,30.4859697372,0.0,12.3672932834,58.1284167478,67.0036540062,62.0307699765,4.9528840297,0.02
 02/11  19:00:00,138.454052918,26.9149735769,22.4618767115,0.0,12.3672932834,24.9413748627,91.9685408253,86.9956567956,4.9528840297,0.02
 02/11  20:00:00,138.249571539,27.5654387812,23.1982173906,0.0,12.3672932834,24.9413748627,100.653699183,95.6808151528,4.9528840297,0.02
 02/11  21:00:00,116.883052996,27.3486170464,20.9994648052,0.0,4.12243109448,16.0517297156,119.381143646,107.807568125,2.97173041782,8.601845103
 02/11  22:00:00,94.7397792243,20.6348130756,14.7420348242,0.0,4.12243109448,15.9888894789,93.1041583925,90.1124279747,2.97173041782,0.02
 02/11  23:00:00,86.1489613142,17.9433157179,12.2056846713,0.0,4.12243109448,15.9888894789,82.2212696157,79.2295391978,2.97173041782,0.02
 02/11  24:00:00,101.475470765,23.0796098517,17.0533937785,0.17294707786,4.12243109448,15.9888894789,103.925721973,100.933991555,2.97173041782,0.02
 02/12  01:00:00,84.0351562192,18.3769591875,12.829198396,0.209976808439,2.06121554724,15.9888894789,84.5399554558,81.548225038,2.97173041782,0.02
 02/12  02:00:00,92.7570437309,22.4291446474,14.1237056967,0.0,2.06121554724,15.9888894789,107.330008412,104.338277995,2.97173041782,0.02
 02/12  03:00:00,85.6185192951,19.2442461265,14.7560951428,1.56652909702,2.06121554724,15.9888894789,87.0450879982,84.0533575803,2.97173041782,0.02
 02/12  04:00:00,103.75861236,24.597361995,19.7719232847,4.61854948029,2.06121554724,15.9888894789,108.700285963,105.708555545,2.97173041782,0.02
 02/12  05:00:00,89.9812423813,19.677889596,15.3008718143,5.12270445964,2.06121554724,15.9888894789,88.0242960987,85.0325656808,2.97173041782,0.02
 02/12  06:00:00,106.224527417,24.597361995,18.1615516655,8.06295606847,2.06121554724,15.9888894789,110.698887537,107.707157119,2.97173041782,0.02
 02/12  07:00:00,90.7229737418,19.677889596,14.0471116779,7.69728163235,2.06121554724,15.9888894789,90.0372545881,87.0455241703,2.97173041782,0.02
 02/12  08:00:00,94.3820157205,24.597361995,17.8371282795,10.3995262166,2.06121554724,15.9888894789,112.264102975,109.272372557,2.97173041782,0.02
 02/12  09:00:00,98.6936418322,19.4177035143,14.9276613375,4.53838794796,4.12243109448,41.7362269337,86.5860678846,81.6131838549,4.9528840297,0.02
 02/12  10:00:00,114.509791234,24.4239046072,22.1227905815,4.10886096054,4.12243109448,41.7362269337,102.701725401,97.7288413713,4.9528840297,0.02
 02/12  11:00:00,101.208343572,19.5911609021,19.5365669998,2.85334642369,4.12243109448,41.7362269337,80.6578915079,75.6850074782,4.9528840297,0.02
 02/12  12:00:00,111.059687885,23.3831602804,23.7833316177,1.29008800257,4.12243109448,41.7362269337,96.8686806565,91.8957966268,4.9528840297,0.02
 02/12  13:00:00,96.2192496116,17.9433157179,18.1203332784,0.0,4.12243109448,41.7362269337,77.1633664937,72.190482464,4.9528840297,0.02
 02/12  14:00:00,118.711762508,23.730075056,28.9102573187,0.525191214117,4.12243109448,41.7362269337,93.0136547632,88.0407707335,4.9528840297,0.02
 02/12  15:00:00,108.653068645,20.0031221981,27.2808899994,0.750104242799,4.12243109448,41.7362269337,74.9882000924,70.0153160627,4.9528840297,0.02
 02/12  16:00:00,120.332109865,24.1637185255,31.8873324772,0.527496117544,4.12243109448,41.7362269337,91.5735281458,86.6006441161,4.9528840297,0.02
 02/12  17:00:00,90.6987291717,20.1115330655,28.236935216,0.469233692283,4.12243109448,24.8785346261,74.6147763459,69.6418923162,4.9528840297,0.02
 02/12  18:00:00,79.734453647,21.9656223311,24.3475673044,0.211279183243,2.06121554724,15.9888894789,92.1337866395,89.1420562217,2.97173041782,0.02
 02/12  19:00:00,79.8801470709,17.9433157179,17.0812191162,0.0,2.06121554724,15.9888894789,82.5293946961,79.5376642783,2.97173041782,0.02
 02/12  20:00:00,91.7641248812,22.4291446474,19.8406589933,0.0,2.06121554724,15.9888894789,106.829369772,103.837639354,2.97173041782,0.02
 02/12  21:00:00,78.4455228364,17.9433157179,15.1804754954,0.0,2.06121554724,15.9888894789,88.359817807,85.3680873892,2.97173041782,0.02
 02/12  22:00:00,89.7563120022,22.4291446474,18.5690448417,0.0,2.06121554724,15.9888894789,111.445442601,108.453712183,2.97173041782,0.02
 02/12  23:00:00,79.0802217887,18.2902304936,15.750550342,0.199635314273,2.06121554724,15.9888894789,90.1857433414,87.1940129236,2.97173041782,0.02
 02/12  24:00:00,91.8059291017,23.2964315865,20.557490457,1.19755489685,2.06121554724,15.9888894789,111.855262115,108.863531697,2.97173041782,0.02
 02/13  01:00:00,79.464439449,18.3769591875,14.9856176881,0.635824320661,4.12243109448,15.9888894789,97.6241996878,86.0506260097,2.97173041782,8.60184326024
 02/13  02:00:00,92.6703416294,23.2964315865,18.4214715302,1.67576870451,4.12243109448,15.9888894789,110.784002629,107.792272212,2.97173041782,0.02
 02/13  03:00:00,82.91179209,19.0274243917,15.4084231964,2.45016828099,4.12243109448,15.9888894789,89.774831143,86.7831007252,2.97173041782,0.02
 02/13  04:00:00,95.9424486441,23.730075056,19.0551371043,3.77397105319,4.12243109448,15.9888894789,111.688138481,108.696408063,2.97173041782,0.02
 02/13  05:00:00,120.519932363,28.4471805025,22.2768883644,3.19736349031,12.3672932834,24.9413748627,126.84070514,121.867821111,4.9528840297,0.02
 02/13  06:00:00,151.333121165,28.6689967935,27.5535673815,30.3403382397,12.3672932834,24.9413748627,196.286824442,191.313940413,4.9528840297,0.02
 02/13  07:00:00,199.48852979,29.5909222628,23.4910140269,26.7612758109,24.7345865669,70.7195625826,161.398026547,151.472258487,9.90576805939,0.02
 02/13  08:00:00,211.626473546,29.6304591615,23.8607251692,17.6076423837,37.1018798503,92.3937384068,140.360980927,130.435212868,9.90576805939,0.02
 02/13  09:00:00,214.516067499,29.6654047789,25.4019654787,14.722148948,37.1018798503,104.434947198,133.769910048,123.844141989,9.90576805939,0.02
 02/13  10:00:00,224.490134897,29.6933102007,27.2686762245,12.287174188,37.1018798503,116.476155989,137.995205065,119.461112329,9.90576805939,8.62832467594
 02/13  11:00:00,224.035202656,29.717513263,29.8388457077,10.1989661666,37.1018798503,116.476155989,125.540952214,115.615184155,9.90576805939,0.02
 02/13  12:00:00,224.66733165,29.7378850365,32.0634303397,8.58586213262,37.1018798503,116.476155989,130.965029897,112.424555365,9.90576805939,8.63470647341
 02/13  13:00:00,214.245923924,29.7692860187,35.1585684411,7.07977212808,37.1018798503,104.434947198,119.689567343,109.763799283,9.90576805939,0.02
 02/13  14:00:00,228.245032727,29.8187576609,38.3609776253,5.78514246168,37.1018798503,116.476155989,125.69653101,107.155971543,9.90576805939,8.63479140772
 02/13  15:00:00,228.246869476,29.8743760189,39.2686884626,4.82392958128,37.1018798503,116.476155989,115.20811271,105.28234465,9.90576805939,0.02
 02/13  16:00:00,226.664589148,29.9198264436,38.3176980483,4.14734158577,37.1018798503,116.476155989,113.731818448,103.806050388,9.90576805939,0.02
 02/13  17:00:00,225.770575656,29.9344304459,37.3542240326,4.2028224383,37.1018798503,116.476155989,122.251649677,103.718927171,9.90576805939,8.62695444656
 02/13  18:00:00,227.046681599,29.9457087578,38.5047663498,4.31826474894,37.1018798503,116.476155989,113.793503722,103.867735663,9.90576805939,0.02
 02/13  19:00:00,146.898081935,28.0713561623,34.0687566789,0.0,24.7345865669,47.5788473902,84.338963355,79.3660793253,4.9528840297,0.02
 02/13  20:00:00,153.433317205,28.649547455,37.6766286307,0.0,24.7345865669,47.5788473902,89.0786075654,84.1057235358,4.9528840297,0.02
 02/13  21:00:00,125.748024174,27.3486170464,32.5491997489,0.0,12.3672932834,38.6892022431,110.514597628,98.9342261716,2.97173041782,8.60864103875
 02/13  22:00:00,90.7596161189,15.3086682073,21.5491918649,0.0,12.3672932834,27.0668015668,59.8321017234,56.8403713056,2.97173041782,0.02
 02/13  23:00:00,78.4703386218,19.7376472897,24.0146378358,0.0,4.12243109448,15.9888894789,89.1082372438,86.116506826,2.97173041782,0.02
 02/13  24:00:00,65.9755201193,12.7906282374,18.6589615022,0.0172006499781,4.12243109448,15.9888894789,55.7522141353,52.7604837175,2.97173041782,0.02
 02/14  01:00:00,81.7518518971,20.4603864056,26.5115758639,0.0618362068719,4.12243109448,15.9888894789,92.9209804424,89.9292500246,2.97173041782,0.02
 02/14  02:00:00,75.5667698544,18.3769591875,22.4385806271,0.0796930252193,4.12243109448,15.9888894789,81.5220522045,78.5303217867,2.97173041782,0.02
 02/14  03:00:00,88.6334685111,23.730075056,29.5780942026,0.537471291506,4.12243109448,15.9888894789,102.041391723,99.0496613051,2.97173041782,0.02
 02/14  04:00:00,75.5960932482,18.5504165753,22.164328218,0.209811464644,4.12243109448,15.9888894789,82.6482395187,79.6565091009,2.97173041782,0.02
 02/14  05:00:00,114.113235413,28.5049996318,32.9864438155,0.520325482794,12.3672932834,24.9413748627,114.942427762,109.969543732,4.9528840297,0.02
 02/14  06:00:00,138.169149415,29.1456273479,35.686229042,21.235826541,12.3672932834,24.9413748627,183.947346631,178.974462602,4.9528840297,0.02
 02/14  07:00:00,186.840438247,29.6215761746,31.8913295889,15.080584989,24.7345865669,70.7195625826,150.089252889,140.16348483,9.90576805939,0.02
 02/14  08:00:00,205.882977464,29.7670699125,31.4089683584,9.81434611527,37.1018798503,92.3937384068,130.393860747,120.468092688,9.90576805939,0.02
 02/14  09:00:00,209.201271145,29.8587410577,30.1869368896,6.91793221743,37.1018798503,104.434947198,123.114505618,113.188737558,9.90576805939,0.02
 02/14  10:00:00,219.185091334,29.9350177697,29.9774761632,4.99333254665,37.1018798503,116.476155989,127.299804634,108.76571863,9.90576805939,8.62831794437
 02/14  11:00:00,220.061897775,30.0695433695,32.0876990662,3.57699531577,37.1018798503,116.476155989,113.858027834,103.932259775,9.90576805939,0.02
 02/14  12:00:00,226.337415321,30.3085512355,35.0246787881,2.47187539317,37.1018798503,116.476155989,117.938779926,99.3983399334,9.90576805939,8.63467193345
 02/14  13:00:00,221.750780387,30.5503855164,36.9103451108,1.68486581571,37.1018798503,104.434947198,105.77866504,95.8528969811,9.90576805939,0.02
 02/14  14:00:00,236.36318538,30.7283652864,38.5511605132,1.28690058303,37.1018798503,116.476155989,112.002397624,93.4618510796,9.90576805939,8.63477848463
 02/14  15:00:00,241.790077795,30.8722544374,38.7231127452,1.05947353066,37.1018798503,116.476155989,101.045975807,91.1202077477,9.90576805939,0.02
 02/14  16:00:00,244.014128836,30.8610617446,38.9340635589,0.89908799408,37.1018798503,116.476155989,109.03808673,90.5008839483,9.90576805939,8.63143472275
 02/14  17:00:00,243.964543911,30.7727450248,37.9173106787,0.875591792206,37.1018798503,116.476155989,100.471634321,90.5458662614,9.90576805939,0.02
 02/14  18:00:00,243.520351851,30.6228873679,35.3241142852,0.995016309735,37.1018798503,116.476155989,101.227120702,91.3013526424,9.90576805939,0.02
 02/14  19:00:00,169.46055966,28.1074931181,27.739132199,0.0,24.7345865669,47.5788473902,74.6580888459,69.6852048162,4.9528840297,0.02
 02/14  20:00:00,175.829584373,28.8663691897,28.8799333905,0.0,24.7345865669,47.5788473902,89.6116483413,76.0500533816,4.9528840297,8.60871093004
 02/14  21:00:00,144.070592081,26.9149735769,18.8958595718,0.0,12.3672932834,38.6892022431,95.7138949176,92.7221644998,2.97173041782,0.02
 02/14  22:00:00,116.947832185,20.1414119124,18.1597751794,0.0,12.3672932834,27.0668015668,76.228143316,73.2364128981,2.97173041782,0.02
 02/14  23:00:00,88.1456853974,17.9433157179,11.2780186787,0.0,4.12243109448,15.9888894789,74.967214932,71.9754845142,2.97173041782,0.02
 02/14  24:00:00,107.829150439,23.6433463621,17.9092092141,0.122854138103,4.12243109448,15.9888894789,96.683739538,93.6920091202,2.97173041782,0.02
 02/15  01:00:00,89.9689805429,18.5937809222,12.5733409016,0.183527116662,4.12243109448,15.9888894789,79.2415701291,76.2498397113,2.97173041782,0.02
 02/15  02:00:00,102.504390743,22.8627881169,13.9828778866,0.245680310197,4.12243109448,15.9888894789,99.3994349551,96.4077045373,2.97173041782,0.02
 02/15  03:00:00,94.5419536531,19.1575174326,13.4116640124,1.25155164951,4.12243109448,15.9888894789,81.3224830992,78.3307526814,2.97173041782,0.02
 02/15  04:00:00,104.469657441,23.3831602804,13.6800090466,1.62927281629,4.12243109448,15.9888894789,102.674289313,99.6825588951,2.97173041782,0.02
 02/15  05:00:00,135.695746078,28.2159039855,15.2104131346,1.83441538625,12.3672932834,24.9413748627,115.591902313,110.619018284,4.9528840297,0.02
 02/15  06:00:00,176.771434326,29.146404685,21.7945380119,29.2423535455,12.3672932834,24.9413748627,184.898503302,179.925619272,4.9528840297,0.02
 02/15  07:00:00,219.08243428,29.6347801348,13.060878942,22.5917147081,24.7345865669,70.7195625826,166.270210334,156.344442275,9.90576805939,0.02
 02/15  08:00:00,235.169816619,29.7474687652,11.8300719486,17.0374824447,37.1018798503,92.3937384068,150.055156619,140.12938856,9.90576805939,0.02
 02/15  09:00:00,239.221037897,29.8260254803,11.1371239297,13.9838950284,37.1018798503,104.434947198,152.635442107,134.104717885,9.90576805939,8.62495616249
 02/15  10:00:00,248.850487102,29.88758172,11.4416072918,11.1773145695,37.1018798503,116.476155989,136.97734553,127.051577471,9.90576805939,0.02
 02/15  11:00:00,246.479218492,29.9264875189,11.353140306,9.93940208705,37.1018798503,116.476155989,141.547277602,123.008505194,9.90576805939,8.63300434866
 02/15  12:00:00,244.742396273,29.9502310121,11.4431503973,9.62169315171,37.1018798503,116.476155989,130.950857363,121.025089303,9.90576805939,0.02
 02/15  13:00:00,233.855177068,29.9884356686,11.6625703129,8.72134718395,37.1018798503,104.434947198,126.79885877,116.873090711,9.90576805939,0.02
 02/15  14:00:00,245.004119189,30.0240884231,11.6605830593,8.00388848638,37.1018798503,116.476155989,132.175335831,113.634752869,9.90576805939,8.63481490248
 02/15  15:00:00,245.7262097,30.058435441,11.3590744133,7.4227547602,37.1018798503,116.476155989,121.622238707,111.696470647,9.90576805939,0.02
 02/15  16:00:00,245.288995664,30.1135768138,11.1486556442,6.83027294289,37.1018798503,116.476155989,127.985184032,109.44798989,9.90576805939,8.63142608282
 02/15  17:00:00,242.115655,30.0934601168,10.1013050065,6.64385097122,37.1018798503,116.476155989,122.655978335,112.730210276,9.90576805939,0.02
 02/15  18:00:00,242.443848523,30.0494484356,8.99205300848,7.42341000702,37.1018798503,116.476155989,137.644344542,119.120660479,9.90576805939,8.61791600295
 02/15  19:00:00,168.335647172,28.2159039855,9.77360164869,0.0478947785738,24.7345865669,47.5788473902,84.9093637382,79.9364797085,4.9528840297,0.02
 02/15  20:00:00,172.699442258,28.649547455,10.2661124761,0.323844732238,24.7345865669,47.5788473902,89.688758635,84.7158746053,4.9528840297,0.02
 02/15  21:00:00,146.437268264,27.3486170464,4.76171672268,0.409739331439,12.3672932834,38.6892022431,103.723648884,100.731918466,2.97173041782,0.02
 02/15  22:00:00,130.436400732,23.6134675152,9.35001702901,4.57129194469,12.3672932834,27.0668015668,90.2815510964,87.2898206786,2.97173041782,0.02
 02/15  23:00:00,102.61268222,19.677889596,7.2607402229,7.10672973809,4.12243109448,15.9888894789,80.0723384688,77.080608051,2.97173041782,0.02
 02/15  24:00:00,122.842558954,24.597361995,8.86704572691,11.9804310291,4.12243109448,15.9888894789,102.911606529,99.9198761115,2.97173041782,0.02
 02/16  01:00:00,105.829009927,19.677889596,6.457058248,11.479884477,4.12243109448,15.9888894789,84.0675210178,81.0757906,2.97173041782,0.02
 02/16  02:00:00,126.609063658,24.597361995,7.91270965139,16.8384060597,4.12243109448,15.9888894789,106.723707187,103.731976769,2.97173041782,0.02
 02/16  03:00:00,108.750376828,19.677889596,5.93697888574,14.7203134598,4.12243109448,15.9888894789,86.7954118778,83.8036814599,2.97173041782,0.02
 02/16  04:00:00,129.167102653,24.597361995,7.24889426698,20.6308269893,4.12243109448,15.9888894789,109.343924365,106.352193947,2.97173041782,0.02
 02/16  05:00:00,149.422136729,28.649547455,5.26781715022,14.5720519603,12.3672932834,24.9413748627,122.419802938,117.446918909,4.9528840297,0.02
 02/16  06:00:00,196.498189825,29.1002866916,11.7344279958,54.8875737121,12.3672932834,24.9413748627,192.585561571,187.612677542,4.9528840297,0.02
 02/16  07:00:00,241.093870473,29.5536013963,4.10779125784,50.3742890144,24.7345865669,70.7195625826,196.293838002,186.368069942,9.90576805939,0.02
 02/16  08:00:00,249.212822194,29.612555796,4.48940383924,36.4861633178,37.1018798503,92.3937384068,180.271903363,170.346135304,9.90576805939,0.02
 02/16  09:00:00,247.254513316,29.6532441484,5.42487606406,28.1792752241,37.1018798503,104.434947198,180.615562196,162.085605619,9.90576805939,8.62418851747
 02/16  10:00:00,254.628343377,29.6729923757,7.25037449796,22.0951765138,37.1018798503,116.476155989,160.967210115,151.041442055,9.90576805939,0.02
 02/16  11:00:00,251.991980873,29.7183091687,9.55531160075,17.4008228066,37.1018798503,116.476155989,155.125983996,136.587127305,9.90576805939,8.63308863157
 02/16  12:00:00,251.582743544,29.7766436783,11.8550758023,13.7427086852,37.1018798503,116.476155989,132.512835888,122.587067828,9.90576805939,0.02
 02/16  13:00:00,240.594585801,29.8546865461,13.8532971772,11.2574605766,37.1018798503,104.434947198,128.538627911,110.002840329,9.90576805939,8.63001952239
 02/16  14:00:00,251.213706622,29.9577245782,15.7329213786,9.06710082173,37.1018798503,116.476155989,109.215519537,99.2897514774,9.90576805939,0.02
 02/16  15:00:00,252.663239436,30.1021411053,18.539179635,7.49550115834,37.1018798503,116.476155989,113.307153862,94.7683746392,9.90576805939,8.63301116318
 02/16  16:00:00,253.791738937,30.2104438949,20.8780107739,6.1441125261,37.1018798503,116.476155989,102.693483714,92.7677156545,9.90576805939,0.02
 02/16  17:00:00,254.036426852,30.213511309,21.6096878592,5.22714586764,37.1018798503,116.476155989,101.905519865,91.9797518051,9.90576805939,0.02
 02/16  18:00:00,253.361483561,30.1024285765,20.3208001836,4.77434830914,37.1018798503,116.476155989,111.47136778,92.9475836589,9.90576805939,8.6180160617
 02/16  19:00:00,178.00373634,28.0713561623,18.1615443721,0.0,24.7345865669,47.5788473902,78.0075868693,73.0347028396,4.9528840297,0.02
 02/16  20:00:00,180.149846594,28.5049996318,17.9274634785,0.0,24.7345865669,47.5788473902,85.3259530068,80.3530689771,4.9528840297,0.02
 02/16  21:00:00,152.949214888,27.3486170464,12.0621431765,0.0623155631086,12.3672932834,38.6892022431,99.8686542053,96.8769237875,2.97173041782,0.02
 02/16  22:00:00,125.429722662,22.1390797189,10.5502738766,0.291838268983,12.3672932834,27.0668015668,86.6732448513,83.6815144335,2.97173041782,0.02
 02/16  23:00:00,94.5155906604,18.3769591875,8.23065891308,0.378404203826,4.12243109448,15.9888894789,77.1099736555,74.1182432377,2.97173041782,0.02
 02/16  24:00:00,114.937706667,23.730075056,12.8416860641,2.68357969659,4.12243109448,15.9888894789,99.0671648052,96.0754343874,2.97173041782,0.02
 02/17  01:00:00,107.335054119,20.1115330655,13.4831560334,6.6820500098,4.12243109448,15.9888894789,80.1179176956,77.1261872778,2.97173041782,0.02
 02/17  02:00:00,120.045906024,24.1637185255,13.3456286816,7.22444756211,4.12243109448,15.9888894789,101.508293771,98.5165633536,2.97173041782,0.02
 02/17  03:00:00,110.154308842,20.1115330655,12.6587322605,11.1637757541,4.12243109448,15.9888894789,82.5730683,79.5813378821,2.97173041782,0.02
 02/17  04:00:00,120.64728538,24.1637185255,12.9544039379,10.2083043278,4.12243109448,15.9888894789,104.137748608,101.146018191,2.97173041782,0.02
 02/17  05:00:00,152.11565129,29.0831909245,15.1194717511,11.3528340801,12.3672932834,24.9413748627,118.022421715,113.049537685,4.9528840297,0.02
 02/17  06:00:00,180.083279128,28.6640633804,18.9336355988,36.9082875955,12.3672932834,24.9413748627,188.458786813,183.485902783,4.9528840297,0.02
 02/17  07:00:00,229.668151953,29.589406764,13.154454954,35.370410544,24.7345865669,70.7195625826,178.173454132,159.665852032,9.90576805939,8.60183404037
 02/17  08:00:00,241.569997312,29.6556777067,13.7312844713,25.4671656584,37.1018798503,92.3937384068,148.041969553,138.116201494,9.90576805939,0.02
 02/17  09:00:00,243.356089752,29.6731625967,14.6846367809,21.4741892523,37.1018798503,104.434947198,137.801180108,127.875412049,9.90576805939,0.02
 02/17  10:00:00,245.861891507,29.692406004,16.4646248163,18.6691902807,37.1018798503,116.476155989,128.112268261,118.186500201,9.90576805939,0.02
 02/17  11:00:00,236.181442637,29.7216327472,18.9226189243,16.1575794133,37.1018798503,116.476155989,130.259478376,111.72064404,9.90576805939,8.63306627738
 02/17  12:00:00,231.915913085,29.7582114977,21.7087706999,13.8133460293,37.1018798503,116.476155989,119.261855531,109.336087471,9.90576805939,0.02
 02/17  13:00:00,218.320732929,29.7937906251,22.9986972318,11.9005714537,37.1018798503,104.434947198,125.742958764,107.207289288,9.90576805939,8.62990141693
 02/17  14:00:00,225.102200619,29.8327719603,21.6016567566,10.6715036064,37.1018798503,116.476155989,115.432015122,105.506247063,9.90576805939,0.02
 02/17  15:00:00,221.754329022,29.8637540479,20.6217336781,9.75093009884,37.1018798503,116.476155989,122.959599285,104.420870322,9.90576805939,8.6329609032
 02/17  16:00:00,222.340773217,29.8893680902,20.2510150625,9.13200482628,37.1018798503,116.476155989,113.312244442,103.386476383,9.90576805939,0.02
 02/17  17:00:00,222.177587816,29.9089338059,19.9787281578,8.80580288234,37.1018798503,116.476155989,121.244467964,102.711748731,9.90576805939,8.62695117415
 02/17  18:00:00,219.230865691,29.9205408162,19.4821202312,8.8085037676,37.1018798503,116.476155989,112.660067437,102.734299377,9.90576805939,0.02
 02/17  19:00:00,139.269359194,28.0713561623,18.9781618498,0.0,24.7345865669,47.5788473902,85.296991179,80.3241071493,4.9528840297,0.02
 02/17  20:00:00,143.787494947,28.5049996318,20.3105676767,0.0312013375645,24.7345865669,47.5788473902,90.5425466245,85.5696625948,4.9528840297,0.02
 02/17  21:00:00,117.049926354,27.3486170464,15.6463339443,0.140747491101,12.3672932834,38.6892022431,103.688070481,100.696340064,2.97173041782,0.02
 02/17  22:00:00,99.5558091306,21.6755574025,15.3793084599,0.909730955866,12.3672932834,27.0668015668,87.2100013781,84.2182709603,2.97173041782,0.02
 02/17  23:00:00,69.5256290028,17.9433157179,9.74324673121,0.0,4.12243109448,15.9888894789,79.0950500487,76.1033196309,2.97173041782,0.02
 02/17  24:00:00,78.6019285943,22.4291446474,12.3850160433,0.0,4.12243109448,15.9888894789,101.253965552,98.262235134,2.97173041782,0.02
 02/18  01:00:00,81.9261595144,19.8947113308,16.3020615243,4.99268701591,4.12243109448,15.9888894789,81.6952375783,78.7035071605,2.97173041782,0.02
 02/18  02:00:00,90.6086153869,24.1637185255,17.7348000373,5.9957304162,4.12243109448,15.9888894789,111.266298868,99.6936912126,2.97173041782,8.60087723754
 02/18  03:00:00,86.0553497318,20.1115330655,16.3551239029,8.77592239071,4.12243109448,15.9888894789,83.1796154456,80.1878850278,2.97173041782,0.02
 02/18  04:00:00,92.2667849309,24.1637185255,17.6697996768,7.94127840512,4.12243109448,15.9888894789,104.638657458,101.64692704,2.97173041782,0.02
 02/18  05:00:00,104.458684394,29.0831909245,21.1511584602,10.8541815595,4.12243109448,16.0517297156,124.570483998,121.57875358,2.97173041782,0.02
 02/18  06:00:00,102.174771987,28.649547455,19.7125051501,9.39934357639,4.12243109448,16.0517297156,126.027780448,123.03605003,2.97173041782,0.02
 02/18  07:00:00,129.285305112,29.516834394,14.2293046804,15.2541384591,4.12243109448,39.6058045677,114.722102025,111.730371607,2.97173041782,0.02
 02/18  08:00:00,191.686945521,29.5168479455,17.8563362793,51.6570415246,12.3672932834,65.3531420225,169.086180866,164.113296836,4.9528840297,0.02
 02/18  09:00:00,180.493856715,29.5168536945,18.3904509139,42.8627125243,12.3672932834,68.2430321324,163.677290771,158.704406742,4.9528840297,0.02
 02/18  10:00:00,196.687340255,29.5385519124,19.4257574424,33.9611271689,16.4897243779,93.1370602926,152.326991694,144.382377246,7.92461444751,0.02
 02/18  11:00:00,193.274618391,29.5421686361,23.428355853,29.8373002719,16.4897243779,93.1370602926,147.048315502,139.103701055,7.92461444751,0.02
 02/18  12:00:00,192.926433536,29.5429892781,26.7585461209,26.2987636265,16.4897243779,93.1370602926,143.651503917,135.70688947,7.92461444751,0.02
 02/18  13:00:00,182.249975119,29.5429711844,27.8097573816,23.722761213,16.4897243779,83.9857416113,150.030730252,133.49497657,7.92461444751,8.61113923443
 02/18  14:00:00,181.087258908,29.5426704874,29.1818378823,21.1882837259,16.4897243779,83.9857416113,139.344670147,131.400055699,7.92461444751,0.02
 02/18  15:00:00,180.315057696,29.5423260391,31.2248358349,18.3734787856,16.4897243779,83.9857416113,136.508649728,128.56403528,7.92461444751,0.02
 02/18  16:00:00,141.459928271,29.516834394,28.2234637376,0.00210477312206,12.3672932834,70.6512738906,76.3883451719,71.4154611422,4.9528840297,0.02
 02/18  17:00:00,140.678481953,29.516834394,27.2211090558,0.22300480845,12.3672932834,70.6512738906,75.8118370827,70.838953053,4.9528840297,0.02
 02/18  18:00:00,127.69294727,29.516834394,26.325870773,0.656252815418,12.3672932834,58.1284167478,79.4128545244,74.4399704947,4.9528840297,0.02
 02/18  19:00:00,98.2617550305,26.9149735769,21.594480756,0.0,12.3672932834,24.9413748627,102.036566028,97.063681998,4.9528840297,0.02
 02/18  20:00:00,99.7953427686,26.9149735769,20.778901805,0.0,12.3672932834,24.9413748627,108.51336393,103.540479901,4.9528840297,0.02
 02/18  21:00:00,82.5450102052,26.9149735769,20.6630765514,0.0,4.12243109448,16.0517297156,117.313147299,114.321416881,2.97173041782,0.02
 02/18  22:00:00,72.1510319892,20.6348130756,16.5804854601,0.0,4.12243109448,15.9888894789,105.695468776,94.1235646244,2.97173041782,8.60017373337
 02/18  23:00:00,67.094604896,17.9433157179,14.322508533,0.0,4.12243109448,15.9888894789,85.2894019742,82.2976715564,2.97173041782,0.02
 02/18  24:00:00,75.1216691108,22.4291446474,17.5725369539,0.0,4.12243109448,15.9888894789,107.110460344,104.118729927,2.97173041782,0.02
 02/19  01:00:00,64.289081487,17.9433157179,13.5680509444,0.0,2.06121554724,15.9888894789,87.2457242068,84.2539937889,2.97173041782,0.02
 02/19  02:00:00,82.3861921855,23.730075056,22.1387047829,3.60796642188,2.06121554724,15.9888894789,109.916498219,106.924767801,2.97173041782,0.02
 02/19  03:00:00,64.7204186335,17.9433157179,14.1655602378,0.0,2.06121554724,15.9888894789,88.4169844405,85.4252540227,2.97173041782,0.02
 02/19  04:00:00,87.3594361804,24.2721293929,23.8628143912,6.49787955324,2.06121554724,15.9888894789,112.182993095,109.191262677,2.97173041782,0.02
 02/19  05:00:00,78.2500310361,19.5694787286,19.4270399258,6.6431905493,2.06121554724,15.9888894789,89.8647347237,86.8730043059,2.97173041782,0.02
 02/19  06:00:00,91.6552439665,24.4889511276,25.3133894227,9.1262906629,2.06121554724,15.9888894789,111.922216166,108.930485748,2.97173041782,0.02
 02/19  07:00:00,81.6245416185,19.677889596,21.0586308852,8.27769937865,2.06121554724,15.9888894789,90.0047848678,87.0130544499,2.97173041782,0.02
 02/19  08:00:00,81.9206758658,24.4889511276,26.4324753321,10.018470045,2.06121554724,15.9888894789,112.474748347,109.483017929,2.97173041782,0.02
 02/19  09:00:00,84.9763627771,18.3769591875,18.4668096584,1.77067930443,4.12243109448,41.7362269337,87.2211422362,82.2482582065,4.9528840297,0.02
 02/19  10:00:00,102.109638731,23.3831602804,29.5727058829,2.71360690265,4.12243109448,41.7362269337,104.807510828,99.834626798,4.9528840297,0.02
 02/19  11:00:00,90.9157320607,18.2035017997,26.3096547598,0.0787008052933,4.12243109448,41.7362269337,83.419088439,78.4462044093,4.9528840297,0.02
 02/19  12:00:00,107.986371177,23.2964315865,37.2907286646,0.959045270202,4.12243109448,41.7362269337,99.9655190727,94.992635043,4.9528840297,0.02
 02/19  13:00:00,99.3271331294,19.2442461265,33.0966879152,0.597682700551,4.12243109448,41.7362269337,79.3438143382,74.3709303085,4.9528840297,0.02
 02/19  14:00:00,112.20505376,23.6433463621,41.6999345171,0.244234851035,4.12243109448,41.7362269337,97.2084351999,92.2355511702,4.9528840297,0.02
 02/19  15:00:00,102.127015742,19.4177035143,36.1473335342,0.13557730008,4.12243109448,41.7362269337,77.803517239,72.8306332093,4.9528840297,0.02
 02/19  16:00:00,114.158031219,23.9035324438,43.5190443893,0.0718741508258,4.12243109448,41.7362269337,95.3666196094,90.3937355797,4.9528840297,0.02
 02/19  17:00:00,84.0450087487,19.5333417728,34.888219791,0.0295083606561,4.12243109448,24.8785346261,78.0395030883,73.0666190586,4.9528840297,0.02
 02/19  18:00:00,66.2629477495,18.8404815038,28.7633643185,0.0,2.06121554724,15.9888894789,84.643599649,81.6518692312,2.97173041782,0.02
 02/19  19:00:00,74.246169125,17.9433157179,25.9653344482,0.0,2.06121554724,15.9888894789,84.5062970527,81.5145666349,2.97173041782,0.02
 02/19  20:00:00,67.0649758046,13.1547300198,21.3787081962,0.0762703621888,2.06121554724,15.9888894789,59.7030882951,56.7113578773,2.97173041782,0.02
 02/19  21:00:00,58.7531342087,11.2145723237,15.1026764505,0.0,2.06121554724,15.9888894789,56.583867169,53.5921367511,2.97173041782,0.02
 02/19  22:00:00,71.1500551828,14.758417197,23.5328690431,0.27780286181,2.06121554724,15.9888894789,65.7797353594,62.7880049415,2.97173041782,0.02
 02/19  23:00:00,59.0405327979,11.2145723237,15.3900749608,0.0,2.06121554724,15.9888894789,56.7312482873,53.7395178695,2.97173041782,0.02
 02/19  24:00:00,70.8075806907,14.758417197,23.0969137851,0.443144457978,2.06121554724,15.9888894789,66.0307834649,63.0390530471,2.97173041782,0.02
 02/20  01:00:00,88.1543190378,22.7461805762,32.0746974331,0.630086231734,2.06121554724,15.9888894789,101.533178761,98.5414483435,2.97173041782,0.02
 02/20  02:00:00,73.3346312384,17.9433157179,22.7809934625,0.0,2.06121554724,15.9888894789,96.2239682711,84.6503932394,2.97173041782,8.60184461381
 02/20  03:00:00,89.4966817317,23.6216641886,32.2550373075,0.893367290277,2.06121554724,15.9888894789,110.178317518,107.1865871,2.97173041782,0.02
 02/20  04:00:00,77.5252073629,18.810602657,25.2654874154,0.838795389485,2.06121554724,15.9888894789,88.8593677204,85.8676373026,2.97173041782,0.02
 02/20  05:00:00,85.8282355943,22.8627881169,29.6460427309,0.59279195594,2.06121554724,15.9888894789,110.677757498,107.68602708,2.97173041782,0.02
 02/20  06:00:00,80.8618762427,19.2442461265,27.1831459856,1.82416236409,2.06121554724,15.9888894789,89.3429807309,86.351250313,2.97173041782,0.02
 02/20  07:00:00,88.9137094188,23.3831602804,31.3855569366,1.41837952667,2.06121554724,15.9888894789,111.018284059,108.026553641,2.97173041782,0.02
 02/20  08:00:00,62.9494789511,18.2902304936,23.4346337912,0.360126330717,2.06121554724,15.9888894789,89.7712357591,86.7795053413,2.97173041782,0.02
 02/20  09:00:00,107.976669522,24.3371759133,34.4868161305,2.71251188195,4.12243109448,41.7362269337,107.690609185,102.717725156,4.9528840297,0.02
 02/20  10:00:00,95.1355291985,19.1575174326,28.2012603622,1.45287679847,4.12243109448,41.7362269337,86.1642447296,81.1913606999,4.9528840297,0.02
 02/20  11:00:00,112.389862688,24.2504472194,39.212470221,2.48677970287,4.12243109448,41.7362269337,104.87216519,99.8992811605,4.9528840297,0.02
 02/20  12:00:00,97.484115939,18.9840600448,31.2028503479,0.973330979171,4.12243109448,41.7362269337,84.727900579,79.7550165493,4.9528840297,0.02
 02/20  13:00:00,113.674991872,24.1637185255,41.7770828579,1.29402496986,4.12243109448,41.7362269337,103.478248239,98.5053642096,4.9528840297,0.02
 02/20  14:00:00,100.029300154,19.3309748204,33.4988335389,0.875617241683,4.12243109448,41.7362269337,83.7570809898,78.7841969601,4.9528840297,0.02
 02/20  15:00:00,111.664866045,23.730075056,40.8865103174,0.608115156007,4.12243109448,41.7362269337,102.512943716,97.540059686,4.9528840297,0.02
 02/20  16:00:00,101.544750273,19.677889596,34.8549076171,0.688078499665,4.12243109448,41.7362269337,83.3058605124,78.3329764827,4.9528840297,0.02
 02/20  17:00:00,96.0581268442,24.2504472194,41.2830149073,0.942191492378,4.12243109448,24.8785346261,102.69825225,97.7253682199,4.9528840297,0.02
 02/20  18:00:00,52.3520763376,13.4574867885,20.4955589265,0.0,2.06121554724,15.9888894789,64.2223064675,61.2305760496,2.97173041782,0.02
 02/20  19:00:00,74.1758818281,16.335927034,26.8409424628,0.807631971304,2.06121554724,15.9888894789,73.0274456913,70.0357152735,2.97173041782,0.02
 02/20  20:00:00,65.2203401161,13.4574867885,19.2688226626,0.0,2.06121554724,15.9888894789,65.4057113546,62.4139809368,2.97173041782,0.02
 02/20  21:00:00,71.7882483212,14.758417197,23.0023636923,1.53343674006,2.06121554724,15.9888894789,66.0313182755,63.0395878576,2.97173041782,0.02
 02/20  22:00:00,69.7952819693,14.3173040158,21.5239188766,1.46584290309,2.06121554724,15.9888894789,68.1643103618,65.172579944,2.97173041782,0.02
 02/20  23:00:00,83.3291815981,22.4291446474,28.1734242721,0.0,2.06121554724,15.9888894789,110.898439111,107.906708693,2.97173041782,0.02
 02/20  24:00:00,79.8528130128,19.2442461265,25.3762961837,2.62194894919,2.06121554724,15.9888894789,89.3096431771,86.3179127593,2.97173041782,0.02
 02/21  01:00:00,90.6009879145,23.730075056,29.086346687,2.99673788856,4.12243109448,15.9888894789,111.008232792,108.016502374,2.97173041782,0.02
 02/21  02:00:00,78.314315214,18.810602657,22.7400345126,2.09214068119,4.12243109448,15.9888894789,89.215485775,86.2237553572,2.97173041782,0.02
 02/21  03:00:00,84.2777836534,22.8627881169,25.3157367948,1.31143037227,4.12243109448,15.9888894789,111.402425556,108.410695138,2.97173041782,0.02
 02/21  04:00:00,80.462699962,19.2442461265,22.5570577813,3.98985859955,4.12243109448,15.9888894789,89.746641191,86.7549107732,2.97173041782,0.02
 02/21  05:00:00,117.437778267,28.8519144074,32.2122387622,4.27215809735,12.3672932834,24.9413748627,127.278937015,122.306052985,4.9528840297,0.02
 02/21  06:00:00,148.096904067,28.6645771962,34.4068369259,32.9240229116,12.3672932834,24.9413748627,204.655938029,191.101209079,4.9528840297,8.60184492081
 02/21  07:00:00,201.592734281,29.5827640098,33.3584737458,28.4045485597,24.7345865669,70.7195625826,161.07313211,151.147364051,9.90576805939,0.02
 02/21  08:00:00,214.894116565,29.6148027739,34.82731382,17.9085756762,37.1018798503,92.3937384068,139.78651175,129.86074369,9.90576805939,0.02
 02/21  09:00:00,223.095723434,29.6235893153,36.3971246419,14.8373990974,37.1018798503,104.434947198,132.729706614,122.803938554,9.90576805939,0.02
 02/21  10:00:00,234.002901026,29.6285558107,37.8780701989,12.2169861553,37.1018798503,116.476155989,128.18290898,118.257140921,9.90576805939,0.02
 02/21  11:00:00,234.677434051,29.6328146968,41.9717962889,8.79294124215,37.1018798503,116.476155989,131.721197151,113.183498951,9.90576805939,8.63193014024
 02/21  12:00:00,235.792746962,29.6723000893,45.5155123391,6.32480970044,37.1018798503,116.476155989,118.769921958,108.844153898,9.90576805939,0.02
 02/21  13:00:00,226.78403545,29.8208160074,50.5321049092,4.19280142538,37.1018798503,104.434947198,122.335817075,103.800138221,9.90576805939,8.62991079399
 02/21  14:00:00,241.557055743,30.0393960211,55.1093425808,2.12820548537,37.1018798503,116.476155989,109.290214862,99.3644468029,9.90576805939,0.02
 02/21  15:00:00,240.868244411,30.2043475032,55.0616430679,1.32235203171,37.1018798503,116.476155989,115.274406668,96.736183597,9.90576805939,8.63245501139
 02/21  16:00:00,241.33425263,30.2613792622,56.0121499498,0.781043105877,37.1018798503,116.476155989,105.691782663,95.7660146033,9.90576805939,0.02
 02/21  17:00:00,240.462795675,30.248081427,55.4669358602,0.468646456977,37.1018798503,116.476155989,114.473721237,95.9411029897,9.90576805939,8.62685018761
 02/21  18:00:00,237.929871402,30.2247832153,53.0047043825,0.422460370348,37.1018798503,116.476155989,106.300247325,96.374479266,9.90576805939,0.02
 02/21  19:00:00,156.005243494,28.4327257202,42.8145592169,0.0,24.7345865669,47.5788473902,77.1547007862,72.1818167565,4.9528840297,0.02
 02/21  20:00:00,159.619291309,28.8663691897,43.6457918816,0.0,24.7345865669,47.5788473902,82.8647994673,77.8919154376,4.9528840297,0.02
 02/21  21:00:00,131.630559419,27.782260516,37.9981016758,0.0,12.3672932834,38.6892022431,97.1372444398,94.145514022,2.97173041782,0.02
 02/21  22:00:00,90.4985293228,14.9617534317,21.6350164549,0.0,12.3672932834,27.0668015668,60.2384044885,57.2466740707,2.97173041782,0.02
 02/21  23:00:00,85.2036690385,20.6049342288,29.8806805519,0.0,4.12243109448,15.9888894789,86.2871405337,83.2954101159,2.97173041782,0.02
 02/21  24:00:00,63.3645124333,12.5603210026,16.2722026885,0.0,4.12243109448,15.9888894789,58.9090318353,55.9173014175,2.97173041782,0.02
 02/22  01:00:00,83.8651023869,20.1414119124,29.0270623931,0.00183198934877,4.12243109448,15.9888894789,93.5469827301,81.9734076546,2.97173041782,8.60184465771
 02/22  02:00:00,59.9126081418,11.1129042064,14.3142316463,0.0,4.12243109448,15.9888894789,48.96669833,45.9749679121,2.97173041782,0.02
 02/22  03:00:00,80.0000520287,19.7077684429,25.5974876721,0.0,4.12243109448,15.9888894789,84.9124747326,81.9207443148,2.97173041782,0.02
 02/22  04:00:00,63.2879188699,11.9585089719,16.8389524504,0.00498535869406,4.12243109448,15.9888894789,50.2686987249,47.2769683071,2.97173041782,0.02
 02/22  05:00:00,117.018173854,28.5194544141,36.3972523985,0.0,12.3672932834,24.9413748627,111.880723677,106.907839647,4.9528840297,0.02
 02/22  06:00:00,132.645180359,28.6991070715,39.1948467144,12.6497596039,12.3672932834,24.9413748627,181.430898625,176.458014595,4.9528840297,0.02
 02/22  07:00:00,188.23434769,29.6433395366,38.2573395216,10.0867207216,24.7345865669,70.7195625826,147.911539424,137.985771365,9.90576805939,0.02
 02/22  08:00:00,207.070568873,29.7876416485,38.5842421367,6.15525875298,37.1018798503,92.3937384068,129.186651446,119.260883387,9.90576805939,0.02
 02/22  09:00:00,216.951505978,29.8636648992,39.5105224545,5.33968868025,37.1018798503,104.434947198,123.771294162,113.845526103,9.90576805939,0.02
 02/22  10:00:00,229.552138127,29.9077917313,40.6397025572,4.725348523,37.1018798503,116.476155989,129.531334805,110.997512479,9.90576805939,8.62805426628
 02/22  11:00:00,231.067943788,29.9402140078,42.5456730533,4.30219162413,37.1018798503,116.476155989,118.721875422,108.796107362,9.90576805939,0.02
 02/22  12:00:00,231.941226937,29.9680694043,43.69423668,3.99877628668,37.1018798503,116.476155989,125.37224802,106.832066779,9.90576805939,8.63441318187
 02/22  13:00:00,219.77699536,29.9910689949,43.778686058,3.76895395937,37.1018798503,104.434947198,115.252929761,105.327161701,9.90576805939,0.02
 02/22  14:00:00,232.677305732,30.0173422551,44.8236464297,3.55617620438,37.1018798503,116.476155989,122.257447593,103.717248511,9.90576805939,8.63443102252
 02/22  15:00:00,234.437028256,30.0436707379,46.7264345694,3.38705509028,37.1018798503,116.476155989,112.312439235,102.386671175,9.90576805939,0.02
 02/22  16:00:00,235.887111586,30.0708332634,48.2915570464,3.24501447548,37.1018798503,116.476155989,111.134788893,101.209020834,9.90576805939,0.02
 02/22  17:00:00,236.306267859,30.0927348427,48.788027004,3.14640782979,37.1018798503,116.476155989,118.722568039,100.191491152,9.90576805939,8.6253088281
 02/22  18:00:00,236.214363863,30.1218899761,48.8408559647,2.9736853075,37.1018798503,116.476155989,109.026786599,99.1010185392,9.90576805939,0.02
 02/22  19:00:00,151.933382212,28.2159039855,38.9595133596,0.0,24.7345865669,47.5788473902,80.3058981415,75.3330141118,4.9528840297,0.02
 02/22  20:00:00,155.109702583,28.649547455,39.3530182914,0.0,24.7345865669,47.5788473902,85.2825477537,80.309663724,4.9528840297,0.02
 02/22  21:00:00,125.33420983,27.3486170464,32.1353888104,0.0,12.3672932834,38.6892022431,98.6805237801,95.6887933623,2.97173041782,0.02
 02/22  22:00:00,91.4772124488,15.568854289,22.0065989634,0.0,12.3672932834,27.0668015668,71.9638824823,60.3866723313,2.97173041782,8.6054797331
 02/22  23:00:00,75.9590351699,19.7376472897,21.5033342226,0.0,4.12243109448,15.9888894789,88.0070497833,85.0153193654,2.97173041782,0.02
 02/22  24:00:00,72.3820744513,16.4660200749,21.2661170275,0.0481747139644,4.12243109448,15.9888894789,72.1718314404,69.1801010226,2.97173041782,0.02
 02/23  01:00:00,81.0288144143,22.6459663822,23.5950199313,0.0,4.12243109448,15.9888894789,99.9046334628,96.912903045,2.97173041782,0.02
 02/23  02:00:00,75.08912815,18.810602657,21.3877368643,0.219251533069,4.12243109448,15.9888894789,80.0676933674,77.0759629496,2.97173041782,0.02
 02/23  03:00:00,86.4276131801,23.730075056,27.3522256612,0.557484441282,4.12243109448,15.9888894789,101.128031801,98.1363013834,2.97173041782,0.02
 02/23  04:00:00,73.1446976682,18.3769591875,19.8869954237,0.209206025346,4.12243109448,15.9888894789,81.8802983632,78.8885679454,2.97173041782,0.02
 02/23  05:00:00,115.412614391,28.9386431013,33.6250032364,0.747501546622,12.3672932834,24.9413748627,114.313155129,109.3402711,4.9528840297,0.02
 02/23  06:00:00,131.818138337,28.7188883737,35.0141080523,15.9836754204,12.3672932834,24.9413748627,183.404184468,178.431300438,4.9528840297,0.02
 02/23  07:00:00,186.957437692,29.6312882161,32.3249231264,14.7542788639,24.7345865669,70.7195625826,149.040454015,139.114685956,9.90576805939,0.02
 02/23  08:00:00,204.343898821,29.8344217282,32.1669516106,9.79910088477,37.1018798503,92.3937384068,129.684588261,119.758820202,9.90576805939,0.02
 02/23  09:00:00,213.310681793,29.9088595502,32.6658279623,8.49834684222,37.1018798503,104.434947198,124.063933127,114.138165067,9.90576805939,0.02
 02/23  10:00:00,224.979289526,29.9603394763,33.3039022279,7.43578257767,37.1018798503,116.476155989,129.561461302,111.028956882,9.90576805939,8.62673636071
 02/23  11:00:00,223.34670286,30.0014382442,32.5280457092,6.53733437929,37.1018798503,116.476155989,118.492560379,108.566792319,9.90576805939,0.02
 02/23  12:00:00,222.139979568,30.0469356424,32.1769147655,5.63600592882,37.1018798503,116.476155989,124.874624511,106.334478504,9.90576805939,8.6343779471
 02/23  13:00:00,209.202627759,30.0928010219,32.1808016748,4.69072541555,37.1018798503,104.434947198,114.246678948,104.320910889,9.90576805939,0.02
 02/23  14:00:00,221.834493037,30.1589427953,33.8439345017,3.55148160095,37.1018798503,116.476155989,119.796881556,101.256719291,9.90576805939,8.63439420597
 02/23  15:00:00,221.090210866,30.1889031381,33.4739159854,3.14752261167,37.1018798503,116.476155989,109.815597805,99.8898297457,9.90576805939,0.02
 02/23  16:00:00,219.294660233,30.2051222582,31.7860584131,3.02376033622,37.1018798503,116.476155989,117.996591309,99.4596223756,9.90576805939,8.63120087368
 02/23  17:00:00,218.566915038,30.2107467143,31.0105980515,3.06649645563,37.1018798503,116.476155989,109.198445709,99.2726776501,9.90576805939,0.02
 02/23  18:00:00,217.567279872,30.2050989345,29.8652403015,3.21899437807,37.1018798503,116.476155989,109.366878156,99.4411100969,9.90576805939,0.02
 02/23  19:00:00,138.262036947,28.2159039855,25.2881616317,0.0,24.7345865669,47.5788473902,81.5637608559,76.5908768262,4.9528840297,0.02
 02/23  20:00:00,141.895386402,28.649547455,26.138695731,0.0,24.7345865669,47.5788473902,95.8545666853,82.2929989679,4.9528840297,8.60868368774
 02/23  21:00:00,113.01765792,27.3486170464,19.5224665588,0.0,12.3672932834,38.6892022431,100.936174515,97.944444097,2.97173041782,0.02
 02/23  22:00:00,95.7826461619,20.9518490044,18.6386920735,0.0448493353378,12.3672932834,27.0668015668,83.1695765726,80.1778461547,2.97173041782,0.02
 02/23  23:00:00,66.8638364923,17.9433157179,11.8176553793,0.0,4.12243109448,15.9888894789,77.4851887007,74.4934582829,2.97173041782,0.02
 02/23  24:00:00,83.4530691143,23.5566176682,18.7983083453,0.540879146938,4.12243109448,15.9888894789,98.8720796619,95.8803492441,2.97173041782,0.02
 02/24  01:00:00,73.1169101391,18.5937809222,13.737218308,0.532755867008,4.12243109448,15.9888894789,80.8862533752,77.8945229574,2.97173041782,0.02
 02/24  02:00:00,80.7540437254,22.8627881169,15.6921361382,0.527513516987,4.12243109448,15.9888894789,101.147100994,98.1553705759,2.97173041782,0.02
 02/24  03:00:00,76.0428801639,19.2442461265,15.5533438541,2.02064182025,4.12243109448,15.9888894789,82.6563488151,79.6646183972,2.97173041782,0.02
 02/24  04:00:00,82.6980345003,23.2964315865,16.6750628174,1.72837244859,4.12243109448,15.9888894789,103.863408018,100.8716776,2.97173041782,0.02
 02/24  05:00:00,112.455348257,28.3604518086,20.6722758002,2.26919657428,12.3672932834,24.9413748627,116.428312374,111.455428344,4.9528840297,0.02
 02/24  06:00:00,148.124751444,29.1535586055,27.2531595447,26.8232878827,12.3672932834,24.9413748627,185.236360752,180.263476722,4.9528840297,0.02
 02/24  07:00:00,192.430664779,29.636655341,19.7020127412,20.694327026,24.7345865669,70.7195625826,151.25170293,141.325934871,9.90576805939,0.02
 02/24  08:00:00,208.725353506,29.7867976811,20.3380204443,14.6140198388,37.1018798503,92.3937384068,131.484108104,121.558340045,9.90576805939,0.02
 02/24  09:00:00,217.203083298,29.8645418276,21.7276279973,12.521630838,37.1018798503,104.434947198,133.972330797,115.443330172,9.90576805939,8.62323256501
 02/24  10:00:00,230.137545556,29.9100257118,23.6374955737,10.9766228287,37.1018798503,116.476155989,121.841091994,111.915323935,9.90576805939,0.02
 02/24  11:00:00,228.356390162,29.9454871773,24.9191795971,9.66943811078,37.1018798503,116.476155989,119.219347377,109.293579317,9.90576805939,0.02
 02/24  12:00:00,227.346087906,29.9879486477,26.9287180129,8.08947628155,37.1018798503,116.476155989,125.168252346,106.628084181,9.90576805939,8.6344001059
 02/24  13:00:00,214.201419888,30.0908936168,29.9159531734,5.8699750115,37.1018798503,104.434947198,111.753470038,101.827701979,9.90576805939,0.02
 02/24  14:00:00,222.810702587,30.2557040353,33.451535941,4.23984781199,37.1018798503,116.476155989,116.742986402,98.2027713174,9.90576805939,8.63444702567
 02/24  15:00:00,223.452377244,30.5174463478,36.1624420857,2.49259768992,37.1018798503,116.476155989,104.724723476,94.798955417,9.90576805939,0.02
 02/24  16:00:00,225.143112594,30.6672881686,38.388523476,1.80760541073,37.1018798503,116.476155989,111.405511548,92.8685627255,9.90576805939,8.63118076299
 02/24  17:00:00,225.039238189,30.657054966,38.6668309326,1.43626782856,37.1018798503,116.476155989,102.74908036,92.8233123011,9.90576805939,0.02
 02/24  18:00:00,224.189019976,30.5798841914,38.0320093897,1.29916612972,37.1018798503,116.476155989,103.722137787,93.7963697272,9.90576805939,0.02
 02/24  19:00:00,139.131313084,28.1074931181,28.6150106428,0.0,24.7345865669,47.5788473902,85.8245070956,72.2629406724,4.9528840297,8.60868239347
 02/24  20:00:00,145.672129834,28.8663691897,29.6986348045,0.0,24.7345865669,47.5788473902,83.965653412,78.9927693823,4.9528840297,0.02
 02/24  21:00:00,116.011226243,27.3486170464,22.8124286617,0.0,12.3672932834,38.6892022431,98.4248951093,95.4331646915,2.97173041782,0.02
 02/24  22:00:00,88.1637128118,17.0162710852,16.7062285307,0.0,12.3672932834,27.0668015668,66.0950099035,63.1032794857,2.97173041782,0.02
 02/24  23:00:00,75.0382049052,22.4291446474,17.3218789635,0.0,4.12243109448,15.9888894789,94.5513124505,91.5595820327,2.97173041782,0.02
