Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 02/24  24:00:00,73.7085281766,19.2442461265,18.9300752569,0.0365583475838,4.12243109448,15.9888894789,78.3976751355,75.4059447177,2.97173041782,0.02
 02/25  01:00:00,77.6212080533,23.0796098517,19.3188584676,0.0745991494337,4.12243109448,15.9888894789,99.4491466924,96.4574162746,2.97173041782,0.02
 02/25  02:00:00,68.8077949449,18.3769591875,14.9649973935,0.112839531962,4.12243109448,15.9888894789,80.8763017284,77.8845713106,2.97173041782,0.02
 02/25  03:00:00,79.3305593142,23.5132533212,20.2587189829,0.444292547277,4.12243109448,15.9888894789,101.520194909,98.5284644908,2.97173041782,0.02
 02/25  04:00:00,72.2608264604,19.0274243917,17.2006391281,0.783868804808,4.12243109448,15.9888894789,82.4761927936,79.4844623758,2.97173041782,0.02
 02/25  05:00:00,82.1226044684,27.1317953117,19.9160507194,0.107799445179,4.12243109448,16.0517297156,122.014198855,119.022468437,2.97173041782,0.02
 02/25  06:00:00,85.1788815107,27.782260516,21.3477002073,1.08196175822,4.12243109448,16.0517297156,123.171209256,120.179478838,2.97173041782,0.02
 02/25  07:00:00,111.540355727,29.516834394,18.9869495771,4.51553783445,4.12243109448,39.6058045677,104.428933057,101.437202639,2.97173041782,0.02
 02/25  08:00:00,165.862374793,29.5649465438,23.6029827949,31.9270451801,12.3672932834,65.3531420225,163.31461588,158.341731851,4.9528840297,0.02
 02/25  09:00:00,163.41287112,29.5490473153,25.8851046123,26.6695896222,12.3672932834,68.2430321324,159.69709743,154.7242134,4.9528840297,0.02
 02/25  10:00:00,189.278682211,29.5785250164,29.3062828092,20.0678527959,16.4897243779,93.1370602926,157.263490586,140.726216222,7.92461444751,8.6126599165
 02/25  11:00:00,188.836130852,29.5788919938,31.0546205383,17.8765213725,16.4897243779,93.1370602926,143.790136212,135.845521764,7.92461444751,0.02
 02/25  12:00:00,188.629626217,29.5772877394,32.6305567781,16.0956836822,16.4897243779,93.1370602926,140.913259326,132.968644878,7.92461444751,0.02
 02/25  13:00:00,180.505355721,29.5752726905,35.3265736147,14.4290351034,16.4897243779,83.9857416113,138.544795009,130.600180561,7.92461444751,0.02
 02/25  14:00:00,181.816577956,29.5733759217,38.4321058744,12.6366128601,16.4897243779,83.9857416113,136.30675515,128.362140703,7.92461444751,0.02
 02/25  15:00:00,181.566919137,29.5716722373,40.3915081418,10.4292996314,16.4897243779,83.9857416113,133.644824853,125.700210406,7.92461444751,0.02
 02/25  16:00:00,150.136518703,29.516834394,36.9021529263,0.0,12.3672932834,70.6512738906,81.9877176198,68.4241644454,4.9528840297,8.61066914473
 02/25  17:00:00,148.55395347,29.516834394,35.3196063155,0.0,12.3672932834,70.6512738906,72.9742646884,68.0013806587,4.9528840297,0.02
 02/25  18:00:00,134.821738543,29.516834394,34.1109265903,0.0,12.3672932834,58.1284167478,76.3250769062,71.3521928765,4.9528840297,0.02
 02/25  19:00:00,100.551713579,26.9149735769,26.2336071866,0.0,12.3672932834,24.9413748627,99.0195876994,94.0467036697,4.9528840297,0.02
 02/25  20:00:00,109.129483614,27.782260516,29.2457569332,0.0,12.3672932834,24.9413748627,105.780397806,100.807513776,4.9528840297,0.02
 02/25  21:00:00,89.0444449339,27.3486170464,26.715198713,0.0136703251233,4.12243109448,16.0517297156,114.865385833,111.873655415,2.97173041782,0.02
 02/25  22:00:00,70.5394775447,18.8404815038,17.0042011351,0.0,4.12243109448,15.9888894789,88.6015579809,85.6098275631,2.97173041782,0.02
 02/25  23:00:00,67.437986966,17.9433157179,14.8231345071,0.0,4.12243109448,15.9888894789,84.356408645,81.3646782271,2.97173041782,0.02
 02/25  24:00:00,77.9274430994,22.9711989843,19.6754553355,0.256693806397,4.12243109448,15.9888894789,106.257196534,103.265466116,2.97173041782,0.02
 02/26  01:00:00,66.0392331393,18.3769591875,14.3611403002,0.43139562733,2.06121554724,15.9888894789,86.0119944088,83.020263991,2.97173041782,0.02
 02/26  02:00:00,72.0095950222,22.4291446474,14.3774777355,0.0,2.06121554724,15.9888894789,109.399013639,106.407283221,2.97173041782,0.02
 02/26  03:00:00,73.966222849,19.2442461265,14.8517007629,2.44375508502,2.06121554724,15.9888894789,88.0460702106,85.0543397927,2.97173041782,0.02
 02/26  04:00:00,86.3619677041,23.730075056,16.3477891116,3.7667791232,2.06121554724,15.9888894789,110.407972467,107.416242049,2.97173041782,0.02
 02/26  05:00:00,86.7060694011,20.1115330655,15.702684152,8.18136547349,2.06121554724,15.9888894789,88.7673910473,85.7756606295,2.97173041782,0.02
 02/26  06:00:00,96.1775943045,24.1637185255,15.991615802,7.96104155941,2.06121554724,15.9888894789,111.318522625,108.326792207,2.97173041782,0.02
 02/26  07:00:00,92.8767308474,20.1115330655,14.5147830543,11.6815243659,2.06121554724,15.9888894789,90.0863577334,87.0946273156,2.97173041782,0.02
 02/26  08:00:00,89.932291044,24.1637185255,15.3198504953,9.73776318059,2.06121554724,15.9888894789,112.007039096,109.015308679,2.97173041782,0.02
 02/26  09:00:00,105.543296247,19.9669852424,14.670643045,8.45244319381,4.12243109448,41.7362269337,86.8944513267,81.921567297,4.9528840297,0.02
 02/26  10:00:00,112.649614028,24.0191707023,17.032024777,5.00539391959,4.12243109448,41.7362269337,103.965357812,98.9924737824,4.9528840297,0.02
 02/26  11:00:00,103.58383251,19.9669852424,16.8438089504,4.62795784638,4.12243109448,41.7362269337,82.3627380655,77.3898540358,4.9528840297,0.02
 02/26  12:00:00,113.282555427,23.8746228792,19.5211176511,2.50472334964,4.12243109448,41.7362269337,108.05652728,94.5018042909,4.9528840297,8.60183895957
 02/26  13:00:00,93.5437395613,17.9433157179,12.7276195088,0.0,4.12243109448,41.7362269337,79.2956989305,74.3228149008,4.9528840297,0.02
 02/26  14:00:00,110.587927157,22.9495168109,18.3050758147,0.299030173933,4.12243109448,41.7362269337,96.3973701733,91.4244861436,4.9528840297,0.02
 02/26  15:00:00,103.911408267,18.7238739631,15.9513304878,0.489898455081,4.12243109448,41.7362269337,77.7509939104,72.7781098807,4.9528840297,0.02
 02/26  16:00:00,120.754639868,23.2964315865,19.7174838535,0.612399058527,4.12243109448,41.7362269337,94.5664469727,89.593562943,4.9528840297,0.02
 02/26  17:00:00,90.769391682,19.2442461265,17.7420511275,0.720864769841,4.12243109448,24.8785346261,77.1229330155,72.1500489858,4.9528840297,0.02
 02/26  18:00:00,95.5827189511,23.730075056,20.4850310517,1.24491644334,2.06121554724,15.9888894789,100.660714226,97.6689838081,2.97173041782,0.02
 02/26  19:00:00,82.9718848702,17.9433157179,11.9648928436,0.0,2.06121554724,15.9888894789,85.1194240945,82.1276936767,2.97173041782,0.02
 02/26  20:00:00,100.905960989,22.4291446474,14.2189603541,0.0,2.06121554724,15.9888894789,108.756991152,105.765260734,2.97173041782,0.02
 02/26  21:00:00,93.2656079279,19.1575174326,14.1590743073,2.5584087913,2.06121554724,15.9888894789,88.4289982811,85.4372678633,2.97173041782,0.02
 02/26  22:00:00,106.879945871,23.730075056,16.2112651816,3.92596695496,2.06121554724,15.9888894789,110.600971952,107.609241534,2.97173041782,0.02
 02/26  23:00:00,100.794447946,20.1115330655,15.5840240286,8.67462500054,2.06121554724,15.9888894789,89.8736486682,86.8819182504,2.97173041782,0.02
 02/26  24:00:00,111.204931083,24.1637185255,15.4152437155,8.78665550637,2.06121554724,15.9888894789,112.588219105,109.596488687,2.97173041782,0.02
 02/27  01:00:00,104.868942986,20.1115330655,13.8993650117,12.4825502802,4.12243109448,15.9888894789,90.6381611774,87.6464307596,2.97173041782,0.02
 02/27  02:00:00,114.314586235,24.1637185255,14.449907636,11.1001044435,4.12243109448,15.9888894789,112.852811758,109.86108134,2.97173041782,0.02
 02/27  03:00:00,106.903617918,20.1115330655,12.998728392,15.6527804625,4.12243109448,15.9888894789,91.4283653411,88.4366349233,2.97173041782,0.02
 02/27  04:00:00,114.473451987,24.1637185255,13.1344853171,13.4867444679,4.12243109448,15.9888894789,114.215180927,111.223450509,2.97173041782,0.02
 02/27  05:00:00,144.402641748,29.0831909245,15.5156688201,14.7822278356,12.3672932834,24.9413748627,130.541489753,125.568605723,4.9528840297,0.02
 02/27  06:00:00,175.096206486,28.6549422249,18.7487232777,44.3767172734,12.3672932834,24.9413748627,201.005402915,196.032518885,4.9528840297,0.02
 02/27  07:00:00,227.021777376,29.5517708047,12.5524089366,44.3970661204,24.7345865669,70.7195625826,185.41866628,175.492898221,9.90576805939,0.02
 02/27  08:00:00,232.338767404,29.5851536712,13.4531743195,30.5863282335,37.1018798503,92.3937384068,161.136827373,151.211059314,9.90576805939,0.02
 02/27  09:00:00,234.592168224,29.596014906,15.6042826449,24.0371103731,37.1018798503,104.434947198,153.60111254,135.071080648,9.90576805939,8.62426383241
 02/27  10:00:00,241.008461311,29.6051076179,19.2250840322,17.9245870249,37.1018798503,116.476155989,129.347061423,119.421293363,9.90576805939,0.02
 02/27  11:00:00,240.795017938,29.6282727108,23.8739248696,12.8854822416,37.1018798503,116.476155989,130.7381588,112.199647676,9.90576805939,8.6327430644
 02/27  12:00:00,240.944438042,29.6928483885,27.2901042979,9.70634833365,37.1018798503,116.476155989,117.179102988,107.253334929,9.90576805939,0.02
 02/27  13:00:00,231.82688175,29.8043757141,30.5557155904,7.59617613023,37.1018798503,104.434947198,112.983109141,103.057341082,9.90576805939,0.02
 02/27  14:00:00,242.558861641,29.9092376441,33.4791277564,5.81076700826,37.1018798503,116.476155989,118.647880146,100.107713213,9.90576805939,8.63439887342
 02/27  15:00:00,242.658219832,29.9878341204,34.6579231127,4.21096462485,37.1018798503,116.476155989,107.801595413,97.8758273541,9.90576805939,0.02
 02/27  16:00:00,241.926843312,30.0988176425,34.3204474151,2.9316022438,37.1018798503,116.476155989,114.47418048,95.9373945606,9.90576805939,8.63101785974
 02/27  17:00:00,242.247075921,30.1295555649,35.2131594528,2.11810223401,37.1018798503,116.476155989,105.054632549,95.1288644894,9.90576805939,0.02
 02/27  18:00:00,242.030293418,30.0838950542,34.1583510886,1.8648986135,37.1018798503,116.476155989,113.968389152,95.4448049162,9.90576805939,8.61781617591
 02/27  19:00:00,161.713589577,28.2159039855,27.0703148584,0.0,24.7345865669,47.5788473902,77.659901988,72.6870179583,4.9528840297,0.02
 02/27  20:00:00,165.991357149,28.4327257202,26.4636262686,0.0,24.7345865669,47.5788473902,84.447597691,79.4747136613,4.9528840297,0.02
 02/27  21:00:00,137.811989839,27.3486170464,20.5370001015,0.0,12.3672932834,38.6892022431,99.3927995343,96.4010691164,2.97173041782,0.02
 02/27  22:00:00,106.908555285,19.7376472897,13.8363297568,0.0,12.3672932834,27.0668015668,82.1388821002,79.1471516824,2.97173041782,0.02
 02/27  23:00:00,83.6383133193,18.2902304936,13.1691829826,0.00285238287607,4.12243109448,15.9888894789,76.9107291319,73.9189987141,2.97173041782,0.02
 02/27  24:00:00,97.9659855551,23.2964315865,17.5615334146,0.110308698035,4.12243109448,15.9888894789,98.3399334866,95.3482030688,2.97173041782,0.02
 02/28  01:00:00,82.9309252593,18.2902304936,12.3528052346,0.0996148672633,4.12243109448,15.9888894789,80.7930942389,77.8013638211,2.97173041782,0.02
 02/28  02:00:00,96.7788300802,23.2964315865,15.7562962422,0.581338448082,4.12243109448,15.9888894789,101.410081588,98.4183511706,2.97173041782,0.02
 02/28  03:00:00,84.5310691248,18.810602657,11.8458204722,1.23156153484,4.12243109448,15.9888894789,81.9587942092,78.9670637914,2.97173041782,0.02
 02/28  04:00:00,93.1197056119,22.8627881169,12.6071760217,0.772559648156,4.12243109448,15.9888894789,103.669376324,100.677645906,2.97173041782,0.02
 02/28  05:00:00,128.85909132,28.9386431013,20.0991689982,3.2859961594,12.3672932834,24.9413748627,117.328319282,112.355435253,4.9528840297,0.02
 02/28  06:00:00,155.505626479,28.6910501946,22.9763667166,27.3914597818,12.3672932834,24.9413748627,188.340123868,183.367239838,4.9528840297,0.02
 02/28  07:00:00,202.765236107,29.6231430805,15.9120530309,25.1075957493,24.7345865669,70.7195625826,160.193626958,150.267858898,9.90576805939,0.02
 02/28  08:00:00,211.297943145,29.6828653601,15.6591694912,17.5274783705,37.1018798503,92.3937384068,140.308950705,130.383182646,9.90576805939,0.02
 02/28  09:00:00,218.26763244,29.7243574339,18.5245591698,13.8152286122,37.1018798503,104.434947198,136.51792329,117.98794539,9.90576805939,8.62420984113
 02/28  10:00:00,229.253854373,29.7891134071,24.2487341368,9.92524386904,37.1018798503,116.476155989,121.054796949,111.129028889,9.90576805939,0.02
 02/28  11:00:00,229.003768539,29.8819699421,29.2378305019,6.91440260049,37.1018798503,116.476155989,124.271691979,105.73434274,9.90576805939,8.63158117945
 02/28  12:00:00,234.213601659,30.0312475322,34.7419396395,5.01820437357,37.1018798503,116.476155989,110.691622241,100.765854182,9.90576805939,0.02
 02/28  13:00:00,230.119676667,30.3029270439,39.2786423883,3.41995853841,37.1018798503,104.434947198,115.176936048,96.6415916697,9.90576805939,8.62957631893
 02/28  14:00:00,243.268162205,30.5409365578,42.4500873952,2.08697164465,37.1018798503,116.476155989,103.654572245,93.728804186,9.90576805939,0.02
 02/28  15:00:00,248.571775138,30.7880430413,45.8046476394,1.25039347927,37.1018798503,116.476155989,109.496065255,90.9576902505,9.90576805939,8.63260694503
 02/28  16:00:00,253.321144906,30.9494731109,47.4226544307,0.842457765964,37.1018798503,116.476155989,98.7184363728,88.7926683135,9.90576805939,0.02
 02/28  17:00:00,252.570040017,30.9013837854,46.5910039115,0.627606244589,37.1018798503,116.476155989,98.7956522031,88.8698841437,9.90576805939,0.02
 02/28  18:00:00,250.190620125,30.7707896905,44.1970345892,0.593192804684,37.1018798503,116.476155989,108.189646247,89.6660933847,9.90576805939,8.61778480275
 02/28  19:00:00,167.535467036,28.3243148528,33.1763178409,0.0,24.7345865669,47.5788473902,73.2027851627,68.229901133,4.9528840297,0.02
 02/28  20:00:00,172.205685298,28.9747800571,32.9846518233,0.0,24.7345865669,47.5788473902,80.1423896364,75.1695056067,4.9528840297,0.02
 02/28  21:00:00,147.801047858,28.2159039855,28.2453795609,0.0,12.3672932834,38.6892022431,94.7541053745,91.7623749567,2.97173041782,0.02
 02/28  22:00:00,97.0756373273,14.5281099622,13.9875248527,0.0,12.3672932834,27.0668015668,61.3730080539,58.3812776361,2.97173041782,0.02
 02/28  23:00:00,104.44329217,23.2964315865,22.0248560999,0.0,4.12243109448,15.9888894789,93.3155961268,90.323865709,2.97173041782,0.02
 02/28  24:00:00,84.6386145445,17.9433157179,14.4207618151,0.0,4.12243109448,15.9888894789,76.4980377306,73.5063073128,2.97173041782,0.02
 03/01  01:00:00,98.1152256965,23.5132533212,21.1861570042,0.0102106641222,4.12243109448,15.9888894789,96.8102897723,93.8185593545,2.97173041782,0.02
 03/01  02:00:00,81.0923514895,18.3769591875,15.1291836053,0.0431363933925,4.12243109448,15.9888894789,79.1989685337,76.2072381159,2.97173041782,0.02
 03/01  03:00:00,90.1007125133,23.2964315865,19.1211236682,0.167714736422,4.12243109448,15.9888894789,100.490367629,97.498637211,2.97173041782,0.02
 03/01  04:00:00,81.3385383886,19.2442461265,16.9773859312,0.551302557439,4.12243109448,15.9888894789,80.8133529017,77.8216224839,2.97173041782,0.02
 03/01  05:00:00,115.64319484,28.0713561623,21.7605951748,0.274690977458,12.3672932834,24.9413748627,114.036649558,109.063765528,4.9528840297,0.02
 03/01  06:00:00,144.587702354,29.1548004365,29.0150403785,20.9739305417,12.3672932834,24.9413748627,183.884296788,178.911412758,4.9528840297,0.02
 03/01  07:00:00,190.092440988,29.634673676,23.0198777868,15.3039279462,24.7345865669,70.7195625826,149.236879834,139.311111775,9.90576805939,0.02
 03/01  08:00:00,203.495967281,29.8316082731,25.1648973181,10.3066486364,37.1018798503,92.3937384068,138.333347063,119.819386007,9.90576805939,8.60819299678
 03/01  09:00:00,208.993059407,29.9038843348,26.7246281156,8.82971079188,37.1018798503,104.434947198,124.416800988,114.491032929,9.90576805939,0.02
 03/01  10:00:00,219.20603963,29.9458872748,27.3455414146,7.63535035728,37.1018798503,116.476155989,121.255554133,111.329786074,9.90576805939,0.02
 03/01  11:00:00,219.317202518,29.9934113906,28.6334799489,6.41042247495,37.1018798503,116.476155989,126.903396071,108.364978399,9.90576805939,8.63264961245
 03/01  12:00:00,219.523246168,30.0343361251,29.7806698195,5.42815132857,37.1018798503,116.476155989,116.061180841,106.135412781,9.90576805939,0.02
 03/01  13:00:00,208.427712837,30.0730223208,31.6965113445,4.41985582933,37.1018798503,104.434947198,122.835452493,104.300203436,9.90576805939,8.6294809977
 03/01  14:00:00,221.57047494,30.1120658379,33.6645667068,3.51376673608,37.1018798503,116.476155989,112.248021667,102.322253608,9.90576805939,0.02
 03/01  15:00:00,222.178231181,30.1651544001,34.7984031255,2.93476395892,37.1018798503,116.476155989,118.934685067,100.396342593,9.90576805939,8.63257441366
 03/01  16:00:00,223.381807915,30.2368374159,36.4465989386,2.41872361924,37.1018798503,116.476155989,108.571124168,98.6453561089,9.90576805939,0.02
 03/01  17:00:00,223.889838378,30.2771109272,37.2511953219,2.08240313734,37.1018798503,116.476155989,116.158482586,97.6261437833,9.90576805939,8.62657074298
 03/01  18:00:00,223.831476878,30.2879770422,37.2496898792,2.01588547307,37.1018798503,116.476155989,107.239565672,97.3137976126,9.90576805939,0.02
 03/01  19:00:00,141.518747654,28.1074931181,31.0024705795,0.0,24.7345865669,47.5788473902,79.2647374526,74.2918534229,4.9528840297,0.02
 03/01  20:00:00,149.576252903,28.8663691897,33.6027623151,0.0,24.7345865669,47.5788473902,84.918264316,79.9453802863,4.9528840297,0.02
 03/01  21:00:00,119.081912426,27.3486170464,25.8831073485,0.0,12.3672932834,38.6892022431,98.8103474802,95.8186170624,2.97173041782,0.02
 03/01  22:00:00,85.5058797648,15.2219395134,16.3821860079,0.0,12.3672932834,27.0668015668,58.5969362521,55.6052058343,2.97173041782,0.02
 03/01  23:00:00,76.3330535453,22.4291446474,19.0435641592,0.0,4.12243109448,15.9888894789,95.9598379428,92.968107525,2.97173041782,0.02
 03/01  24:00:00,73.9032073882,19.1575174326,19.9366388368,0.0174532881563,4.12243109448,15.9888894789,78.4404775718,75.448747154,2.97173041782,0.02
 03/02  01:00:00,79.3395224362,23.0796098517,21.3848132392,0.0482552200007,4.12243109448,15.9888894789,99.3842080522,96.3924776344,2.97173041782,0.02
 03/02  02:00:00,69.892917604,18.3769591875,16.7073222406,0.0847650150572,4.12243109448,15.9888894789,80.7545532498,77.762822832,2.97173041782,0.02
 03/02  03:00:00,81.2373700855,23.5132533212,22.4958967819,0.424983307569,4.12243109448,15.9888894789,101.367123571,98.3753931532,2.97173041782,0.02
 03/02  04:00:00,73.2800619364,19.0274243917,18.8688936468,0.703963731647,4.12243109448,15.9888894789,82.3060237599,79.3142933421,2.97173041782,0.02
 03/02  05:00:00,106.623487903,28.0713561623,26.0254456202,0.42521911547,12.3672932834,24.9413748627,123.57564123,110.02092165,4.9528840297,8.6018355506
 03/02  06:00:00,134.580867904,29.1653465218,32.6731294132,20.6409250139,12.3672932834,24.9413748627,184.072126652,179.099242622,4.9528840297,0.02
 03/02  07:00:00,182.704802144,29.6515588895,27.1614671441,15.6448282469,24.7345865669,70.7195625826,150.18335552,140.257587461,9.90576805939,0.02
 03/02  08:00:00,199.137085055,29.8759246867,29.1927366922,9.87416819975,37.1018798503,92.3937384068,129.951974154,120.026206095,9.90576805939,0.02
 03/02  09:00:00,210.971426297,29.9565458072,32.2824901614,6.49478922485,37.1018798503,104.434947198,122.126333551,112.200565491,9.90576805939,0.02
 03/02  10:00:00,226.501933271,30.0502554944,38.121460463,4.05093972034,37.1018798503,116.476155989,116.723438495,106.797670435,9.90576805939,0.02
 03/02  11:00:00,232.851961139,30.246941852,45.5953008921,2.72985605988,37.1018798503,116.476155989,119.982680371,101.444324689,9.90576805939,8.63258762272
 03/02  12:00:00,235.199701011,30.5596775339,49.001843719,1.35807099495,37.1018798503,116.476155989,107.380685768,97.4549177083,9.90576805939,0.02
 03/02  13:00:00,223.342813205,30.8241476223,49.5191014256,0.761266728512,37.1018798503,104.434947198,113.228122587,94.6927655719,9.90576805939,8.6295889557
 03/02  14:00:00,235.572063746,30.9041988932,49.9449968725,0.442774349115,37.1018798503,116.476155989,103.437657407,93.511889348,9.90576805939,0.02
 03/02  15:00:00,237.342165592,31.1003424692,51.7313570008,0.230579237628,37.1018798503,116.476155989,110.078406522,91.540108179,9.90576805939,8.63253028334
 03/02  16:00:00,236.01181558,31.182110256,50.419335473,0.130707456108,37.1018798503,116.476155989,100.400432323,90.4746642641,9.90576805939,0.02
 03/02  17:00:00,236.052363336,31.3144265511,50.4066619143,0.0521531571497,37.1018798503,116.476155989,107.898750241,89.366480548,9.90576805939,8.62650163323
 03/02  18:00:00,235.407907893,31.2490898807,49.8278494292,0.0530543738496,37.1018798503,116.476155989,99.6816377266,89.7558696672,9.90576805939,0.02
 03/02  19:00:00,148.269038044,28.4544078937,37.405842984,0.0,24.7345865669,47.5788473902,73.1515429042,68.1786588745,4.9528840297,0.02
 03/02  20:00:00,152.932686949,28.9747800571,36.850781484,0.0,24.7345865669,47.5788473902,80.0764528336,75.1035688039,4.9528840297,0.02
 03/02  21:00:00,125.278030521,28.2159039855,31.2119342008,0.0,12.3672932834,38.6892022431,94.9488429274,91.9571125096,2.97173041782,0.02
 03/02  22:00:00,87.384413125,15.1352108195,17.3558775325,0.0,12.3672932834,27.0668015668,61.8990905895,58.9073601717,2.97173041782,0.02
 03/02  23:00:00,74.7893197752,20.1712907593,18.8465492995,0.0,4.12243109448,15.9888894789,85.864304957,82.8725745392,2.97173041782,0.02
 03/02  24:00:00,68.00384031,17.9433157179,14.0353145199,0.0,4.12243109448,15.9888894789,78.4173079918,75.425577574,2.97173041782,0.02
 03/03  01:00:00,80.8795166967,23.6433463621,21.6525103874,0.0,4.12243109448,15.9888894789,98.0052673832,95.0135369654,2.97173041782,0.02
 03/03  02:00:00,68.190213458,17.9433157179,13.8248814712,0.0,4.12243109448,15.9888894789,88.3379695856,76.7644141875,2.97173041782,8.60182498032
 03/03  03:00:00,83.7342128659,23.5132533212,21.304834007,0.0217834364462,4.12243109448,15.9888894789,100.288111805,97.2963813872,2.97173041782,0.02
 03/03  04:00:00,76.3895215118,19.0274243917,17.681497553,0.145753370135,4.12243109448,15.9888894789,81.4480543749,78.4563239571,2.97173041782,0.02
 03/03  05:00:00,110.422329239,28.0713561623,23.6010692813,0.118849025922,12.3672932834,24.9413748627,113.80209255,108.82920852,4.9528840297,0.02
 03/03  06:00:00,139.692643491,29.1783963779,31.4213698232,17.4718824575,12.3672932834,24.9413748627,182.417926313,177.445042284,4.9528840297,0.02
 03/03  07:00:00,188.354550099,29.6618506433,27.0710373014,12.8362308787,24.7345865669,70.7195625826,148.144558051,138.218789991,9.90576805939,0.02
 03/03  08:00:00,202.527852702,29.9259027039,27.9442053837,8.4458463163,37.1018798503,92.3937384068,128.831610064,118.905842005,9.90576805939,0.02
 03/03  09:00:00,213.211396572,29.9998614894,29.1468291253,6.92807581063,37.1018798503,104.434947198,122.784595377,112.858827318,9.90576805939,0.02
 03/03  10:00:00,226.416000219,30.0733474386,32.3386526744,5.39515563663,37.1018798503,116.476155989,127.502823878,108.969304225,9.90576805939,8.62775159354
 03/03  11:00:00,226.763366192,30.1636059918,36.2648054908,3.56280248508,37.1018798503,116.476155989,114.746639499,104.82087144,9.90576805939,0.02
 03/03  12:00:00,227.969148828,30.3334639321,40.319541907,2.25389261028,37.1018798503,116.476155989,119.287473534,100.747632641,9.90576805939,8.63407283286
 03/03  13:00:00,219.830081133,30.5557266161,45.2629847882,1.30970268399,37.1018798503,104.434947198,107.38259109,97.4568230309,9.90576805939,0.02
 03/03  14:00:00,235.171536768,30.8092504935,49.2463612091,0.835812247313,37.1018798503,116.476155989,104.41998843,94.4942203701,9.90576805939,0.02
 03/03  15:00:00,238.257261082,31.1346615646,52.32124596,0.521491801917,37.1018798503,116.476155989,109.586947742,91.0487021939,9.90576805939,8.63247748894
 03/03  16:00:00,239.62244142,31.3409071556,53.7185308035,0.283324508115,37.1018798503,116.476155989,98.963482606,89.0377145466,9.90576805939,0.02
 03/03  17:00:00,240.699312785,31.4532874228,54.8219640738,0.144961675456,37.1018798503,116.476155989,106.768599727,88.2363189924,9.90576805939,8.62651267568
 03/03  18:00:00,237.593391481,31.3161931809,51.8623506322,0.136929870183,37.1018798503,116.476155989,99.4016247665,89.4758567071,9.90576805939,0.02
 03/03  19:00:00,149.099157761,28.4544078937,38.2359588574,0.0,24.7345865669,47.5788473902,73.1083393507,68.135455321,4.9528840297,0.02
 03/03  20:00:00,153.244312035,28.9747800571,37.1624024431,0.0,24.7345865669,47.5788473902,80.0202742344,75.0473902047,4.9528840297,0.02
 03/03  21:00:00,124.86049816,28.2159039855,30.7943975901,0.0,12.3672932834,38.6892022431,95.0068123898,92.015081972,2.97173041782,0.02
 03/03  22:00:00,87.0067082041,14.9617534317,16.9971590091,0.0,12.3672932834,27.0668015668,61.8141413676,58.8224109498,2.97173041782,0.02
 03/03  23:00:00,76.6808240807,20.1712907593,20.465898154,0.0,4.12243109448,15.9888894789,94.091878438,82.5183083787,2.97173041782,8.60183964154
 03/03  24:00:00,65.4384396319,15.2518183603,13.7469637404,0.0,4.12243109448,15.9888894789,70.5224012506,67.5306708328,2.97173041782,0.02
 03/04  01:00:00,81.0529649488,23.5132533212,22.0151974447,0.0,4.12243109448,15.9888894789,97.598324776,94.6065943582,2.97173041782,0.02
 03/04  02:00:00,69.4377787314,18.2902304936,15.4908833604,0.0,4.12243109448,15.9888894789,79.478850532,76.4871201142,2.97173041782,0.02
 03/04  03:00:00,79.369902376,23.2964315865,20.8820334097,0.0573298009422,4.12243109448,15.9888894789,100.59831484,97.6065844223,2.97173041782,0.02
 03/04  04:00:00,73.5896016731,19.2442461265,18.8291172224,0.195890636157,4.12243109448,15.9888894789,81.4422908441,78.4505604263,2.97173041782,0.02
 03/04  05:00:00,82.0338894708,26.9149735769,20.1519564987,0.0,4.12243109448,16.0517297156,120.597694222,117.605963804,2.97173041782,0.02
 03/04  06:00:00,87.789681977,27.9990822507,24.4314096955,0.392230690973,4.12243109448,16.0517297156,121.538429861,118.546699443,2.97173041782,0.02
 03/04  07:00:00,114.475216985,29.516834394,24.4148916239,2.02245682186,4.12243109448,39.6058045677,102.523184232,99.5314538143,2.97173041782,0.02
 03/04  08:00:00,162.892728117,29.5621722666,29.8099788425,25.1023432573,12.3672932834,65.3531420225,160.94238498,155.969500951,4.9528840297,0.02
 03/04  09:00:00,164.18195624,29.5472106995,32.3712970729,20.9543273105,12.3672932834,68.2430321324,157.488247153,152.515363123,4.9528840297,0.02
 03/04  10:00:00,190.517912615,29.5774803944,34.8090495314,15.8053805162,16.4897243779,93.1370602926,146.748320414,138.803705966,7.92461444751,0.02
 03/04  11:00:00,191.191575409,29.5778788092,37.5398979041,13.7476800982,16.4897243779,93.1370602926,141.833823061,133.889208613,7.92461444751,0.02
 03/04  12:00:00,193.667294736,29.576298292,42.2882800992,11.4765912988,16.4897243779,93.1370602926,146.999705778,130.461754104,7.92461444751,8.6133372262
 03/04  13:00:00,187.081294412,29.5891451779,48.5229636412,7.79472399708,16.4897243779,83.9857416113,133.41279956,125.468185113,7.92461444751,0.02
 03/04  14:00:00,191.940231745,29.6268750062,55.41344701,5.72545027775,16.4897243779,83.9857416113,129.052673402,121.108058955,7.92461444751,0.02
 03/04  15:00:00,196.285296743,29.6679104744,61.2624642013,4.18050843805,16.4897243779,83.9857416113,126.200047908,118.25543346,7.92461444751,0.02
 03/04  16:00:00,174.422238864,29.516834394,61.1878816998,0.0,12.3672932834,70.6512738906,64.0760008272,59.1031167975,4.9528840297,0.02
 03/04  17:00:00,173.849695896,29.516834394,60.6153302196,0.0,12.3672932834,70.6512738906,62.7332742748,57.7603902451,4.9528840297,0.02
 03/04  18:00:00,159.264370392,29.516834394,58.5535477452,0.0,12.3672932834,58.1284167478,67.4411798458,62.4682958161,4.9528840297,0.02
 03/04  19:00:00,116.138966462,26.9149735769,41.8208589574,0.0,12.3672932834,24.9413748627,100.34520869,86.790499388,4.9528840297,8.60182527278
 03/04  20:00:00,126.34150082,28.2159039855,46.0241296271,0.0,12.3672932834,24.9413748627,99.7800287006,94.8071446709,4.9528840297,0.02
 03/04  21:00:00,105.371481844,27.782260516,42.622261573,0.0,4.12243109448,16.0517297156,109.46203455,106.470304133,2.97173041782,0.02
 03/04  22:00:00,61.8986221601,11.2145723237,16.1869487868,0.0,4.12243109448,15.9888894789,55.7820152135,52.7902847957,2.97173041782,0.02
 03/04  23:00:00,74.8735487674,16.3732755926,23.8694376104,0.0,4.12243109448,15.9888894789,82.9544038267,79.9626734089,2.97173041782,0.02
 03/04  24:00:00,77.4961445672,15.8798744294,27.0319510378,0.0,4.12243109448,15.9888894789,72.7142239346,69.7224935168,2.97173041782,0.02
 03/05  01:00:00,59.9429104586,11.2145723237,16.2924529036,0.0,2.06121554724,15.9888894789,57.4553687317,54.4636383139,2.97173041782,0.02
 03/05  02:00:00,71.108005836,15.7004012532,22.8554284495,0.0,2.06121554724,15.9888894789,79.6784487681,76.6867183502,2.97173041782,0.02
 03/05  03:00:00,76.5384841186,16.9146029678,27.071705068,0.0,2.06121554724,15.9888894789,72.5123435017,69.5206130839,2.97173041782,0.02
 03/05  04:00:00,69.4570982123,15.7004012532,21.2045209187,0.0,2.06121554724,15.9888894789,77.8757103022,74.8839798844,2.97173041782,0.02
 03/05  05:00:00,63.7715870712,13.8044015641,17.473154982,0.0,2.06121554724,15.9888894789,63.9805244108,60.988793993,2.97173041782,0.02
 03/05  06:00:00,69.2837525479,16.5676881922,20.163888377,0.0,2.06121554724,15.9888894789,75.0910084453,72.0992780275,2.97173041782,0.02
 03/05  07:00:00,79.3358852957,22.8627881169,23.726778646,0.0197061320017,2.06121554724,15.9888894789,106.245086526,103.253356109,2.97173041782,0.02
 03/05  08:00:00,57.8146279408,18.810602657,20.4396238175,0.0401145500069,2.06121554724,15.9888894789,85.9514167092,82.9596862914,2.97173041782,0.02
 03/05  09:00:00,98.8991968586,24.1348089609,27.9081602874,0.0269303710113,4.12243109448,41.7362269337,103.17994068,98.2070566498,4.9528840297,0.02
 03/05  10:00:00,91.1572988155,19.677889596,24.0321633603,0.0100927100875,4.12243109448,41.7362269337,81.1248870581,76.1520030284,4.9528840297,0.02
 03/05  11:00:00,97.9918905886,23.4048424538,27.3816445479,0.0,4.12243109448,41.7362269337,99.0168987434,94.0440147137,4.9528840297,0.02
 03/05  12:00:00,97.6717496817,19.7646182899,29.0105828294,0.0,4.12243109448,41.7362269337,77.1205864214,72.1477023917,4.9528840297,0.02
 03/05  13:00:00,114.673022119,24.1637185255,36.4972711303,0.0,4.12243109448,41.7362269337,93.858870933,88.8859869033,4.9528840297,0.02
 03/05  14:00:00,104.199280068,19.2442461265,29.7012203631,0.0,4.12243109448,41.7362269337,73.7704472726,68.7975632429,4.9528840297,0.02
 03/05  15:00:00,123.317909164,24.3805402603,38.2969411984,0.0,4.12243109448,41.7362269337,90.5179721121,85.5450880824,4.9528840297,0.02
 03/05  16:00:00,114.398986765,19.677889596,30.9648313936,0.00235662824367,4.12243109448,41.7362269337,72.0471125466,67.0742285169,4.9528840297,0.02
 03/05  17:00:00,109.635055908,23.7734394029,34.2531637103,0.0,4.12243109448,24.8785346261,90.813317343,85.8404333133,4.9528840297,0.02
 03/05  18:00:00,66.2429795518,14.3247737275,19.4773255232,0.0,2.06121554724,15.9888894789,57.4159809986,54.4242505808,2.97173041782,0.02
 03/05  19:00:00,92.0166771618,19.0647729503,21.5972705662,0.0,2.06121554724,15.9888894789,93.4747876357,90.4830572179,2.97173041782,0.02
 03/05  20:00:00,78.1326260434,14.4115024214,17.0404821928,0.00102159867862,2.06121554724,15.9888894789,63.5806403058,60.588909888,2.97173041782,0.02
 03/05  21:00:00,99.3096298673,22.4291446474,20.9635521436,0.0,2.06121554724,15.9888894789,104.797181619,101.805451201,2.97173041782,0.02
 03/05  22:00:00,90.6726777758,19.2442461265,20.378029611,0.0827386102682,2.06121554724,15.9888894789,85.3672892594,82.3755588416,2.97173041782,0.02
 03/05  23:00:00,105.117353755,23.3831602804,22.0505376272,0.18734598879,2.06121554724,15.9888894789,108.029870831,105.038140413,2.97173041782,0.02
 03/05  24:00:00,85.9639116356,17.9433157179,13.8597724189,0.0,2.06121554724,15.9888894789,96.4561422648,84.8825749543,2.97173041782,8.60183689267
 03/06  01:00:00,105.981855664,23.730075056,20.626245275,0.543458891199,4.12243109448,15.9888894789,107.89257833,104.900847912,2.97173041782,0.02
 03/06  02:00:00,91.7990087861,19.2442461265,16.4137770128,0.887471880674,4.12243109448,15.9888894789,87.1561063716,84.1643759537,2.97173041782,0.02
 03/06  03:00:00,102.693859203,23.1880207191,17.1212748284,0.740108000202,4.12243109448,15.9888894789,109.683699405,106.691968987,2.97173041782,0.02
 03/06  04:00:00,86.6900276605,18.3769591875,12.137825386,0.562782050113,4.12243109448,15.9888894789,89.1661605287,86.1744301109,2.97173041782,0.02
 03/06  05:00:00,134.118837953,28.8519144074,21.5243552933,2.1926364053,12.3672932834,24.9413748627,125.774991305,120.802107275,4.9528840297,0.02
 03/06  06:00:00,159.528852471,28.6774143705,24.8159437608,25.6377285012,12.3672932834,24.9413748627,195.1767596,190.20387557,4.9528840297,0.02
 03/06  07:00:00,206.959157207,29.6073118028,18.1488714737,22.0468627104,24.7345865669,70.7195625826,160.593272196,150.667504137,9.90576805939,0.02
 03/06  08:00:00,213.616168584,29.6431399,17.8924009719,14.0222722035,37.1018798503,92.3937384068,138.504292068,128.578524009,9.90576805939,0.02
 03/06  09:00:00,219.892900332,29.6844831031,22.2502563528,9.80137736791,37.1018798503,104.434947198,129.7378231,119.812055041,9.90576805939,0.02
 03/06  10:00:00,233.93241185,29.7441171962,27.8423218211,6.48143300442,37.1018798503,116.476155989,131.901632212,113.368194618,9.90576805939,8.6276695344
 03/06  11:00:00,236.817073913,29.8647634341,31.2773360504,4.7561589123,37.1018798503,116.476155989,117.518643448,107.592875389,9.90576805939,0.02
 03/06  12:00:00,238.270620278,30.1012800024,34.717042633,3.37684244464,37.1018798503,116.476155989,121.751164223,103.211485112,9.90576805939,8.63391105156
 03/06  13:00:00,231.29924072,30.416217177,39.8584666846,2.27223976596,37.1018798503,104.434947198,109.390942024,99.4651739644,9.90576805939,0.02
 03/06  14:00:00,245.044250805,30.7357171403,44.4198755686,1.17117425608,37.1018798503,116.476155989,114.787434323,96.2477065971,9.90576805939,8.63395966626
 03/06  15:00:00,247.144219911,30.9785586571,46.944626366,0.737914149068,37.1018798503,116.476155989,103.450403874,93.5246358148,9.90576805939,0.02
 03/06  16:00:00,250.473645314,31.1707890035,49.6937976719,0.459376612143,37.1018798503,116.476155989,101.20797345,91.2822053906,9.90576805939,0.02
 03/06  17:00:00,253.700395764,31.2275208518,51.1090810877,0.322381580877,37.1018798503,116.476155989,108.622717837,90.0919570502,9.90576805939,8.62499272754
 03/06  18:00:00,253.040583426,31.1364401921,49.1895932837,0.300966310096,37.1018798503,116.476155989,100.249299928,90.3235318684,9.90576805939,0.02
 03/06  19:00:00,166.760817039,28.5411365876,34.5637815276,0.0,24.7345865669,47.5788473902,73.0374274164,68.0645433867,4.9528840297,0.02
 03/06  20:00:00,170.73938638,28.9747800571,33.2547649157,0.0,24.7345865669,47.5788473902,80.4264743879,75.4535903582,4.9528840297,0.02
 03/06  21:00:00,144.899095788,28.2159039855,28.1687217805,0.0,12.3672932834,38.6892022431,95.8383357427,92.8466053249,2.97173041782,0.02
 03/06  22:00:00,98.4402253775,15.4387612481,16.5511497378,0.0,12.3672932834,27.0668015668,68.8496434428,57.2725157339,2.97173041782,8.6053972911
 03/06  23:00:00,93.3503020744,22.4291446474,16.8991340183,0.0,4.12243109448,15.9888894789,94.1491336136,91.1574031958,2.97173041782,0.02
 03/06  24:00:00,84.1061999245,18.3769591875,14.7877074401,0.0,4.12243109448,15.9888894789,77.4866686338,74.4949382159,2.97173041782,0.02
 03/07  01:00:00,98.09941383,23.2964315865,18.7882486055,0.0,4.12243109448,15.9888894789,98.3195353619,95.3278049441,2.97173041782,0.02
 03/07  02:00:00,86.2196851695,18.6371452692,14.584163505,0.0705877683257,4.12243109448,15.9888894789,80.0740809882,77.0823505704,2.97173041782,0.02
 03/07  03:00:00,95.447295218,22.8627881169,15.5182922228,0.10237328738,4.12243109448,15.9888894789,99.6901977807,96.6984673628,2.97173041782,0.02
 03/07  04:00:00,87.6511004009,18.9840600448,14.4689425637,0.52087108953,4.12243109448,15.9888894789,81.6230860329,78.6313556151,2.97173041782,0.02
 03/07  05:00:00,128.711099218,28.6206378903,20.8714184628,0.849992427412,12.3672932834,24.9413748627,115.683009892,110.710125862,4.9528840297,0.02
 03/07  06:00:00,150.189581078,28.7003434024,24.4767551476,19.3705260739,12.3672932834,24.9413748627,185.759729645,180.786845616,4.9528840297,0.02
 03/07  07:00:00,196.752024996,29.6375014998,17.6140628991,17.5372125795,24.7345865669,70.7195625826,152.040108171,142.114340111,9.90576805939,0.02
 03/07  08:00:00,210.013761694,29.7628004083,18.1023260689,11.3710512798,37.1018798503,92.3937384068,130.922905978,120.997137919,9.90576805939,0.02
 03/07  09:00:00,217.862433722,29.8465635648,20.8541823091,7.93675862779,37.1018798503,104.434947198,123.037775246,113.112007186,9.90576805939,0.02
 03/07  10:00:00,227.463247506,29.9221893729,24.0763778104,5.21827321908,37.1018798503,116.476155989,126.610040214,108.076669029,9.90576805939,8.62760312635
 03/07  11:00:00,227.572149984,30.0332358053,27.4110746722,3.7812212214,37.1018798503,116.476155989,113.283838967,103.358070908,9.90576805939,0.02
 03/07  12:00:00,230.897986753,30.2857362114,31.049456655,2.51722942872,37.1018798503,116.476155989,117.756622898,99.2170569921,9.90576805939,8.63379784623
 03/07  13:00:00,223.22642255,30.5771826947,34.9910201521,1.5496416546,37.1018798503,104.434947198,105.888234434,95.9624663744,9.90576805939,0.02
 03/07  14:00:00,236.837007904,30.8534083357,38.414246664,0.903995720141,37.1018798503,116.476155989,111.757407168,93.2177849361,9.90576805939,8.6338541725
 03/07  15:00:00,239.462128717,31.0279751224,40.4814517199,0.642499808085,37.1018798503,116.476155989,101.405396824,91.479628765,9.90576805939,0.02
 03/07  16:00:00,242.837867221,31.16926872,43.5841072038,0.454493690278,37.1018798503,116.476155989,108.112289201,89.5758454092,9.90576805939,8.63067573269
 03/07  17:00:00,244.430837878,31.2071602506,45.3810476738,0.33723354799,37.1018798503,116.476155989,98.5738765847,88.6481085254,9.90576805939,0.02
 03/07  18:00:00,241.105508365,31.0626247131,42.7330068871,0.328155105737,37.1018798503,116.476155989,99.3988843009,89.4731162415,9.90576805939,0.02
 03/07  19:00:00,157.679215847,28.3243148528,31.6381521456,0.0,24.7345865669,47.5788473902,73.2172249163,68.2443408866,4.9528840297,0.02
 03/07  20:00:00,164.050346105,28.9747800571,32.2711032621,0.0,24.7345865669,47.5788473902,80.1510198043,75.1781357746,4.9528840297,0.02
 03/07  21:00:00,137.235010498,28.2159039855,27.3425803052,0.0,12.3672932834,38.6892022431,103.654119753,92.0741388876,2.97173041782,8.6082504471
 03/07  22:00:00,93.3152681629,14.7882960439,14.4004521317,0.0,12.3672932834,27.0668015668,61.5513121641,58.5595817463,2.97173041782,0.02
 03/07  23:00:00,95.0401704344,23.2964315865,20.7949708416,0.0,4.12243109448,15.9888894789,93.7538202982,90.7620898804,2.97173041782,0.02
 03/07  24:00:00,78.8413381998,17.9433157179,13.2465984539,0.0,4.12243109448,15.9888894789,76.930810418,73.9390800002,2.97173041782,0.02
 03/08  01:00:00,94.0866423278,23.5566176682,20.7416062487,0.0162161712114,4.12243109448,15.9888894789,97.4122957407,94.4205653229,2.97173041782,0.02
 03/08  02:00:00,80.1232721195,17.9433157179,13.6028940892,0.0,4.12243109448,15.9888894789,78.8654446933,75.8737142755,2.97173041782,0.02
 03/08  03:00:00,97.4071078958,23.5132533212,20.4239061527,0.109774715654,4.12243109448,15.9888894789,99.2954039071,96.3036734893,2.97173041782,0.02
 03/08  04:00:00,86.3641518798,19.2442461265,17.248599347,0.419828955969,4.12243109448,15.9888894789,80.6407461725,77.6490157547,2.97173041782,0.02
 03/08  05:00:00,118.876554142,28.0713561623,21.4781344859,0.234601491296,12.3672932834,24.9413748627,113.635707305,108.662823275,4.9528840297,0.02
 03/08  06:00:00,144.283679261,29.162284942,28.4912046511,19.5863215561,12.3672932834,24.9413748627,183.361232493,178.388348464,4.9528840297,0.02
 03/08  07:00:00,186.695307163,29.6418594219,20.5737507078,14.9876336699,24.7345865669,70.7195625826,149.539685829,139.61391777,9.90576805939,0.02
 03/08  08:00:00,200.866851225,29.8563666264,22.2027567114,10.0160210888,37.1018798503,92.3937384068,129.757745879,119.83197782,9.90576805939,0.02
 03/08  09:00:00,209.03409185,29.9386351102,27.7904836244,6.98043856553,37.1018798503,104.434947198,122.628869202,112.703101142,9.90576805939,0.02
 03/08  10:00:00,223.481089336,30.0238182318,35.0737342571,4.10430780835,37.1018798503,116.476155989,125.68607745,107.152732919,9.90576805939,8.62757647146
 03/08  11:00:00,231.354767896,30.2383818831,44.4251620656,2.41135946259,37.1018798503,116.476155989,111.721629366,101.795861307,9.90576805939,0.02
 03/08  12:00:00,239.315155166,30.6171222053,53.3414839961,1.0764616546,37.1018798503,116.476155989,115.558428825,97.0194509408,9.90576805939,8.63320982475
 03/08  13:00:00,236.352772076,30.9904313666,62.4659318537,0.65813049401,37.1018798503,104.434947198,103.255055885,93.3292878257,9.90576805939,0.02
 03/08  14:00:00,257.18449458,31.3954346299,71.1688441828,0.340113247291,37.1018798503,116.476155989,108.430375614,89.8907604605,9.90576805939,8.63384709428
 03/08  15:00:00,261.877128998,31.726855912,75.7243518195,0.146078841454,37.1018798503,116.476155989,97.3458306876,87.4200626282,9.90576805939,0.02
 03/08  16:00:00,260.47389829,31.8564882883,74.3140246557,0.0236920010959,37.1018798503,116.476155989,105.655889014,87.1194926548,9.90576805939,8.63062830001
 03/08  17:00:00,259.05322839,31.9175909353,72.856586932,0.0,37.1018798503,116.476155989,96.8945593531,86.9687912937,9.90576805939,0.02
 03/08  18:00:00,256.12191706,31.7792675589,70.0647186746,0.0,37.1018798503,116.476155989,97.6650687202,87.7393006608,9.90576805939,0.02
 03/08  19:00:00,162.437464394,28.649547455,53.7282857883,0.0,24.7345865669,47.5788473902,70.8120377318,65.8391537022,4.9528840297,0.02
 03/08  20:00:00,167.477687198,29.0831909245,51.2873597696,0.0,24.7345865669,47.5788473902,77.165306574,72.1924225443,4.9528840297,0.02
 03/08  21:00:00,136.526719667,28.2159039855,42.4606286953,0.0,12.3672932834,38.6892022431,100.730156113,89.1498715545,2.97173041782,8.60855414109
 03/08  22:00:00,93.9014172622,15.4821255951,24.5175465216,0.0,12.3672932834,27.0668015668,56.905198683,53.9134682652,2.97173041782,0.02
 03/08  23:00:00,84.3018287643,20.4603864056,29.1233897051,0.0,4.12243109448,15.9888894789,83.5485287096,80.5567982918,2.97173041782,0.02
 03/08  24:00:00,66.2955114764,12.9939644721,18.7695598914,0.0,4.12243109448,15.9888894789,57.2387240592,54.2469936414,2.97173041782,0.02
 03/09  01:00:00,89.7041283287,20.9518490044,34.0342267049,0.0,4.12243109448,15.9888894789,91.5806356515,88.5889052337,2.97173041782,0.02
 03/09  02:00:00,62.6488924693,11.6631552167,16.4770083563,0.0,4.12243109448,15.9888894789,55.0678522862,52.0761218684,2.97173041782,0.02
 03/09  03:00:00,85.7100162476,19.9679545246,31.0472672758,0.0,4.12243109448,15.9888894789,85.6133462983,82.6216158805,2.97173041782,0.02
 03/09  04:00:00,59.7985746516,10.7659894308,14.5471144881,0.0,4.12243109448,15.9888894789,49.0517062318,46.059975814,2.97173041782,0.02
 03/09  05:00:00,126.080234446,28.7796404958,45.1991281622,0.0,12.3672932834,24.9413748627,109.50947112,104.53658709,4.9528840297,0.02
 03/09  06:00:00,131.990457311,28.7802428599,45.6934072237,5.41534141492,12.3672932834,24.9413748627,177.086690196,172.113806166,4.9528840297,0.02
 03/09  07:00:00,189.059145331,29.8894595885,47.8429305475,3.42897501848,24.7345865669,70.7195625826,143.656260965,133.730492905,9.90576805939,0.02
 03/09  08:00:00,211.481183513,30.2025619706,49.2340832607,1.8502873524,37.1018798503,92.3937384068,124.242339612,114.316571553,9.90576805939,0.02
 03/09  09:00:00,225.516852017,30.3281208813,51.9635779799,0.987513029659,37.1018798503,104.434947198,126.230105219,107.70001498,9.90576805939,8.62432217869
 03/09  10:00:00,245.090418736,30.5866823556,59.8100563177,0.414469564435,37.1018798503,116.476155989,112.51285193,102.587083871,9.90576805939,0.02
 03/09  11:00:00,251.762067925,30.8989548022,66.375105603,0.208133079358,37.1018798503,116.476155989,107.951467003,98.025698944,9.90576805939,0.02
 03/09  12:00:00,251.146695442,31.1061609821,65.6280813489,0.132382255514,37.1018798503,116.476155989,114.006233726,95.4667378361,9.90576805939,8.63372783041
 03/09  13:00:00,239.027227307,31.3304126042,65.3998009564,0.0587270807103,37.1018798503,104.434947198,103.685596774,93.7598287142,9.90576805939,0.02
 03/09  14:00:00,249.484514735,31.4248822538,63.7758701429,0.00367425548578,37.1018798503,116.476155989,111.302613355,92.7630385413,9.90576805939,8.63380675442
 03/09  15:00:00,251.159977901,31.565535244,65.3145929323,0.0,37.1018798503,116.476155989,101.58858656,91.6628185005,9.90576805939,0.02
 03/09  16:00:00,256.101375569,31.8494918778,69.972200889,0.0,37.1018798503,116.476155989,107.742699122,89.2063701467,9.90576805939,8.63056091644
 03/09  17:00:00,255.595601032,32.0280622988,69.2884872127,0.0,37.1018798503,116.476155989,97.2188187286,87.2930506692,9.90576805939,0.02
 03/09  18:00:00,252.192823023,31.9573312947,65.9575559849,0.0,37.1018798503,116.476155989,97.1084705378,87.1827024785,9.90576805939,0.02
 03/09  19:00:00,157.879059876,28.649547455,49.169879027,0.0,24.7345865669,47.5788473902,70.5261820131,65.5532979834,4.9528840297,0.02
 03/09  20:00:00,160.635427694,28.9747800571,44.5535137841,0.0,24.7345865669,47.5788473902,86.0974320063,72.5360007628,4.9528840297,8.60854721373
 03/09  21:00:00,129.598683781,28.2159039855,35.5326018999,0.0,12.3672932834,38.6892022431,92.7375836867,89.7458532689,2.97173041782,0.02
 03/09  22:00:00,89.4856231062,15.4387612481,20.0998316444,0.0,12.3672932834,27.0668015668,59.3512087109,56.3594782931,2.97173041782,0.02
 03/09  23:00:00,74.6790387271,19.7376472897,18.9494438663,0.0,4.12243109448,15.9888894789,84.1445583845,81.1528279667,2.97173041782,0.02
 03/09  24:00:00,65.6694967441,13.5721557648,15.6765581808,0.0,4.12243109448,15.9888894789,56.5007452503,53.5090148325,2.97173041782,0.02
 03/10  01:00:00,78.9124430394,21.5319788615,17.9878404127,0.0,4.12243109448,15.9888894789,98.6110616872,95.6193312694,2.97173041782,0.02
 03/10  02:00:00,75.2401048819,18.810602657,16.9064557001,0.0,4.12243109448,15.9888894789,79.7373534425,76.7456230247,2.97173041782,0.02
 03/10  03:00:00,83.043337886,22.8627881169,16.6933404023,0.0,4.12243109448,15.9888894789,99.2236690743,96.2319386565,2.97173041782,0.02
 03/10  04:00:00,76.6317993434,19.0274243917,15.6730614643,0.0113161064685,4.12243109448,15.9888894789,80.9203048074,77.9285743896,2.97173041782,0.02
 03/10  05:00:00,113.1740571,28.5339091964,22.5565522313,0.0612007472875,12.3672932834,24.9413748627,113.484289554,108.511405525,4.9528840297,0.02
 03/10  06:00:00,136.792129369,28.7372853459,26.117157114,13.2333850953,12.3672932834,24.9413748627,182.541590737,177.568706708,4.9528840297,0.02
 03/10  07:00:00,187.450154499,29.7112535383,21.6321119104,11.6266855536,24.7345865669,70.7195625826,148.111663388,138.185895329,9.90576805939,0.02
 03/10  08:00:00,205.210846852,29.9676722775,25.1435662965,6.79722670789,37.1018798503,92.3937384068,127.857949635,117.932181576,9.90576805939,0.02
 03/10  09:00:00,218.0404987,30.0547365505,28.3432921187,4.10039545525,37.1018798503,104.434947198,128.771238891,110.241178154,9.90576805939,8.62429267779
 03/10  10:00:00,235.50105362,30.1738867694,33.0169169231,2.40376181156,37.1018798503,116.476155989,114.725641187,104.799873127,9.90576805939,0.02
 03/10  11:00:00,240.113198833,30.3944315383,38.6310458255,1.2766960365,37.1018798503,116.476155989,109.741531812,99.8157637522,9.90576805939,0.02
 03/10  12:00:00,245.449219706,30.7526667522,43.1075240516,0.692011220969,37.1018798503,116.476155989,114.086749357,95.547347015,9.90576805939,8.63363428265
 03/10  13:00:00,241.525717681,31.1472051402,47.6909443728,0.440362847367,37.1018798503,104.434947198,101.636783455,91.7110153952,9.90576805939,0.02
 03/10  14:00:00,256.217243708,31.5484443623,51.3041332542,0.220557927103,37.1018798503,116.476155989,107.307512829,88.7691345564,9.90576805939,8.63261021273
