Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 03/10  15:00:00,260.052162848,31.9267259715,54.5805268844,0.100994622371,37.1018798503,116.476155989,96.2577038334,86.331935774,9.90576805939,0.02
 03/10  16:00:00,264.117106681,32.2817908145,57.7207030646,0.00654715740232,37.1018798503,116.476155989,102.937369201,84.4011280542,9.90576805939,8.63047308725
 03/10  17:00:00,265.094627173,32.3195359738,57.5110499616,0.0,37.1018798503,116.476155989,94.1536346468,84.2278665874,9.90576805939,0.02
 03/10  18:00:00,262.841357582,32.0779389499,54.409510716,0.0,37.1018798503,116.476155989,95.512512678,85.5867446186,9.90576805939,0.02
 03/10  19:00:00,171.808779948,28.649547455,38.7935581457,0.0,24.7345865669,47.5788473902,69.8721172675,64.8992332378,4.9528840297,0.02
 03/10  20:00:00,174.592731799,29.0831909245,36.9474003139,0.0,24.7345865669,47.5788473902,85.5645343677,72.0031218661,4.9528840297,8.60852847196
 03/10  21:00:00,144.160908591,27.9268083391,30.2676335169,0.0,12.3672932834,38.6892022431,91.981821442,88.9900910242,2.97173041782,0.02
 03/10  22:00:00,100.696025456,15.6555829829,19.9009373547,0.0,12.3672932834,27.0668015668,58.7433307529,55.751600335,2.97173041782,0.02
 03/10  23:00:00,94.958815059,20.9518490044,24.0463280877,0.0,4.12243109448,15.9888894789,83.2129195238,80.221189106,2.97173041782,0.02
 03/10  24:00:00,68.5534120012,12.5603210026,12.0327866745,0.0,4.12243109448,15.9888894789,57.1341337077,54.1424032899,2.97173041782,0.02
 03/11  01:00:00,88.649241579,19.9544690245,20.0490970307,0.0,4.12243109448,15.9888894789,91.701460128,88.7097297102,2.97173041782,0.02
 03/11  02:00:00,68.4333878473,12.5304421557,14.4802705851,0.0,4.12243109448,15.9888894789,52.1685648444,49.1768344266,2.97173041782,0.02
 03/11  03:00:00,93.3063768404,22.4291446474,20.4597488625,0.0,4.12243109448,15.9888894789,99.3628900184,96.3711596006,2.97173041782,0.02
 03/11  04:00:00,86.6651332471,19.2442461265,20.8894974128,0.0,4.12243109448,15.9888894789,78.7135771715,75.7218467537,2.97173041782,0.02
 03/11  05:00:00,106.610765605,27.5654387812,25.8835823223,0.0,4.12243109448,16.0517297156,116.104740556,113.113010138,2.97173041782,0.02
 03/11  06:00:00,105.161778214,27.3486170464,24.8402918066,0.00219118559564,4.12243109448,16.0517297156,117.193602932,114.201872514,2.97173041782,0.02
 03/11  07:00:00,128.424152623,29.516834394,27.3944255112,0.231600857627,4.12243109448,39.6058045677,98.6018671377,95.6101367199,2.97173041782,0.02
 03/11  08:00:00,166.825608908,29.5629242683,30.9213639127,18.4052446922,12.3672932834,65.3531420225,157.42695873,152.4540747,4.9528840297,0.02
 03/11  09:00:00,162.113806498,29.5470978271,31.8742989782,15.4639257348,12.3672932834,68.2430321324,154.465232524,149.492348494,4.9528840297,0.02
 03/11  10:00:00,184.342564179,29.5765593686,33.232947354,10.8839216278,16.4897243779,93.1370602926,152.6966615,136.159673485,7.92461444751,8.61237356745
 03/11  11:00:00,185.689400357,29.5779975504,36.4952564946,9.29005499785,16.4897243779,93.1370602926,139.462791637,131.518177189,7.92461444751,0.02
 03/11  12:00:00,188.573875251,29.5771042711,41.0615659369,7.60912232922,16.4897243779,93.1370602926,136.549182711,128.604568263,7.92461444751,0.02
 03/11  13:00:00,183.360411501,29.5855162595,47.4366518688,5.1637826411,16.4897243779,83.9857416113,133.133891118,125.18927667,7.92461444751,0.02
 03/11  14:00:00,190.649650842,29.619708548,56.6416630668,3.21380987719,16.4897243779,83.9857416113,128.795283747,120.850669299,7.92461444751,0.02
 03/11  15:00:00,195.222251947,29.6704501534,62.4484146884,1.92896153429,16.4897243779,83.9857416113,125.216221674,117.271607227,7.92461444751,0.02
 03/11  16:00:00,173.550472528,29.516834394,60.3161062641,0.0,12.3672932834,70.6512738906,72.7122262696,59.148890629,4.9528840297,8.61045161091
 03/11  17:00:00,173.632021852,29.516834394,60.3976795996,0.0,12.3672932834,70.6512738906,63.798023389,58.8251393593,4.9528840297,0.02
 03/11  18:00:00,160.402573502,29.516834394,59.6917663247,0.0,12.3672932834,58.1284167478,68.4603071863,63.4874231566,4.9528840297,0.02
 03/11  19:00:00,118.894959862,27.782260516,46.0587337154,0.0,12.3672932834,24.9413748627,92.1242392992,87.1513552695,4.9528840297,0.02
 03/11  20:00:00,125.230718393,28.2159039855,44.9133487666,0.0,12.3672932834,24.9413748627,99.7794036903,94.8065196607,4.9528840297,0.02
 03/11  21:00:00,102.350473222,27.3486170464,40.0348978563,0.0,4.12243109448,16.0517297156,109.115303284,106.123572866,2.97173041782,0.02
 03/11  22:00:00,64.3140593251,11.9622104786,17.8353672834,0.0,4.12243109448,15.9888894789,57.5676045454,54.5758741275,2.97173041782,0.02
 03/11  23:00:00,77.4011748807,16.662371239,26.1079692771,0.0,4.12243109448,15.9888894789,82.3306526171,79.3389221993,2.97173041782,0.02
 03/11  24:00:00,83.1769207096,18.810602657,29.6947818253,0.0,4.12243109448,15.9888894789,83.0416940999,80.049963682,2.97173041782,0.02
 03/12  01:00:00,59.4942684047,11.2145723237,15.843811852,0.0,2.06121554724,15.9888894789,57.1793471031,54.1876166852,2.97173041782,0.02
 03/12  02:00:00,63.76985159,11.9951305688,19.3388367594,0.0,2.06121554724,15.9888894789,58.7999329457,55.8082025279,2.97173041782,0.02
 03/12  03:00:00,71.9653186557,16.1340447227,23.2790986739,0.0,2.06121554724,15.9888894789,73.2839199192,70.2921895014,2.97173041782,0.02
 03/12  04:00:00,75.9532500591,17.9433157179,25.3996135627,0.0,2.06121554724,15.9888894789,88.3825138115,85.3907833937,2.97173041782,0.02
 03/12  05:00:00,77.9491198524,18.000165565,27.36189166,0.0,2.06121554724,15.9888894789,79.6349971663,76.6432667485,2.97173041782,0.02
 03/12  06:00:00,74.897403864,17.9433157179,24.3437672825,0.0,2.06121554724,15.9888894789,84.7787301347,81.7869997169,2.97173041782,0.02
 03/12  07:00:00,88.8532078204,23.5566176682,34.9191449476,0.0,2.06121554724,15.9888894789,105.823570518,102.8318401,2.97173041782,0.02
 03/12  08:00:00,96.7074457269,19.3309748204,31.0525969464,0.0,4.12243109448,41.7362269337,81.8021324824,76.8292484527,4.9528840297,0.02
 03/12  09:00:00,111.037765742,24.1637185255,40.4324581755,0.00142406880332,4.12243109448,41.7362269337,100.60640255,95.6335185204,4.9528840297,0.02
 03/12  10:00:00,101.452069601,19.677889596,35.4503059413,0.0,4.12243109448,41.7362269337,79.7985112329,74.8256272032,4.9528840297,0.02
 03/12  11:00:00,110.081539888,23.730075056,39.9112997528,0.0,4.12243109448,41.7362269337,97.5777266108,92.6048425811,4.9528840297,0.02
 03/12  12:00:00,98.387166371,19.2442461265,32.2655094583,0.0,4.12243109448,41.7362269337,77.5115987589,72.5387147292,4.9528840297,0.02
 03/12  13:00:00,111.526819491,24.1637185255,40.200439234,0.0,4.12243109448,41.7362269337,94.0566495305,89.0837655008,4.9528840297,0.02
 03/12  14:00:00,114.122272248,19.677889596,34.4269898515,0.0,4.12243109448,41.7362269337,82.6463624602,69.0916474238,4.9528840297,8.60183100678
 03/12  15:00:00,131.530802091,24.1637185255,39.2629485385,0.0,4.12243109448,41.7362269337,91.9472237016,86.9743396719,4.9528840297,0.02
 03/12  16:00:00,92.5025440534,19.2442461265,29.1227951382,0.0,4.12243109448,24.8785346261,74.683459681,69.7105756513,4.9528840297,0.02
 03/12  17:00:00,82.3292463339,20.6348130756,25.875476875,0.0,2.06121554724,15.9888894789,91.7068784272,88.7151480094,2.97173041782,0.02
 03/12  18:00:00,62.1382776183,13.5285490973,19.8460230872,0.0,2.06121554724,15.9888894789,57.8698218538,54.878091436,2.97173041782,0.02
 03/12  19:00:00,89.3681444485,20.0404707567,25.6216592133,0.0,2.06121554724,15.9888894789,91.3288754507,88.3371450329,2.97173041782,0.02
 03/12  20:00:00,65.8722272193,11.2145723237,11.4660774865,0.0,2.06121554724,15.9888894789,54.9929806155,52.0012501977,2.97173041782,0.02
 03/12  21:00:00,86.188623951,17.6405589493,19.9574765447,0.0,2.06121554724,15.9888894789,80.6050000986,77.6132696808,2.97173041782,0.02
 03/12  22:00:00,96.7168123818,22.8627881169,20.2638504307,0.00889772230701,2.06121554724,15.9888894789,106.631065796,103.639335378,2.97173041782,0.02
 03/12  23:00:00,84.6032375686,18.810602657,16.6675537725,0.0252079897466,2.06121554724,15.9888894789,86.7215837769,83.7298533591,2.97173041782,0.02
 03/12  24:00:00,97.0509694462,23.730075056,20.8408010791,0.346043054407,2.06121554724,15.9888894789,109.217532997,106.225802579,2.97173041782,0.02
 03/13  01:00:00,85.3312597948,18.7238739631,15.5522986147,0.306689173464,4.12243109448,15.9888894789,87.6518902683,84.6601598505,2.97173041782,0.02
 03/13  02:00:00,93.6066780662,22.8627881169,16.6758405654,0.288576318919,4.12243109448,15.9888894789,109.631997548,106.64026713,2.97173041782,0.02
 03/13  03:00:00,87.0586791376,19.2442461265,16.196227762,1.24853898865,4.12243109448,15.9888894789,88.5911542411,85.5994238233,2.97173041782,0.02
 03/13  04:00:00,128.188551593,28.8519144074,23.1177843538,1.64970209475,12.3672932834,24.9413748627,125.333176704,120.360292674,4.9528840297,0.02
 03/13  05:00:00,153.360506003,28.6753568563,25.5527310755,23.808130181,12.3672932834,24.9413748627,194.678028784,189.705144755,4.9528840297,0.02
 03/13  06:00:00,199.349279952,29.605724436,18.4577758293,20.0539256002,24.7345865669,70.7195625826,160.192944334,150.267176275,9.90576805939,0.02
 03/13  07:00:00,220.344972049,29.6377911377,17.5509278467,14.5763125814,37.1018798503,92.3937384068,140.365514178,130.439746119,9.90576805939,0.02
 03/13  08:00:00,214.092411826,29.6575574873,19.891640383,11.673749949,37.1018798503,104.434947198,140.905811521,122.375917614,9.90576805939,8.62412584706
 03/13  09:00:00,224.086560609,29.7087082271,25.4729828005,7.7584802577,37.1018798503,116.476155989,125.931039733,116.005271674,9.90576805939,0.02
 03/13  10:00:00,230.129823786,29.7902378258,32.8000843273,5.15889565998,37.1018798503,116.476155989,120.019860729,110.09409267,9.90576805939,0.02
 03/13  11:00:00,240.138398294,29.9510511202,40.525765882,3.56196711124,37.1018798503,116.476155989,122.64163534,104.102340622,9.90576805939,8.63352665886
 03/13  12:00:00,237.248180575,30.2694347197,47.6020001703,2.02083080477,37.1018798503,104.434947198,109.310062912,99.3842948524,9.90576805939,0.02
 03/13  13:00:00,253.938045903,30.6363529693,54.0414656442,0.915484280906,37.1018798503,116.476155989,114.184649298,95.6453438055,9.90576805939,8.63353743273
 03/13  14:00:00,260.732715576,31.016293009,61.750654862,0.479699093131,37.1018798503,116.476155989,102.499696279,92.5739282195,9.90576805939,0.02
 03/13  15:00:00,266.751690308,31.3480059128,68.1287177135,0.167987842271,37.1018798503,116.476155989,108.109950751,89.5738301982,9.90576805939,8.63035249336
 03/13  16:00:00,271.402407991,31.6831713267,72.8819815703,0.0308922636138,37.1018798503,116.476155989,97.3510786902,87.4253106308,9.90576805939,0.02
 03/13  17:00:00,273.150874758,31.8756927624,74.9190449748,0.0,37.1018798503,116.476155989,96.34986606,86.4240980006,9.90576805939,0.02
 03/13  18:00:00,164.325189467,28.8244865309,55.7932633874,0.0,24.7345865669,47.5788473902,68.9798088165,64.0069247868,4.9528840297,0.02
 03/13  19:00:00,156.968549791,28.649547455,48.1321448985,0.0,24.7345865669,47.5788473902,84.1133616094,70.5519845328,4.9528840297,8.60849304693
 03/13  20:00:00,137.927019929,28.649547455,43.427297606,0.0,12.3672932834,38.6892022431,92.05584022,89.0641098022,2.97173041782,0.02
 03/13  21:00:00,95.4907271009,16.0024977585,25.5864870076,0.0,12.3672932834,27.0668015668,55.7018204964,52.7100900786,2.97173041782,0.02
 03/13  22:00:00,81.2383655847,20.1712907593,26.3011994037,0.0,4.12243109448,15.9888894789,83.921460652,80.9297302342,2.97173041782,0.02
 03/13  23:00:00,66.7433743138,12.7906282374,19.4434506367,0.0,4.12243109448,15.9888894789,53.2538637346,50.2621333168,2.97173041782,0.02
 03/13  24:00:00,82.0553077625,20.4603864056,26.8768688861,0.0,4.12243109448,15.9888894789,89.0534904556,86.0617600377,2.97173041782,0.02
 03/14  01:00:00,59.4245355593,11.1996329003,13.7394321345,0.0,4.12243109448,15.9888894789,49.8754596905,46.8837292727,2.97173041782,0.02
 03/14  02:00:00,78.1511156122,19.5993575755,23.8569637602,0.0,4.12243109448,15.9888894789,85.0406418253,82.0489114074,2.97173041782,0.02
 03/14  03:00:00,58.7800675353,11.1996329003,13.0949640646,0.0,4.12243109448,15.9888894789,49.626098496,46.6343680782,2.97173041782,0.02
 03/14  04:00:00,114.927907469,28.6206378903,34.2058039453,0.0,12.3672932834,24.9413748627,112.081835152,107.108951122,4.9528840297,0.02
 03/14  05:00:00,125.647563918,28.7293560701,36.4393165969,8.37742558657,12.3672932834,24.9413748627,180.885999065,175.913115035,4.9528840297,0.02
 03/14  06:00:00,182.791622483,29.695850962,36.701744853,6.14707996504,24.7345865669,70.7195625826,146.904645217,136.978877158,9.90576805939,0.02
 03/14  07:00:00,212.411284671,29.9395740603,36.9764704486,3.5551575366,37.1018798503,92.3937384068,128.00543951,118.079671451,9.90576805939,0.02
 03/14  08:00:00,213.75748215,30.0183281727,39.3624067211,2.13911822519,37.1018798503,104.434947198,129.695678044,111.165806379,9.90576805939,8.62410360601
 03/14  09:00:00,231.592695784,30.117195466,45.9390842606,1.25722419705,37.1018798503,116.476155989,115.845863219,105.92009516,9.90576805939,0.02
 03/14  10:00:00,242.762955398,30.4179152763,57.2927167956,0.772453090846,37.1018798503,116.476155989,110.965404785,101.039636725,9.90576805939,0.02
 03/14  11:00:00,251.425489949,30.8487778087,65.8486140794,0.448053471148,37.1018798503,116.476155989,114.804039704,96.2649149967,9.90576805939,8.63335664822
 03/14  12:00:00,243.451499353,31.1782464601,69.7884425257,0.246529249131,37.1018798503,104.434947198,102.818300557,92.8925324976,9.90576805939,0.02
 03/14  13:00:00,257.166377007,31.4093826963,71.3663170556,0.110612691582,37.1018798503,116.476155989,109.401256147,90.8620223027,9.90576805939,8.63346578493
 03/14  14:00:00,259.055173839,31.6726706903,73.0799260907,0.0227355632075,37.1018798503,116.476155989,99.4285464578,89.5027783984,9.90576805939,0.02
 03/14  15:00:00,261.582768681,31.9629057647,75.340199367,0.0,37.1018798503,116.476155989,106.316099662,87.7800698399,9.90576805939,8.63026176287
 03/14  16:00:00,258.39818922,32.0399307444,72.079216162,0.0,37.1018798503,116.476155989,97.2803072578,87.3545391984,9.90576805939,0.02
 03/14  17:00:00,256.860552916,32.0767521839,70.5058698902,0.0,37.1018798503,116.476155989,96.7446460719,86.8188780125,9.90576805939,0.02
 03/14  18:00:00,157.255913654,28.7362761489,55.5075062771,0.0,24.7345865669,47.5788473902,68.9397161193,63.9668320896,4.9528840297,0.02
 03/14  19:00:00,158.597489573,28.649547455,49.8883146009,0.0,24.7345865669,47.5788473902,83.7681723647,70.206812244,4.9528840297,8.60847609104
 03/14  20:00:00,139.279564809,28.649547455,44.7798446399,0.0,12.3672932834,38.6892022431,90.5807925392,87.5890621214,2.97173041782,0.02
 03/14  21:00:00,95.3928367227,15.9157690646,25.5753257574,0.0,12.3672932834,27.0668015668,54.7440273663,51.7522969485,2.97173041782,0.02
 03/14  22:00:00,80.1402654167,20.1712907593,25.0601951383,0.0,4.12243109448,15.9888894789,82.410274101,79.4185436832,2.97173041782,0.02
 03/14  23:00:00,67.442007808,13.6877940233,19.0454888342,0.0,4.12243109448,15.9888894789,55.6827281772,52.6909977594,2.97173041782,0.02
 03/14  24:00:00,75.4488749128,19.7376472897,20.6414528524,0.0,4.12243109448,15.9888894789,90.937152578,87.9454221602,2.97173041782,0.02
 03/15  01:00:00,63.8332005826,12.7906282374,15.8611901968,0.0,4.12243109448,15.9888894789,54.3977641697,51.4060337519,2.97173041782,0.02
 03/15  02:00:00,77.5913676207,18.8404815038,16.9554720368,0.0,4.12243109448,15.9888894789,85.4238769484,82.4321465306,2.97173041782,0.02
 03/15  03:00:00,81.8002611626,19.1575174326,19.7126742688,0.0,4.12243109448,15.9888894789,79.8894731319,76.8977427141,2.97173041782,0.02
 03/15  04:00:00,118.911359371,28.3893613733,26.8995548702,0.0,12.3672932834,24.9413748627,109.809119148,104.836235118,4.9528840297,0.02
 03/15  05:00:00,136.396783286,29.1912119704,32.7839216957,9.64272497067,12.3672932834,24.9413748627,178.822339321,173.849455291,4.9528840297,0.02
 03/15  06:00:00,188.14242184,29.6862693781,28.2297620235,5.93388263452,24.7345865669,70.7195625826,145.207183146,135.281415087,9.90576805939,0.02
 03/15  07:00:00,215.468848681,30.0287095209,27.8231753095,3.64153560498,37.1018798503,92.3937384068,126.495490646,116.569722586,9.90576805939,0.02
 03/15  08:00:00,217.929607729,30.0970487824,28.2276938117,2.79147685916,37.1018798503,104.434947198,129.136768445,110.606946756,9.90576805939,8.62405362934
 03/15  09:00:00,232.076629549,30.1616419903,31.3211027292,1.6143613392,37.1018798503,116.476155989,115.848199827,105.922431767,9.90576805939,0.02
 03/15  10:00:00,235.537162147,30.2791622093,34.037070776,1.14205379917,37.1018798503,116.476155989,111.724065722,101.798297662,9.90576805939,0.02
 03/15  11:00:00,237.967905056,30.4404445569,36.9236953801,0.709962054799,37.1018798503,116.476155989,117.177675293,98.6385922015,9.90576805939,8.63331503178
 03/15  12:00:00,229.508466022,30.766548922,40.675453898,0.403613955869,37.1018798503,104.434947198,104.929368368,95.0036003085,9.90576805939,0.02
 03/15  13:00:00,241.913678135,31.0855321808,43.3232827584,0.247950400774,37.1018798503,116.476155989,110.333913,91.7962416732,9.90576805939,8.63190326696
 03/15  14:00:00,244.606700575,31.406348391,46.9818999745,0.153609048636,37.1018798503,116.476155989,99.1918567296,89.2660886702,9.90576805939,0.02
 03/15  15:00:00,248.396022748,31.7343374714,50.3431353095,0.0625740670074,37.1018798503,116.476155989,105.783806111,87.2478107609,9.90576805939,8.63022729038
 03/15  16:00:00,251.279793162,31.9178395124,51.4149739561,0.000743832612356,37.1018798503,116.476155989,96.1759107302,86.2501426708,9.90576805939,0.02
 03/15  17:00:00,252.152224417,31.9238598513,51.4316347657,0.0,37.1018798503,116.476155989,96.0166375418,86.0908694824,9.90576805939,0.02
 03/15  18:00:00,159.217401917,28.7362761489,39.4368088208,0.0,24.7345865669,47.5788473902,68.9532013912,63.9803173615,4.9528840297,0.02
 03/15  19:00:00,164.337952256,28.5411365876,35.8271183084,0.0,24.7345865669,47.5788473902,84.1337216934,70.5723854055,4.9528840297,8.60845225829
 03/15  20:00:00,149.177195391,28.4327257202,33.1061690719,0.0,12.3672932834,38.6892022431,90.9412606311,87.9495302133,2.97173041782,0.02
 03/15  21:00:00,100.397338109,15.568854289,19.2465341335,0.0,12.3672932834,27.0668015668,55.1168856663,52.1251552485,2.97173041782,0.02
 03/15  22:00:00,94.8900731123,20.6049342288,21.9517243688,0.0,4.12243109448,15.9888894789,83.0191441461,80.0274137283,2.97173041782,0.02
 03/15  23:00:00,77.8881091861,15.2518183603,13.3719211414,0.0,4.12243109448,15.9888894789,69.0153816833,66.0236512655,2.97173041782,0.02
 03/15  24:00:00,100.552945434,23.730075056,22.4312773234,0.0,4.12243109448,15.9888894789,95.0071021125,92.0153716946,2.97173041782,0.02
 03/16  01:00:00,82.4637872513,17.9433157179,13.7521440727,0.0,4.12243109448,15.9888894789,77.8018462151,74.8101157972,2.97173041782,0.02
 03/16  02:00:00,94.1557974605,22.6459663822,17.3722115631,0.0,4.12243109448,15.9888894789,98.690057473,95.6983270552,2.97173041782,0.02
 03/16  03:00:00,84.7191956766,18.810602657,15.871560639,0.00114101195715,4.12243109448,15.9888894789,79.7653202395,76.7735898217,2.97173041782,0.02
 03/16  04:00:00,125.733136268,28.7073665843,24.4209925249,0.0897235942566,12.3672932834,24.9413748627,112.584625017,107.611740987,4.9528840297,0.02
 03/16  05:00:00,140.797874266,28.7374045217,27.1576054263,12.9621214523,12.3672932834,24.9413748627,182.020414798,177.047530769,4.9528840297,0.02
 03/16  06:00:00,192.407318146,29.7083128429,22.3913541803,11.521083328,24.7345865669,70.7195625826,147.99296327,138.067195211,9.90576805939,0.02
 03/16  07:00:00,217.493789847,29.9470543052,23.5049691058,7.95426145274,37.1018798503,92.3937384068,128.981993613,119.056225553,9.90576805939,0.02
 03/16  08:00:00,218.047933864,30.0033706967,23.6830421033,7.23556333856,37.1018798503,104.434947198,132.218165311,113.68842324,9.90576805939,8.62397401123
 03/16  09:00:00,229.445519247,30.0492500873,25.32325363,6.4631855493,37.1018798503,116.476155989,120.395212891,110.469444831,9.90576805939,0.02
 03/16  10:00:00,229.658708998,30.1047489473,28.4713289254,5.25313357127,37.1018798503,116.476155989,117.256512991,107.330744931,9.90576805939,0.02
 03/16  11:00:00,232.483956814,30.1689012819,31.1157061892,3.97782971649,37.1018798503,116.476155989,122.673753871,104.134729259,9.90576805939,8.63325655269
 03/16  12:00:00,222.378651973,30.2587649276,33.4203861141,2.75423178056,37.1018798503,104.434947198,111.117399125,101.191631066,9.90576805939,0.02
 03/16  13:00:00,233.747605921,30.3573708736,35.885772242,2.10268464544,37.1018798503,116.476155989,117.447515967,98.9084311764,9.90576805939,8.63331673095
 03/16  14:00:00,236.696380501,30.4554406386,37.8566207359,1.53817650248,37.1018798503,116.476155989,106.641339565,96.7155715061,9.90576805939,0.02
 03/16  15:00:00,238.479842759,30.5381106409,39.2656015244,1.0786250412,37.1018798503,116.476155989,113.481025396,94.945696121,9.90576805939,8.62956121601
 03/16  16:00:00,235.484256524,30.5949435203,37.9092123,0.788228048317,37.1018798503,116.476155989,103.822714688,93.8969466287,9.90576805939,0.02
 03/16  17:00:00,233.842126113,30.5993695984,36.5538569424,0.757313708771,37.1018798503,116.476155989,103.570377168,93.6446091085,9.90576805939,0.02
 03/16  18:00:00,144.620284253,28.2159039855,29.6981398592,0.0,24.7345865669,47.5788473902,75.8409019694,70.8680179397,4.9528840297,0.02
 03/16  19:00:00,152.398957286,28.8663691897,31.4432894652,0.0,24.7345865669,47.5788473902,90.312952188,76.7516552287,4.9528840297,8.60841292953
 03/16  20:00:00,126.04528694,26.9149735769,22.28847692,0.0,12.3672932834,38.6892022431,96.0927133938,93.1009829759,2.97173041782,0.02
 03/16  21:00:00,93.9561721112,15.6555829829,18.3933930491,0.0,12.3672932834,27.0668015668,60.5328497161,57.5411192983,2.97173041782,0.02
 03/16  22:00:00,76.815138662,19.7376472897,16.8584621026,0.0,4.12243109448,15.9888894789,85.9485283143,82.9567978965,2.97173041782,0.02
 03/16  23:00:00,72.1493493017,18.000165565,17.578702253,0.0,4.12243109448,15.9888894789,76.1691064,73.1773759822,2.97173041782,0.02
 03/16  24:00:00,79.9706615906,23.3831602804,20.9189995908,0.00426761847142,4.12243109448,15.9888894789,97.9438584393,94.9521280214,2.97173041782,0.02
 03/17  01:00:00,68.0719985048,17.9433157179,13.9480278107,0.0,4.12243109448,15.9888894789,79.9339112801,76.9421808623,2.97173041782,0.02
 03/17  02:00:00,81.2656800771,23.5132533212,21.2527710401,0.0941257767838,4.12243109448,15.9888894789,100.645618482,97.6538880642,2.97173041782,0.02
 03/17  03:00:00,73.8169512376,19.0274243917,17.8495022705,0.284949877629,4.12243109448,15.9888894789,81.5552235727,78.5634931549,2.97173041782,0.02
 03/17  04:00:00,107.794262615,28.5339091964,25.8144629445,0.287004496869,12.3672932834,24.9413748627,114.02194563,109.049061601,4.9528840297,0.02
 03/17  05:00:00,128.151875221,28.7325822547,29.8944012548,15.2578621903,12.3672932834,24.9413748627,182.996675862,178.023791833,4.9528840297,0.02
 03/17  06:00:00,183.303018425,29.7138978968,27.3843891347,13.1141244779,24.7345865669,70.7195625826,148.546800507,138.621032447,9.90576805939,0.02
 03/17  07:00:00,209.764238846,29.9509670143,27.6135741334,8.85399140102,37.1018798503,92.3937384068,129.270345746,119.344577687,9.90576805939,0.02
 03/17  08:00:00,210.167244242,30.0223791091,27.9805708641,7.69276195541,37.1018798503,104.434947198,132.291486742,113.761795489,9.90576805939,8.62392319336
 03/17  09:00:00,221.090851507,30.080638716,30.1351098388,6.47787516583,37.1018798503,116.476155989,120.37507644,110.449308381,9.90576805939,0.02
 03/17  10:00:00,223.238488585,30.1451907087,33.8937856243,4.86721255931,37.1018798503,116.476155989,116.862021622,106.936253563,9.90576805939,0.02
 03/17  11:00:00,227.86066256,30.2705214844,39.2374899958,2.77355667303,37.1018798503,116.476155989,120.729646583,102.190698075,9.90576805939,8.63318044778
 03/17  12:00:00,225.591875167,30.409290816,42.048641597,1.82228271456,37.1018798503,104.434947198,108.359682563,98.4339145034,9.90576805939,0.02
 03/17  13:00:00,242.658351278,30.5276137362,43.0908421533,1.20829682929,37.1018798503,116.476155989,114.529784832,95.9907781628,9.90576805939,8.63323860968
 03/17  14:00:00,249.314909959,30.679578575,45.5971324582,0.796262082192,37.1018798503,116.476155989,103.843491914,93.917723855,9.90576805939,0.02
 03/17  15:00:00,256.707000774,30.9205527675,49.0836803168,0.398973642754,37.1018798503,116.476155989,109.405853489,90.8699940849,9.90576805939,8.63009134461
 03/17  16:00:00,262.120718254,31.0995607079,50.7959007107,0.228670519733,37.1018798503,116.476155989,98.1864921397,88.2607240803,9.90576805939,0.02
 03/17  17:00:00,265.678547913,31.233101781,51.1281290388,0.167163784124,37.1018798503,116.476155989,96.6802005941,86.7544325347,9.90576805939,0.02
 03/17  18:00:00,173.437762639,28.4544078937,38.0002307659,0.0,24.7345865669,47.5788473902,68.905222831,63.9323388014,4.9528840297,0.02
 03/17  19:00:00,180.582890479,28.9747800571,36.3862966364,0.0,24.7345865669,47.5788473902,84.1639427945,70.6026474206,4.9528840297,8.60841134416
 03/17  20:00:00,160.741880779,28.2159039855,30.3953070311,0.0,12.3672932834,38.6892022431,91.0807895341,88.0890591163,2.97173041782,0.02
 03/17  21:00:00,105.896157124,15.1352108195,16.5661357856,0.0,12.3672932834,27.0668015668,60.2387397627,57.2470093449,2.97173041782,0.02
 03/17  22:00:00,102.185068923,20.1712907593,18.0919741742,0.0,4.12243109448,15.9888894789,83.7399557074,80.7482252896,2.97173041782,0.02
 03/17  23:00:00,91.4362869769,17.9433157179,13.4388483958,0.0,4.12243109448,15.9888894789,76.6595479114,73.6678174936,2.97173041782,0.02
 03/17  24:00:00,107.654632698,23.730075056,20.2341118195,0.00748091973907,4.12243109448,15.9888894789,96.2453277186,93.2535973008,2.97173041782,0.02
 03/18  01:00:00,87.5774705542,17.9433157179,11.7516596568,0.0,4.12243109448,15.9888894789,78.6170123193,75.6252819014,2.97173041782,0.02
 03/18  02:00:00,105.058227592,23.5132533212,17.6769622237,0.132391553346,4.12243109448,15.9888894789,99.4462575087,96.4545270909,2.97173041782,0.02
 03/18  03:00:00,92.3150801985,19.0274243917,14.335968541,0.656135372258,4.12243109448,15.9888894789,81.2512138501,78.2594834323,2.97173041782,0.02
 03/18  04:00:00,111.444869026,27.1317953117,15.1376667351,0.136463466785,4.12243109448,16.0517297156,120.202514929,117.210784511,2.97173041782,0.02
 03/18  05:00:00,113.852890578,27.782260516,16.233313129,1.14535296125,4.12243109448,16.0517297156,121.612710957,118.620980539,2.97173041782,0.02
 03/18  06:00:00,139.434800235,29.516834394,12.5287570892,5.06317549586,4.12243109448,39.6058045677,113.595595358,110.603864941,2.97173041782,0.02
 03/18  07:00:00,199.533606218,29.5642626218,15.6115551185,32.9726920639,12.3672932834,65.3531420225,171.929059321,166.956175291,4.9528840297,0.02
 03/18  08:00:00,186.559027681,29.5487871603,16.6400980249,27.1433339288,12.3672932834,68.2430321324,164.816887475,159.844003445,4.9528840297,0.02
 03/18  09:00:00,209.031138277,29.5803819314,18.918631576,19.1769001824,16.4897243779,93.1370602926,145.941481649,137.996867202,7.92461444751,0.02
 03/18  10:00:00,209.570864411,29.5806127924,21.8074897144,15.5493445434,16.4897243779,93.1370602926,147.504783147,130.967121643,7.92461444751,8.61304705677
 03/18  11:00:00,210.39365013,29.578950972,24.3104217992,12.5239399545,16.4897243779,93.1370602926,134.768504194,126.823889747,7.92461444751,0.02
 03/18  12:00:00,201.528125647,29.578883125,26.8238092566,10.0303856045,16.4897243779,83.9857416113,131.417946118,123.47333167,7.92461444751,0.02
 03/18  13:00:00,203.850816648,29.59905963,29.7587138565,8.06976751228,16.4897243779,83.9857416113,128.547784081,120.603169633,7.92461444751,0.02
 03/18  14:00:00,207.44869886,29.6179425181,32.3939497118,6.71542894451,16.4897243779,83.9857416113,126.053347567,118.10873312,7.92461444751,0.02
 03/18  15:00:00,182.244703216,29.516834394,29.5278277986,0.0,12.3672932834,70.6512738906,74.1388714989,60.5757924382,4.9528840297,8.61019503101
 03/18  16:00:00,182.694105711,29.516834394,29.7458816938,0.0,12.3672932834,70.6512738906,63.8424789277,58.869594898,4.9528840297,0.02
 03/18  17:00:00,171.544628009,29.516834394,30.1059879493,0.0,12.3672932834,58.1284167478,67.1148237719,62.1419397422,4.9528840297,0.02
 03/18  18:00:00,131.815210136,26.9149735769,24.3235948571,0.0,12.3672932834,24.9413748627,89.373083663,84.4001996333,4.9528840297,0.02
 03/18  19:00:00,144.35669749,27.9990822507,26.7921182511,0.0,12.3672932834,24.9413748627,97.6395790916,92.6666950619,4.9528840297,0.02
 03/18  20:00:00,128.897746844,26.9149735769,19.9325038053,0.0,4.12243109448,16.0517297156,108.53603646,105.544306042,2.97173041782,0.02
 03/18  21:00:00,106.366764556,20.6348130756,14.8248635763,0.0,4.12243109448,15.9888894789,92.0437696982,89.0520392804,2.97173041782,0.02
 03/18  22:00:00,95.6540153141,17.9433157179,11.978282127,0.0,4.12243109448,15.9888894789,82.6522404804,79.6605100626,2.97173041782,0.02
 03/18  23:00:00,114.596269595,23.730075056,18.5175149365,0.235060585013,4.12243109448,15.9888894789,103.309488129,100.317757712,2.97173041782,0.02
 03/18  24:00:00,91.4454437635,17.9433157179,10.4662458862,0.0,4.12243109448,15.9888894789,83.2382941787,80.2465637609,2.97173041782,0.02
 03/19  01:00:00,102.607429664,22.4291446474,12.329271486,0.0,2.06121554724,15.9888894789,104.852516478,101.86078606,2.97173041782,0.02
 03/19  02:00:00,93.922573118,19.2442461265,13.1250156695,1.50843422021,2.06121554724,15.9888894789,85.4496124289,82.4578820111,2.97173041782,0.02
 03/19  03:00:00,106.058361438,23.730075056,14.1148840861,2.95025588399,2.06121554724,15.9888894789,107.903213377,104.91148296,2.97173041782,0.02
 03/19  04:00:00,95.2929823532,19.677889596,12.5880201561,5.42093065045,2.06121554724,15.9888894789,87.7137688469,84.7220384291,2.97173041782,0.02
 03/19  05:00:00,112.803850957,24.597361995,15.0914046225,9.15222122734,2.06121554724,15.9888894789,110.342105946,107.350375528,2.97173041782,0.02
 03/19  06:00:00,98.120761417,19.677889596,11.3484468152,9.13092267955,2.06121554724,15.9888894789,89.4973491217,86.5056187039,2.97173041782,0.02
 03/19  07:00:00,110.357846095,24.597361995,13.699907813,12.8323809174,2.06121554724,15.9888894789,112.133773183,109.142042766,2.97173041782,0.02
 03/19  08:00:00,108.81601311,19.677889596,12.5148835112,8.31141189025,4.12243109448,41.7362269337,87.8964394232,82.9235553935,4.9528840297,0.02
 03/19  09:00:00,127.166576806,24.597361995,18.9553577627,8.24355573213,4.12243109448,41.7362269337,104.737515825,99.7646317956,4.9528840297,0.02
 03/19  10:00:00,113.800226966,19.677889596,17.072581381,4.6901722522,4.12243109448,41.7362269337,81.9846486443,77.0117646146,4.9528840297,0.02
 03/19  11:00:00,134.321040261,24.597361995,23.3035618559,4.22723063512,4.12243109448,41.7362269337,98.3943382064,93.4214541767,4.9528840297,0.02
 03/19  12:00:00,113.737263274,19.0707887387,18.3948428595,1.59114728685,4.12243109448,41.7362269337,78.6112552798,73.6383712501,4.9528840297,0.02
 03/19  13:00:00,126.581286117,22.4291446474,20.9033610937,0.0,4.12243109448,41.7362269337,95.0937288726,90.1208448429,4.9528840297,0.02
 03/19  14:00:00,111.999225357,18.3769591875,19.4453129119,0.0489562837027,4.12243109448,41.7362269337,75.9078263792,70.9349423495,4.9528840297,0.02
 03/19  15:00:00,132.778998675,23.2964315865,27.2040065316,0.174239863654,4.12243109448,41.7362269337,101.023756733,87.4703917665,4.9528840297,8.60048093727
 03/19  16:00:00,101.114756383,19.2442461265,25.2007910902,0.0932659910781,4.12243109448,24.8785346261,74.6942115879,69.7213275582,4.9528840297,0.02
 03/19  17:00:00,91.9263727135,19.7376472897,22.7771355767,0.0,2.06121554724,15.9888894789,83.2909343405,80.2992039227,2.97173041782,0.02
 03/19  18:00:00,72.6846937499,14.5789440208,16.3695165011,0.0,2.06121554724,15.9888894789,67.0323296558,64.040599238,2.97173041782,0.02
 03/19  19:00:00,101.191754184,21.4871605912,23.8207259428,0.170530938438,2.06121554724,15.9888894789,92.2668336689,89.2751032511,2.97173041782,0.02
 03/19  20:00:00,92.8382386971,17.9433157179,14.9037737734,0.0,2.06121554724,15.9888894789,85.6453758039,82.6536453861,2.97173041782,0.02
 03/19  21:00:00,112.029606052,23.730075056,21.555595009,0.460681234887,2.06121554724,15.9888894789,109.751435563,106.759705145,2.97173041782,0.02
 03/19  22:00:00,87.7966308114,17.9433157179,12.6514955106,0.0,2.06121554724,15.9888894789,87.7398830537,84.7481526358,2.97173041782,0.02
 03/19  23:00:00,107.654795836,23.730075056,19.0269869394,1.25292654022,2.06121554724,15.9888894789,109.818617614,106.826887196,2.97173041782,0.02
 03/19  24:00:00,86.7584938334,17.9433157179,11.7955553225,0.0,2.06121554724,15.9888894789,89.0949265595,86.1031961417,2.97173041782,0.02
 03/20  01:00:00,108.650396079,23.6216641886,18.1906080537,1.94626321987,4.12243109448,15.9888894789,110.61537996,107.623649542,2.97173041782,0.02
 03/20  02:00:00,95.5123107475,19.1575174326,14.9885624954,2.91642282456,4.12243109448,15.9888894789,88.8698221439,85.8780917261,2.97173041782,0.02
 03/20  03:00:00,106.551384793,23.2097028926,16.3666360866,2.37811693566,4.12243109448,15.9888894789,110.574779965,107.583049547,2.97173041782,0.02
 03/20  04:00:00,137.818588139,28.5049996318,20.3138564146,4.02831081831,12.3672932834,24.9413748627,126.437205165,121.464321135,4.9528840297,0.02
 03/20  05:00:00,176.376234851,29.1151461713,26.4209419973,38.2307028204,12.3672932834,24.9413748627,195.788254809,190.81537078,4.9528840297,0.02
 03/20  06:00:00,213.445464102,29.5900134228,16.827904691,29.3347479242,24.7345865669,70.7195625826,166.342463234,156.416695175,9.90576805939,0.02
 03/20  07:00:00,230.238935733,29.6275750342,15.672989221,20.9887227844,37.1018798503,92.3937384068,149.685391692,139.759623632,9.90576805939,0.02
 03/20  08:00:00,224.379879549,29.6430584236,17.3859484705,16.9855997499,37.1018798503,104.434947198,145.337380919,126.807859922,9.90576805939,8.62375293743
 03/20  09:00:00,229.778882481,29.6567315917,22.5579483668,12.5215265663,37.1018798503,116.476155989,127.730457553,117.804689493,9.90576805939,0.02
 03/20  10:00:00,225.573325604,29.6954759781,27.8719760024,8.33214613383,37.1018798503,116.476155989,122.701571301,112.775803242,9.90576805939,0.02
 03/20  11:00:00,227.135220049,29.760481261,33.7398603113,5.94591050325,37.1018798503,116.476155989,126.336437698,107.79763509,9.90576805939,8.6330345483
 03/20  12:00:00,224.379944961,29.8995633141,41.0628616676,4.0865739534,37.1018798503,104.434947198,113.112057393,103.186289334,9.90576805939,0.02
 03/20  13:00:00,248.172053258,30.1695562548,47.7588378176,2.48236938199,37.1018798503,116.476155989,117.206910184,98.6681163414,9.90576805939,8.63302578276
 03/20  14:00:00,255.897162562,30.4460045238,51.3560535428,1.19439655657,37.1018798503,116.476155989,104.877121003,94.951352944,9.90576805939,0.02
 03/20  15:00:00,258.68790614,30.7010682271,54.8223814919,0.672065289769,37.1018798503,116.476155989,110.696824263,92.1617009382,9.90576805939,8.62935526577
 03/20  16:00:00,258.46626551,30.8662684657,55.7980090776,0.344810080203,37.1018798503,116.476155989,100.417819726,90.4920516669,9.90576805939,0.02
 03/20  17:00:00,260.029591479,30.9149123693,56.2958879818,0.18990728236,37.1018798503,116.476155989,99.7092698446,89.7835017852,9.90576805939,0.02
 03/20  18:00:00,167.618730365,28.5411365876,42.9614605447,0.0,24.7345865669,47.5788473902,70.8720651761,65.8991811464,4.9528840297,0.02
 03/20  19:00:00,169.608509423,29.0831909245,39.4640293387,0.0,24.7345865669,47.5788473902,77.8236444069,72.8507603772,4.9528840297,0.02
 03/20  20:00:00,146.095802537,27.9268083391,30.9625365001,0.0,12.3672932834,38.6892022431,102.447787859,90.8676878151,2.97173041782,8.60836962593
 03/20  21:00:00,102.67743683,15.9157690646,21.2299919086,0.0,12.3672932834,27.0668015668,59.490070178,56.4983397602,2.97173041782,0.02
 03/20  22:00:00,92.8456447042,20.6049342288,22.6392954869,0.0,4.12243109448,15.9888894789,84.922495241,81.9307648232,2.97173041782,0.02
 03/20  23:00:00,72.7994347131,13.3408792477,15.690153504,0.0,4.12243109448,15.9888894789,58.3284680911,55.3367376733,2.97173041782,0.02
 03/20  24:00:00,86.9898609301,19.2741249734,20.1048042969,0.0,4.12243109448,15.9888894789,85.7544374298,82.762707012,2.97173041782,0.02
 03/21  01:00:00,61.3302121431,10.7659894308,10.4174857199,0.0,4.12243109448,15.9888894789,49.3444529443,46.3527225265,2.97173041782,0.02
 03/21  02:00:00,92.4467098637,23.6216641886,25.8127955041,0.0,4.12243109448,15.9888894789,100.095686588,97.1039561706,2.97173041782,0.02
 03/21  03:00:00,72.6393742459,17.9433157179,16.1316279538,0.0,4.12243109448,15.9888894789,79.5802470128,76.588516595,2.97173041782,0.02
 03/21  04:00:00,112.117203994,28.8519144074,30.3900011153,0.0,12.3672932834,24.9413748627,112.664702115,107.691818086,4.9528840297,0.02
 03/21  05:00:00,125.84786837,28.7122056677,32.9745205901,12.0596767973,12.3672932834,24.9413748627,182.439756947,177.466872917,4.9528840297,0.02
 03/21  06:00:00,180.588283954,29.661516714,31.520225886,9.15959501098,24.7345865669,70.7195625826,147.934751274,138.008983214,9.90576805939,0.02
 03/21  07:00:00,206.404616348,29.8548576186,31.287436337,5.67141355377,37.1018798503,92.3937384068,128.889901236,118.964133176,9.90576805939,0.02
 03/21  08:00:00,209.210786918,29.9249844089,31.9942578627,5.05393541639,37.1018798503,104.434947198,123.625981192,113.700213133,9.90576805939,0.02
 03/21  09:00:00,222.423997737,29.9655332701,33.6657001092,4.51358013133,37.1018798503,116.476155989,129.465964052,110.933345965,9.90576805939,8.62685002738
 03/21  10:00:00,223.287527411,30.0060305431,35.2738647355,3.72780372187,37.1018798503,116.476155989,118.114171666,108.188403606,9.90576805939,0.02
 03/21  11:00:00,223.977623049,30.0544764862,36.6464572673,2.9966476967,37.1018798503,116.476155989,123.69370451,105.155080432,9.90576805939,8.63285601789
 03/21  12:00:00,213.407941183,30.1173732714,38.6607588121,2.39156763807,37.1018798503,104.434947198,112.486461353,102.560693293,9.90576805939,0.02
 03/21  13:00:00,226.969806419,30.1873386453,40.5688725863,1.9335330508,37.1018798503,116.476155989,119.03144388,100.492718102,9.90576805939,8.63295771806
 03/21  14:00:00,227.179050164,30.2354381174,40.9933135363,1.67050025289,37.1018798503,116.476155989,109.237057672,99.3112896131,9.90576805939,0.02
 03/21  15:00:00,226.314039955,30.2653675013,40.2016567202,1.56735809984,37.1018798503,116.476155989,116.963346372,98.42777268,9.90576805939,8.62980563303
 03/21  16:00:00,225.170583927,30.2796147321,38.9996736947,1.61227788533,37.1018798503,116.476155989,107.782062047,97.8562939879,9.90576805939,0.02
 03/21  17:00:00,224.015553244,30.2764014362,37.6945554967,1.7666918516,37.1018798503,116.476155989,107.585887142,97.6601190829,9.90576805939,0.02
 03/21  18:00:00,132.318381492,28.1074931181,31.1987690226,0.0,24.7345865669,47.5788473902,79.3409439075,74.3680598778,4.9528840297,0.02
 03/21  19:00:00,140.59099376,28.8663691897,34.0141666435,0.0,24.7345865669,47.5788473902,84.9067331116,79.9338490819,4.9528840297,0.02
 03/21  20:00:00,117.122577302,26.9149735769,24.3574170813,0.0,12.3672932834,38.6892022431,107.412591693,95.8325161946,2.97173041782,8.60834508026
 03/21  21:00:00,88.2046959548,15.6555829829,18.6473703509,0.0,12.3672932834,27.0668015668,61.9683152921,58.9765848743,2.97173041782,0.02
 03/21  22:00:00,75.4638838606,22.4291446474,18.0464639265,0.0,4.12243109448,15.9888894789,96.1580643339,93.1663339161,2.97173041782,0.02
 03/21  23:00:00,72.5657041534,18.9840600448,18.5350637046,0.00888655745292,4.12243109448,15.9888894789,78.5616691514,75.5699387336,2.97173041782,0.02
 03/21  24:00:00,77.8931999198,23.0796098517,19.7481669112,0.0571455853434,4.12243109448,15.9888894789,99.6905518762,96.6988214584,2.97173041782,0.02
 03/22  01:00:00,68.5224721548,18.3769591875,14.7458150892,0.0951104234787,4.12243109448,15.9888894789,81.0727531189,78.0810227011,2.97173041782,0.02
 03/22  02:00:00,79.7816951139,23.730075056,20.1835826507,0.691621937975,4.12243109448,15.9888894789,101.559455011,98.5677245934,2.97173041782,0.02
 03/22  03:00:00,69.9452439596,18.7238739631,14.8183454543,0.632727755298,4.12243109448,15.9888894789,82.9000874585,79.9083570407,2.97173041782,0.02
 03/22  04:00:00,104.418241166,28.5049996318,22.2393131987,1.10595540566,12.3672932834,24.9413748627,116.136563502,111.163679473,4.9528840297,0.02
 03/22  05:00:00,133.485461883,29.1586831384,27.6299633366,22.0750164761,12.3672932834,24.9413748627,184.904474336,179.931590307,4.9528840297,0.02
 03/22  06:00:00,180.222793053,29.6362463327,19.7634923728,17.1285064231,24.7345865669,70.7195625826,151.308105486,141.382337426,9.90576805939,0.02
 03/22  07:00:00,202.215684145,29.809362871,20.0575392209,12.3428755916,37.1018798503,92.3937384068,132.081695477,122.155927417,9.90576805939,0.02
 03/22  08:00:00,205.714507649,29.8763746517,19.9749884324,11.2702880344,37.1018798503,104.434947198,126.687571485,116.761803426,9.90576805939,0.02
 03/22  09:00:00,217.312667335,29.9108118813,20.098293124,10.5028077864,37.1018798503,116.476155989,132.286894546,113.754335825,9.90576805939,8.62679066213
 03/22  10:00:00,215.943536421,29.9360999448,19.6239438888,9.70134742681,37.1018798503,116.476155989,121.334650355,111.408882295,9.90576805939,0.02
 03/22  11:00:00,214.492947061,29.9606668179,19.9002461307,8.82694756058,37.1018798503,116.476155989,127.812411157,109.273887094,9.90576805939,8.63275600328
 03/22  12:00:00,202.511394236,29.9895365728,20.4325790326,7.96673013528,37.1018798503,104.434947198,117.207612235,107.281844176,9.90576805939,0.02
 03/22  13:00:00,213.138280819,30.0212618298,21.030089369,7.18984737158,37.1018798503,116.476155989,123.999592611,105.461065744,9.90576805939,8.6327588081
 03/22  14:00:00,212.407432757,30.0494748376,21.492973018,6.5312662482,37.1018798503,116.476155989,113.969456335,104.043688276,9.90576805939,0.02
 03/22  15:00:00,211.998351608,30.0767956094,21.6085720458,6.03333312743,37.1018798503,116.476155989,121.413268488,102.877810806,9.90576805939,8.62968962196
 03/22  16:00:00,211.813783593,30.0952017539,21.6704369758,5.76912233422,37.1018798503,116.476155989,111.954837492,102.029069433,9.90576805939,0.02
 03/22  17:00:00,212.562674941,30.1047052598,21.7000792192,5.6985391566,37.1018798503,116.476155989,111.4729865,101.547218441,9.90576805939,0.02
 03/22  18:00:00,125.627786961,28.2159039855,20.9238567946,0.0,24.7345865669,47.5788473902,83.4123514726,78.4394674429,4.9528840297,0.02
 03/22  19:00:00,132.710169169,28.649547455,22.3847095535,0.0,24.7345865669,47.5788473902,88.8513750171,83.8784909874,4.9528840297,0.02
 03/22  20:00:00,115.241428483,27.3486170464,16.8643461121,0.0316702964395,12.3672932834,38.6892022431,110.818745063,99.2387876032,2.97173041782,8.60822704228
 03/22  21:00:00,98.4721947313,21.8490147903,17.048004104,0.349090783444,12.3672932834,27.0668015668,86.3475626492,83.3558322314,2.97173041782,0.02
 03/22  22:00:00,67.7017816686,17.9433157179,10.5063764587,0.0,4.12243109448,15.9888894789,78.4186415043,75.4269110865,2.97173041782,0.02
 03/22  23:00:00,82.4816581771,23.3831602804,16.7879322483,1.06967745849,4.12243109448,15.9888894789,99.6508728719,96.6591424541,2.97173041782,0.02
 03/22  24:00:00,73.3437356307,18.810602657,13.5860845397,1.50220497998,4.12243109448,15.9888894789,81.7045700522,78.7128396344,2.97173041782,0.02
 03/23  01:00:00,78.3717976425,22.8627881169,14.6298863834,0.84893942137,4.12243109448,15.9888894789,102.128753878,99.1370234602,2.97173041782,0.02
 03/23  02:00:00,76.1290798339,19.4177035143,15.4664590823,3.41168111485,4.12243109448,15.9888894789,83.5253266587,80.5335962409,2.97173041782,0.02
 03/23  03:00:00,90.7117939025,24.597361995,20.4199011255,6.43776108609,4.12243109448,15.9888894789,104.45393618,101.462205762,2.97173041782,0.02
 03/23  04:00:00,105.560703264,28.2159039855,20.1235835085,2.97554613088,12.3672932834,24.9413748627,117.645018242,112.672134212,4.9528840297,0.02
 03/23  05:00:00,134.094159314,28.6991605626,25.8776891964,24.8199153523,12.3672932834,24.9413748627,187.275515728,182.302631698,4.9528840297,0.02
 03/23  06:00:00,186.601861132,29.6285904537,21.2746916281,23.5886927669,24.7345865669,70.7195625826,152.386814983,142.461046924,9.90576805939,0.02
 03/23  07:00:00,205.983631169,29.7505147017,22.2907713091,16.6563001131,37.1018798503,92.3937384068,132.766714011,122.840945951,9.90576805939,0.02
 03/23  08:00:00,209.794738664,29.8170432493,23.2247706044,14.515333754,37.1018798503,104.434947198,126.949583966,117.023815906,9.90576805939,0.02
 03/23  09:00:00,222.172384225,29.8699557216,25.5750433527,12.4481813683,37.1018798503,116.476155989,131.858142482,113.325726911,9.90576805939,8.62664751131
 03/23  10:00:00,223.939124058,29.9200056022,29.6862615337,10.0530548311,37.1018798503,116.476155989,119.650602578,109.724834519,9.90576805939,0.02
 03/23  11:00:00,227.741615625,29.9814874703,36.2716408845,7.20843258013,37.1018798503,116.476155989,124.00804255,105.469573637,9.90576805939,8.63270085334
 03/23  12:00:00,221.480416311,30.0833165829,44.392198832,4.76668159789,37.1018798503,104.434947198,110.587936503,100.662168444,9.90576805939,0.02
 03/23  13:00:00,236.85605444,30.3007839512,49.5075248844,2.76768001534,37.1018798503,116.476155989,115.000679934,96.4622119597,9.90576805939,8.63269991485
 03/23  14:00:00,235.892940171,30.4683663516,49.6943169955,1.45047321982,37.1018798503,116.476155989,104.478835518,94.5530674587,9.90576805939,0.02
 03/23  15:00:00,237.329200455,30.7341017878,51.5270655267,0.788397415279,37.1018798503,116.476155989,101.811655292,91.8858872326,9.90576805939,0.02
 03/23  16:00:00,237.504496897,30.8514846506,51.9362018146,0.437774648349,37.1018798503,116.476155989,108.976887005,90.4456293919,9.90576805939,8.625489554
 03/23  17:00:00,234.444706517,30.8510550075,48.985905099,0.329856905969,37.1018798503,116.476155989,100.394537637,90.4687695777,9.90576805939,0.02
 03/23  18:00:00,140.38526253,28.4327257202,38.9404245337,0.0,24.7345865669,47.5788473902,72.7897261588,67.8168421291,4.9528840297,0.02
 03/23  19:00:00,145.850619471,28.9747800571,39.1653886728,0.0,24.7345865669,47.5788473902,79.3213366479,74.3484526182,4.9528840297,0.02
 03/23  20:00:00,126.942560583,28.2159039855,32.876472226,0.0,12.3672932834,38.6892022431,94.6864317385,91.6947013207,2.97173041782,0.02
 03/23  21:00:00,87.8340737016,15.4387612481,18.4430590816,0.0,12.3672932834,27.0668015668,69.061660554,57.4846667843,2.97173041782,8.60526335187
 03/23  22:00:00,72.6283428779,19.7376472897,18.0223027691,0.0,4.12243109448,15.9888894789,85.9114032065,82.9196727887,2.97173041782,0.02
 03/23  23:00:00,65.1821308306,13.8612514111,16.7888918942,0.0,4.12243109448,15.9888894789,55.647044661,52.6553142432,2.97173041782,0.02
 03/23  24:00:00,78.0150304626,22.4291446474,20.4776036005,0.0,4.12243109448,15.9888894789,102.476322185,99.4845917674,2.97173041782,0.02
 03/24  01:00:00,72.0384315835,18.4636878814,18.5593321522,0.0,4.12243109448,15.9888894789,79.5697218897,76.5779914719,2.97173041782,0.02
 03/24  02:00:00,80.3598974567,22.8627881169,22.5947253853,0.0,4.12243109448,15.9888894789,99.5461614728,96.554431055,2.97173041782,0.02
 03/24  03:00:00,74.3902476518,18.8973313509,20.6507716737,0.0301939801433,4.12243109448,15.9888894789,80.3542958218,77.362565404,2.97173041782,0.02
 03/24  04:00:00,111.73732932,28.6206378903,30.9542595124,0.0609661337675,12.3672932834,24.9413748627,112.863630886,107.890746856,4.9528840297,0.02
 03/24  05:00:00,128.304921778,28.7314631978,34.1194819714,13.352510867,12.3672932834,24.9413748627,182.081255765,177.108371736,4.9528840297,0.02
 03/24  06:00:00,184.316185581,29.716162854,33.1396189126,11.2134571032,24.7345865669,70.7195625826,147.79083962,137.865071561,9.90576805939,0.02
 03/24  07:00:00,207.086798225,29.9540557094,32.6606628569,7.23033750433,37.1018798503,92.3937384068,128.787791184,118.862023124,9.90576805939,0.02
