Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 03/24  08:00:00,211.99175649,30.0255070365,34.7807430605,4.94792509937,37.1018798503,104.434947198,121.75271536,111.826947301,9.90576805939,0.02
 03/24  09:00:00,226.343149015,30.0924157383,39.142936562,2.82858128059,37.1018798503,116.476155989,125.390075414,106.857667578,9.90576805939,8.626639777
 03/24  10:00:00,228.533270499,30.1918609806,42.0555147091,2.00610678917,37.1018798503,116.476155989,112.888390753,102.962622694,9.90576805939,0.02
 03/24  11:00:00,231.194580141,30.409151037,45.2056394106,1.29972988819,37.1018798503,116.476155989,117.464149061,98.9257528963,9.90576805939,8.63262810554
 03/24  12:00:00,216.3978577,30.5275658294,42.6211668998,0.748026417968,37.1018798503,104.434947198,107.342599563,97.4168315032,9.90576805939,0.02
 03/24  13:00:00,228.598208228,30.7664875643,43.1538197488,0.397846957991,37.1018798503,116.476155989,104.895083489,94.9693154299,9.90576805939,0.02
 03/24  14:00:00,233.172134345,30.9400952451,47.7335539749,0.218695276911,37.1018798503,116.476155989,111.445353775,92.9084844348,9.90576805939,8.63110128061
 03/24  15:00:00,238.97062493,31.1535672673,50.857235502,0.137414690774,37.1018798503,116.476155989,100.122195048,90.1964269888,9.90576805939,0.02
 03/24  16:00:00,248.699686764,31.3205062875,53.5493389375,0.064777273354,37.1018798503,116.476155989,106.338341272,87.8071912397,9.90576805939,8.62538197335
 03/24  17:00:00,246.875462422,31.3256375246,50.805827448,0.00628008017347,37.1018798503,116.476155989,97.4640579594,87.5382899,9.90576805939,0.02
 03/24  18:00:00,154.181814675,28.4544078937,37.7738543061,0.0,24.7345865669,47.5788473902,70.6532333802,65.6803493505,4.9528840297,0.02
 03/24  19:00:00,162.532148514,28.9747800571,38.4223828594,0.0,24.7345865669,47.5788473902,76.9440082518,71.9711242221,4.9528840297,0.02
 03/24  20:00:00,146.352013053,28.2159039855,32.7859612926,0.0,12.3672932834,38.6892022431,91.8763604221,88.8846300043,2.97173041782,0.02
 03/24  21:00:00,98.7164888754,15.2219395134,18.536288512,0.0,12.3672932834,27.0668015668,60.564509498,57.5727790801,2.97173041782,0.02
 03/24  22:00:00,88.6422339505,20.1712907593,19.8394816452,0.0,4.12243109448,15.9888894789,84.1071103198,81.115379902,2.97173041782,0.02
 03/24  23:00:00,73.4884893815,15.2518183603,12.9975894341,0.0,4.12243109448,15.9888894789,78.2923772606,66.7188235445,2.97173041782,8.60182329825
 03/24  24:00:00,93.3776563738,23.5132533212,21.0107803401,0.0,4.12243109448,15.9888894789,96.6087635662,93.6170331483,2.97173041782,0.02
 03/25  01:00:00,78.6287859258,18.2035017997,14.1112564374,0.0,4.12243109448,15.9888894789,78.9794338192,75.9877034013,2.97173041782,0.02
 03/25  02:00:00,90.4970306761,23.2964315865,18.5755975954,0.0,4.12243109448,15.9888894789,99.537233452,96.5455030342,2.97173041782,0.02
 03/25  03:00:00,80.8296452189,19.2442461265,16.3470272572,0.190793681879,4.12243109448,15.9888894789,81.1014901447,78.1097597269,2.97173041782,0.02
 03/25  04:00:00,91.5884125895,26.9149735769,15.7183513808,0.0,4.12243109448,16.0517297156,120.574150409,117.582419991,2.97173041782,0.02
 03/25  05:00:00,97.3641769235,27.9990822507,18.2774960119,0.67265906404,4.12243109448,16.0517297156,122.044411855,119.052681437,2.97173041782,0.02
 03/25  06:00:00,122.969867601,29.516834394,13.2932831457,3.52649241333,4.12243109448,39.6058045677,111.415194534,108.423464117,2.97173041782,0.02
 03/25  07:00:00,179.635151932,29.5616572357,16.42859097,30.3140345989,12.3672932834,65.3531420225,169.384255823,164.411371793,4.9528840297,0.02
 03/25  08:00:00,167.513966166,29.5472327961,18.0338863016,25.481053994,12.3672932834,68.2430321324,161.31956743,156.3466834,4.9528840297,0.02
 03/25  09:00:00,189.370272301,29.5772870143,24.0650864097,18.1725607096,16.4897243779,93.1370602926,146.890591914,138.945977467,7.92461444751,0.02
 03/25  10:00:00,192.623572002,29.5778068933,30.778050858,14.4209517432,16.4897243779,93.1370602926,140.353076402,132.408461955,7.92461444751,0.02
 03/25  11:00:00,199.455605068,29.57633548,33.2476443063,11.9110708387,16.4897243779,93.1370602926,136.20351161,128.258897163,7.92461444751,0.02
 03/25  12:00:00,191.308586693,29.5747678367,34.9993540164,9.16879553318,16.4897243779,83.9857416113,141.299338699,124.764172723,7.92461444751,8.61055152885
 03/25  13:00:00,191.50708826,29.5863949282,37.9821333376,6.7262357291,16.4897243779,83.9857416113,129.620461095,121.675846647,7.92461444751,0.02
 03/25  14:00:00,193.620520298,29.6048487315,39.900112369,5.32533076346,16.4897243779,83.9857416113,127.101920055,119.157305608,7.92461444751,0.02
 03/25  15:00:00,170.700514595,29.516834394,37.9936970099,0.0,12.3672932834,70.6512738906,65.4770371906,60.5041531609,4.9528840297,0.02
 03/25  16:00:00,173.81482261,29.516834394,39.581686819,0.0,12.3672932834,70.6512738906,63.4012138186,58.4283297889,4.9528840297,0.02
 03/25  17:00:00,162.229264553,29.516834394,39.3091338257,0.0,12.3672932834,58.1284167478,66.7627056072,61.7898215775,4.9528840297,0.02
 03/25  18:00:00,119.025639732,26.9149735769,29.9911921222,0.0,12.3672932834,24.9413748627,89.5592836078,84.5863995781,4.9528840297,0.02
 03/25  19:00:00,129.284177111,27.9990822507,32.7967479903,0.0,12.3672932834,24.9413748627,97.5932107946,92.6203267649,4.9528840297,0.02
 03/25  20:00:00,117.180931974,28.2159039855,30.4174773543,0.0,4.12243109448,16.0517297156,108.381417089,105.389686671,2.97173041782,0.02
 03/25  21:00:00,68.111107216,11.9622104786,10.9171821173,0.0,4.12243109448,15.9888894789,57.5155977326,54.5238673148,2.97173041782,0.02
 03/25  22:00:00,96.4942656617,22.4291446474,18.5879305983,0.0,4.12243109448,15.9888894789,110.66848894,99.0949417359,2.97173041782,8.60181678664
 03/25  23:00:00,87.0296157478,18.810602657,16.8792405408,0.0,4.12243109448,15.9888894789,81.6160107257,78.6242803079,2.97173041782,0.02
 03/25  24:00:00,95.4933401526,22.8627881169,17.9236890416,0.0,4.12243109448,15.9888894789,103.124357358,100.132626941,2.97173041782,0.02
 03/26  01:00:00,77.9363265088,17.9433157179,12.4632545545,0.0,2.06121554724,15.9888894789,84.8440954601,81.8523650423,2.97173041782,0.02
 03/26  02:00:00,89.730434915,22.4291446474,15.1041076512,0.0,2.06121554724,15.9888894789,107.173729,104.181998582,2.97173041782,0.02
 03/26  03:00:00,83.2543602412,19.2442461265,15.9966299326,0.714709407197,2.06121554724,15.9888894789,86.7333858199,83.741655402,2.97173041782,0.02
 03/26  04:00:00,87.5339211644,22.4291446474,14.5363262506,0.0,2.06121554724,15.9888894789,108.993321931,106.001591513,2.97173041782,0.02
 03/26  05:00:00,81.2514131933,19.0707887387,14.106803857,1.54131040392,2.06121554724,15.9888894789,88.4379398325,85.4462094147,2.97173041782,0.02
 03/26  06:00:00,90.5260899086,23.2964315865,15.0527387201,1.84799815405,2.06121554724,15.9888894789,109.953322562,106.961592144,2.97173041782,0.02
 03/26  07:00:00,78.4588684992,19.677889596,14.516438358,4.84200639052,2.06121554724,15.9888894789,89.6641203095,86.6723898917,2.97173041782,0.02
 03/26  08:00:00,101.106694248,23.4409794096,16.4012276982,1.74735221152,4.12243109448,41.7362269337,107.392550758,102.419666728,4.9528840297,0.02
 03/26  09:00:00,91.0213228957,19.2442461265,16.745099507,1.72343469752,4.12243109448,41.7362269337,84.0137477847,79.040863755,4.9528840297,0.02
 03/26  10:00:00,106.227601851,24.1637185255,24.5542893301,1.25141505796,4.12243109448,41.7362269337,101.637410656,96.6645266263,4.9528840297,0.02
 03/26  11:00:00,96.814725031,19.677889596,23.1600197943,0.818985322169,4.12243109448,41.7362269337,80.1701263203,75.1972422906,4.9528840297,0.02
 03/26  12:00:00,112.378277749,24.1637185255,30.7863714561,0.360169684585,4.12243109448,41.7362269337,96.36604248,91.3931584503,4.9528840297,0.02
 03/26  13:00:00,102.512076138,19.2442461265,26.2310902982,0.0942162682898,4.12243109448,41.7362269337,77.1710098563,72.1981258266,4.9528840297,0.02
 03/26  14:00:00,119.151648929,23.730075056,33.4809500272,0.0543492669044,4.12243109448,41.7362269337,93.0935872065,88.1207031768,4.9528840297,0.02
 03/26  15:00:00,110.237133525,19.677889596,31.1420884054,0.00822955188608,4.12243109448,41.7362269337,74.4581764807,69.485292451,4.9528840297,0.02
 03/26  16:00:00,109.895156287,24.1637185255,38.859456391,0.0,4.12243109448,24.8785346261,91.278441011,86.3055569813,4.9528840297,0.02
 03/26  17:00:00,71.5578912021,16.5826276157,25.0226770196,0.0,2.06121554724,15.9888894789,71.5382454111,68.5465149932,2.97173041782,0.02
 03/26  18:00:00,76.5781115289,18.6161900574,25.1376124403,0.0,2.06121554724,15.9888894789,81.7668176973,78.7750872795,2.97173041782,0.02
 03/26  19:00:00,70.6686987207,15.6555829829,22.5751979924,0.0,2.06121554724,15.9888894789,65.1243128283,62.1325824105,2.97173041782,0.02
 03/26  20:00:00,75.8906780511,14.758417197,19.3161756806,0.00767589942253,2.06121554724,15.9888894789,62.4988399146,59.5071094968,2.97173041782,0.02
 03/26  21:00:00,79.7705490635,16.4480394081,16.5581411459,0.0,2.06121554724,15.9888894789,81.0484731775,78.0567427596,2.97173041782,0.02
 03/26  22:00:00,98.3232348341,23.730075056,24.6480617075,0.0946677653347,2.06121554724,15.9888894789,107.322294895,104.330564478,2.97173041782,0.02
 03/26  23:00:00,81.5384615419,18.2685483201,16.5798140109,0.0211121088338,2.06121554724,15.9888894789,88.004624555,85.0128941372,2.97173041782,0.02
 03/26  24:00:00,93.4890255163,23.2964315865,21.4296051085,0.157663855936,2.06121554724,15.9888894789,110.477576878,107.48584646,2.97173041782,0.02
 03/27  01:00:00,85.4813291892,19.1358352591,18.6953093185,0.377295350071,4.12243109448,15.9888894789,88.3329849663,85.3412545485,2.97173041782,0.02
 03/27  02:00:00,93.8828634293,23.730075056,20.0061201071,0.867300452959,4.12243109448,15.9888894789,118.017773448,106.444227454,2.97173041782,8.60181557603
 03/27  03:00:00,76.801898508,18.2685483201,13.647899788,0.181936193382,4.12243109448,15.9888894789,88.8870876501,85.8953572323,2.97173041782,0.02
 03/27  04:00:00,115.867299075,28.9386431013,25.0902145771,1.33216720275,12.3672932834,24.9413748627,126.167988166,121.195104136,4.9528840297,0.02
 03/27  05:00:00,139.009131094,28.6813316878,28.3574302216,23.5908747032,12.3672932834,24.9413748627,195.317956917,190.345072888,4.9528840297,0.02
 03/27  06:00:00,188.840622503,29.6004249161,24.4657523657,20.6110795007,24.7345865669,70.7195625826,160.743283327,150.817515268,9.90576805939,0.02
 03/27  07:00:00,204.85817213,29.6357779158,23.8796890716,13.7907920157,37.1018798503,92.3937384068,139.91493744,129.989169381,9.90576805939,0.02
 03/27  08:00:00,208.745551374,29.6526464983,25.516367842,11.3389867314,37.1018798503,104.434947198,132.490208347,122.564440288,9.90576805939,0.02
 03/27  09:00:00,224.260687996,29.6905762315,32.2305993015,8.06029202612,37.1018798503,116.476155989,135.252457745,116.720270659,9.90576805939,8.62641902634
 03/27  10:00:00,230.375678679,29.7435276277,41.244167294,5.10821040103,37.1018798503,116.476155989,121.213503387,111.287735327,9.90576805939,0.02
 03/27  11:00:00,237.150420086,29.8725566048,49.573580917,3.42425395021,37.1018798503,116.476155989,115.956506469,106.03073841,9.90576805939,0.02
 03/27  12:00:00,228.457401607,30.103730203,54.3670618275,1.74838199459,37.1018798503,104.434947198,120.396925392,101.863090729,9.90576805939,8.62806660364
 03/27  13:00:00,241.479916468,30.303729581,56.0492259211,0.846956365618,37.1018798503,116.476155989,108.762569653,98.8368015941,9.90576805939,0.02
 03/27  14:00:00,242.956834752,30.4006246421,57.7624882011,0.513901132059,37.1018798503,116.476155989,115.796736812,97.2601294024,9.90576805939,8.63083935038
 03/27  15:00:00,244.041475188,30.5593002171,58.9671049961,0.235494816847,37.1018798503,116.476155989,105.017473035,95.0917049755,9.90576805939,0.02
 03/27  16:00:00,246.387996924,30.6612975798,61.3393956813,0.10823711998,37.1018798503,116.476155989,112.332566763,93.8015873488,9.90576805939,8.62521135478
 03/27  17:00:00,246.66626506,30.7524615206,61.5985388066,0.0373836802516,37.1018798503,116.476155989,102.931582534,93.0058144742,9.90576805939,0.02
 03/27  18:00:00,148.390466151,28.4544078937,46.9239600915,0.0,24.7345865669,47.5788473902,73.3082903148,68.3354062851,4.9528840297,0.02
 03/27  19:00:00,151.982830872,28.9747800571,45.2976154068,0.0,24.7345865669,47.5788473902,79.8107790092,74.8378949795,4.9528840297,0.02
 03/27  20:00:00,134.079129061,28.2159039855,40.0130565506,0.0,12.3672932834,38.6892022431,95.0602708642,92.0685404464,2.97173041782,0.02
 03/27  21:00:00,93.6180201511,15.4387612481,24.2775155668,0.0,12.3672932834,27.0668015668,59.9839693047,56.9922388869,2.97173041782,0.02
 03/27  22:00:00,80.1066618871,19.7376472897,25.6509619547,0.0,4.12243109448,15.9888894789,85.0594687619,82.0677383441,2.97173041782,0.02
 03/27  23:00:00,68.0130942435,12.9640856252,20.5402796847,0.0,4.12243109448,15.9888894789,53.6957368145,50.7040063967,2.97173041782,0.02
 03/27  24:00:00,77.3109395512,18.8404815038,23.7756635495,0.0,4.12243109448,15.9888894789,84.7476927941,81.7559623763,2.97173041782,0.02
 03/28  01:00:00,65.4636761763,12.0669198393,18.9112855937,0.0,4.12243109448,15.9888894789,49.155312836,46.1635824181,2.97173041782,0.02
 03/28  02:00:00,76.8349470849,18.8404815038,23.2996710743,0.0,4.12243109448,15.9888894789,83.7159365851,80.7242061673,2.97173041782,0.02
 03/28  03:00:00,64.4147819584,11.9801911454,17.9491200016,0.0,4.12243109448,15.9888894789,49.2976636742,46.3059332564,2.97173041782,0.02
 03/28  04:00:00,121.094128449,28.7579583224,40.2347042418,0.0,12.3672932834,24.9413748627,112.865301489,107.892417459,4.9528840297,0.02
 03/28  05:00:00,131.040851425,28.7241341306,41.5164324401,8.69881893335,12.3672932834,24.9413748627,188.484351069,174.929669548,4.9528840297,8.60179749157
 03/28  06:00:00,190.526167981,29.6962459554,44.8993577211,5.68361743887,24.7345865669,70.7195625826,145.742088645,135.816320586,9.90576805939,0.02
 03/28  07:00:00,218.424459633,29.957662287,48.074695212,3.15036458938,37.1018798503,92.3937384068,126.443785887,116.518017828,9.90576805939,0.02
 03/28  08:00:00,225.302925974,30.0459232754,50.3766177089,2.64285073237,37.1018798503,104.434947198,120.547971727,110.622203668,9.90576805939,0.02
 03/28  09:00:00,239.035902806,30.1220441164,52.5358607936,2.09879993376,37.1018798503,116.476155989,116.94445052,107.018682461,9.90576805939,0.02
 03/28  10:00:00,239.73282553,30.2220561791,53.7322610038,1.49871154555,37.1018798503,116.476155989,122.406021532,103.869411358,9.90576805939,8.630842114
 03/28  11:00:00,241.205899273,30.337054937,55.6453813896,0.943462008675,37.1018798503,116.476155989,111.062665663,101.136897604,9.90576805939,0.02
 03/28  12:00:00,232.192797548,30.503298349,59.0340567193,0.417191342441,37.1018798503,104.434947198,117.134705057,98.6009164257,9.90576805939,8.6280205714
 03/28  13:00:00,247.008924982,30.7342051436,61.8354112584,0.159329227123,37.1018798503,116.476155989,105.747624618,95.8218565583,9.90576805939,0.02
 03/28  14:00:00,249.940978361,30.9749473294,64.6072145212,0.078979612807,37.1018798503,116.476155989,112.089303531,93.5527421625,9.90576805939,8.63079330953
 03/28  15:00:00,254.966995519,31.1869040646,69.4798673089,0.0206659611782,37.1018798503,116.476155989,101.572606282,91.6468382228,9.90576805939,0.02
 03/28  16:00:00,259.881066877,31.3425908503,74.2594311349,0.0,37.1018798503,116.476155989,100.271622481,90.3458544214,9.90576805939,0.02
 03/28  17:00:00,260.656734457,31.4087532302,74.9700715888,0.0,37.1018798503,116.476155989,108.226824221,89.7041820742,9.90576805939,8.61687408719
 03/28  18:00:00,160.337381463,28.649547455,58.6757376536,0.0,24.7345865669,47.5788473902,71.2835404131,66.3106563834,4.9528840297,0.02
 03/28  19:00:00,163.654782722,29.0831909245,56.8611612778,0.0,24.7345865669,47.5788473902,77.0226286698,72.0497446401,4.9528840297,0.02
 03/28  20:00:00,142.08413172,27.9268083391,48.3071608273,0.0,12.3672932834,38.6892022431,91.8349197171,88.8431892993,2.97173041782,0.02
 03/28  21:00:00,102.112525843,15.9157690646,32.2950169566,0.0,12.3672932834,27.0668015668,58.8938298573,55.9020994395,2.97173041782,0.02
 03/28  22:00:00,92.3482185149,20.6049342288,37.0252319996,0.0,4.12243109448,15.9888894789,83.0764622234,80.0847318056,2.97173041782,0.02
 03/28  23:00:00,74.5631055014,13.8612514111,26.1698673212,0.0,4.12243109448,15.9888894789,53.3639629402,50.3722325224,2.97173041782,0.02
 03/28  24:00:00,86.6923708286,19.7376472897,32.2366712063,0.0,4.12243109448,15.9888894789,90.4655048774,87.4737744596,2.97173041782,0.02
 03/29  01:00:00,72.0817906348,12.9640856252,24.6089764334,0.0,4.12243109448,15.9888894789,53.8049355155,50.8132050977,2.97173041782,0.02
 03/29  02:00:00,82.4659227641,18.8404815038,28.9306471137,0.0,4.12243109448,15.9888894789,81.6870752767,78.6953448588,2.97173041782,0.02
 03/29  03:00:00,62.1253981357,10.9394468186,16.7004808667,0.0,4.12243109448,15.9888894789,48.3728641547,45.3811337369,2.97173041782,0.02
 03/29  04:00:00,128.422501078,28.8663691897,47.4546663659,0.0,12.3672932834,24.9413748627,108.735407113,103.762523084,4.9528840297,0.02
 03/29  05:00:00,133.411707077,28.8521292836,47.8560115523,4.60210067777,12.3672932834,24.9413748627,176.95807706,171.98519303,4.9528840297,0.02
 03/29  06:00:00,193.992678627,29.8038178365,50.7094706367,3.23244354386,24.7345865669,70.7195625826,143.547207625,133.621439566,9.90576805939,0.02
 03/29  07:00:00,220.578337414,30.1789140018,51.1094420836,2.0482341614,37.1018798503,92.3937384068,133.380072459,114.866532875,9.90576805939,8.60777152399
 03/29  08:00:00,227.372781696,30.2740771982,53.1431279749,1.7180475095,37.1018798503,104.434947198,119.137780412,109.212012352,9.90576805939,0.02
 03/29  09:00:00,243.69833577,30.3618398827,57.6494230407,1.40789899095,37.1018798503,116.476155989,115.695505205,105.769737145,9.90576805939,0.02
 03/29  10:00:00,249.396782475,30.4781197871,63.7226439754,0.916198379415,37.1018798503,116.476155989,121.082097233,102.545551389,9.90576805939,8.63077778532
 03/29  11:00:00,256.23529693,30.7323855402,70.8387909736,0.384146437331,37.1018798503,116.476155989,108.895048718,98.9692806591,9.90576805939,0.02
 03/29  12:00:00,249.771091444,31.104127618,76.3003149046,0.128383867925,37.1018798503,104.434947198,113.742959737,95.2092538476,9.90576805939,8.62793783017
 03/29  13:00:00,265.461977522,31.4918974199,79.6479215552,0.0421941486049,37.1018798503,116.476155989,101.628127133,91.7023590733,9.90576805939,0.02
 03/29  14:00:00,265.472248078,31.7820371818,79.4103862513,0.0,37.1018798503,116.476155989,99.3855032628,89.4597352034,9.90576805939,0.02
 03/29  15:00:00,269.459017019,32.1042388481,83.0752081443,0.0,37.1018798503,116.476155989,105.21215731,86.6789284244,9.90576805939,8.62746082644
 03/29  16:00:00,271.718868577,32.2734100571,85.1664378319,0.0,37.1018798503,116.476155989,93.1051266927,83.1793586333,9.90576805939,0.02
 03/29  17:00:00,271.525810286,32.3867316904,84.8611595664,0.0,37.1018798503,116.476155989,93.4702446211,83.5444765617,9.90576805939,0.02
 03/29  18:00:00,168.01022272,28.7364695492,66.2616435625,0.0,24.7345865669,47.5788473902,75.9319384129,62.3725507866,4.9528840297,8.60650359665
 03/29  19:00:00,167.033833573,28.6497679291,60.6736354148,0.0,24.7345865669,47.5788473902,73.3385467485,68.3656627189,4.9528840297,0.02
 03/29  20:00:00,150.500535534,28.8663691897,55.7840085151,0.0,12.3672932834,38.6892022431,88.9085064695,85.9167760517,2.97173041782,0.02
 03/29  21:00:00,103.088545703,16.6611596362,32.5023914276,0.0,12.3672932834,27.0668015668,57.4426305753,54.4509001575,2.97173041782,0.02
 03/29  22:00:00,92.4819884128,20.8217559635,36.9421805166,0.0,4.12243109448,15.9888894789,78.9025780526,75.9108476348,2.97173041782,0.02
 03/29  23:00:00,72.9295379468,13.6010653294,24.7964862045,0.0,4.12243109448,15.9888894789,52.348720094,49.3569896762,2.97173041782,0.02
 03/29  24:00:00,92.4419217189,20.8651203105,36.8587494343,0.0,4.12243109448,15.9888894789,88.1266287683,85.1348983505,2.97173041782,0.02
 03/30  01:00:00,66.519635213,12.5603210026,19.4273278038,0.0,4.12243109448,15.9888894789,57.5647381744,54.5730077566,2.97173041782,0.02
 03/30  02:00:00,86.3240374585,19.5993575755,32.0298861006,0.0,4.12243109448,15.9888894789,86.6681763878,83.67644597,2.97173041782,0.02
 03/30  03:00:00,62.9920517291,11.1996329003,17.3069487445,0.0,4.12243109448,15.9888894789,49.3681040816,46.3763736638,2.97173041782,0.02
 03/30  04:00:00,125.060497193,28.3893613733,44.5696706654,0.0,12.3672932834,24.9413748627,108.129689883,103.156805853,4.9528840297,0.02
 03/30  05:00:00,135.092229986,29.2570078551,49.2464793524,4.48727758464,12.3672932834,24.9413748627,176.185582905,171.212698875,4.9528840297,0.02
 03/30  06:00:00,192.104548013,29.8474989437,49.5369635341,2.47313929665,24.7345865669,70.7195625826,143.297107478,133.371339419,9.90576805939,0.02
 03/30  07:00:00,218.850843573,30.249749852,52.3137242327,1.39479401652,37.1018798503,92.3937384068,124.279937274,114.354169215,9.90576805939,0.02
 03/30  08:00:00,229.472069886,30.3734887224,56.160111804,0.700911255551,37.1018798503,104.434947198,126.158207815,107.629270995,9.90576805939,8.62316876048
 03/30  09:00:00,247.423791248,30.5510959728,62.2106564133,0.382888387495,37.1018798503,116.476155989,112.739802068,102.814034008,9.90576805939,0.02
 03/30  10:00:00,257.900266067,31.0199068934,72.4459322975,0.154595578327,37.1018798503,116.476155989,116.621985722,98.085632671,9.90576805939,8.63058499148
 03/30  11:00:00,267.226121924,31.6288725759,81.249912899,0.0673763913281,37.1018798503,116.476155989,99.544607119,89.6188390596,9.90576805939,0.02
 03/30  12:00:00,259.118661673,32.1553831679,84.7184971384,0.00653800710092,37.1018798503,104.434947198,92.8737110047,82.9479429454,9.90576805939,0.02
 03/30  13:00:00,273.702375461,32.6584976041,86.7638920602,0.0,37.1018798503,116.476155989,99.1854835451,80.6475325417,9.90576805939,8.63218294398
 03/30  14:00:00,276.973251892,33.0580311124,89.6354279676,0.0,37.1018798503,116.476155989,85.6384043048,75.7126362454,9.90576805939,0.02
 03/30  15:00:00,279.411365118,33.3470798875,91.7846848754,0.0,37.1018798503,116.476155989,91.1006536058,72.5657665886,9.90576805939,8.62911895783
 03/30  16:00:00,279.361785893,33.6223008335,91.4604880036,0.0,37.1018798503,116.476155989,84.9808237771,75.0550557177,9.90576805939,0.02
 03/30  17:00:00,277.830982418,33.6602823871,89.8927984213,0.0,37.1018798503,116.476155989,89.3745702164,79.448802157,9.90576805939,0.02
 03/30  18:00:00,169.49057093,28.830639857,67.6478128496,0.0,24.7345865669,47.5788473902,66.0553896117,61.082505582,4.9528840297,0.02
 03/30  19:00:00,169.025956534,28.6552839128,62.6602259541,0.0,24.7345865669,47.5788473902,79.8526987935,66.2932226083,4.9528840297,8.60659215555
 03/30  20:00:00,154.098549583,28.9757656699,59.2726251675,0.0,12.3672932834,38.6892022431,86.7351505363,83.7434201185,2.97173041782,0.02
 03/30  21:00:00,107.043473038,17.6667362895,35.4284861598,0.0,12.3672932834,27.0668015668,60.0658646655,57.0741342477,2.97173041782,0.02
 03/30  22:00:00,96.7559374951,21.8779243549,40.1367032969,0.0,4.12243109448,15.9888894789,82.6138139574,79.6220835396,2.97173041782,0.02
 03/30  23:00:00,76.5285287589,14.758417197,27.2148672466,0.0,4.12243109448,15.9888894789,55.1796914988,52.187961081,2.97173041782,0.02
 03/30  24:00:00,89.7608430179,20.6049342288,34.4378571127,0.0,4.12243109448,15.9888894789,88.9601957408,85.968465323,2.97173041782,0.02
 03/31  01:00:00,68.9433447303,12.7038995435,21.7307172786,0.0,4.12243109448,15.9888894789,53.1842880581,50.1925576403,2.97173041782,0.02
 03/31  02:00:00,81.2118692316,19.0573032386,27.4597725236,0.0,4.12243109448,15.9888894789,81.9687072029,78.9769767851,2.97173041782,0.02
 03/31  03:00:00,64.6838566749,11.6332763698,18.5651105404,0.0,4.12243109448,15.9888894789,47.7541961943,44.7624657765,2.97173041782,0.02
 03/31  04:00:00,122.892028712,28.3893613733,42.4012025095,0.0,12.3672932834,24.9413748627,107.153843649,102.180959619,4.9528840297,0.02
 03/31  05:00:00,131.07745243,29.2589025686,46.0888237342,3.62826126591,12.3672932834,24.9413748627,176.096369572,171.123485542,4.9528840297,0.02
 03/31  06:00:00,188.139264679,29.8327578209,46.142376774,1.91718418299,24.7345865669,70.7195625826,143.379211472,133.453443413,9.90576805939,0.02
 03/31  07:00:00,214.728283551,30.2299544846,48.5645777583,1.04118219522,37.1018798503,92.3937384068,124.447801442,114.522033383,9.90576805939,0.02
 03/31  08:00:00,225.913081116,30.3471823578,52.8283924358,0.4999232675,37.1018798503,104.434947198,126.512653846,107.983754488,9.90576805939,8.62313129924
 03/31  09:00:00,245.023463521,30.4608116397,59.9621925292,0.321322391674,37.1018798503,116.476155989,114.188920539,104.26315248,9.90576805939,0.02
 03/31  10:00:00,255.519797157,30.8052485548,70.2679792442,0.166767000118,37.1018798503,116.476155989,109.328511169,99.40274311,9.90576805939,0.02
 03/31  11:00:00,263.148314152,31.2397956648,77.5489526698,0.0795794069218,37.1018798503,116.476155989,113.732551887,95.1947997038,9.90576805939,8.63198412414
 03/31  12:00:00,254.454821159,31.5414691022,80.6547931977,0.0203456487474,37.1018798503,104.434947198,99.978683286,90.0529152266,9.90576805939,0.02
 03/31  13:00:00,264.903873293,31.7279953702,78.8958633851,0.0,37.1018798503,116.476155989,108.436443441,89.8986649853,9.90576805939,8.63201039679
 03/31  14:00:00,251.252679106,31.6070379064,65.3658792422,0.0,37.1018798503,116.476155989,101.490538926,91.5647708667,9.90576805939,0.02
 03/31  15:00:00,241.895633102,31.4563702758,56.1596416663,0.0,37.1018798503,116.476155989,110.789767317,92.2563127452,9.90576805939,8.62768651234
 03/31  16:00:00,240.555173503,31.4542845479,54.8219050898,0.0,37.1018798503,116.476155989,101.570240483,91.6444724237,9.90576805939,0.02
 03/31  17:00:00,240.879508439,31.4210287489,55.1805961886,0.0,37.1018798503,116.476155989,101.085525753,91.1597576939,9.90576805939,0.02
 03/31  18:00:00,146.093342796,28.4544078937,44.6268248773,0.0,24.7345865669,47.5788473902,72.3516626221,67.3787785924,4.9528840297,0.02
 03/31  19:00:00,151.265678412,28.9747800571,44.5804498105,0.0,24.7345865669,47.5788473902,78.2359313569,73.2630473272,4.9528840297,0.02
 03/31  20:00:00,130.581601048,28.2159039855,36.5155183977,0.0,12.3672932834,38.6892022431,101.969295087,90.3894005876,2.97173041782,8.60816408144
 03/31  21:00:00,88.6457273172,15.1352108195,19.6087781787,0.0,12.3672932834,27.0668015668,61.5394269473,58.5476965295,2.97173041782,0.02
 03/31  22:00:00,76.1344985124,20.1712907593,21.0347560303,0.0,4.12243109448,15.9888894789,85.2101833868,82.218452969,2.97173041782,0.02
 03/31  23:00:00,61.101612864,12.5603210026,11.4223442673,0.0,4.12243109448,15.9888894789,58.1589618574,55.1672314396,2.97173041782,0.02
 03/31  24:00:00,82.3212627655,20.9518490044,22.2864488959,0.0,4.12243109448,15.9888894789,92.4018013134,89.4100708956,2.97173041782,0.02
 04/01  01:00:00,73.9891163481,17.9433157179,14.1260025096,0.0,4.12243109448,15.9888894789,78.9838161813,75.9920857635,2.97173041782,0.02
 04/01  02:00:00,92.3885389039,23.4698889743,20.9021465122,0.0,4.12243109448,15.9888894789,98.3261382747,95.3344078569,2.97173041782,0.02
 04/01  03:00:00,79.1522949866,17.9433157179,13.1071857242,0.0,4.12243109448,15.9888894789,79.9559849703,76.9642545525,2.97173041782,0.02
 04/01  04:00:00,105.208327062,28.2159039855,23.1953398913,0.0662541848976,4.12243109448,16.0517297156,118.130524724,115.138794306,2.97173041782,0.02
 04/01  05:00:00,99.6737416428,27.3486170464,18.9308105349,0.108555950574,4.12243109448,16.0517297156,119.581780768,116.59005035,2.97173041782,0.02
 04/01  06:00:00,122.35437882,29.516834394,16.4684870687,1.88845019452,4.12243109448,39.6058045677,101.286340368,98.2946099498,2.97173041782,0.02
 04/01  07:00:00,171.139141576,29.5598337163,19.9632926123,23.6686291545,12.3672932834,65.3531420225,160.091916805,155.119032775,4.9528840297,0.02
 04/01  08:00:00,168.651221494,29.5454495118,23.2405069763,18.9766140383,12.3672932834,68.2430321324,154.745506609,149.772622579,4.9528840297,0.02
 04/01  09:00:00,195.597866058,29.5734806077,29.1566120903,12.1560723389,16.4897243779,93.1370602926,142.047266922,134.102652475,7.92461444751,0.02
 04/01  10:00:00,194.610518397,29.5746887553,33.3460048997,9.1735666576,16.4897243779,93.1370602926,136.334404183,128.389789735,7.92461444751,0.02
 04/01  11:00:00,196.338753527,29.5734196887,36.2575735696,6.47828311184,16.4897243779,93.1370602926,141.051104139,124.513922538,7.92461444751,8.612567153
 04/01  12:00:00,189.444541222,29.5829733797,38.5703477715,4.29563168268,16.4897243779,83.9857416113,129.392126703,121.447512256,7.92461444751,0.02
 04/01  13:00:00,190.93469046,29.5998829489,41.4428884742,3.29693584504,16.4897243779,83.9857416113,127.409058408,119.464443961,7.92461444751,0.02
 04/01  14:00:00,190.925337106,29.6192622365,44.0810582053,2.46219279276,16.4897243779,83.9857416113,125.480782437,117.53616799,7.92461444751,0.02
 04/01  15:00:00,174.703562265,29.516834394,41.4707263191,0.0,12.3672932834,70.6512738906,63.8562228293,58.8833387996,4.9528840297,0.02
 04/01  16:00:00,178.250686762,29.516834394,40.907520435,0.0,12.3672932834,70.6512738906,61.8467916783,56.8739076486,4.9528840297,0.02
 04/01  17:00:00,164.900900681,29.516834394,39.4716202017,0.0,12.3672932834,58.1284167478,73.8554416689,60.2974178059,4.9528840297,8.60513983332
 04/01  18:00:00,126.270907857,28.0713561623,34.0745753849,0.0,12.3672932834,24.9413748627,87.7077996105,82.7349155808,4.9528840297,0.02
 04/01  19:00:00,129.640956905,27.9990822507,31.1226291266,0.0,12.3672932834,24.9413748627,95.627524294,90.6546402643,4.9528840297,0.02
 04/01  20:00:00,115.846680538,26.9149735769,24.6225080105,0.0,4.12243109448,16.0517297156,106.392988181,103.401257764,2.97173041782,0.02
 04/01  21:00:00,81.0845967755,14.5849598092,16.0906629117,0.0,4.12243109448,15.9888894789,59.2343663813,56.2426359634,2.97173041782,0.02
 04/01  22:00:00,102.150043764,22.4291446474,18.1824601991,0.0,4.12243109448,15.9888894789,98.4041224814,95.4123920636,2.97173041782,0.02
 04/01  23:00:00,88.2643161082,18.2035017997,14.6349518892,0.0,4.12243109448,15.9888894789,80.40477047,77.4130400522,2.97173041782,0.02
 04/01  24:00:00,104.434501388,23.2964315865,19.69851628,0.0,4.12243109448,15.9888894789,102.403779091,99.4120486733,2.97173041782,0.02
 04/02  01:00:00,84.6782987011,17.9433157179,12.6969475921,0.0,2.06121554724,15.9888894789,83.6435118867,80.6517814689,2.97173041782,0.02
 04/02  02:00:00,97.053138341,22.4291446474,15.3165973689,0.0,2.06121554724,15.9888894789,105.101494961,102.109764543,2.97173041782,0.02
 04/02  03:00:00,82.8510705909,17.9433157179,11.7504557815,0.0,2.06121554724,15.9888894789,85.1921937118,82.200463294,2.97173041782,0.02
 04/02  04:00:00,100.886821926,23.5132533212,17.9884659321,0.631878806059,2.06121554724,15.9888894789,106.945356887,103.953626469,2.97173041782,0.02
 04/02  05:00:00,82.2877169357,17.9433157179,10.9877226501,0.0,2.06121554724,15.9888894789,86.6369605522,83.6452301343,2.97173041782,0.02
 04/02  06:00:00,100.326467543,23.6433463621,17.1771591824,1.70659713054,2.06121554724,15.9888894789,108.112675902,105.120945484,2.97173041782,0.02
 04/02  07:00:00,77.4720861573,19.2442461265,14.2116236257,2.37662195026,2.06121554724,15.9888894789,87.2591281093,84.2673976915,2.97173041782,0.02
 04/02  08:00:00,110.157027578,23.730075056,18.0071255883,1.45772840306,4.12243109448,41.7362269337,104.001588057,99.0287040277,4.9528840297,0.02
 04/02  09:00:00,101.345369275,19.677889596,18.9819975328,1.17741349646,4.12243109448,41.7362269337,81.0821535624,76.1092695327,4.9528840297,0.02
 04/02  10:00:00,117.79533836,24.1637185255,26.5231890154,0.731066142663,4.12243109448,41.7362269337,98.0395096608,93.0666256311,4.9528840297,0.02
 04/02  11:00:00,104.428299119,19.677889596,24.7265799692,0.408507134577,4.12243109448,41.7362269337,77.9705505873,72.9976665576,4.9528840297,0.02
 04/02  12:00:00,116.507074934,23.730075056,30.5637641572,0.0931389812023,4.12243109448,41.7362269337,94.2303749358,89.2574909061,4.9528840297,0.02
 04/02  13:00:00,105.733192391,19.2442461265,26.5136108602,0.0660872066594,4.12243109448,41.7362269337,75.2136390448,70.2407550151,4.9528840297,0.02
 04/02  14:00:00,128.586116243,24.1637185255,36.0761157189,0.0367795260843,4.12243109448,41.7362269337,92.0789818879,87.1060978582,4.9528840297,0.02
 04/02  15:00:00,113.678579168,19.677889596,31.5819547454,0.00137950907267,4.12243109448,41.7362269337,73.6738933766,68.7010093469,4.9528840297,0.02
 04/02  16:00:00,113.974223179,24.1637185255,38.4019757195,0.0,4.12243109448,24.8785346261,90.121806164,85.1489221343,4.9528840297,0.02
 04/02  17:00:00,72.5109231981,16.1489841462,21.7803318863,0.0,2.06121554724,15.9888894789,67.2841164987,64.2923860809,2.97173041782,0.02
 04/02  18:00:00,86.8669911136,19.1575174326,29.1784911826,0.0,2.06121554724,15.9888894789,77.4044605434,74.4127301256,2.97173041782,0.02
 04/02  19:00:00,73.0800480975,14.3546525744,18.2681107188,0.0,2.06121554724,15.9888894789,67.0646047302,64.0728743124,2.97173041782,0.02
 04/02  20:00:00,82.2582127387,14.6500063296,20.2003537122,0.0,2.06121554724,15.9888894789,62.0473435097,59.0556130919,2.97173041782,0.02
 04/02  21:00:00,99.3054487249,21.4004318973,25.3498051752,0.00351419944301,2.06121554724,15.9888894789,104.357961292,92.7844204419,2.97173041782,8.60181043203
 04/02  22:00:00,84.1825374368,17.9433157179,16.6699969193,0.0,2.06121554724,15.9888894789,84.1899969223,81.1982665045,2.97173041782,0.02
 04/02  23:00:00,99.561449266,23.730075056,23.5475505494,0.079063565678,2.06121554724,15.9888894789,106.058677355,103.066946937,2.97173041782,0.02
 04/02  24:00:00,82.291902315,18.3769591875,15.9468406521,0.0637840343638,2.06121554724,15.9888894789,86.6440134165,83.6522829987,2.97173041782,0.02
 04/03  01:00:00,100.515425887,23.2964315865,20.8257901369,0.151777424216,4.12243109448,15.9888894789,107.011728503,104.019998085,2.97173041782,0.02
 04/03  02:00:00,90.814478527,19.2442461265,18.5465363988,0.449444438919,4.12243109448,15.9888894789,86.2816541761,83.2899237583,2.97173041782,0.02
 04/03  03:00:00,104.517666687,23.730075056,22.170287185,0.907162092703,4.12243109448,15.9888894789,107.490572233,104.498841815,2.97173041782,0.02
 04/03  04:00:00,128.729266651,28.2159039855,24.7326529395,0.361616241206,12.3672932834,24.9413748627,121.992378432,117.019494402,4.9528840297,0.02
 04/03  05:00:00,161.605143324,29.1141962114,31.011060046,28.7939052685,12.3672932834,24.9413748627,191.91216264,186.93927861,4.9528840297,0.02
 04/03  06:00:00,201.282414777,29.5982262593,25.0928053319,18.7667641074,24.7345865669,70.7195625826,157.288716692,147.362948633,9.90576805939,0.02
 04/03  07:00:00,212.735953692,29.6341013844,23.03002887,12.7111361911,37.1018798503,92.3937384068,136.894403764,126.968635705,9.90576805939,0.02
 04/03  08:00:00,216.465862508,29.6501202842,26.7695916986,9.28728877137,37.1018798503,104.434947198,128.63971917,118.71395111,9.90576805939,0.02
 04/03  09:00:00,228.124400307,29.6883839572,33.8852141209,6.05161571702,37.1018798503,116.476155989,130.991784773,112.461873742,9.90576805939,8.62414297213
 04/03  10:00:00,227.99923965,29.754166497,39.4726910476,4.49264092644,37.1018798503,116.476155989,117.845466551,107.919698492,9.90576805939,0.02
 04/03  11:00:00,233.180214223,29.9130389512,46.0347946649,2.95236088974,37.1018798503,116.476155989,121.917465274,103.379870314,9.90576805939,8.6318269007
 04/03  12:00:00,227.969895282,30.1824693022,51.5886348659,1.30296459325,37.1018798503,104.434947198,109.29830079,99.3725327301,9.90576805939,0.02
 04/03  13:00:00,243.761038437,30.485053384,57.0522524475,0.61409569539,37.1018798503,116.476155989,105.583538995,95.6577709354,9.90576805939,0.02
 04/03  14:00:00,252.050469406,30.787484499,61.2237881753,0.233128531587,37.1018798503,116.476155989,110.920864051,92.3848518713,9.90576805939,8.63024412022
 04/03  15:00:00,258.208083954,31.106309633,64.1225364433,0.0575104708689,37.1018798503,116.476155989,99.5046199532,89.5788518938,9.90576805939,0.02
 04/03  16:00:00,262.018102206,31.4534112413,65.8852184251,0.0,37.1018798503,116.476155989,106.147682614,87.6171796525,9.90576805939,8.62473490254
 04/03  17:00:00,264.56829443,31.6380916421,65.6043234195,0.0,37.1018798503,116.476155989,96.4646193567,86.5388512973,9.90576805939,0.02
 04/03  18:00:00,170.745607249,28.8235593863,51.886760865,0.0,24.7345865669,47.5788473902,68.1417596493,63.1688756196,4.9528840297,0.02
 04/03  19:00:00,169.951955572,28.649547455,46.7979217469,0.0,24.7345865669,47.5788473902,73.494875824,68.5219917943,4.9528840297,0.02
 04/03  20:00:00,154.807099406,28.8663691897,41.8569621481,0.0,12.3672932834,38.6892022431,89.8106719965,86.8189415787,2.97173041782,0.02
 04/03  21:00:00,102.563753479,15.8001308061,23.5932235706,0.0,12.3672932834,27.0668015668,56.2918911431,53.3001607253,2.97173041782,0.02
 04/03  22:00:00,92.4816362677,20.8217559635,25.9416503061,0.0,4.12243109448,15.9888894789,79.7539160041,76.7621855863,2.97173041782,0.02
 04/03  23:00:00,73.4992179597,13.5721557648,18.0006616155,0.0,4.12243109448,15.9888894789,54.802136562,51.8104061442,2.97173041782,0.02
 04/03  24:00:00,87.412390578,19.7376472897,21.3084336322,0.0,4.12243109448,15.9888894789,90.1160836929,87.1243532751,2.97173041782,0.02
 04/04  01:00:00,68.8181620492,12.8773569313,16.3713621147,0.0,4.12243109448,15.9888894789,54.013000394,51.0212699762,2.97173041782,0.02
 04/04  02:00:00,80.3947283354,18.8404815038,17.6616187642,0.0,4.12243109448,15.9888894789,83.3245339671,80.3328035493,2.97173041782,0.02
 04/04  03:00:00,79.8214845015,19.0274243917,19.3654470934,0.0,4.12243109448,15.9888894789,87.7680365045,76.1945042857,2.97173041782,8.60180180105
 04/04  04:00:00,113.817464457,28.3026326794,27.0795262445,0.0,12.3672932834,24.9413748627,110.547773979,105.574889949,4.9528840297,0.02
 04/04  05:00:00,131.90013359,29.151388964,33.9622807451,12.503483417,12.3672932834,24.9413748627,180.486876891,175.513992861,4.9528840297,0.02
 04/04  06:00:00,179.977020332,29.6261391249,30.2469940581,7.96198716714,24.7345865669,70.7195625826,146.386491978,136.460723918,9.90576805939,0.02
 04/04  07:00:00,199.93924776,29.8470758234,30.725560576,4.44364903933,37.1018798503,92.3937384068,127.26429452,117.338526461,9.90576805939,0.02
 04/04  08:00:00,210.064234265,29.9401846417,35.3921016543,2.49442738905,37.1018798503,104.434947198,120.114154279,110.18838622,9.90576805939,0.02
 04/04  09:00:00,225.993576386,30.0273801331,40.2739165257,1.41309611122,37.1018798503,116.476155989,114.985323893,105.059555833,9.90576805939,0.02
 04/04  10:00:00,232.614740594,30.2046033682,47.1545102508,0.975875664559,37.1018798503,116.476155989,119.029354804,100.493331874,9.90576805939,8.63025487031
 04/04  11:00:00,238.315301235,30.5165867001,53.0894305633,0.429305002031,37.1018798503,116.476155989,106.189163939,96.2633958794,9.90576805939,0.02
 04/04  12:00:00,227.499565223,30.6728378654,54.3951901035,0.193323000266,37.1018798503,104.434947198,112.872365995,94.3391937498,9.90576805939,8.62740418536
 04/04  13:00:00,240.687423341,30.8948875417,55.4178582615,0.0947247730076,37.1018798503,116.476155989,102.169820439,92.2440523796,9.90576805939,0.02
 04/04  14:00:00,243.548227052,31.0591701928,58.1880944917,0.021158080097,37.1018798503,116.476155989,109.708826682,91.1728950864,9.90576805939,8.63016353647
 04/04  15:00:00,246.191582776,31.3395332613,60.5725197069,0.0,37.1018798503,116.476155989,98.9257699822,89.0000019228,9.90576805939,0.02
 04/04  16:00:00,245.829746182,31.5389360737,60.0117878602,0.0,37.1018798503,116.476155989,97.3327374424,87.406969383,9.90576805939,0.02
 04/04  17:00:00,246.51996368,31.642460908,60.5996100613,0.0,37.1018798503,116.476155989,104.930862338,86.410317837,9.90576805939,8.61477644188
 04/04  18:00:00,150.029342858,28.649547455,48.367706312,0.0,24.7345865669,47.5788473902,69.2445190097,64.27163498,4.9528840297,0.02
 04/04  19:00:00,151.448439068,29.0831909245,47.0039914124,0.0,24.7345865669,47.5788473902,75.4794307337,70.506546704,4.9528840297,0.02
 04/04  20:00:00,130.72811216,27.9268083391,36.9511483904,0.0,12.3672932834,38.6892022431,90.6451236173,87.6533931995,2.97173041782,0.02
 04/04  21:00:00,92.0433377102,15.568854289,22.5727475735,0.0,12.3672932834,27.0668015668,58.6975232183,55.7057928005,2.97173041782,0.02
 04/04  22:00:00,83.8782770279,21.0385776983,28.1216474413,0.0,4.12243109448,15.9888894789,83.2137824017,80.2220519839,2.97173041782,0.02
 04/04  23:00:00,61.2832718242,12.5603210026,14.1909644509,0.0,4.12243109448,15.9888894789,57.2048185574,54.2130881396,2.97173041782,0.02
 04/04  24:00:00,81.3388600096,20.8217559635,25.612892037,0.0,4.12243109448,15.9888894789,88.7528031266,85.7610727088,2.97173041782,0.02
 04/05  01:00:00,63.7388977295,12.5603210026,12.616920668,0.0,4.12243109448,15.9888894789,57.5815583732,54.5898279554,2.97173041782,0.02
 04/05  02:00:00,90.6861247932,20.8651203105,23.4994857699,0.0,4.12243109448,15.9888894789,90.9155318902,87.9238014724,2.97173041782,0.02
 04/05  03:00:00,81.2573372341,17.9433157179,15.8786865105,0.0,4.12243109448,15.9888894789,79.1272683074,76.1355378895,2.97173041782,0.02
 04/05  04:00:00,127.203390213,28.7073665843,29.079272866,0.0,12.3672932834,24.9413748627,108.784148655,103.811264625,4.9528840297,0.02
 04/05  05:00:00,138.601686382,28.7450068191,30.9880533794,9.25585380937,12.3672932834,24.9413748627,177.829275491,172.856391461,4.9528840297,0.02
 04/05  06:00:00,186.668443532,29.7245695584,26.5479264213,7.68547289287,24.7345865669,70.7195625826,144.599325484,134.673557424,9.90576805939,0.02
 04/05  07:00:00,201.651934343,29.9859471097,25.4765287836,5.01404565413,37.1018798503,92.3937384068,135.136450397,116.62301961,9.90576805939,8.6076627274
 04/05  08:00:00,204.620110512,30.0610981324,28.1622815574,3.53170126166,37.1018798503,104.434947198,120.428257984,110.502489924,9.90576805939,0.02
 04/05  09:00:00,219.947799322,30.130527382,33.535524745,1.99949257156,37.1018798503,116.476155989,115.607688059,105.68192,9.90576805939,0.02
 04/05  10:00:00,231.643029437,30.2717492161,42.8377869665,1.3361683799,37.1018798503,116.476155989,119.624869566,101.088943667,9.90576805939,8.63015783886
 04/05  11:00:00,245.037037281,30.5604415962,51.7984042043,0.727612824417,37.1018798503,116.476155989,105.655578736,95.7298106769,9.90576805939,0.02
 04/05  12:00:00,243.353941034,30.9393732651,56.7727728063,0.313475150648,37.1018798503,104.434947198,109.898983838,91.3659685412,9.90576805939,8.6272472377
 04/05  13:00:00,252.239428651,31.2601179621,57.9823876387,0.139818623147,37.1018798503,116.476155989,98.7474957042,88.8217276448,9.90576805939,0.02
 04/05  14:00:00,252.452044048,31.6903275927,59.0276719372,0.0298405395563,37.1018798503,116.476155989,96.7445155034,86.818747444,9.90576805939,0.02
 04/05  15:00:00,257.312445594,32.1172359327,62.511795678,0.0,37.1018798503,116.476155989,103.243960841,84.7096174026,9.90576805939,8.62857537892
 04/05  16:00:00,256.855041761,32.3756885713,63.3970844519,0.0,37.1018798503,116.476155989,93.5924012565,83.6666331971,9.90576805939,0.02
 04/05  17:00:00,256.160298835,32.3475528627,62.5860910065,0.0,37.1018798503,116.476155989,94.0148357022,84.0890676428,9.90576805939,0.02
 04/05  18:00:00,158.621351425,28.7364313045,46.8000770972,0.0,24.7345865669,47.5788473902,76.4165900563,62.8556385154,4.9528840297,8.60806751122
 04/05  19:00:00,153.686491857,28.6496687047,41.903541866,0.0,24.7345865669,47.5788473902,74.3300866176,69.3572025879,4.9528840297,0.02
 04/05  20:00:00,142.058828235,28.7579583224,39.7994482415,0.0,12.3672932834,38.6892022431,89.374602857,86.3828724392,2.97173041782,0.02
 04/05  21:00:00,98.0219467972,16.0892264524,23.7174196288,0.0,12.3672932834,27.0668015668,56.2314009449,53.2396705271,2.97173041782,0.02
 04/05  22:00:00,85.1670628321,20.4603864056,24.3076199021,0.0,4.12243109448,15.9888894789,82.1126521062,79.1209216884,2.97173041782,0.02
 04/05  23:00:00,67.4842094713,12.9939644721,15.7172125504,0.0,4.12243109448,15.9888894789,56.5047270819,53.5129966641,2.97173041782,0.02
 04/05  24:00:00,86.769632129,21.0385776983,26.7695158822,0.0,4.12243109448,15.9888894789,89.9057807547,86.9140503369,2.97173041782,0.02
 04/06  01:00:00,62.2593325446,12.5603210026,12.9446212101,0.0,4.12243109448,15.9888894789,57.3192693441,54.3275389263,2.97173041782,0.02
 04/06  02:00:00,81.1452181618,20.7783916166,24.0697161232,0.0,4.12243109448,15.9888894789,91.7529810422,88.7612506244,2.97173041782,0.02
 04/06  03:00:00,58.537487703,11.6631552167,11.3693904373,0.0,4.12243109448,15.9888894789,53.1433383802,50.1516079623,2.97173041782,0.02
 04/06  04:00:00,112.931438918,28.6712296285,31.871873313,0.0,12.3672932834,24.9413748627,110.930529056,105.957645026,4.9528840297,0.02
 04/06  05:00:00,121.263790003,28.7648351644,33.5607199866,6.83677024443,12.3672932834,24.9413748627,177.18885491,172.21597088,4.9528840297,0.02
 04/06  06:00:00,177.471768959,29.8114784978,32.4475788373,4.96576597401,24.7345865669,70.7195625826,143.968173742,134.042405683,9.90576805939,0.02
 04/06  07:00:00,199.206426657,30.0986190065,33.3768189778,3.18759015023,37.1018798503,92.3937384068,125.492156879,115.566388819,9.90576805939,0.02
 04/06  08:00:00,209.278206379,30.1592603481,33.9821126383,2.89927775823,37.1018798503,104.434947198,128.742551413,110.214053755,9.90576805939,8.62272959827
 04/06  09:00:00,223.112699656,30.2115538861,36.2401899363,2.38184168491,37.1018798503,116.476155989,116.800135807,106.874367747,9.90576805939,0.02
 04/06  10:00:00,225.067120879,30.3141642957,39.0481931982,1.42497971052,37.1018798503,116.476155989,112.686606252,102.760838192,9.90576805939,0.02
 04/06  11:00:00,227.435374545,30.4668065152,41.9958982407,0.692720768835,37.1018798503,116.476155989,117.384735263,98.8475454706,9.90576805939,8.63142173346
 04/06  12:00:00,218.185385785,30.7092404331,44.9884985002,0.249453592945,37.1018798503,104.434947198,105.501373149,95.5756050894,9.90576805939,0.02
 04/06  13:00:00,234.615440406,30.9836552549,49.2007281712,0.151074505331,37.1018798503,116.476155989,111.124832728,92.5875476984,9.90576805939,8.63151696999
 04/06  14:00:00,238.06961529,31.3177241529,52.3936365935,0.0785179591338,37.1018798503,116.476155989,99.8603128545,89.9345447951,9.90576805939,0.02
 04/06  15:00:00,239.582019012,31.6200904504,53.6732697369,0.00906295441357,37.1018798503,116.476155989,106.35444381,87.8201847221,9.90576805939,8.62849102898
 04/06  16:00:00,239.480483404,31.8703578981,53.3311640777,0.0,37.1018798503,116.476155989,96.1739695616,86.2482015022,9.90576805939,0.02
 04/06  17:00:00,238.865304035,31.9097009509,52.6777342824,0.0,37.1018798503,116.476155989,96.0849992934,86.159231234,9.90576805939,0.02
 04/06  18:00:00,143.371382924,28.649547455,41.7097319785,0.0,24.7345865669,47.5788473902,69.5333666328,64.5604826031,4.9528840297,0.02
 04/06  19:00:00,144.210505645,29.0831909245,39.766039454,0.0,24.7345865669,47.5788473902,76.0250324333,71.0521484036,4.9528840297,0.02
 04/06  20:00:00,124.839591021,27.9268083391,31.0626092509,0.0,12.3672932834,38.6892022431,99.9826856765,88.4029148244,2.97173041782,8.60804043435
 04/06  21:00:00,91.3451130459,15.9157690646,21.5276080731,0.0,12.3672932834,27.0668015668,59.0819773158,56.090246898,2.97173041782,0.02
 04/06  22:00:00,77.9327171919,20.6049342288,22.5672716191,0.0,4.12243109448,15.9888894789,83.9499435536,80.9582131358,2.97173041782,0.02
 04/06  23:00:00,63.2498675014,13.4276079416,15.2601359668,0.0,4.12243109448,15.9888894789,57.811352344,54.8196219262,2.97173041782,0.02
 04/06  24:00:00,79.355796761,22.8627881169,21.5388395408,0.0,4.12243109448,15.9888894789,99.5467831283,96.5550527105,2.97173041782,0.02
 04/07  01:00:00,67.5817788765,17.9433157179,14.6146760283,0.0,4.12243109448,15.9888894789,78.6641398818,75.672409464,2.97173041782,0.02
 04/07  02:00:00,78.2918375562,23.0796098517,20.2073492085,0.0,4.12243109448,15.9888894789,99.1769676863,96.1852372684,2.97173041782,0.02
