Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 04/07  03:00:00,69.3148989412,18.3769591875,15.8631631622,0.0,4.12243109448,15.9888894789,80.5358092799,77.5440788621,2.97173041782,0.02
 04/07  04:00:00,107.803654971,28.7073665843,26.9299152968,0.0649086070258,12.3672932834,24.9413748627,112.4876997,107.51481567,4.9528840297,0.02
 04/07  05:00:00,122.706958752,28.743314531,29.770169732,12.0920100017,12.3672932834,24.9413748627,181.208661295,176.235777266,4.9528840297,0.02
 04/07  06:00:00,177.121857633,29.7226088434,26.7278320061,10.4244712842,24.7345865669,70.7195625826,147.290043335,137.364275275,9.90576805939,0.02
 04/07  07:00:00,196.927259837,29.9731421202,27.9012856404,6.50943938238,37.1018798503,92.3937384068,127.782409406,117.856641347,9.90576805939,0.02
 04/07  08:00:00,208.598484486,30.0506238557,32.4022830721,3.90803216492,37.1018798503,104.434947198,119.860954976,109.935186917,9.90576805939,0.02
 04/07  09:00:00,227.665343691,30.1417872013,41.0318982472,2.21251003046,37.1018798503,116.476155989,122.722388731,104.190990953,9.90576805939,8.62562971866
 04/07  10:00:00,236.442374835,30.3629509185,50.339080294,1.4606079805,37.1018798503,116.476155989,109.487612169,99.5618441094,9.90576805939,0.02
 04/07  11:00:00,244.255188587,30.75579983,58.4993356571,0.720059050997,37.1018798503,116.476155989,113.685691144,95.1485700963,9.90576805939,8.6313529882
 04/07  12:00:00,237.27284974,31.1537809089,63.5580023986,0.322910869986,37.1018798503,104.434947198,101.325195659,91.3994275997,9.90576805939,0.02
 04/07  13:00:00,255.080695108,31.5940373934,69.0662558797,0.140409216837,37.1018798503,116.476155989,98.0599525158,88.1341844564,9.90576805939,0.02
 04/07  14:00:00,259.298268948,32.1509538731,72.8477429063,0.0198429647592,37.1018798503,116.476155989,104.284566047,85.7489103713,9.90576805939,8.62988761681
 04/07  15:00:00,265.061371831,32.7046920543,77.6955298849,0.0,37.1018798503,116.476155989,93.2943109041,83.3685428447,9.90576805939,0.02
 04/07  16:00:00,269.53667066,33.1078218444,80.1655679096,0.0,37.1018798503,116.476155989,99.9951436931,81.4667037752,9.90576805939,8.62267185842
 04/07  17:00:00,271.574360622,33.3346761732,80.7385649273,0.0,37.1018798503,116.476155989,90.6741842804,80.748416221,9.90576805939,0.02
 04/07  18:00:00,166.337615011,28.8315030471,60.1591395158,0.0,24.7345865669,47.5788473902,65.9810443677,61.008160338,4.9528840297,0.02
 04/07  19:00:00,159.187088952,28.6572300954,54.0562789867,0.0,24.7345865669,47.5788473902,70.6487160216,65.6758319919,4.9528840297,0.02
 04/07  20:00:00,142.938670612,28.9762843768,48.112222901,0.0,12.3672932834,38.6892022431,86.6980822256,83.7063518078,2.97173041782,0.02
 04/07  21:00:00,101.007269069,17.6667362895,29.0172157557,0.0,12.3672932834,27.0668015668,60.2886837919,57.2969533741,2.97173041782,0.02
 04/07  22:00:00,87.0035863883,20.8362107458,30.8574623204,0.0,4.12243109448,15.9888894789,80.2945234417,77.3027930238,2.97173041782,0.02
 04/07  23:00:00,67.4921458131,13.5143366355,19.3458243021,0.0,4.12243109448,15.9888894789,52.3622744989,49.3705440811,2.97173041782,0.02
 04/07  24:00:00,82.1282666686,20.6049342288,26.6899248413,0.0,4.12243109448,15.9888894789,85.6294705429,82.6377401251,2.97173041782,0.02
 04/08  01:00:00,65.7136242172,13.5143366355,17.6663823814,0.0,4.12243109448,15.9888894789,63.4696377433,51.896099874,2.97173041782,8.60180745151
 04/08  02:00:00,74.8577433017,19.7376472897,20.1941517179,0.0,4.12243109448,15.9888894789,91.7992936365,88.8075632187,2.97173041782,0.02
 04/08  03:00:00,64.2002999545,12.9640856252,16.6310296743,0.0,4.12243109448,15.9888894789,54.699839556,51.7081091382,2.97173041782,0.02
 04/08  04:00:00,85.8841563585,26.9149735769,23.9519531576,0.0,4.12243109448,16.0517297156,117.747412164,114.755681746,2.97173041782,0.02
 04/08  05:00:00,88.5888151166,27.782260516,25.8395967922,0.0,4.12243109448,16.0517297156,117.381916682,114.390186264,2.97173041782,0.02
 04/08  06:00:00,114.917123831,29.516834394,26.8792568467,0.0,4.12243109448,39.6058045677,98.458000136,95.4662697181,2.97173041782,0.02
 04/08  07:00:00,156.556414994,29.543599697,31.3588059476,14.8866105107,12.3672932834,65.3531420225,156.221886462,151.249002432,4.9528840297,0.02
 04/08  08:00:00,158.329792975,29.5340438171,36.228163697,11.2584990745,12.3672932834,68.2430321324,151.114660153,146.141776123,4.9528840297,0.02
 04/08  09:00:00,189.873429669,29.5587635034,44.3863309887,5.602386518,16.4897243779,93.1370602926,138.893949971,130.949335524,7.92461444751,0.02
 04/08  10:00:00,197.942261559,29.5639643195,54.6692315832,3.38300655314,16.4897243779,93.1370602926,132.982414694,125.037800246,7.92461444751,0.02
 04/08  11:00:00,203.902807529,29.5922311862,62.0814837392,1.90302074945,16.4897243779,93.1370602926,128.768775804,120.824161356,7.92461444751,0.02
 04/08  12:00:00,197.070795692,29.6498382947,65.3848267578,0.861679675729,16.4897243779,83.9857416113,134.360392797,117.825623442,7.92461444751,8.61015490688
 04/08  13:00:00,199.889384994,29.762636686,68.6274236573,0.324899787526,16.4897243779,83.9857416113,123.265529899,115.320915452,7.92461444751,0.02
 04/08  14:00:00,199.33994697,29.8820953837,68.202004414,0.0814786125135,16.4897243779,83.9857416113,121.390350318,113.44573587,7.92461444751,0.02
 04/08  15:00:00,177.582714906,29.516834394,64.3484060765,0.0,12.3672932834,70.6512738906,59.5626867255,54.5898026959,4.9528840297,0.02
 04/08  16:00:00,178.281853193,29.516834394,65.0475370922,0.0,12.3672932834,70.6512738906,57.9295579169,52.9566738872,4.9528840297,0.02
 04/08  17:00:00,164.393531723,29.516834394,63.6827308683,0.0,12.3672932834,58.1284167478,61.2987567186,56.3258726889,4.9528840297,0.02
 04/08  18:00:00,123.011389966,28.7362761489,56.2686487421,0.0,12.3672932834,24.9413748627,84.2372696895,79.2643856598,4.9528840297,0.02
 04/08  19:00:00,121.06322578,28.649547455,52.0580465627,0.0,12.3672932834,24.9413748627,92.3333085004,87.3604244707,4.9528840297,0.02
 04/08  20:00:00,107.253312847,28.2159039855,44.0704510761,0.0,4.12243109448,16.0517297156,103.541901278,100.55017086,2.97173041782,0.02
 04/08  21:00:00,66.2616691883,11.8934624515,19.8827366219,0.0,4.12243109448,15.9888894789,48.1035096057,45.1117791878,2.97173041782,0.02
 04/08  22:00:00,84.1156078396,19.9679545246,29.3974902703,0.0,4.12243109448,15.9888894789,84.8884307702,81.8967003524,2.97173041782,0.02
 04/08  23:00:00,64.1137781267,13.4574867885,15.6133037569,0.0,4.12243109448,15.9888894789,58.6425607066,55.6508302887,2.97173041782,0.02
 04/08  24:00:00,66.996834354,14.0645876458,17.9037589886,0.0,4.12243109448,15.9888894789,58.6614505207,55.6697201029,2.97173041782,0.02
 04/09  01:00:00,68.1794621046,16.1340447227,19.0224754918,0.0,2.06121554724,15.9888894789,78.0641385281,66.49061344,2.97173041782,8.6017946703
 04/09  02:00:00,70.2470085677,17.9433157179,19.0396127577,0.0,2.06121554724,15.9888894789,86.7475624377,83.7558320199,2.97173041782,0.02
 04/09  03:00:00,65.3663982166,15.917222988,16.8173029499,0.0,2.06121554724,15.9888894789,75.70975762,72.7180272022,2.97173041782,0.02
 04/09  04:00:00,73.4302057128,18.810602657,21.8968284441,0.0,2.06121554724,15.9888894789,84.739435289,81.7477048711,2.97173041782,0.02
 04/09  05:00:00,78.1821786052,22.4291446474,23.0264230997,0.0,2.06121554724,15.9888894789,104.681140038,101.68940962,2.97173041782,0.02
 04/09  06:00:00,68.5928995106,17.9433157179,18.0392639584,0.0,2.06121554724,15.9888894789,85.2916406282,82.2999102104,2.97173041782,0.02
 04/09  07:00:00,66.1173601562,22.4291446474,22.7074380993,0.0,2.06121554724,15.9888894789,105.936417181,102.944686763,2.97173041782,0.02
 04/09  08:00:00,93.2389412875,19.677889596,26.8187649114,0.0,4.12243109448,41.7362269337,80.5120050284,75.5391209987,4.9528840297,0.02
 04/09  09:00:00,102.68248533,23.5132533212,32.3772330821,0.0,4.12243109448,41.7362269337,97.460688358,92.4878043283,4.9528840297,0.02
 04/09  10:00:00,101.353859825,19.5044322082,34.8718720966,0.0,4.12243109448,41.7362269337,75.9617107166,70.9888266869,4.9528840297,0.02
 04/09  11:00:00,116.633841979,23.8168037499,46.007759054,0.0,4.12243109448,41.7362269337,92.1233653629,87.1504813332,4.9528840297,0.02
 04/09  12:00:00,107.338957526,19.4177035143,40.6844070227,0.0,4.12243109448,41.7362269337,72.5005771262,67.5276930965,4.9528840297,0.02
 04/09  13:00:00,123.859758661,24.4239046072,52.5003874709,0.0,4.12243109448,41.7362269337,89.9841354573,85.0112514276,4.9528840297,0.02
 04/09  14:00:00,111.309087259,19.677889596,44.2791388596,0.0,4.12243109448,41.7362269337,71.7397832726,66.7668992429,4.9528840297,0.02
 04/09  15:00:00,127.583992287,24.5978686263,56.0139979278,0.0,4.12243109448,41.7362269337,88.6702622328,83.6973782031,4.9528840297,0.02
 04/09  16:00:00,95.5508115677,19.6793839437,45.3861607196,0.0,4.12243109448,24.8785346261,70.6036379467,65.630753917,4.9528840297,0.02
 04/09  17:00:00,96.6880191701,23.7001962091,54.3794705627,0.0,2.06121554724,15.9888894789,87.7170615976,84.7253311798,2.97173041782,0.02
 04/09  18:00:00,77.6655440454,17.8835580242,41.3131827629,0.0,2.06121554724,15.9888894789,67.4752162537,64.4834858359,2.97173041782,0.02
 04/09  19:00:00,93.4604937839,22.8030304232,49.723202456,0.0,2.06121554724,15.9888894789,89.5219988817,86.5302684639,2.97173041782,0.02
 04/09  20:00:00,75.5679687248,15.2219395134,27.8287422977,0.0,2.06121554724,15.9888894789,66.408768606,63.4170381881,2.97173041782,0.02
 04/09  21:00:00,84.7233481326,20.1712907593,31.8952212801,0.0,2.06121554724,15.9888894789,94.6945092682,91.7027788504,2.97173041782,0.02
 04/09  22:00:00,67.1365395928,12.7038995435,21.9851276578,0.0,2.06121554724,15.9888894789,57.5369121457,54.5451817279,2.97173041782,0.02
 04/09  23:00:00,86.2180545957,20.1488816241,33.4297804611,0.0,2.06121554724,15.9888894789,88.9697579533,85.9780275355,2.97173041782,0.02
 04/09  24:00:00,56.0874468881,9.86882364487,13.8176271687,0.0,2.06121554724,15.9888894789,48.2187925239,45.2270621061,2.97173041782,0.02
 04/10  01:00:00,83.2238235017,19.2442461265,29.0260577246,0.0,4.12243109448,15.9888894789,82.4272844907,79.4355540729,2.97173041782,0.02
 04/10  02:00:00,65.1856743427,13.4574867885,16.995640706,0.0,4.12243109448,15.9888894789,62.9704163909,59.9786859731,2.97173041782,0.02
 04/10  03:00:00,81.3177795966,19.2442461265,27.317010199,0.0,4.12243109448,15.9888894789,82.6694267842,79.6776963664,2.97173041782,0.02
 04/10  04:00:00,117.912754927,28.2159039855,37.5953859878,0.0,12.3672932834,24.9413748627,117.542584998,112.569700968,4.9528840297,0.02
 04/10  05:00:00,132.826106215,29.1551532889,42.7409850518,8.8285028724,12.3672932834,24.9413748627,187.999227506,183.026343476,4.9528840297,0.02
 04/10  06:00:00,183.401307998,29.5745127171,38.6049147702,4.97493448633,24.7345865669,70.7195625826,162.44826086,143.940689903,9.90576805939,8.60180289762
 04/10  07:00:00,204.71555762,29.6887576622,40.4077926958,2.07561702057,37.1018798503,92.3937384068,133.384405554,123.458637494,9.90576805939,0.02
 04/10  08:00:00,222.080612824,29.7833985554,49.0819248438,0.977803313741,37.1018798503,104.434947198,124.856203302,114.930435243,9.90576805939,0.02
 04/10  09:00:00,244.910021783,29.9504954766,60.0026947211,0.677690248951,37.1018798503,116.476155989,118.51380152,108.588033461,9.90576805939,0.02
 04/10  10:00:00,254.415004609,30.3321053456,69.4454722901,0.357676236877,37.1018798503,116.476155989,121.876077561,103.340613913,9.90576805939,8.62969558879
 04/10  11:00:00,263.551360978,30.794343558,78.3204424067,0.156649844255,37.1018798503,116.476155989,108.21603823,98.2902701706,9.90576805939,0.02
 04/10  12:00:00,258.176321684,31.2836748087,84.62747863,0.0269548264764,37.1018798503,104.434947198,110.789262214,92.2566141308,9.90576805939,8.62688002358
 04/10  13:00:00,274.654026386,31.9072005005,88.4669202827,0.0,37.1018798503,116.476155989,94.2631120188,84.3373439594,9.90576805939,0.02
 04/10  14:00:00,278.781159293,32.4920133887,92.0093730454,0.0,37.1018798503,116.476155989,90.7527658562,80.8269977968,9.90576805939,0.02
 04/10  15:00:00,282.344634785,33.0371410327,95.02797753,0.0,37.1018798503,116.476155989,95.8689095271,77.3350061926,9.90576805939,8.62813527502
 04/10  16:00:00,285.679073704,33.5077336006,97.8923658419,0.0,37.1018798503,116.476155989,80.8848738964,70.959105837,9.90576805939,0.02
 04/10  17:00:00,286.555758919,33.7635623832,98.5143084931,0.0,37.1018798503,116.476155989,77.3510766373,67.4253085779,9.90576805939,0.02
 04/10  18:00:00,178.714471225,28.838162891,76.864206115,0.0,24.7345865669,47.5788473902,72.2148374277,58.6539967165,4.9528840297,8.60795668154
 04/10  19:00:00,172.213168209,28.6629278286,68.1889881128,0.0,24.7345865669,47.5788473902,70.7079963814,65.7351123517,4.9528840297,0.02
 04/10  20:00:00,156.498751958,29.0893653563,61.5592420949,0.0,12.3672932834,38.6892022431,86.7173407162,83.7256102984,2.97173041782,0.02
 04/10  21:00:00,108.707002346,17.7751471568,36.9836101369,0.0,12.3672932834,27.0668015668,60.1607955486,57.1690651308,2.97173041782,0.02
 04/10  22:00:00,101.274027831,22.1959295659,44.3367889267,0.0,4.12243109448,15.9888894789,82.1557108534,79.1639804356,2.97173041782,0.02
 04/10  23:00:00,83.1608106824,16.0024977585,32.5798109148,0.0,4.12243109448,15.9888894789,57.8151126649,54.8233822471,2.97173041782,0.02
 04/10  24:00:00,96.5572795531,22.0224721781,39.7934979984,0.0,4.12243109448,15.9888894789,87.855675033,84.8639446152,2.97173041782,0.02
 04/11  01:00:00,72.5847155356,13.6444296764,24.4083002539,0.0,4.12243109448,15.9888894789,56.1236063847,53.1318759669,2.97173041782,0.02
 04/11  02:00:00,84.2545911307,19.7376472897,29.7988926688,0.0,4.12243109448,15.9888894789,86.2728656331,83.2811352153,2.97173041782,0.02
 04/11  03:00:00,70.8081822767,12.9640856252,23.3353691786,0.0,4.12243109448,15.9888894789,53.338066692,50.3463362742,2.97173041782,0.02
 04/11  04:00:00,126.501314276,28.3893613733,46.0104885532,0.0,12.3672932834,24.9413748627,106.706577607,101.733693578,4.9528840297,0.02
 04/11  05:00:00,135.72473266,29.2096873024,51.0027242991,3.4108566716,12.3672932834,24.9413748627,176.418208472,171.445324442,4.9528840297,0.02
 04/11  06:00:00,195.711877954,29.7249459005,54.6818685968,1.05811802608,24.7345865669,70.7195625826,142.530252616,132.604484556,9.90576805939,0.02
 04/11  07:00:00,220.671121755,30.0965502188,57.605306446,0.425870135792,37.1018798503,92.3937384068,123.262912546,113.337144487,9.90576805939,0.02
 04/11  08:00:00,234.027309374,30.2540654722,61.3610552481,0.17465976548,37.1018798503,104.434947198,125.769960129,107.241815647,9.90576805939,8.62237642268
 04/11  09:00:00,249.399567012,30.3799447136,64.6582707583,0.0822555471058,37.1018798503,116.476155989,113.946129127,104.020361067,9.90576805939,0.02
 04/11  10:00:00,249.434390261,30.5144519158,64.6052392383,0.0349333280162,37.1018798503,116.476155989,111.324185244,101.398417185,9.90576805939,0.02
 04/11  11:00:00,249.5642896,30.6842188844,64.6001442724,1.00865594218e-05,37.1018798503,116.476155989,117.233038591,98.6963017604,9.90576805939,8.63096877141
 04/11  12:00:00,240.134236718,30.9898163444,66.9062459676,0.0,37.1018798503,104.434947198,105.127198439,95.20143038,9.90576805939,0.02
 04/11  13:00:00,255.02218643,31.2919952077,69.4502367134,0.0,37.1018798503,116.476155989,110.495702421,91.9588989753,9.90576805939,8.63103538616
 04/11  14:00:00,256.097344578,31.4287638342,70.3888676897,0.0,37.1018798503,116.476155989,100.550562936,90.6247948763,9.90576805939,0.02
 04/11  15:00:00,253.068735977,31.566829629,67.2223326314,0.0,37.1018798503,116.476155989,107.912131478,89.3783231585,9.90576805939,8.62804026055
 04/11  16:00:00,250.454465632,31.5252397424,64.6502845108,0.0,37.1018798503,116.476155989,99.3190859104,89.393317851,9.90576805939,0.02
 04/11  17:00:00,249.194315916,31.4377107368,63.4787501286,0.0,37.1018798503,116.476155989,99.7184059044,89.7926378451,9.90576805939,0.02
 04/11  18:00:00,148.385333897,28.4544078937,46.918828679,0.0,24.7345865669,47.5788473902,72.8493545628,67.8764705331,4.9528840297,0.02
 04/11  19:00:00,151.145953883,28.9747800571,46.8099047644,0.0,24.7345865669,47.5788473902,79.0425362703,74.0696522406,4.9528840297,0.02
 04/11  20:00:00,135.621080287,27.9990822507,41.7718294512,0.0,12.3672932834,38.6892022431,101.674106902,90.0953592921,2.97173041782,8.60701719231
 04/11  21:00:00,95.3944394485,15.4387612481,26.0539436821,0.0,12.3672932834,27.0668015668,59.1792113031,56.1874808853,2.97173041782,0.02
 04/11  22:00:00,83.1859613468,19.7376472897,28.7302627375,0.0,4.12243109448,15.9888894789,83.3622689297,80.3705385119,2.97173041782,0.02
 04/11  23:00:00,73.1687072296,13.8612514111,24.7754700773,0.0,4.12243109448,15.9888894789,55.7652810941,52.7735506762,2.97173041782,0.02
 04/11  24:00:00,83.6417610278,19.7376472897,29.1860624907,0.0,4.12243109448,15.9888894789,86.5338121074,83.5420816896,2.97173041782,0.02
 04/12  01:00:00,69.8101830871,13.2541505538,22.0240469161,0.0,4.12243109448,15.9888894789,58.5372285109,55.545498093,2.97173041782,0.02
 04/12  02:00:00,84.0088669949,19.2741249734,30.039949077,0.0,4.12243109448,15.9888894789,84.8255103932,81.8337799753,2.97173041782,0.02
 04/12  03:00:00,63.2619519825,11.1129042064,17.6635785755,0.0,4.12243109448,15.9888894789,48.3379427676,45.3462123497,2.97173041782,0.02
 04/12  04:00:00,129.612658961,28.8663691897,48.6448255436,0.0,12.3672932834,24.9413748627,108.360213833,103.387329803,4.9528840297,0.02
 04/12  05:00:00,135.52614739,28.856445906,49.7451585139,4.82307874396,12.3672932834,24.9413748627,175.652460569,170.679576539,4.9528840297,0.02
 04/12  06:00:00,199.257131443,29.8080730388,55.8965196784,3.30559349374,24.7345865669,70.7195625826,142.220232656,132.294464596,9.90576805939,0.02
 04/12  07:00:00,224.879676631,30.2131122549,60.3394374567,1.78373940937,37.1018798503,92.3937384068,122.99372795,113.067959891,9.90576805939,0.02
 04/12  08:00:00,237.421660818,30.3240888199,63.3639699046,1.49607751736,37.1018798503,104.434947198,117.324958192,107.399190133,9.90576805939,0.02
 04/12  09:00:00,250.701964583,30.4174728017,64.8278003396,1.1775573249,37.1018798503,116.476155989,122.682542331,104.151562762,9.90576805939,8.62521150956
 04/12  10:00:00,251.451498566,30.5564953727,66.0633679257,0.551929658542,37.1018798503,116.476155989,110.421254876,100.495486816,9.90576805939,0.02
 04/12  11:00:00,254.083536068,30.7850531306,68.8374680474,0.181041099344,37.1018798503,116.476155989,115.85078963,97.3141761686,9.90576805939,8.63084540174
 04/12  12:00:00,246.542324691,31.1033571214,73.1179028436,0.0829341200123,37.1018798503,104.434947198,104.07103585,94.1452677905,9.90576805939,0.02
 04/12  13:00:00,258.796969287,31.2799475846,73.2151235518,0.0219420073041,37.1018798503,116.476155989,102.173261758,92.2474936988,9.90576805939,0.02
 04/12  14:00:00,257.05888737,31.3812494468,71.3979191236,0.0,37.1018798503,116.476155989,109.856542226,91.321340121,9.90576805939,8.62943404596
 04/12  15:00:00,247.017264169,31.4151496425,61.3225922982,0.0,37.1018798503,116.476155989,100.552376847,90.6266087877,9.90576805939,0.02
 04/12  16:00:00,240.143030279,31.4704633264,54.3935615631,0.0,37.1018798503,116.476155989,108.21786991,89.6880716128,9.90576805939,8.62403023773
 04/12  17:00:00,239.677844136,31.4184810018,53.9815299713,0.0,37.1018798503,116.476155989,99.5857245374,89.659956478,9.90576805939,0.02
 04/12  18:00:00,145.02914965,28.4544078937,43.5626586569,0.0,24.7345865669,47.5788473902,72.414790796,67.4419067663,4.9528840297,0.02
 04/12  19:00:00,150.872924711,28.9747800571,46.5368904569,0.0,24.7345865669,47.5788473902,78.1224660831,73.1495820534,4.9528840297,0.02
 04/12  20:00:00,136.405951757,28.2159039855,42.3398936909,0.0,12.3672932834,38.6892022431,92.1675163276,89.1757859097,2.97173041782,0.02
 04/12  21:00:00,92.9099512953,15.3086682073,23.6995477884,0.0,12.3672932834,27.0668015668,55.7600087336,52.7682783158,2.97173041782,0.02
 04/12  22:00:00,80.7643624756,19.8821951129,26.1641155249,0.0,4.12243109448,15.9888894789,83.5073067703,80.5155763525,2.97173041782,0.02
 04/12  23:00:00,67.0651315613,13.4276079416,19.1055372987,0.0,4.12243109448,15.9888894789,53.8558808281,50.8641504103,2.97173041782,0.02
 04/12  24:00:00,78.97350415,19.9544690245,24.3009832405,0.0,4.12243109448,15.9888894789,91.4479782589,88.456247841,2.97173041782,0.02
 04/13  01:00:00,64.9676428412,13.4276079416,17.0080485903,0.0,4.12243109448,15.9888894789,56.0808123969,53.0890819791,2.97173041782,0.02
 04/13  02:00:00,77.5323281252,19.9544690245,22.8598072205,0.0,4.12243109448,15.9888894789,93.3112201018,90.319489684,2.97173041782,0.02
 04/13  03:00:00,75.4442835536,18.810602657,21.9621453656,0.0,4.12243109448,15.9888894789,80.2908491996,77.2991187817,2.97173041782,0.02
 04/13  04:00:00,113.667648006,28.7073665843,32.8588163908,0.0,12.3672932834,24.9413748627,119.549656709,105.994978688,4.9528840297,8.60179399173
 04/13  05:00:00,126.437122762,28.7598499759,35.7566080797,9.81919976996,12.3672932834,24.9413748627,179.657244842,174.684360812,4.9528840297,0.02
 04/13  06:00:00,182.335352457,29.7852813256,34.4465057994,7.85661948238,24.7345865669,70.7195625826,145.753413737,135.827645678,9.90576805939,0.02
 04/13  07:00:00,202.490822234,30.0592914831,35.45898319,4.42915936523,37.1018798503,92.3937384068,126.248586295,116.322818236,9.90576805939,0.02
 04/13  08:00:00,213.450252534,30.1390235268,38.6545497671,2.41919565046,37.1018798503,104.434947198,118.582057322,108.656289262,9.90576805939,0.02
 04/13  09:00:00,228.500692502,30.2395537785,42.268887226,1.71311215749,37.1018798503,116.476155989,113.467346487,103.541578428,9.90576805939,0.02
 04/13  10:00:00,231.884188634,30.4489445808,45.8258608612,1.32966259768,37.1018798503,116.476155989,118.073189472,99.5380262118,9.90576805939,8.62939520061
 04/13  11:00:00,235.233013185,30.7548165408,49.4815206927,0.716756229086,37.1018798503,116.476155989,105.808249706,95.8824816467,9.90576805939,0.02
 04/13  12:00:00,226.50939138,31.0273487097,52.9946572667,0.249193263034,37.1018798503,104.434947198,111.553253691,93.0208973433,9.90576805939,8.62658828857
 04/13  13:00:00,241.582866344,31.3077079475,55.8467863229,0.148478960083,37.1018798503,116.476155989,100.361581941,90.4358138817,9.90576805939,0.02
 04/13  14:00:00,244.933531836,31.6660418441,58.9381602108,0.0495642438263,37.1018798503,116.476155989,106.858287123,88.3232090119,9.90576805939,8.62931005212
 04/13  15:00:00,247.287827575,32.0009599007,61.007376385,0.0,37.1018798503,116.476155989,96.3736191868,86.4478511274,9.90576805939,0.02
 04/13  16:00:00,248.574672601,32.2562084673,62.0394963967,0.0,37.1018798503,116.476155989,94.9431319906,85.0173639312,9.90576805939,0.02
 04/13  17:00:00,247.250173215,32.3539910564,60.6182983614,0.0,37.1018798503,116.476155989,102.899792465,84.3779694952,9.90576805939,8.61605491045
 04/13  18:00:00,147.909973914,28.7365449236,46.1613363317,0.0,24.7345865669,47.5788473902,67.8780334023,62.9051493726,4.9528840297,0.02
 04/13  19:00:00,146.739239412,28.649547455,42.7284448622,0.0,24.7345865669,47.5788473902,73.7846028017,68.811718772,4.9528840297,0.02
 04/13  20:00:00,135.059380883,28.7579583224,40.4512812357,0.0,12.3672932834,38.6892022431,89.3611610362,86.3694306184,2.97173041782,0.02
 04/13  21:00:00,95.8266160416,16.0892264524,24.7372340554,0.0,12.3672932834,27.0668015668,56.3662773796,53.3745469618,2.97173041782,0.02
 04/13  22:00:00,83.5334697205,20.4603864056,25.0956610944,0.0,4.12243109448,15.9888894789,82.1509455005,79.1592150827,2.97173041782,0.02
 04/13  23:00:00,67.2404350046,12.9939644721,15.4900335844,0.0,4.12243109448,15.9888894789,56.5360847705,53.5443543527,2.97173041782,0.02
 04/13  24:00:00,86.7913696494,20.9518490044,25.1664293162,0.0,4.12243109448,15.9888894789,90.0857691433,87.0940387255,2.97173041782,0.02
 04/14  01:00:00,64.5386314733,12.5603210026,12.3545041472,0.0,4.12243109448,15.9888894789,57.3712634482,54.3795330304,2.97173041782,0.02
 04/14  02:00:00,90.6422052179,23.3831602804,24.0094596065,0.0,4.12243109448,15.9888894789,100.939343699,97.9476132815,2.97173041782,0.02
 04/14  03:00:00,74.5063484708,17.9433157179,14.9413343005,0.0,4.12243109448,15.9888894789,78.5838113992,75.5920809813,2.97173041782,0.02
 04/14  04:00:00,115.880569929,28.6206378903,27.4294912659,0.0,12.3672932834,24.9413748627,109.822867075,104.849983045,4.9528840297,0.02
 04/14  05:00:00,127.058804261,28.7604954671,29.3232964807,8.92636823076,12.3672932834,24.9413748627,178.890946639,173.918062609,4.9528840297,0.02
 04/14  06:00:00,177.387153832,29.7688657538,24.4003884483,7.61296968504,24.7345865669,70.7195625826,145.746768516,135.821000456,9.90576805939,0.02
 04/14  07:00:00,190.508187693,30.0327622259,25.5577297113,4.15294415554,37.1018798503,92.3937384068,126.633361299,116.707593239,9.90576805939,0.02
 04/14  08:00:00,203.814406983,30.1056632063,29.2806191705,2.19061344621,37.1018798503,104.434947198,127.420699436,108.892781589,9.90576805939,8.62214978786
 04/14  09:00:00,222.231612764,30.211952011,36.1240852504,1.61649029535,37.1018798503,116.476155989,113.543248827,103.617480768,9.90576805939,0.02
 04/14  10:00:00,230.239231705,30.4311868638,43.2629958077,1.22874251065,37.1018798503,116.476155989,109.374189365,99.448421306,9.90576805939,0.02
 04/14  11:00:00,239.599829909,30.7229189786,48.3728626972,0.603399658304,37.1018798503,116.476155989,113.907121004,95.3707185963,9.90576805939,8.6306343486
 04/14  12:00:00,236.423880253,31.0169597529,53.931873723,0.228830971937,37.1018798503,104.434947198,102.102028196,92.1762601365,9.90576805939,0.02
 04/14  13:00:00,252.532044368,31.3606363706,60.042812189,0.117782782848,37.1018798503,116.476155989,107.871819023,89.3371097608,9.90576805939,8.62894120255
 04/14  14:00:00,260.012730144,31.7737679701,64.2658250994,0.017221737427,37.1018798503,116.476155989,96.926563057,87.0007949976,9.90576805939,0.02
 04/14  15:00:00,262.978625305,32.2259395463,68.9522518653,0.0,37.1018798503,116.476155989,103.470829029,84.9388322176,9.90576805939,8.62622875154
 04/14  16:00:00,266.915482194,32.5769757307,72.9651275986,0.0,37.1018798503,116.476155989,93.3110926422,83.3853245828,9.90576805939,0.02
 04/14  17:00:00,273.297999131,32.7787551306,74.5855011915,0.0,37.1018798503,116.476155989,91.8813314167,81.9555633573,9.90576805939,0.02
 04/14  18:00:00,174.130280219,28.824293948,55.9858942704,0.0,24.7345865669,47.5788473902,65.905818055,60.9329340253,4.9528840297,0.02
 04/14  19:00:00,167.691535782,28.6503896276,50.4989261492,0.0,24.7345865669,47.5788473902,71.6666769818,66.6937929521,4.9528840297,0.02
 04/14  20:00:00,153.674076813,28.8663877334,46.2627869364,0.0,12.3672932834,38.6892022431,95.6888660043,84.1092766692,2.97173041782,8.60785891724
 04/14  21:00:00,99.9952608388,15.7639938503,24.4528929508,0.0,12.3672932834,27.0668015668,54.1264782583,51.1347478404,2.97173041782,0.02
 04/14  22:00:00,91.7626726356,20.9301668309,28.2670455528,0.0,4.12243109448,15.9888894789,78.2177828316,75.2260524138,2.97173041782,0.02
 04/14  23:00:00,73.1203003597,13.7167035879,19.0800859335,0.0,4.12243109448,15.9888894789,54.7256080361,51.7338776182,2.97173041782,0.02
 04/14  24:00:00,85.0548732232,19.7376472897,21.6140513961,0.0,4.12243109448,15.9888894789,89.7692240385,86.7774936207,2.97173041782,0.02
 04/15  01:00:00,71.5071130663,13.7745227172,18.0501738802,0.0,4.12243109448,15.9888894789,56.8430081941,53.8512777763,2.97173041782,0.02
 04/15  02:00:00,80.9961674337,19.7376472897,19.2901534729,0.0,4.12243109448,15.9888894789,91.4276189866,88.4358885688,2.97173041782,0.02
 04/15  03:00:00,72.500165035,15.3953969012,17.3423765652,0.0,4.12243109448,15.9888894789,63.7646857682,60.7729553504,2.97173041782,0.02
 04/15  04:00:00,96.8426965039,26.9149735769,23.6071435811,0.0,4.12243109448,16.0517297156,116.195294012,113.203563594,2.97173041782,0.02
 04/15  05:00:00,86.7467059748,26.9149735769,21.3542423143,0.0,4.12243109448,16.0517297156,117.192866957,114.201136539,2.97173041782,0.02
 04/15  06:00:00,110.114418709,29.516834394,22.070255558,0.00629717108888,4.12243109448,39.6058045677,99.2262177067,96.2344872888,2.97173041782,0.02
 04/15  07:00:00,148.738147211,29.5589462602,24.959629409,15.8013403082,12.3672932834,65.3531420225,156.909282104,151.936398074,4.9528840297,0.02
 04/15  08:00:00,157.726083382,29.5423972468,31.6196302699,11.7468928643,12.3672932834,68.2430321324,151.127840331,146.154956301,4.9528840297,0.02
 04/15  09:00:00,198.384605721,29.5696905393,39.5416140214,6.45028506289,16.4897243779,93.1370602926,137.696333775,129.751719327,7.92461444751,0.02
 04/15  10:00:00,201.870059765,29.5785507201,43.348052948,4.66504925726,16.4897243779,93.1370602926,132.335276831,124.390662384,7.92461444751,0.02
 04/15  11:00:00,203.188347586,29.5820983655,47.9518364722,2.86795266036,16.4897243779,93.1370602926,137.882015318,121.346862944,7.92461444751,8.61053792642
 04/15  12:00:00,198.007373038,29.5964191097,54.0068233135,1.52102213787,16.4897243779,83.9857416113,126.468516417,118.52390197,7.92461444751,0.02
 04/15  13:00:00,199.592404458,29.6341713065,58.5270338092,0.636355171499,16.4897243779,83.9857416113,124.279622853,116.335008406,7.92461444751,0.02
 04/15  14:00:00,196.807478371,29.6640028147,59.7193778675,0.312764225628,16.4897243779,83.9857416113,123.699438581,115.754824133,7.92461444751,0.02
 04/15  15:00:00,172.537044882,29.516834394,55.6374638985,0.0,12.3672932834,70.6512738906,63.4461858112,58.4733017815,4.9528840297,0.02
 04/15  16:00:00,170.089099627,29.516834394,56.062601637,0.0,12.3672932834,70.6512738906,62.9906464679,58.0177624382,4.9528840297,0.02
 04/15  17:00:00,156.307629296,29.516834394,55.5968281754,0.0,12.3672932834,58.1284167478,65.8791224811,60.9062384514,4.9528840297,0.02
 04/15  18:00:00,114.060180354,28.2159039855,47.8378112656,0.0,12.3672932834,24.9413748627,88.3881200485,83.4152360188,4.9528840297,0.02
 04/15  19:00:00,114.763330855,28.4327257202,45.9749733438,0.0,12.3672932834,24.9413748627,95.8526884833,90.8798044536,4.9528840297,0.02
 04/15  20:00:00,100.166868155,27.5654387812,37.6344715976,0.0,4.12243109448,16.0517297156,114.590759547,103.017233568,2.97173041782,8.60179556133
 04/15  21:00:00,70.1401774165,14.3247737275,20.7727603189,0.0,4.12243109448,15.9888894789,58.4970548888,55.505324471,2.97173041782,0.02
 04/15  22:00:00,64.9129056232,13.4574867885,16.3731937768,0.0,4.12243109448,15.9888894789,58.1955858748,55.203855457,2.97173041782,0.02
 04/15  23:00:00,82.0435513898,19.2442461265,27.0802540223,0.0,4.12243109448,15.9888894789,77.9569439438,74.965213526,2.97173041782,0.02
 04/15  24:00:00,72.967763614,17.9433157179,19.8375911713,0.0,4.12243109448,15.9888894789,78.04989672,75.0581663021,2.97173041782,0.02
 04/16  01:00:00,70.5014696033,16.784509927,20.957493347,0.0,2.06121554724,15.9888894789,71.0831285217,68.0913981039,2.97173041782,0.02
 04/16  02:00:00,60.1692858968,13.4574867885,13.6225637188,0.0,2.06121554724,15.9888894789,61.1307161033,58.1389856855,2.97173041782,0.02
 04/16  03:00:00,64.0615377429,15.7004012532,15.3469379134,0.0,2.06121554724,15.9888894789,77.7586983961,74.7669679782,2.97173041782,0.02
 04/16  04:00:00,74.7133050251,22.4291446474,19.4272762972,0.0,2.06121554724,15.9888894789,104.982989896,101.991259479,2.97173041782,0.02
 04/16  05:00:00,73.0583229053,19.2442461265,20.8825811781,0.000652172524053,2.06121554724,15.9888894789,84.9840335684,81.9923031506,2.97173041782,0.02
 04/16  06:00:00,75.2975495283,22.4291446474,19.9407823406,0.0,2.06121554724,15.9888894789,106.410134777,103.41840436,2.97173041782,0.02
 04/16  07:00:00,52.9942797954,17.9433157179,16.1439515376,0.0,2.06121554724,15.9888894789,85.8757233265,82.8839929087,2.97173041782,0.02
 04/16  08:00:00,100.463171511,24.2215376548,29.3807903775,0.00320495376853,4.12243109448,41.7362269337,101.118493379,96.1456093495,4.9528840297,0.02
 04/16  09:00:00,96.0523954146,19.677889596,29.2881614597,0.00962090811306,4.12243109448,41.7362269337,78.3589041479,73.3860201182,4.9528840297,0.02
 04/16  10:00:00,110.756860681,23.730075056,40.2160405733,0.0,4.12243109448,41.7362269337,95.1267518442,90.1538678145,4.9528840297,0.02
 04/16  11:00:00,104.783421629,19.2442461265,38.4823977681,0.0,4.12243109448,41.7362269337,74.9433418835,69.9704578538,4.9528840297,0.02
 04/16  12:00:00,120.222418167,23.9468967907,49.374867678,0.0,4.12243109448,41.7362269337,91.058143191,86.0852591613,4.9528840297,0.02
 04/16  13:00:00,110.672280697,19.677889596,43.6577715954,0.0,4.12243109448,41.7362269337,71.8834643286,66.9105802989,4.9528840297,0.02
 04/16  14:00:00,122.66181793,23.9035324438,51.810844014,0.0,4.12243109448,41.7362269337,88.3716485175,83.3987644878,4.9528840297,0.02
 04/16  15:00:00,112.096038128,19.8513469838,44.897971657,0.0,4.12243109448,41.7362269337,70.8497649069,65.8768808772,4.9528840297,0.02
 04/16  16:00:00,104.785643708,23.9902611377,50.6940178712,0.0,4.12243109448,24.8785346261,89.1909497725,84.2180657429,4.9528840297,0.02
 04/16  17:00:00,74.9529922869,17.7968293303,38.6873599682,0.0,2.06121554724,15.9888894789,67.7617292519,64.769998834,2.97173041782,0.02
 04/16  18:00:00,87.5861531397,23.0930953518,45.8847056159,0.0,2.06121554724,15.9888894789,94.546815047,91.5550846292,2.97173041782,0.02
 04/16  19:00:00,64.109906969,15.6555829829,30.0320373201,0.0,2.06121554724,15.9888894789,65.0196859193,62.0279555015,2.97173041782,0.02
 04/16  20:00:00,89.6109551265,20.9518490044,36.0022702663,0.0,2.06121554724,15.9888894789,91.9929357145,89.0012052967,2.97173041782,0.02
 04/16  21:00:00,66.9152437392,13.5292760589,20.9035682283,0.0,2.06121554724,15.9888894789,64.2123940567,61.2206636389,2.97173041782,0.02
 04/16  22:00:00,79.777312592,19.2741249734,27.8430498817,0.0,2.06121554724,15.9888894789,91.75206569,88.7603352722,2.97173041782,0.02
 04/16  23:00:00,60.4226657737,10.8228392778,17.1842638714,0.0,2.06121554724,15.9888894789,48.8203889922,45.8286585743,2.97173041782,0.02
 04/16  24:00:00,72.6759620976,16.6544168861,23.114325175,0.0,2.06121554724,15.9888894789,81.469945838,69.8979915814,2.97173041782,8.60022383878
 04/17  01:00:00,74.5136057613,17.9433157179,21.534594493,0.0,4.12243109448,15.9888894789,83.1505181846,80.1587877668,2.97173041782,0.02
 04/17  02:00:00,80.0925317144,19.2442461265,25.8254518703,0.0,4.12243109448,15.9888894789,82.8403501903,79.8486197725,2.97173041782,0.02
 04/17  03:00:00,63.5129922997,13.4574867885,15.1118424507,0.0,4.12243109448,15.9888894789,62.7243305464,59.7326001286,2.97173041782,0.02
 04/17  04:00:00,118.215926581,28.6712296285,37.4432326131,0.0,12.3672932834,24.9413748627,117.967070056,112.994186027,4.9528840297,0.02
 04/17  05:00:00,130.31052715,28.6830064096,40.6015588974,8.92449756084,12.3672932834,24.9413748627,187.884110088,182.911226058,4.9528840297,0.02
 04/17  06:00:00,187.536311219,29.6254819333,42.1148626272,5.54902142129,24.7345865669,70.7195625826,153.38856772,143.46279966,9.90576805939,0.02
 04/17  07:00:00,205.391778807,29.7428367655,42.9402266164,2.51449999878,37.1018798503,92.3937384068,132.957452412,123.031684352,9.90576805939,0.02
 04/17  08:00:00,222.400102761,29.8454500718,48.7059876394,1.61118397665,37.1018798503,104.434947198,125.271716072,115.345948013,9.90576805939,0.02
 04/17  09:00:00,245.644887302,29.9647056062,60.261491575,1.13955012093,37.1018798503,116.476155989,128.070390114,109.53983207,9.90576805939,8.62478998509
 04/17  10:00:00,255.747860576,30.2416269661,70.6158454719,0.610716965064,37.1018798503,116.476155989,114.081905023,104.156136964,9.90576805939,0.02
 04/17  11:00:00,262.45846608,30.6131947652,77.3492905234,0.216063076623,37.1018798503,116.476155989,108.022031098,98.0962630391,9.90576805939,0.02
 04/17  12:00:00,255.15998014,31.0275164367,81.831631365,0.0626806987903,37.1018798503,104.434947198,105.986512416,87.4544140437,9.90576805939,8.62633031277
 04/17  13:00:00,271.823620749,31.5225883072,86.0207988506,0.000349536512818,37.1018798503,116.476155989,86.3402736311,76.4145055718,9.90576805939,0.02
 04/17  14:00:00,274.355867492,31.9807831949,88.09533998,0.0,37.1018798503,116.476155989,90.1140775346,71.5793679768,9.90576805939,8.62894149838
 04/17  15:00:00,277.051796586,32.4447369259,90.3275946228,0.0,37.1018798503,116.476155989,80.079238945,70.1534708856,9.90576805939,0.02
 04/17  16:00:00,280.390522846,32.82843323,93.2831271222,0.0,37.1018798503,116.476155989,74.6065740194,64.68080596,9.90576805939,0.02
 04/17  17:00:00,280.955582022,33.0127062625,93.6650051081,0.0,37.1018798503,116.476155989,80.5124497498,61.9907745743,9.90576805939,8.6159071161
 04/17  18:00:00,174.519812536,28.7421439382,72.7655914908,0.0,24.7345865669,47.5788473902,61.5452008088,56.5723167791,4.9528840297,0.02
 04/17  19:00:00,171.040116555,28.6553489677,69.3726935855,0.0,24.7345865669,47.5788473902,72.6436007383,67.6707167087,4.9528840297,0.02
 04/17  20:00:00,161.369717017,29.0864344889,66.4331446755,0.0,12.3672932834,38.6892022431,87.6754635067,84.6837330889,2.97173041782,0.02
 04/17  21:00:00,111.027652268,17.7751471568,39.3042629458,0.0,12.3672932834,27.0668015668,60.4495945524,57.4578641346,2.97173041782,0.02
 04/17  22:00:00,101.17211596,22.1959295659,44.2348773281,0.0,4.12243109448,15.9888894789,82.5348210744,79.5430906566,2.97173041782,0.02
 04/17  23:00:00,81.9874463796,15.9157690646,31.4931755753,0.0,4.12243109448,15.9888894789,58.2274563433,55.2357259255,2.97173041782,0.02
 04/17  24:00:00,94.7299808079,21.0385776983,38.9733521924,0.0,4.12243109448,15.9888894789,84.874711565,81.8829811472,2.97173041782,0.02
 04/18  01:00:00,69.6548454576,12.9939644721,22.1288956501,0.0,4.12243109448,15.9888894789,56.4251655826,53.4334351648,2.97173041782,0.02
 04/18  02:00:00,89.2758174143,20.1414119124,34.4396127899,0.0,4.12243109448,15.9888894789,82.3292170494,79.3374866316,2.97173041782,0.02
 04/18  03:00:00,60.9588412565,10.7659894308,15.7073828112,0.0,4.12243109448,15.9888894789,48.5318850775,45.5401546597,2.97173041782,0.02
 04/18  04:00:00,125.779535417,28.6712296285,45.0068417028,0.0,12.3672932834,24.9413748627,108.902317223,103.929433193,4.9528840297,0.02
 04/18  05:00:00,130.630724039,28.7602443502,45.8735677934,3.89544777031,12.3672932834,24.9413748627,177.188058456,172.215174426,4.9528840297,0.02
 04/18  06:00:00,193.255251396,29.8044232534,51.1143251049,2.08955786718,24.7345865669,70.7195625826,143.599434671,133.673666612,9.90576805939,0.02
 04/18  07:00:00,213.494397511,30.0498812093,52.3162001526,0.934092103834,37.1018798503,92.3937384068,123.802439078,113.876671018,9.90576805939,0.02
 04/18  08:00:00,230.146820127,30.1890920841,57.1777332719,0.542515930003,37.1018798503,104.434947198,124.858160402,106.330562389,9.90576805939,8.62182995368
 04/18  09:00:00,252.019899478,30.4631977897,66.9148422882,0.362785356297,37.1018798503,116.476155989,111.171604729,101.245836669,9.90576805939,0.02
 04/18  10:00:00,259.109306936,30.8643028855,73.8476051423,0.117657200186,37.1018798503,116.476155989,115.63712792,97.1024742984,9.90576805939,8.62888556222
 04/18  11:00:00,261.600750532,31.2504452934,76.0309587895,0.0394842871251,37.1018798503,116.476155989,103.740575199,93.8148071393,9.90576805939,0.02
 04/18  12:00:00,253.07446053,31.6695320366,79.166410854,0.000367287261181,37.1018798503,104.434947198,100.779205715,90.8534376555,9.90576805939,0.02
 04/18  13:00:00,270.71003886,32.1475206745,84.2826118693,0.0,37.1018798503,116.476155989,104.506751078,85.9706785234,9.90576805939,8.63030449545
 04/18  14:00:00,275.388802584,32.6650421429,88.4440785747,0.0,37.1018798503,116.476155989,88.4867976064,78.561029547,9.90576805939,0.02
 04/18  15:00:00,279.646832554,33.1913874276,92.1759070397,0.0,37.1018798503,116.476155989,90.4518986814,71.9187015097,9.90576805939,8.62742911223
 04/18  16:00:00,283.151360686,33.6353265872,95.2371233507,0.0,37.1018798503,116.476155989,75.4103752319,65.4846071725,9.90576805939,0.02
 04/18  17:00:00,283.450105454,33.8778651795,95.2944035469,0.0,37.1018798503,116.476155989,74.7575047026,64.8317366432,9.90576805939,0.02
 04/18  18:00:00,174.923613799,28.833687531,73.0778370384,0.0,24.7345865669,47.5788473902,63.8034767635,58.8305927338,4.9528840297,0.02
 04/18  19:00:00,168.488397901,28.659103747,66.8171999342,0.0,24.7345865669,47.5788473902,69.7476390159,64.7747549862,4.9528840297,0.02
 04/18  20:00:00,159.021902686,29.0871347911,64.084607569,0.0,12.3672932834,38.6892022431,93.6495457592,82.0700433629,2.97173041782,8.6077719785
 04/18  21:00:00,110.371197727,17.7751471568,38.6478043272,0.0,12.3672932834,27.0668015668,59.1982545116,56.2065240937,2.97173041782,0.02
 04/18  22:00:00,102.365506103,22.1959295659,45.428267492,0.0,4.12243109448,15.9888894789,81.2006722556,78.2089418377,2.97173041782,0.02
 04/18  23:00:00,83.1713378908,15.9157690646,32.6770671674,0.0,4.12243109448,15.9888894789,57.3133431527,54.3216127349,2.97173041782,0.02
 04/18  24:00:00,98.5476114479,22.0224721781,41.7838302975,0.0,4.12243109448,15.9888894789,87.2342264896,84.2424960718,2.97173041782,0.02
 04/19  01:00:00,74.3781355003,13.6444296764,26.2017206795,0.0,4.12243109448,15.9888894789,55.7873817097,52.7956512919,2.97173041782,0.02
 04/19  02:00:00,89.0990328342,20.1712907593,34.2096914113,0.0,4.12243109448,15.9888894789,85.2160191574,82.2242887396,2.97173041782,0.02
 04/19  03:00:00,72.1284213068,13.4276079416,24.1688282536,0.0,4.12243109448,15.9888894789,53.4743625193,50.4826321015,2.97173041782,0.02
 04/19  04:00:00,132.10072155,28.4760900672,51.5231677293,0.0,12.3672932834,24.9413748627,105.936163976,100.963279947,4.9528840297,0.02
 04/19  05:00:00,139.149161542,29.2773020652,55.1467722674,2.62362345757,12.3672932834,24.9413748627,173.738065317,168.765181288,4.9528840297,0.02
 04/19  06:00:00,197.889418889,29.8165714838,56.9296211461,0.896281501454,24.7345865669,70.7195625826,141.056919075,131.131151015,9.90576805939,0.02
 04/19  07:00:00,220.610609853,30.268041706,59.9464800106,0.201875426606,37.1018798503,92.3937384068,121.567909756,111.642141696,9.90576805939,0.02
 04/19  08:00:00,238.16045812,30.4893012186,65.357176164,0.076484541102,37.1018798503,104.434947198,114.378912997,104.453144937,9.90576805939,0.02
 04/19  09:00:00,258.298800768,30.7339576999,73.2598824834,0.0258536628925,37.1018798503,116.476155989,117.388061803,98.8576710933,9.90576805939,8.62462265078
 04/19  10:00:00,263.230746214,30.9544715685,77.9966099001,0.0,37.1018798503,116.476155989,95.6237915683,85.6980235089,9.90576805939,0.02
 04/19  11:00:00,266.875186678,31.1790579961,81.4161906859,0.0,37.1018798503,116.476155989,92.9698970117,74.4340150774,9.90576805939,8.63011387492
 04/19  12:00:00,257.637962747,31.4652923581,83.9345729775,0.0,37.1018798503,104.434947198,76.660611392,66.7348433326,9.90576805939,0.02
 04/19  13:00:00,275.041132003,31.963498487,88.7977266904,0.0,37.1018798503,116.476155989,66.6913894558,56.7656213964,9.90576805939,0.02
 04/19  14:00:00,282.322369989,32.4483127076,95.5943599383,0.0,37.1018798503,116.476155989,60.7370951072,42.2026314004,9.90576805939,8.62869564741
 04/19  15:00:00,268.892087899,32.2191085351,82.3935043413,0.0,37.1018798503,116.476155989,73.1483746809,63.2226066215,9.90576805939,0.02
 04/19  16:00:00,259.209841625,31.9379587575,72.9929035469,0.0,37.1018798503,116.476155989,106.961809452,88.4327770126,9.90576805939,8.62326437991
 04/19  17:00:00,255.706434125,31.6104539298,69.8181552082,0.0,37.1018798503,116.476155989,99.7295523551,89.8037842957,9.90576805939,0.02
 04/19  18:00:00,154.77849837,28.5628187611,53.2036077632,0.0,24.7345865669,47.5788473902,72.5379262468,67.5650422171,4.9528840297,0.02
 04/19  19:00:00,156.91000324,28.9747800571,54.9231478378,0.0,24.7345865669,47.5788473902,77.5608768991,72.5879928694,4.9528840297,0.02
 04/19  20:00:00,144.431417888,28.2159039855,50.3653724056,0.0,12.3672932834,38.6892022431,91.2503141473,88.2585837295,2.97173041782,0.02
 04/19  21:00:00,98.524671365,15.3953969012,29.2275462523,0.0,12.3672932834,27.0668015668,55.091352437,52.0996220192,2.97173041782,0.02
 04/19  22:00:00,93.8970125564,20.6916629227,38.4872985077,0.0,4.12243109448,15.9888894789,81.6241084744,78.6323780566,2.97173041782,0.02
 04/19  23:00:00,68.5031562739,12.5603210026,21.4108496627,0.0,4.12243109448,15.9888894789,55.7802763606,52.7885459428,2.97173041782,0.02
 04/19  24:00:00,93.6298162402,20.8940298751,38.017735193,0.0,4.12243109448,15.9888894789,89.5720378936,86.5803074758,2.97173041782,0.02
 04/20  01:00:00,66.5729395406,12.5603210026,19.4806329474,0.0,4.12243109448,15.9888894789,58.1500717846,55.1583413667,2.97173041782,0.02
 04/20  02:00:00,92.6100251002,20.9518490044,36.9401249348,0.0,4.12243109448,15.9888894789,92.086942203,89.0952117852,2.97173041782,0.02
 04/20  03:00:00,66.4938233192,12.5603210026,19.4015166595,0.0,4.12243109448,15.9888894789,59.0467895041,56.0550590863,2.97173041782,0.02
 04/20  04:00:00,126.080696049,28.5845009346,45.3947307694,0.0,12.3672932834,24.9413748627,109.27219916,104.29931513,4.9528840297,0.02
 04/20  05:00:00,132.159715948,28.7966856479,46.8292683629,4.432297552,12.3672932834,24.9413748627,176.209497505,171.236613475,4.9528840297,0.02
 04/20  06:00:00,195.167392616,29.9330591501,51.9430273027,3.04436073157,24.7345865669,70.7195625826,142.625044577,132.699276518,9.90576805939,0.02
 04/20  07:00:00,219.360324145,30.2479006228,57.4411148106,1.47709382329,37.1018798503,92.3937384068,131.763140816,113.251110819,9.90576805939,8.60626193724
 04/20  08:00:00,237.868082584,30.3911471017,64.4291967483,0.810294759281,37.1018798503,104.434947198,115.826548766,105.900780707,9.90576805939,0.02
 04/20  09:00:00,256.892481198,30.5754932092,71.5182361802,0.519662681049,37.1018798503,116.476155989,110.087610582,100.161842523,9.90576805939,0.02
 04/20  10:00:00,263.496169181,31.0046127086,77.9743984772,0.237444944114,37.1018798503,116.476155989,104.071704788,85.5372527697,9.90576805939,8.62868395934
 04/20  11:00:00,266.940794996,31.5104327835,81.067092961,0.083411968908,37.1018798503,116.476155989,90.9310464368,81.0052783774,9.90576805939,0.02
 04/20  12:00:00,257.294209055,31.8909807287,83.155691503,0.00936913848623,37.1018798503,104.434947198,91.6890830674,81.763315008,9.90576805939,0.02
 04/20  13:00:00,274.36635224,32.390496405,87.6960000158,0.0,37.1018798503,116.476155989,90.442389232,71.9064626848,9.90576805939,8.63015848778
 04/20  14:00:00,276.714079703,32.9017073673,89.5326743136,0.0,37.1018798503,116.476155989,77.0212238193,67.0954557599,9.90576805939,0.02
 04/20  15:00:00,278.887838099,33.3413298711,91.267008695,0.0,37.1018798503,116.476155989,84.4548996793,65.9219256113,9.90576805939,8.62720600858
 04/20  16:00:00,281.278283976,33.6494726141,93.3498993354,0.0,37.1018798503,116.476155989,73.5026161133,63.5768480539,9.90576805939,0.02
 04/20  17:00:00,281.713340306,33.8298329645,93.6056622538,0.0,37.1018798503,116.476155989,75.8556151035,65.9298470441,9.90576805939,0.02
 04/20  18:00:00,173.839789739,28.830513296,71.9971833814,0.0,24.7345865669,47.5788473902,63.4268758229,58.4539917933,4.9528840297,0.02
 04/20  19:00:00,166.700880122,28.6558417247,65.0329431974,0.0,24.7345865669,47.5788473902,79.1948546466,65.6342685295,4.9528840297,8.60770208741
 04/20  20:00:00,156.591079474,29.0855340976,61.6554065395,0.0,12.3672932834,38.6892022431,85.6309837887,82.6392533709,2.97173041782,0.02
 04/20  21:00:00,109.044117793,17.7751471568,37.320733181,0.0,12.3672932834,27.0668015668,59.759452376,56.7677219582,2.97173041782,0.02
 04/20  22:00:00,99.8214415354,22.109200872,42.9709321792,0.0,4.12243109448,15.9888894789,81.3935475307,78.4018171129,2.97173041782,0.02
 04/20  23:00:00,82.5023534057,15.9157690646,32.0080831992,0.0,4.12243109448,15.9888894789,57.4236356412,54.4319052234,2.97173041782,0.02
 04/20  24:00:00,99.304034636,22.0224721781,42.5402539613,0.0,4.12243109448,15.9888894789,87.200375135,84.2086447172,2.97173041782,0.02
 04/21  01:00:00,81.057178324,15.4387612481,31.0399159854,0.0,4.12243109448,15.9888894789,63.5640962105,60.5723657927,2.97173041782,0.02
