Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 04/21  02:00:00,93.3336867437,20.4603864056,38.1552500768,0.0,4.12243109448,15.9888894789,85.169870481,82.1781400632,2.97173041782,0.02
 04/21  03:00:00,70.9471307518,12.9939644721,23.4211815364,0.0,4.12243109448,15.9888894789,57.0322120261,54.0404816083,2.97173041782,0.02
 04/21  04:00:00,134.224387694,28.6712296285,53.4516946482,0.0,12.3672932834,24.9413748627,106.497073581,101.524189552,4.9528840297,0.02
 04/21  05:00:00,138.075643195,28.8857526495,55.3279082343,1.76051886598,12.3672932834,24.9413748627,173.470132123,168.497248093,4.9528840297,0.02
 04/21  06:00:00,203.333144623,30.0779551913,62.2260907132,0.782154238724,24.7345865669,70.7195625826,140.370076855,130.444308795,9.90576805939,0.02
 04/21  07:00:00,222.034044162,30.3931663319,61.1116349844,0.335031769,37.1018798503,92.3937384068,121.724042324,111.798274265,9.90576805939,0.02
 04/21  08:00:00,234.292301348,30.5064033346,61.2029845523,0.345408539586,37.1018798503,104.434947198,116.448256787,106.522488727,9.90576805939,0.02
 04/21  09:00:00,250.408130031,30.6383598797,65.2791307061,0.211578267078,37.1018798503,116.476155989,121.573831406,103.04360085,9.90576805939,8.62446249648
 04/21  10:00:00,253.252294694,30.819100938,68.1028200801,0.0506984257638,37.1018798503,116.476155989,109.772028893,99.8462608333,9.90576805939,0.02
 04/21  11:00:00,256.629108166,31.0778148011,71.271382332,0.0,37.1018798503,116.476155989,114.967861723,96.4338107007,9.90576805939,8.62828296311
 04/21  12:00:00,245.602742696,31.353785923,72.0108652637,0.0,37.1018798503,104.434947198,103.338211072,93.4124430124,9.90576805939,0.02
 04/21  13:00:00,261.92722882,31.6716267008,75.9756821777,0.0,37.1018798503,116.476155989,99.969888415,90.0441203556,9.90576805939,0.02
 04/21  14:00:00,266.528883497,32.0312261468,80.218002653,0.0,37.1018798503,116.476155989,100.101840025,81.5675495433,9.90576805939,8.6285224226
 04/21  15:00:00,270.949514311,32.4754773993,84.1945526189,0.0,37.1018798503,116.476155989,80.8816375892,70.9558695298,9.90576805939,0.02
 04/21  16:00:00,275.11546537,32.8257552567,88.0107475763,0.0,37.1018798503,116.476155989,80.1167912384,61.5877108971,9.90576805939,8.62331228193
 04/21  17:00:00,276.385970071,32.9490952958,89.1590678615,0.0,37.1018798503,116.476155989,69.5531843307,59.6274162713,9.90576805939,0.02
 04/21  18:00:00,170.719889757,28.7371966709,68.970620432,0.0,24.7345865669,47.5788473902,59.850304787,54.8774207573,4.9528840297,0.02
 04/21  19:00:00,166.362934748,28.6506623724,64.7001952636,0.0,24.7345865669,47.5788473902,72.452912442,67.4800284123,4.9528840297,0.02
 04/21  20:00:00,156.878923151,28.975114365,62.0536651664,0.0,12.3672932834,38.6892022431,87.4254688208,84.433738403,2.97173041782,0.02
 04/21  21:00:00,108.867417023,17.6667362895,37.25243489,0.0,12.3672932834,27.0668015668,60.2789372261,57.2872068083,2.97173041782,0.02
 04/21  22:00:00,98.6866045281,21.9357434842,42.0095515992,0.0,4.12243109448,15.9888894789,80.743354842,77.7516244242,2.97173041782,0.02
 04/21  23:00:00,75.686556107,13.8612514111,27.2933189606,0.0,4.12243109448,15.9888894789,55.0413501483,52.0496197305,2.97173041782,0.02
 04/21  24:00:00,94.4627361002,21.0385776983,38.7061071028,0.0,4.12243109448,15.9888894789,89.74576118,86.7540307622,2.97173041782,0.02
 04/22  01:00:00,67.2168676014,12.5603210026,20.1245608819,0.0,4.12243109448,15.9888894789,57.7760552694,54.7843248516,2.97173041782,0.02
 04/22  02:00:00,89.0348930535,20.3158385824,34.0010031834,0.0,4.12243109448,15.9888894789,90.7271380137,87.7354075959,2.97173041782,0.02
 04/22  03:00:00,63.829570115,11.1996329003,18.1444678152,0.0,4.12243109448,15.9888894789,47.4547570905,44.4630266727,2.97173041782,0.02
 04/22  04:00:00,101.160158411,26.9149735769,39.2782277625,0.0,4.12243109448,16.0517297156,124.193932406,112.620416523,2.97173041782,8.60178546545
 04/22  05:00:00,106.928453788,27.9990822507,43.9624145651,0.0,4.12243109448,16.0517297156,114.678964036,111.687233618,2.97173041782,0.02
 04/22  06:00:00,138.114054483,29.516834394,52.4253550201,0.0,4.12243109448,39.6058045677,95.3241206788,92.332390261,2.97173041782,0.02
 04/22  07:00:00,174.546662333,29.5369761647,57.9668712116,8.62458365462,12.3672932834,65.3531420225,153.137653246,148.164769216,4.9528840297,0.02
 04/22  08:00:00,179.354982187,29.5290140442,61.6136591703,6.90324231321,12.3672932834,68.2430321324,149.371683312,144.398799283,4.9528840297,0.02
 04/22  09:00:00,210.417650202,29.562742982,68.0890471892,2.43994245427,16.4897243779,93.1370602926,137.391068905,129.446454458,7.92461444751,0.02
 04/22  10:00:00,213.837224125,29.5861033724,72.8850653056,1.04003114573,16.4897243779,93.1370602926,121.334436978,113.38982253,7.92461444751,0.02
 04/22  11:00:00,215.688356872,29.6058593053,75.1209468746,0.635514342973,16.4897243779,93.1370602926,111.003147676,103.058533228,7.92461444751,0.02
 04/22  12:00:00,204.864194148,29.6213354293,73.5724301617,0.496002717652,16.4897243779,83.9857416113,110.728780809,102.784166361,7.92461444751,0.02
 04/22  13:00:00,198.956930273,29.611416612,67.3917355423,0.779353876485,16.4897243779,83.9857416113,132.909124225,116.37485264,7.92461444751,8.6096571375
 04/22  14:00:00,197.33074976,29.600383721,65.3891475261,1.16686917049,16.4897243779,83.9857416113,128.979256083,121.034641636,7.92461444751,0.02
 04/22  15:00:00,179.505176992,29.516834394,66.2708944505,0.0,12.3672932834,70.6512738906,67.4952889906,62.5224049609,4.9528840297,0.02
 04/22  16:00:00,180.497306475,29.516834394,67.2630187439,0.0,12.3672932834,70.6512738906,65.8677631843,60.8948791546,4.9528840297,0.02
 04/22  17:00:00,168.024458518,29.516834394,67.3136702725,0.0,12.3672932834,58.1284167478,68.8165744068,63.8436903771,4.9528840297,0.02
 04/22  18:00:00,122.796792392,28.2159039855,56.5744245985,0.0,12.3672932834,24.9413748627,90.9442887803,85.9714047506,4.9528840297,0.02
 04/22  19:00:00,119.021998691,27.9990822507,53.0164526129,0.0,12.3672932834,24.9413748627,97.7004533169,92.7275692872,4.9528840297,0.02
 04/22  20:00:00,106.052811878,26.9149735769,44.1708817853,0.0,4.12243109448,16.0517297156,107.191737194,104.200006776,2.97173041782,0.02
 04/22  21:00:00,76.7916500903,14.6716885031,27.5647181658,0.0,4.12243109448,15.9888894789,58.8333931402,55.8416627223,2.97173041782,0.02
 04/22  22:00:00,69.7350414228,13.4574867885,21.7223111822,0.0,4.12243109448,15.9888894789,58.4458071968,55.454076779,2.97173041782,0.02
 04/22  23:00:00,81.8915720157,17.9433157179,29.2767218502,0.0,4.12243109448,15.9888894789,77.06586663,74.0741362122,2.97173041782,0.02
 04/22  24:00:00,85.6149486529,18.7238739631,32.2195402055,0.0,4.12243109448,15.9888894789,78.2490177978,75.25728738,2.97173041782,0.02
 04/23  01:00:00,75.3463127898,16.1340447227,26.6600946444,0.0,2.06121554724,15.9888894789,75.5943458942,72.6026154763,2.97173041782,0.02
 04/23  02:00:00,66.7208496175,13.4574867885,20.769334845,0.0,2.06121554724,15.9888894789,61.9222440311,58.9305136133,2.97173041782,0.02
 04/23  03:00:00,65.3084199474,12.0818592627,20.7906781367,0.0,2.06121554724,15.9888894789,56.1162305697,53.1245001519,2.97173041782,0.02
 04/23  04:00:00,78.6459643357,18.3769591875,27.6586861106,0.0,2.06121554724,15.9888894789,82.2262647485,79.2345343307,2.97173041782,0.02
 04/23  05:00:00,70.5903257204,15.7004012532,22.3377508612,0.0,2.06121554724,15.9888894789,82.0350438086,70.4615262072,2.97173041782,8.60178718367
 04/23  06:00:00,81.3102260181,19.2442461265,31.80462376,0.000203738887277,2.06121554724,15.9888894789,85.3100944536,82.3183640358,2.97173041782,0.02
 04/23  07:00:00,73.6347160252,22.4291446474,32.573961441,0.0,2.06121554724,15.9888894789,105.160823432,102.169093014,2.97173041782,0.02
 04/23  08:00:00,98.8996399943,19.5044322082,33.0678123427,0.00352354024966,4.12243109448,41.7362269337,80.6889011865,75.7160171568,4.9528840297,0.02
 04/23  09:00:00,112.281097795,24.1637185255,41.6766479401,0.000568529569878,4.12243109448,41.7362269337,98.0021054683,93.0292214387,4.9528840297,0.02
 04/23  10:00:00,101.747150992,19.677889596,35.7453896128,0.0,4.12243109448,41.7362269337,78.8790311914,73.9061471617,4.9528840297,0.02
 04/23  11:00:00,112.507764491,23.730075056,42.3375267371,0.0,4.12243109448,41.7362269337,96.0641962636,91.091312234,4.9528840297,0.02
 04/23  12:00:00,101.562196825,19.1575174326,36.0808076952,0.0,4.12243109448,41.7362269337,77.1112939539,72.1384099242,4.9528840297,0.02
 04/23  13:00:00,116.182632198,24.1637185255,45.5787510459,0.0,4.12243109448,41.7362269337,95.7627775457,90.789893516,4.9528840297,0.02
 04/23  14:00:00,100.121863006,19.677889596,34.1201017711,0.0,4.12243109448,41.7362269337,77.7157006761,72.7428166465,4.9528840297,0.02
 04/23  15:00:00,107.047944304,24.0769898316,36.5307918905,0.0,4.12243109448,41.7362269337,96.8229822244,91.8500981948,4.9528840297,0.02
 04/23  16:00:00,76.0419289266,19.2442461265,27.3218468509,0.00965664929108,4.12243109448,24.8785346261,79.4653682932,74.4924842635,4.9528840297,0.02
 04/23  17:00:00,54.8393915545,16.4480394081,19.9147972019,0.0,2.06121554724,15.9888894789,79.4081409404,76.4164105226,2.97173041782,0.02
 04/23  18:00:00,63.0404664682,19.1575174326,25.347371679,0.0202587602171,2.06121554724,15.9888894789,84.5804989714,81.5887685536,2.97173041782,0.02
 04/23  19:00:00,51.416909827,15.7004012532,17.2593354553,0.0,2.06121554724,15.9888894789,76.0468162499,73.0550858321,2.97173041782,0.02
 04/23  20:00:00,65.5202772766,14.5415954622,18.4165522659,0.0681019030473,2.06121554724,15.9888894789,64.8653748457,61.8736444279,2.97173041782,0.02
 04/23  21:00:00,81.3364389868,23.0796098517,25.4490559571,0.0811635972978,2.06121554724,15.9888894789,107.617757173,104.626026756,2.97173041782,0.02
 04/23  22:00:00,70.2086130795,18.3769591875,19.1106115564,0.11072370036,2.06121554724,15.9888894789,87.3962990131,84.4045685953,2.97173041782,0.02
 04/23  23:00:00,82.5507365955,23.730075056,25.241140208,0.852911714511,2.06121554724,15.9888894789,109.742548524,106.750818106,2.97173041782,0.02
 04/23  24:00:00,68.7396342528,18.3769591875,17.3849043459,0.367452040184,2.06121554724,15.9888894789,88.9150467165,85.9233162987,2.97173041782,0.02
 04/24  01:00:00,81.7565547783,23.2964315865,22.7702603805,0.902037669799,4.12243109448,15.9888894789,109.879597049,106.887866632,2.97173041782,0.02
 04/24  02:00:00,75.2902362811,19.2442461265,19.9311323252,1.4433236189,4.12243109448,15.9888894789,88.4076439053,85.4159134875,2.97173041782,0.02
 04/24  03:00:00,83.8309656643,23.730075056,23.5141346556,1.79893074678,4.12243109448,15.9888894789,110.213546189,107.221815772,2.97173041782,0.02
 04/24  04:00:00,108.706123203,28.2159039855,27.3666453801,1.02211006051,12.3672932834,24.9413748627,124.443254062,119.470370032,4.9528840297,0.02
 04/24  05:00:00,142.895707663,29.1125625524,34.7777338133,26.9039474808,12.3672932834,24.9413748627,193.767942783,188.795058753,4.9528840297,0.02
 04/24  06:00:00,186.616644809,29.5966444558,31.4414910789,17.6807310785,24.7345865669,70.7195625826,158.621428996,148.695660936,9.90576805939,0.02
 04/24  07:00:00,203.986506703,29.6341844268,32.7275310369,11.4305724002,37.1018798503,92.3937384068,136.751341739,126.825573679,9.90576805939,0.02
 04/24  08:00:00,214.736268294,29.6676583157,34.564659019,8.26651070477,37.1018798503,104.434947198,137.081743479,118.554596124,9.90576805939,8.62137929576
 04/24  09:00:00,226.160248976,29.7263464433,36.5859888669,5.56886278469,37.1018798503,116.476155989,123.042199841,113.116431782,9.90576805939,0.02
 04/24  10:00:00,224.77413688,29.7927855643,36.1114440414,4.59019731924,37.1018798503,116.476155989,128.993232713,110.459186068,9.90576805939,8.62827858627
 04/24  11:00:00,224.01359258,29.8826603193,36.8338265062,3.01728193321,37.1018798503,116.476155989,116.748944167,106.823176107,9.90576805939,0.02
 04/24  12:00:00,212.59878023,29.9623868178,38.1805526258,2.21771847711,37.1018798503,104.434947198,114.18626724,104.260499181,9.90576805939,0.02
 04/24  13:00:00,224.191374212,30.0599250734,38.147241729,1.70433733324,37.1018798503,116.476155989,120.057758037,101.522323812,9.90576805939,8.6296661653
 04/24  14:00:00,223.226940337,30.1867517377,37.6391100112,1.12143099362,37.1018798503,116.476155989,109.006502442,99.0807343828,9.90576805939,0.02
 04/24  15:00:00,223.194316915,30.3221520161,38.0720168122,0.520639289745,37.1018798503,116.476155989,115.512515713,96.9799273229,9.90576805939,8.62682033077
 04/24  16:00:00,222.178639745,30.3661354445,37.1511543284,0.382466402707,37.1018798503,116.476155989,106.097295126,96.1715270669,9.90576805939,0.02
 04/24  17:00:00,220.982503914,30.3995043296,35.8230255577,0.482157368109,37.1018798503,116.476155989,105.259210679,95.3334426194,9.90576805939,0.02
 04/24  18:00:00,132.108203765,28.3243148528,30.1670308793,0.0,24.7345865669,47.5788473902,75.6097439223,70.6368598926,4.9528840297,0.02
 04/24  19:00:00,134.357213244,28.9747800571,31.7308537768,0.0,24.7345865669,47.5788473902,81.6315886756,76.6587046459,4.9528840297,0.02
 04/24  20:00:00,121.169093083,28.2159039855,26.3163706834,0.0,12.3672932834,38.6892022431,96.9914403984,93.9997099805,2.97173041782,0.02
 04/24  21:00:00,86.3815313331,15.2219395134,15.3163370127,0.0,12.3672932834,27.0668015668,71.2711038834,59.6944887934,2.97173041782,8.60488467215
 04/24  22:00:00,77.3099007548,22.8627881169,17.9942916969,0.0,4.12243109448,15.9888894789,95.7036414148,92.711910997,2.97173041782,0.02
 04/24  23:00:00,67.7158785012,17.9433157179,12.5172941575,0.0,4.12243109448,15.9888894789,78.5030572392,75.5113268214,2.97173041782,0.02
 04/24  24:00:00,80.6904623885,23.5132533212,18.8091802644,0.0298798571175,4.12243109448,15.9888894789,99.0471556513,96.0554252335,2.97173041782,0.02
 04/25  01:00:00,68.8974499594,18.2902304936,12.9025495707,0.0420278083289,4.12243109448,15.9888894789,80.8981116906,77.9063812728,2.97173041782,0.02
 04/25  02:00:00,79.2067707886,23.2964315865,16.8881072696,0.478205118634,4.12243109448,15.9888894789,102.32963753,99.3379071122,2.97173041782,0.02
 04/25  03:00:00,72.811888628,19.0274243917,14.5499038987,1.05715038185,4.12243109448,15.9888894789,82.9596991765,79.9679687587,2.97173041782,0.02
 04/25  04:00:00,107.167480138,28.5339091964,20.60082225,1.31341270773,12.3672932834,24.9413748627,116.186771639,111.213887609,4.9528840297,0.02
 04/25  05:00:00,132.267507823,28.6950580823,24.2484589172,20.4255606935,12.3672932834,24.9413748627,185.940906737,180.968022708,4.9528840297,0.02
 04/25  06:00:00,178.619566969,29.6316022434,18.1691060952,18.9565078883,24.7345865669,70.7195625826,151.924289042,141.998520983,9.90576805939,0.02
 04/25  07:00:00,193.250444511,29.7365625375,21.1213871047,12.1664005538,37.1018798503,92.3937384068,130.738881821,120.813113762,9.90576805939,0.02
 04/25  08:00:00,206.993824197,29.8182728453,26.6120949457,8.32598964208,37.1018798503,104.434947198,122.275991884,112.350223825,9.90576805939,0.02
 04/25  09:00:00,220.103826415,29.8705930764,30.0126581517,5.9414850672,37.1018798503,116.476155989,125.803951237,107.274090063,9.90576805939,8.62409311541
 04/25  10:00:00,224.754300607,29.949403908,36.3751230628,4.15015002141,37.1018798503,116.476155989,113.367224078,103.441456019,9.90576805939,0.02
 04/25  11:00:00,229.763687037,30.0797523334,42.7357764737,2.66826210985,37.1018798503,116.476155989,109.705036287,99.7792682272,9.90576805939,0.02
 04/25  12:00:00,220.314713648,30.2311108323,46.2189225366,1.4575927002,37.1018798503,104.434947198,115.451814881,96.9202817538,9.90576805939,8.62576506816
 04/25  13:00:00,235.954644667,30.4884441079,50.5558911588,0.630453818615,37.1018798503,116.476155989,104.173339951,94.2475718913,9.90576805939,0.02
 04/25  14:00:00,240.829864599,30.7389991597,55.0881325869,0.2053247153,37.1018798503,116.476155989,110.345609583,91.8117391959,9.90576805939,8.62810232762
 04/25  15:00:00,244.569406557,31.0703964464,58.388880003,0.068912406344,37.1018798503,116.476155989,99.2127647092,89.2869966498,9.90576805939,0.02
 04/25  16:00:00,243.255051377,31.3659415593,57.6101724934,0.0,37.1018798503,116.476155989,97.5741147342,87.6483466748,9.90576805939,0.02
 04/25  17:00:00,243.153347021,31.578812987,57.2966975292,0.0,37.1018798503,116.476155989,105.393578658,86.8723196976,9.90576805939,8.6154909014
 04/25  18:00:00,148.752154692,28.7362761489,46.9439679603,0.0,24.7345865669,47.5788473902,68.7441412461,63.7712572164,4.9528840297,0.02
 04/25  19:00:00,144.65617497,28.6495810932,42.9945297868,0.0,24.7345865669,47.5788473902,74.8237723044,69.8508882747,4.9528840297,0.02
 04/25  20:00:00,133.814727152,28.8663691897,39.0982288592,0.0,12.3672932834,38.6892022431,90.5055213544,87.5137909366,2.97173041782,0.02
 04/25  21:00:00,92.2826210778,15.8001308061,22.0860405258,0.0,12.3672932834,27.0668015668,56.9440042049,53.9522737871,2.97173041782,0.02
 04/25  22:00:00,80.6932981763,20.8217559635,24.8791517206,0.0,4.12243109448,15.9888894789,80.5305015037,77.5387710859,2.97173041782,0.02
 04/25  23:00:00,66.523601692,13.8612514111,17.9681085255,0.0,4.12243109448,15.9888894789,55.4521854129,52.4604549951,2.97173041782,0.02
 04/25  24:00:00,73.9591697577,19.7376472897,19.4821964335,0.0,4.12243109448,15.9888894789,87.5016064071,84.5098759893,2.97173041782,0.02
 04/26  01:00:00,68.9655554963,16.1191052993,18.1550074958,0.0,4.12243109448,15.9888894789,71.5296118684,68.5378814506,2.97173041782,0.02
 04/26  02:00:00,78.4895279578,22.8627881169,20.7126972072,0.0,4.12243109448,15.9888894789,98.6778147608,95.686084343,2.97173041782,0.02
 04/26  03:00:00,66.9858143055,17.9433157179,13.9463870184,0.0,4.12243109448,15.9888894789,80.4808525997,77.4891221819,2.97173041782,0.02
 04/26  04:00:00,107.502501365,28.7073665843,26.6936711631,0.0,12.3672932834,24.9413748627,112.494907067,107.522023037,4.9528840297,0.02
 04/26  05:00:00,123.099371874,28.7299785877,30.5294305869,11.7384990422,12.3672932834,24.9413748627,181.464902506,176.492018476,4.9528840297,0.02
 04/26  06:00:00,173.806298621,29.6920284542,25.8527059912,10.363786139,24.7345865669,70.7195625826,147.547200656,137.621432597,9.90576805939,0.02
 04/26  07:00:00,193.48547278,29.9138103791,27.7796576738,5.59778859112,37.1018798503,92.3937384068,127.302344879,117.37657682,9.90576805939,0.02
 04/26  08:00:00,210.427302265,30.0090775733,35.1872097722,2.99358183278,37.1018798503,104.434947198,127.607905887,109.080928237,9.90576805939,8.62120959089
 04/26  09:00:00,227.748744272,30.112823036,41.3466220976,2.01025919708,37.1018798503,116.476155989,113.433356012,103.507587953,9.90576805939,0.02
 04/26  10:00:00,234.02120189,30.3113060022,47.884404109,1.54579304244,37.1018798503,116.476155989,117.935573472,99.4018189971,9.90576805939,8.62798641535
 04/26  11:00:00,239.478970159,30.5878387544,53.7190384771,0.892280505669,37.1018798503,116.476155989,105.836369654,95.9106015949,9.90576805939,0.02
 04/26  12:00:00,230.618270907,30.8949580662,57.2217297486,0.263474101563,37.1018798503,104.434947198,102.80674888,92.880980821,9.90576805939,0.02
 04/26  13:00:00,245.594641045,31.2361586123,59.9886219023,0.0899976520341,37.1018798503,116.476155989,108.877448756,90.3422278778,9.90576805939,8.62945281846
 04/26  14:00:00,247.503846445,31.6381303537,61.5829267743,0.00315708131475,37.1018798503,116.476155989,98.1254247882,88.1996567288,9.90576805939,0.02
 04/26  15:00:00,249.732554544,32.0357387774,63.4173164975,0.0,37.1018798503,116.476155989,104.906625128,86.3742219998,9.90576805939,8.62663506862
 04/26  16:00:00,251.711321786,32.4119346345,65.0205107659,0.0,37.1018798503,116.476155989,94.7464540314,84.820685972,9.90576805939,0.02
 04/26  17:00:00,251.424912937,32.6596539318,64.4874512219,0.0,37.1018798503,116.476155989,93.8801773288,83.9544092694,9.90576805939,0.02
 04/26  18:00:00,152.776798258,28.8245076721,50.9402143311,0.0,24.7345865669,47.5788473902,67.2895509,62.3166668703,4.9528840297,0.02
 04/26  19:00:00,149.874378941,28.6518022058,48.210495612,0.0,24.7345865669,47.5788473902,72.9326677105,67.9597836808,4.9528840297,0.02
 04/26  20:00:00,141.591251159,28.9760766929,46.7650266566,0.0,12.3672932834,38.6892022431,88.2057471963,85.2140167785,2.97173041782,0.02
 04/26  21:00:00,95.8879799357,15.8724047177,26.1138444735,0.0,12.3672932834,27.0668015668,63.6520397907,52.0754707251,2.97173041782,8.60483864787
 04/26  22:00:00,84.6280290694,20.8362107458,29.0532229394,0.0,4.12243109448,15.9888894789,81.4754730018,78.483742584,2.97173041782,0.02
 04/26  23:00:00,65.6514237792,13.4276079416,17.6918305591,0.0,4.12243109448,15.9888894789,52.8798464879,49.8881160701,2.97173041782,0.02
 04/26  24:00:00,82.0775403763,20.8940298751,26.4185525988,0.0,4.12243109448,15.9888894789,89.3548701707,86.3631397529,2.97173041782,0.02
 04/27  01:00:00,66.0893327559,13.6444296764,17.9129180222,0.0,4.12243109448,15.9888894789,58.5874009183,55.5956705004,2.97173041782,0.02
 04/27  02:00:00,73.2723615015,18.8404815038,19.7370876526,0.0,4.12243109448,15.9888894789,83.8797341616,80.8880037437,2.97173041782,0.02
 04/27  03:00:00,67.5297275832,14.5415954622,18.4328889801,0.0,4.12243109448,15.9888894789,62.9430827958,59.951352378,2.97173041782,0.02
 04/27  04:00:00,110.473508124,27.8906713833,30.4813731847,0.0,12.3672932834,24.9413748627,110.611219005,105.638334976,4.9528840297,0.02
 04/27  05:00:00,127.632312704,29.3155823057,38.1772408609,8.03802601528,12.3672932834,24.9413748627,177.525286487,172.552402457,4.9528840297,0.02
 04/27  06:00:00,177.583718703,29.6815957029,34.6358767888,5.36846838036,24.7345865669,70.7195625826,144.654815563,134.729047504,9.90576805939,0.02
 04/27  07:00:00,200.073787079,30.0332607349,36.9328457596,2.91347555765,37.1018798503,92.3937384068,125.334852906,115.409084846,9.90576805939,0.02
 04/27  08:00:00,214.878179468,30.1152411004,40.8147438257,1.7107398438,37.1018798503,104.434947198,118.402851289,108.477083229,9.90576805939,0.02
 04/27  09:00:00,231.617409738,30.2053877907,46.0376278487,1.09530606249,37.1018798503,116.476155989,122.207020066,103.677323394,9.90576805939,8.62392861216
 04/27  10:00:00,237.496369969,30.3634359655,52.0733329161,0.77999265859,37.1018798503,116.476155989,109.463636301,99.5378682412,9.90576805939,0.02
 04/27  11:00:00,243.803746813,30.6986283568,58.4873730432,0.337870168344,37.1018798503,116.476155989,105.607509667,95.6817416078,9.90576805939,0.02
 04/27  12:00:00,236.577638481,31.1065346504,63.1351205287,0.0979011354206,37.1018798503,104.434947198,110.887990373,92.3570156395,9.90576805939,8.62520667461
 04/27  13:00:00,251.319022154,31.5321126589,65.4957523945,0.0113229555034,37.1018798503,116.476155989,99.5672536751,89.6414856157,9.90576805939,0.02
 04/27  14:00:00,251.867826711,31.9702078874,65.6179342461,0.0,37.1018798503,116.476155989,106.120750101,87.5870631978,9.90576805939,8.62791884386
 04/27  15:00:00,252.834491005,32.3560324555,66.1990466084,0.0,37.1018798503,116.476155989,95.9043223944,85.978554335,9.90576805939,0.02
 04/27  16:00:00,253.609579808,32.4414349394,66.889225758,0.0,37.1018798503,116.476155989,95.8091260402,85.8833579808,9.90576805939,0.02
 04/27  17:00:00,253.383559233,32.3650994848,66.7406180031,0.0,37.1018798503,116.476155989,104.766947213,86.2458624148,9.90576805939,8.61531673837
 04/27  18:00:00,154.103674443,28.6503270713,52.4412831182,0.0,24.7345865669,47.5788473902,68.8708658194,63.8979817897,4.9528840297,0.02
 04/27  19:00:00,153.856412186,29.083976803,51.7603745444,0.0,24.7345865669,47.5788473902,74.5912992876,69.6184152579,4.9528840297,0.02
 04/27  20:00:00,139.066737638,28.2881778971,44.9284352687,0.0,12.3672932834,38.6892022431,89.2067219797,86.2149915619,2.97173041782,0.02
 04/27  21:00:00,100.800717792,17.0948031057,29.780938219,0.0,12.3672932834,27.0668015668,57.1031241498,54.111393732,2.97173041782,0.02
 04/27  22:00:00,86.674979381,20.7783916166,31.1785376436,0.0,4.12243109448,15.9888894789,81.3917401875,78.4000097697,2.97173041782,0.02
 04/27  23:00:00,70.4692602534,13.8612514111,22.0760242407,0.0,4.12243109448,15.9888894789,54.6713484705,51.6796180527,2.97173041782,0.02
 04/27  24:00:00,79.52613118,19.7376472897,25.0704337271,0.0,4.12243109448,15.9888894789,86.0733425292,83.0816121114,2.97173041782,0.02
 04/28  01:00:00,68.6820818279,13.6444296764,20.5056675768,0.0,4.12243109448,15.9888894789,58.4579775029,55.4662470851,2.97173041782,0.02
 04/28  02:00:00,76.0007230775,18.8404815038,22.4654496228,0.0,4.12243109448,15.9888894789,82.3721507537,79.3804203359,2.97173041782,0.02
 04/28  03:00:00,66.0201855887,13.3408792477,18.1473217035,0.0,4.12243109448,15.9888894789,58.5797590828,55.588028665,2.97173041782,0.02
 04/28  04:00:00,116.318318271,28.3243148528,35.8925400946,0.0,12.3672932834,24.9413748627,109.833610352,104.860726322,4.9528840297,0.02
 04/28  05:00:00,129.237603231,29.2647801529,40.6630649715,7.20829474441,12.3672932834,24.9413748627,176.948827614,171.975943584,4.9528840297,0.02
 04/28  06:00:00,178.778402475,29.7180250205,36.5255596075,4.63704010626,24.7345865669,70.7195625826,144.080167771,134.154399712,9.90576805939,0.02
 04/28  07:00:00,201.551723703,30.0867554417,38.8723607949,2.39839644945,37.1018798503,92.3937384068,124.762476221,114.836708162,9.90576805939,0.02
 04/28  08:00:00,218.3962677,30.1813252861,44.6378289289,1.33967058583,37.1018798503,104.434947198,126.10370052,107.576844874,9.90576805939,8.6210875868
 04/28  09:00:00,235.904015698,30.3238509072,50.3396396285,0.961503951207,37.1018798503,116.476155989,112.32596305,102.400194991,9.90576805939,0.02
 04/28  10:00:00,241.229195353,30.6205282079,55.7306191864,0.598369932804,37.1018798503,116.476155989,107.952515466,98.0267474064,9.90576805939,0.02
 04/28  11:00:00,245.204783026,31.0276822635,59.6979811845,0.199304615293,37.1018798503,116.476155989,112.714348864,94.1794516986,9.90576805939,8.62912910611
 04/28  12:00:00,235.774013833,31.4649578971,62.0038614914,0.0671088164182,37.1018798503,104.434947198,101.073434199,91.1476661396,9.90576805939,0.02
 04/28  13:00:00,249.408590823,31.9067541045,63.2208635915,0.00110425144829,37.1018798503,116.476155989,107.136789525,88.6018949826,9.90576805939,8.62912648303
 04/28  14:00:00,257.889027206,32.3269453083,67.3609862625,0.0,37.1018798503,116.476155989,96.2407484759,86.3149804165,9.90576805939,0.02
 04/28  15:00:00,269.541064175,32.7435078892,72.6145112834,0.0,37.1018798503,116.476155989,93.6512627413,83.7254946819,9.90576805939,0.02
 04/28  16:00:00,266.969665699,32.9854180442,74.4517041585,0.0,37.1018798503,116.476155989,101.811991354,83.283490817,9.90576805939,8.62273247727
 04/28  17:00:00,268.017843532,33.1259917363,73.4795317746,0.0,37.1018798503,116.476155989,92.279736377,82.3539683176,9.90576805939,0.02
 04/28  18:00:00,163.962794631,28.7383587025,54.5994069641,0.0,24.7345865669,47.5788473902,66.0889041901,61.1160201604,4.9528840297,0.02
 04/28  19:00:00,155.143189425,28.6515217719,50.8241372817,0.0,24.7345865669,47.5788473902,72.1507254234,67.1778413937,4.9528840297,0.02
 04/28  20:00:00,140.703674281,28.9757621215,45.7998199893,0.0,12.3672932834,38.6892022431,87.6131174359,84.621387018,2.97173041782,0.02
 04/28  21:00:00,96.3330879141,16.7695705036,25.6385311495,0.0,12.3672932834,27.0668015668,57.4780584005,54.4863279827,2.97173041782,0.02
 04/28  22:00:00,83.9899845885,21.0385776983,28.2128868584,0.0,4.12243109448,15.9888894789,78.6522640476,75.6605336297,2.97173041782,0.02
 04/28  23:00:00,66.8494533255,13.6877940233,18.4672887471,0.0,4.12243109448,15.9888894789,62.4121840535,50.8386743014,2.97173041782,8.60177933426
 04/28  24:00:00,77.7429405407,20.1712907593,22.2876364346,0.0,4.12243109448,15.9888894789,89.6257349483,86.6340045305,2.97173041782,0.02
 04/29  01:00:00,63.9333256243,13.4276079416,15.3160641579,0.0,4.12243109448,15.9888894789,54.1938592875,51.2021288697,2.97173041782,0.02
 04/29  02:00:00,73.662103883,19.7376472897,18.2422699519,0.0,4.12243109448,15.9888894789,92.1474838129,89.1557533951,2.97173041782,0.02
 04/29  03:00:00,74.1234953529,19.0707887387,19.6934105102,0.0,4.12243109448,15.9888894789,80.1065012569,77.1147708391,2.97173041782,0.02
 04/29  04:00:00,83.2665009675,26.9149735769,21.3845710112,0.0,4.12243109448,16.0517297156,116.61771771,113.625987292,2.97173041782,0.02
 04/29  05:00:00,83.5644314314,26.9149735769,21.6825015415,0.0,4.12243109448,16.0517297156,118.033336988,115.04160657,2.97173041782,0.02
 04/29  06:00:00,113.058655886,29.516834394,27.3046368525,0.0,4.12243109448,39.6058045677,98.8131254462,95.8213950284,2.97173041782,0.02
 04/29  07:00:00,154.057348856,29.5533436134,31.8647165322,13.8768852865,12.3672932834,65.3531420225,155.369069975,150.396185946,4.9528840297,0.02
 04/29  08:00:00,156.232870864,29.5387275399,35.0614077515,10.2100424049,12.3672932834,68.2430321324,149.90632769,144.93344366,4.9528840297,0.02
 04/29  09:00:00,185.977295751,29.5637941226,40.500139655,5.58745075375,16.4897243779,93.1370602926,138.323143484,130.378529037,7.92461444751,0.02
 04/29  10:00:00,189.952929023,29.575426072,46.0675601387,3.98392388657,16.4897243779,93.1370602926,133.302836589,125.358222141,7.92461444751,0.02
 04/29  11:00:00,193.518653055,29.5765355978,51.2997063558,2.31637990311,16.4897243779,93.1370602926,130.395517776,122.450903329,7.92461444751,0.02
 04/29  12:00:00,188.660406546,29.5784508491,56.8226256902,1.0849160637,16.4897243779,83.9857416113,136.609050309,120.074930575,7.92461444751,8.60950528612
 04/29  13:00:00,192.114071131,29.6114800728,60.8073896035,0.520814224669,16.4897243779,83.9857416113,125.780034861,117.835420413,7.92461444751,0.02
 04/29  14:00:00,193.949547227,29.7000978112,62.8807257878,0.194389034247,16.4897243779,83.9857416113,123.795520134,115.850905686,7.92461444751,0.02
 04/29  15:00:00,175.391651462,29.516834394,62.1573764801,0.0,12.3672932834,70.6512738906,61.3581697823,56.3852857526,4.9528840297,0.02
 04/29  16:00:00,175.820608498,29.516834394,62.5863265013,0.0,12.3672932834,70.6512738906,59.5363861471,54.5635021174,4.9528840297,0.02
 04/29  17:00:00,163.216174008,29.516834394,62.505388084,0.0,12.3672932834,58.1284167478,62.3841262255,57.4112421958,4.9528840297,0.02
 04/29  18:00:00,123.978707806,28.8230048428,57.1492393848,0.0,12.3672932834,24.9413748627,84.8206311246,79.8477470949,4.9528840297,0.02
 04/29  19:00:00,120.745568532,28.649547455,54.0895574785,0.0,12.3672932834,24.9413748627,92.5775364427,87.604652413,4.9528840297,0.02
 04/29  20:00:00,110.028396236,28.4327257202,48.9778808951,0.0,4.12243109448,16.0517297156,103.434110954,100.442380536,2.97173041782,0.02
 04/29  21:00:00,68.9390614317,12.2403772271,22.2132155885,0.0,4.12243109448,15.9888894789,46.2121593365,43.2204289187,2.97173041782,0.02
 04/29  22:00:00,82.2893017279,18.8973313509,28.6104962055,0.0,4.12243109448,15.9888894789,78.1153654327,75.1236350148,2.97173041782,0.02
 04/29  23:00:00,77.7826625391,18.3769591875,24.5761548362,0.0,4.12243109448,15.9888894789,76.3311036385,73.3393732206,2.97173041782,0.02
 04/29  24:00:00,69.8805119675,14.4115024214,20.7355267656,0.0,4.12243109448,15.9888894789,59.8072836111,56.8155531932,2.97173041782,0.02
 04/30  01:00:00,56.9152173492,11.2145723237,13.2647627949,0.0,2.06121554724,15.9888894789,55.801251512,52.8095210942,2.97173041782,0.02
 04/30  02:00:00,74.9824931979,18.3470803406,23.7445828004,0.0,2.06121554724,15.9888894789,85.2259111578,73.6532328776,2.97173041782,8.60094786243
 04/30  03:00:00,78.1762956307,22.4291446474,23.0205413995,0.0,2.06121554724,15.9888894789,104.050543793,101.058813375,2.97173041782,0.02
 04/30  04:00:00,68.5693516741,17.9433157179,18.0157174212,0.0,2.06121554724,15.9888894789,84.0690126666,81.0772822488,2.97173041782,0.02
 04/30  05:00:00,78.0394575736,22.4291446474,22.8837035063,0.0,2.06121554724,15.9888894789,105.338142638,102.34641222,2.97173041782,0.02
 04/30  06:00:00,73.3613366694,19.2442461265,23.8559388183,0.0,2.06121554724,15.9888894789,85.1345271433,82.1427967255,2.97173041782,0.02
 04/30  07:00:00,65.5403335304,22.4291446474,24.4795795879,0.0,2.06121554724,15.9888894789,105.707256448,102.71552603,2.97173041782,0.02
 04/30  08:00:00,91.7777762089,18.9840600448,26.2814758101,0.0,4.12243109448,41.7362269337,80.8578328505,75.8849488208,4.9528840297,0.02
 04/30  09:00:00,103.823460819,23.5132533212,33.7611950036,0.0,4.12243109448,41.7362269337,98.2208837919,93.2479997622,4.9528840297,0.02
 04/30  10:00:00,96.9874742198,19.0707887387,31.2620823831,0.0,4.12243109448,41.7362269337,76.7043472321,71.7314632024,4.9528840297,0.02
 04/30  11:00:00,114.126080777,23.730075056,43.8688400668,0.0,4.12243109448,41.7362269337,93.6716146355,88.6987306058,4.9528840297,0.02
 04/30  12:00:00,108.452012579,19.677889596,42.4390570293,0.0,4.12243109448,41.7362269337,74.2555352059,69.2826511762,4.9528840297,0.02
 04/30  13:00:00,124.316727399,24.2504472194,53.6261180707,0.0,4.12243109448,41.7362269337,92.4761601655,87.5032761358,4.9528840297,0.02
 04/30  14:00:00,108.484679337,19.0707887387,43.0900194601,0.0,4.12243109448,41.7362269337,72.8336198325,67.8607358028,4.9528840297,0.02
 04/30  15:00:00,126.93745154,24.3371759133,56.1601135302,0.0,4.12243109448,41.7362269337,91.0857709591,86.1128869294,4.9528840297,0.02
 04/30  16:00:00,91.6810293286,19.2442461265,42.9706043738,0.0,4.12243109448,24.8785346261,73.9170096392,68.9441256095,4.9528840297,0.02
 04/30  17:00:00,89.9515407122,22.1525652189,49.2138827763,0.0,2.06121554724,15.9888894789,89.7860851751,86.7943547573,2.97173041782,0.02
 04/30  18:00:00,69.7288821958,15.8724047177,35.4341920969,0.0,2.06121554724,15.9888894789,64.5898189912,61.5980885734,2.97173041782,0.02
 04/30  19:00:00,81.1059276999,20.6916629227,41.8524302272,0.0,2.06121554724,15.9888894789,90.855508907,87.8637784892,2.97173041782,0.02
 04/30  20:00:00,68.3528981347,12.7472638905,25.507290073,0.0,2.06121554724,15.9888894789,56.4447141333,53.4529837154,2.97173041782,0.02
 04/30  21:00:00,90.4196549018,20.2572924915,37.5229714633,0.0,2.06121554724,15.9888894789,91.9196820925,88.9279516747,2.97173041782,0.02
 04/30  22:00:00,62.3813365567,11.2145723237,18.7308824427,0.0,2.06121554724,15.9888894789,57.7098995102,54.7181690923,2.97173041782,0.02
 04/30  23:00:00,88.1585764208,19.2442461265,36.3040120321,0.0,2.06121554724,15.9888894789,84.495143248,81.5034128302,2.97173041782,0.02
 04/30  24:00:00,80.2469930564,17.9433157179,29.6933590437,0.0,2.06121554724,15.9888894789,84.1056517374,81.1139213196,2.97173041782,0.02
 05/01  01:00:00,76.7786150212,14.758417197,27.4649549859,0.0,4.12243109448,15.9888894789,62.913472442,59.9217420242,2.97173041782,0.02
 05/01  02:00:00,72.0873575163,13.891130258,23.6409843816,0.0,4.12243109448,15.9888894789,62.6989489935,59.7072185756,2.97173041782,0.02
 05/01  03:00:00,86.1192260304,18.810602657,32.6370894939,0.0,4.12243109448,15.9888894789,82.1686101078,79.17687969,2.97173041782,0.02
 05/01  04:00:00,130.250249457,28.4760900672,49.6726959702,0.0,12.3672932834,24.9413748627,116.84710445,111.87422042,4.9528840297,0.02
 05/01  05:00:00,146.760624435,29.1150170631,54.0398710946,11.5042728115,12.3672932834,24.9413748627,186.688093939,181.715209909,4.9528840297,0.02
 05/01  06:00:00,197.723856519,29.5912378169,56.7590111426,5.82499637528,24.7345865669,70.7195625826,151.662665203,141.736897143,9.90576805939,0.02
 05/01  07:00:00,224.620267584,29.7373070246,62.5735136317,2.11524622457,37.1018798503,92.3937384068,138.643283703,120.131788852,9.90576805939,8.60572679195
 05/01  08:00:00,242.934858712,29.8535975828,69.6385273315,1.20533869727,37.1018798503,104.434947198,119.579727038,109.653958978,9.90576805939,0.02
 05/01  09:00:00,261.15457112,30.1066294792,75.9356483438,0.833261762814,37.1018798503,116.476155989,101.05034141,91.1245733507,9.90576805939,0.02
 05/01  10:00:00,269.518468508,30.5030148865,84.4107431639,0.325051111793,37.1018798503,116.476155989,88.5307600699,69.997442203,9.90576805939,8.62754980754
 05/01  11:00:00,274.944162886,30.920695399,89.6822465439,0.0614383525121,37.1018798503,116.476155989,66.5851645437,56.6593964843,9.90576805939,0.02
 05/01  12:00:00,267.512624314,31.3964123392,93.8781143224,0.0,37.1018798503,104.434947198,56.6672175268,46.7414494674,9.90576805939,0.02
 05/01  13:00:00,283.765054758,31.9248146658,97.5604297719,0.0,37.1018798503,116.476155989,55.6586892745,37.1240292614,9.90576805939,8.62889195371
 05/01  14:00:00,287.813789405,32.4427441332,101.091429925,0.0,37.1018798503,116.476155989,42.8787106274,32.952942568,9.90576805939,0.02
 05/01  15:00:00,290.689107936,32.9853762711,103.424265402,0.0,37.1018798503,116.476155989,47.3081631891,28.7762532754,9.90576805939,8.62614185427
 05/01  16:00:00,291.173533978,33.4110721416,103.48361263,0.0,37.1018798503,116.476155989,42.144908765,32.2191407056,9.90576805939,0.02
 05/01  17:00:00,289.72083688,33.5859244631,101.857114963,0.0,37.1018798503,116.476155989,49.8274044678,39.9016364084,9.90576805939,0.02
 05/01  18:00:00,177.294310766,28.7444512093,75.5377877883,0.0,24.7345865669,47.5788473902,49.9719286129,44.9990445832,4.9528840297,0.02
 05/01  19:00:00,173.378367744,28.6583596309,71.7079314981,0.0,24.7345865669,47.5788473902,63.7082085852,58.7353245555,4.9528840297,0.02
 05/01  20:00:00,158.566688329,29.0890032603,65.9767084644,0.0,12.3672932834,38.6892022431,89.4290524092,80.048922125,2.97173041782,6.40839986635
 05/01  21:00:00,112.186756577,18.7807238101,39.4345351234,0.0,12.3672932834,27.0668015668,61.9898985882,56.8011564731,2.97173041782,2.21701169728
 05/01  22:00:00,102.00922671,23.0930953518,44.1515648977,0.0,4.12243109448,15.9888894789,81.9389558182,78.9472254004,2.97173041782,0.02
 05/01  23:00:00,81.4122786815,16.0024977585,30.8312800551,0.0,4.12243109448,15.9888894789,56.1230479646,53.1313175468,2.97173041782,0.02
 05/01  24:00:00,94.7171404477,22.0224721781,37.9533601011,0.0,4.12243109448,15.9888894789,85.8500444103,82.8583139924,2.97173041782,0.02
 05/02  01:00:00,75.3724581608,15.2219395134,25.5720179416,0.0,4.12243109448,15.9888894789,62.8681555965,59.8764251787,2.97173041782,0.02
 05/02  02:00:00,85.7453749021,20.1712907593,30.856034314,0.0,4.12243109448,15.9888894789,87.3475763036,84.3558458858,2.97173041782,0.02
 05/02  03:00:00,70.3173009341,13.4276079416,22.3577087265,0.0,4.12243109448,15.9888894789,56.075288914,53.0835584962,2.97173041782,0.02
 05/02  04:00:00,126.715893119,28.649547455,45.9648827661,0.0,12.3672932834,24.9413748627,104.204579551,99.2316955216,4.9528840297,0.02
 05/02  05:00:00,132.581819372,28.835272689,47.8905535284,3.75453026843,12.3672932834,24.9413748627,172.176790086,167.203906056,4.9528840297,0.02
 05/02  06:00:00,188.084677521,29.7038323849,51.0972995716,1.7349350152,24.7345865669,70.7195625826,138.980417257,129.054649197,9.90576805939,0.02
 05/02  07:00:00,216.607090855,30.0645978686,55.8620849288,0.486211238115,37.1018798503,92.3937384068,117.840787659,107.9150196,9.90576805939,0.02
 05/02  08:00:00,236.952779057,30.3785839795,63.9781850829,0.3585734444,37.1018798503,104.434947198,109.193670098,99.267902039,9.90576805939,0.02
 05/02  09:00:00,259.496631852,30.8536903225,74.1786113426,0.185273703714,37.1018798503,116.476155989,111.98312605,93.4538894509,9.90576805939,8.62346853998
 05/02  10:00:00,268.486571139,31.314607725,82.8737320502,0.0186509410564,37.1018798503,116.476155989,88.7978918834,78.872123824,9.90576805939,0.02
 05/02  11:00:00,275.925077628,31.7854623246,89.8597668647,0.0,37.1018798503,116.476155989,69.8426251654,59.916857106,9.90576805939,0.02
 05/02  12:00:00,269.554381541,32.2567232681,95.0596077634,0.0,37.1018798503,104.434947198,64.1923831337,45.6614936865,9.90576805939,8.62512138778
 05/02  13:00:00,286.670865997,32.7878826137,99.6031793852,0.0,37.1018798503,116.476155989,46.5032000337,36.5774319743,9.90576805939,0.02
 05/02  14:00:00,288.92899533,33.2249112347,101.42442809,0.0,37.1018798503,116.476155989,53.3344957676,34.8013358594,9.90576805939,8.62739184875
 05/02  15:00:00,290.322785667,33.6994655108,102.343937507,0.0,37.1018798503,116.476155989,47.8054144688,37.8796464094,9.90576805939,0.02
 05/02  16:00:00,291.74859909,34.1098187382,103.359887464,0.0,37.1018798503,116.476155989,48.1038593983,38.1780913389,9.90576805939,0.02
 05/02  17:00:00,292.424512182,34.3441817686,103.802501508,0.0,37.1018798503,116.476155989,55.65800296,37.1371503531,9.90576805939,8.61508454751
 05/02  18:00:00,179.530909956,28.838553632,77.6802966488,0.0,24.7345865669,47.5788473902,46.1670399875,41.1941559578,4.9528840297,0.02
 05/02  19:00:00,175.465128061,28.6695389004,73.7835350985,0.0,24.7345865669,47.5788473902,55.5427156529,50.5698316232,4.9528840297,0.02
 05/02  20:00:00,165.460150906,29.0958040109,72.8633966839,0.0,12.3672932834,38.6892022431,73.5322910166,70.5405605988,2.97173041782,0.02
 05/02  21:00:00,121.939488682,19.677889596,48.2668524223,0.0,12.3672932834,27.0668015668,59.7162166452,56.7244862274,2.97173041782,0.02
 05/02  22:00:00,113.117040807,23.4833744744,54.8691002689,0.0,4.12243109448,15.9888894789,77.1721585361,74.1804281183,2.97173041782,0.02
 05/02  23:00:00,90.2479466486,16.9863922383,38.6597956746,0.0,4.12243109448,15.9888894789,58.3744427867,55.3827123689,2.97173041782,0.02
 05/02  24:00:00,101.5281466,21.8490147903,44.937823898,0.0,4.12243109448,15.9888894789,82.7272969419,79.7355665241,2.97173041782,0.02
 05/03  01:00:00,80.2237877182,15.3953969012,30.2498903042,0.0,4.12243109448,15.9888894789,56.9236507177,53.9319202999,2.97173041782,0.02
 05/03  02:00:00,97.234931024,21.7189217494,40.7747013863,0.0,4.12243109448,15.9888894789,87.5665594919,84.574829074,2.97173041782,0.02
 05/03  03:00:00,77.6438272354,14.758417197,28.3301676563,0.0,4.12243109448,15.9888894789,57.5377282816,54.5459978638,2.97173041782,0.02
 05/03  04:00:00,129.50166381,28.2159039855,49.184296949,0.0,12.3672932834,24.9413748627,100.941526002,95.9686419723,4.9528840297,0.02
 05/03  05:00:00,141.072431575,29.4152477622,56.9190282449,2.63669265444,12.3672932834,24.9413748627,168.136316846,163.163432817,4.9528840297,0.02
 05/03  06:00:00,195.682096503,29.7831025989,59.7301510913,0.620232188635,24.7345865669,70.7195625826,135.685936869,125.760168809,9.90576805939,0.02
 05/03  07:00:00,221.401859396,30.2773039315,60.7635053256,0.166846833124,37.1018798503,92.3937384068,116.223733156,106.297965097,9.90576805939,0.02
 05/03  08:00:00,236.482089919,30.4650788085,63.691826194,0.0877551703525,37.1018798503,104.434947198,118.625452772,100.09901589,9.90576805939,8.6206688227
 05/03  09:00:00,253.814406078,30.658962627,68.8720047799,0.00444745562018,37.1018798503,116.476155989,106.217450619,96.2916825599,9.90576805939,0.02
 05/03  10:00:00,259.287155571,30.9100605539,74.0974555036,0.0,37.1018798503,116.476155989,101.528461323,91.6026932633,9.90576805939,0.02
 05/03  11:00:00,263.829324587,31.2502706946,78.2992566586,0.0,37.1018798503,116.476155989,97.8402176882,79.3058452688,9.90576805939,8.62860436007
 05/03  12:00:00,257.184700952,31.6547167493,83.2919358382,0.0,37.1018798503,104.434947198,74.3408415856,64.4150735262,9.90576805939,0.02
 05/03  13:00:00,275.09522694,32.1137589489,88.7016171453,0.0,37.1018798503,116.476155989,68.2117238039,49.6773769835,9.90576805939,8.62857876099
 05/03  14:00:00,281.029949106,32.6245446413,94.1258334199,0.0,37.1018798503,116.476155989,47.2683796349,37.3426115755,9.90576805939,0.02
 05/03  15:00:00,286.200827372,33.13974943,98.7816431157,0.0,37.1018798503,116.476155989,37.3737259522,27.4479578928,9.90576805939,0.02
 05/03  16:00:00,288.107032507,33.6149937601,100.213150019,0.0,37.1018798503,116.476155989,45.4204697964,26.8924066137,9.90576805939,8.6222951233
 05/03  17:00:00,287.616990512,33.9156043316,99.4236148059,0.0,37.1018798503,116.476155989,45.4550495701,35.5292815107,9.90576805939,0.02
 05/03  18:00:00,176.131767447,28.8303222818,74.2893864313,0.0,24.7345865669,47.5788473902,46.2220841921,41.2492001624,4.9528840297,0.02
 05/03  19:00:00,171.536820733,28.6570641958,69.867693246,0.0,24.7345865669,47.5788473902,50.0794127167,45.106528687,4.9528840297,0.02
 05/03  20:00:00,161.879236282,29.0870227681,69.2912504174,0.0,12.3672932834,38.6892022431,61.1636374062,58.1719069884,2.97173041782,0.02
 05/03  21:00:00,116.367795713,18.6723129427,43.7239864653,0.0,12.3672932834,27.0668015668,48.8206831294,45.8289527116,2.97173041782,0.02
 05/03  22:00:00,109.321934788,23.0930953518,51.4642725741,0.0,4.12243109448,15.9888894789,70.3076946924,67.3159642746,2.97173041782,0.02
 05/03  23:00:00,87.4609719304,16.0024977585,36.8799728268,0.0,4.12243109448,15.9888894789,49.9961554755,47.0044250577,2.97173041782,0.02
 05/03  24:00:00,105.165078583,22.1959295659,48.2278403006,0.0,4.12243109448,15.9888894789,80.6567416554,77.6650112376,2.97173041782,0.02
 05/04  01:00:00,84.2273577257,15.6555829829,33.993273423,0.0,4.12243109448,15.9888894789,58.4740094162,55.4822789984,2.97173041782,0.02
 05/04  02:00:00,100.23225374,21.5021000147,43.9888450318,0.0,4.12243109448,15.9888894789,88.928591864,77.3550875379,2.97173041782,8.60177390824
 05/04  03:00:00,78.5824483916,14.7882960439,29.2156510709,0.0,4.12243109448,15.9888894789,59.2646819199,56.2729515021,2.97173041782,0.02
 05/04  04:00:00,138.782749034,28.6712296285,58.0100559626,0.0,12.3672932834,24.9413748627,101.044671669,96.0717876393,4.9528840297,0.02
 05/04  05:00:00,142.195309305,28.8878142558,59.3546254411,1.85140625368,12.3672932834,24.9413748627,167.864718743,162.891834713,4.9528840297,0.02
 05/04  06:00:00,204.563783979,30.0882338429,68.2757358118,0.651203378299,24.7345865669,70.7195625826,135.044337343,125.118569284,9.90576805939,0.02
 05/04  07:00:00,232.16118506,30.4497382461,71.3981942428,0.11905655147,37.1018798503,92.3937384068,114.269489199,104.34372114,9.90576805939,0.02
 05/04  08:00:00,246.545431805,30.6414446995,73.6347575502,0.0318300090134,37.1018798503,104.434947198,103.132477693,93.2067096338,9.90576805939,0.02
 05/04  09:00:00,260.908505865,30.8668553095,75.7626090936,0.0,37.1018798503,116.476155989,94.5347693133,84.6090012539,9.90576805939,0.02
 05/04  10:00:00,266.032757546,31.1883007329,80.5648527969,0.0,37.1018798503,116.476155989,89.2919216179,70.7589213867,9.90576805939,8.6272321718
 05/04  11:00:00,271.460577941,31.6042475731,85.5765445818,0.0,37.1018798503,116.476155989,66.4282648317,56.5024967723,9.90576805939,0.02
 05/04  12:00:00,262.35861826,31.9748332904,88.1456865831,0.0,37.1018798503,104.434947198,69.2860364234,50.7555123092,9.90576805939,8.62475605481
 05/04  13:00:00,277.359405322,32.3527768215,90.7268688723,0.0,37.1018798503,116.476155989,53.487219485,43.5614514256,9.90576805939,0.02
 05/04  14:00:00,278.016784243,32.6700942127,91.0670678481,0.0,37.1018798503,116.476155989,48.1393499055,38.2135818461,9.90576805939,0.02
 05/04  15:00:00,273.276597604,32.7643043945,86.2328732222,0.0,37.1018798503,116.476155989,65.3256103517,46.7939915756,9.90576805939,8.62585071662
 05/04  16:00:00,272.492165862,32.7708582534,85.4424631788,0.0,37.1018798503,116.476155989,60.57442961,50.6486615506,9.90576805939,0.02
 05/04  17:00:00,273.585729612,32.8271587182,86.480770813,0.0,37.1018798503,116.476155989,55.6337150851,45.7079470257,9.90576805939,0.02
 05/04  18:00:00,168.222826841,28.7371383653,66.4736154466,0.0,24.7345865669,47.5788473902,52.9761677811,48.0032837514,4.9528840297,0.02
 05/04  19:00:00,166.479010198,28.6506328702,64.8162994726,0.0,24.7345865669,47.5788473902,69.1494673535,55.5891896759,4.9528840297,8.6073936479
 05/04  20:00:00,158.076128212,28.9751706809,65.5999981805,0.0,12.3672932834,38.6892022431,74.1925670821,71.2008366643,2.97173041782,0.02
 05/04  21:00:00,111.569005653,17.6667362895,39.9540416035,0.0,12.3672932834,27.0668015668,53.4361201952,50.4443897774,2.97173041782,0.02
 05/04  22:00:00,102.35602024,21.8779243549,45.7367884257,0.0,4.12243109448,15.9888894789,77.9579144862,74.9661840684,2.97173041782,0.02
 05/04  23:00:00,83.9160293255,15.7423116768,33.5952175395,0.0,4.12243109448,15.9888894789,55.8399217085,52.8481912906,2.97173041782,0.02
 05/04  24:00:00,100.322621704,21.7189217494,43.8623924979,0.0,4.12243109448,15.9888894789,87.2169158189,84.2251854011,2.97173041782,0.02
