Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 05/05  01:00:00,79.9551675317,15.1352108195,30.2414566768,0.0,4.12243109448,15.9888894789,60.037754565,57.0460241471,2.97173041782,0.02
 05/05  02:00:00,99.1541579614,21.5021000147,42.9107505552,0.0,4.12243109448,15.9888894789,92.1146892502,89.1229588324,2.97173041782,0.02
 05/05  03:00:00,81.4338484242,15.3953969012,31.4599514637,0.0,4.12243109448,15.9888894789,59.555501806,56.5637713882,2.97173041782,0.02
 05/05  04:00:00,135.870942255,28.3026326794,55.466847233,0.0,12.3672932834,24.9413748627,100.818434892,95.845550862,4.9528840297,0.02
 05/05  05:00:00,145.687151443,29.3099413777,61.8655080125,2.41023968878,12.3672932834,24.9413748627,167.570391376,162.597507347,4.9528840297,0.02
 05/05  06:00:00,204.530909939,29.8761182808,68.3424514525,0.763730146239,24.7345865669,70.7195625826,135.024204953,125.098436893,9.90576805939,0.02
 05/05  07:00:00,231.815431938,30.4132641322,70.9645413784,0.243434466566,37.1018798503,92.3937384068,115.662205118,105.736437058,9.90576805939,0.02
 05/05  08:00:00,241.01950847,30.5669467803,68.0686332409,0.146492335906,37.1018798503,104.434947198,109.903333783,99.9775657238,9.90576805939,0.02
 05/05  09:00:00,251.72904049,30.7388933716,66.6811868576,0.0299483519612,37.1018798503,116.476155989,114.908069921,96.3805503881,9.90576805939,8.62175147314
 05/05  10:00:00,254.222817367,30.9150206304,69.0282203053,0.0,37.1018798503,116.476155989,103.261825462,93.3360574029,9.90576805939,0.02
 05/05  11:00:00,257.036944224,31.1424634624,71.6146378006,0.0,37.1018798503,116.476155989,108.94493005,90.4107852733,9.90576805939,8.62837671758
 05/05  12:00:00,250.052608633,31.3996922326,76.4149058928,0.0,37.1018798503,104.434947198,92.3920206174,82.466252558,9.90576805939,0.02
 05/05  13:00:00,267.693938457,31.7569932154,81.6571426733,0.0,37.1018798503,116.476155989,77.3276653284,67.401897269,9.90576805939,0.02
 05/05  14:00:00,271.089075506,32.1332687642,84.6761879299,0.0,37.1018798503,116.476155989,83.6917041178,65.1588764211,9.90576805939,8.62705963734
 05/05  15:00:00,268.594672421,32.4292693996,81.8860290461,0.0,37.1018798503,116.476155989,84.7899708123,74.8642027529,9.90576805939,0.02
 05/05  16:00:00,265.739449775,32.6240846711,78.8364745973,0.0,37.1018798503,116.476155989,88.6435643184,78.717796259,9.90576805939,0.02
 05/05  17:00:00,261.64496008,32.6988588392,74.6682947925,0.0,37.1018798503,116.476155989,96.5920628708,78.0713667674,9.90576805939,8.61492804395
 05/05  18:00:00,155.142795517,28.7366484738,53.394097183,0.0,24.7345865669,47.5788473902,65.0530912494,60.0802072197,4.9528840297,0.02
 05/05  19:00:00,149.464418564,28.650034675,47.8023339641,0.0,24.7345865669,47.5788473902,70.5941737121,65.6212896824,4.9528840297,0.02
 05/05  20:00:00,137.56549825,28.8663691897,45.198181032,0.0,12.3672932834,38.6892022431,84.598233025,81.6065026072,2.97173041782,0.02
 05/05  21:00:00,99.6486153395,17.8835580242,27.8168279115,0.0,12.3672932834,27.0668015668,59.6837774202,56.6920470024,2.97173041782,0.02
 05/05  22:00:00,85.4780418995,21.8490147903,28.8877193185,0.0,4.12243109448,15.9888894789,81.3812711296,78.3895407118,2.97173041782,0.02
 05/05  23:00:00,64.6982155788,14.3546525744,15.7650625403,0.0,4.12243109448,15.9888894789,62.4562892964,59.4645588785,2.97173041782,0.02
 05/05  24:00:00,81.9497626978,21.5888287086,25.6196261553,0.0,4.12243109448,15.9888894789,92.4565195459,89.464789128,2.97173041782,0.02
 05/06  01:00:00,63.2186874857,14.3546525744,14.2855344769,0.0,4.12243109448,15.9888894789,63.7447890839,60.7530586661,2.97173041782,0.02
 05/06  02:00:00,80.9369385655,21.7622860964,24.4315878598,0.0,4.12243109448,15.9888894789,94.3183609398,91.326630522,2.97173041782,0.02
 05/06  03:00:00,58.7911048241,12.5603210026,11.5195001018,0.0,4.12243109448,15.9888894789,56.9618070581,53.9700766403,2.97173041782,0.02
 05/06  04:00:00,87.1810528878,27.5654387812,24.6082008537,0.0,4.12243109448,16.0517297156,114.90278074,111.911050322,2.97173041782,0.02
 05/06  05:00:00,84.1383683247,27.3486170464,21.8227957759,0.0,4.12243109448,16.0517297156,113.366634626,110.374904208,2.97173041782,0.02
 05/06  06:00:00,106.081166912,29.516834394,22.7025891154,0.0390463401481,4.12243109448,39.6058045677,94.8179197327,91.8261893149,2.97173041782,0.02
 05/06  07:00:00,150.820296425,29.5465676871,27.6271095921,15.2283890616,12.3672932834,65.3531420225,151.409292647,146.436408618,4.9528840297,0.02
 05/06  08:00:00,154.697444911,29.535229262,30.5531618553,13.2999946703,12.3672932834,68.2430321324,157.186921774,143.626148153,4.9528840297,8.60788959151
 05/06  09:00:00,182.674570588,29.5598344684,33.9883704829,8.8004719883,16.4897243779,93.1370602926,137.937092039,129.992477592,7.92461444751,0.02
 05/06  10:00:00,184.152343584,29.5607344232,37.2262652834,7.03936638786,16.4897243779,93.1370602926,132.741957189,124.797342742,7.92461444751,0.02
 05/06  11:00:00,185.478903898,29.5612637731,40.3450456896,5.24660959998,16.4897243779,93.1370602926,129.520435064,121.575820617,7.92461444751,0.02
 05/06  12:00:00,177.244509355,29.5645970773,43.1534381176,3.3520906321,16.4897243779,83.9857416113,126.577847868,118.63323342,7.92461444751,0.02
 05/06  13:00:00,177.428222898,29.5760728093,44.7995049501,1.8782534787,16.4897243779,83.9857416113,124.281032688,116.33641824,7.92461444751,0.02
 05/06  14:00:00,177.63428012,29.5827190816,45.4366511219,1.40871068637,16.4897243779,83.9857416113,122.841831454,114.897217006,7.92461444751,0.02
 05/06  15:00:00,156.48156272,29.516834394,43.2472744006,0.0,12.3672932834,70.6512738906,71.1958191305,57.6340315637,4.9528840297,8.6089035371
 05/06  16:00:00,156.626490888,29.516834394,43.3922280412,0.0,12.3672932834,70.6512738906,61.0250583175,56.0521742878,4.9528840297,0.02
 05/06  17:00:00,145.702479633,29.516834394,44.9917070026,0.0,12.3672932834,58.1284167478,63.700137534,58.7272535043,4.9528840297,0.02
 05/06  18:00:00,105.814452327,27.9268083391,39.8811818217,0.0,12.3672932834,24.9413748627,85.6986647874,80.7257807577,4.9528840297,0.02
 05/06  19:00:00,104.426961391,27.9990822507,38.421416965,0.0,12.3672932834,24.9413748627,93.2038218295,88.2309377998,4.9528840297,0.02
 05/06  20:00:00,98.3030541498,28.2159039855,37.4693619794,0.0,4.12243109448,16.0517297156,103.335674249,100.343943831,2.97173041782,0.02
 05/06  21:00:00,57.808146309,10.7659894308,12.5566897085,0.0,4.12243109448,15.9888894789,46.2431911731,43.2514607553,2.97173041782,0.02
 05/06  22:00:00,77.4048818043,19.5343110551,23.1493372501,0.0,4.12243109448,15.9888894789,79.451020308,76.4592898902,2.97173041782,0.02
 05/06  23:00:00,58.1834704319,11.1996329003,12.4948381894,0.0,4.12243109448,15.9888894789,47.3331158141,44.3413853963,2.97173041782,0.02
 05/06  24:00:00,71.8289877549,18.8404815038,18.2937152787,0.0,4.12243109448,15.9888894789,80.7025049715,77.7107745537,2.97173041782,0.02
 05/07  01:00:00,64.238708594,14.5415954622,16.8021883377,0.0,2.06121554724,15.9888894789,60.3823521143,57.3906216965,2.97173041782,0.02
 05/07  02:00:00,75.0178700595,22.4291446474,19.5864666219,0.0,2.06121554724,15.9888894789,99.3752073099,96.3834768921,2.97173041782,0.02
 05/07  03:00:00,65.4186053218,17.9433157179,14.7104242389,0.0,2.06121554724,15.9888894789,81.4057211767,78.4139907589,2.97173041782,0.02
 05/07  04:00:00,73.110093593,22.4291446474,17.5082618485,0.0,2.06121554724,15.9888894789,102.275308881,99.2835784632,2.97173041782,0.02
 05/07  05:00:00,64.7507712446,17.9433157179,13.9457031805,0.0,2.06121554724,15.9888894789,82.9270088999,79.9352784821,2.97173041782,0.02
 05/07  06:00:00,74.6000195937,23.5566176682,21.9402807719,0.546995235216,2.06121554724,15.9888894789,103.766682911,100.774952493,2.97173041782,0.02
 05/07  07:00:00,51.5681421982,17.9433157179,14.7459810074,0.0,2.06121554724,15.9888894789,83.8384001164,80.8466696986,2.97173041782,0.02
 05/07  08:00:00,99.5911920947,24.2504472194,27.4957602387,0.0493703230459,4.12243109448,41.7362269337,97.1674832708,92.1945992411,4.9528840297,0.02
 05/07  09:00:00,90.4758421881,19.3309748204,23.7481296306,0.0357812450031,4.12243109448,41.7362269337,75.3645291772,70.3916451475,4.9528840297,0.02
 05/07  10:00:00,104.542606751,23.8168037499,31.3187795075,0.0179426496305,4.12243109448,41.7362269337,91.1232147188,86.1503306891,4.9528840297,0.02
 05/07  11:00:00,99.340387901,19.677889596,28.9794986311,0.00320110196828,4.12243109448,41.7362269337,73.0252890889,68.0524050592,4.9528840297,0.02
 05/07  12:00:00,114.591200923,24.1637185255,36.4569537928,0.0,4.12243109448,41.7362269337,89.3447318965,84.3718478668,4.9528840297,0.02
 05/07  13:00:00,100.534614832,19.2442461265,30.1989815614,0.0,4.12243109448,41.7362269337,72.4823364988,67.5094524691,4.9528840297,0.02
 05/07  14:00:00,111.475979616,23.730075056,38.5601193918,0.0,4.12243109448,41.7362269337,88.3053060303,83.3324220006,4.9528840297,0.02
 05/07  15:00:00,102.306053871,19.7863004634,35.0847813808,0.0,4.12243109448,41.7362269337,79.4216426635,65.8685936233,4.9528840297,8.60016501046
 05/07  16:00:00,98.2860481938,23.9468967907,41.2736223264,0.0,4.12243109448,24.8785346261,86.4590093581,81.4861253284,4.9528840297,0.02
 05/07  17:00:00,70.995002871,18.4916281638,33.2746476399,0.0,2.06121554724,15.9888894789,68.0954813639,65.1037509461,2.97173041782,0.02
 05/07  18:00:00,76.5587400292,20.5750553819,37.0687632703,0.0,2.06121554724,15.9888894789,79.5817811676,76.5900507498,2.97173041782,0.02
 05/07  19:00:00,66.9021462236,17.8835580242,30.5497870018,0.0,2.06121554724,15.9888894789,68.8294369759,65.837706558,2.97173041782,0.02
 05/07  20:00:00,73.3637245844,17.4573842664,25.6712284225,0.0,2.06121554724,15.9888894789,72.3381705445,69.3464401267,2.97173041782,0.02
 05/07  21:00:00,69.6894321334,15.568854289,21.5382756914,0.0,2.06121554724,15.9888894789,64.0662619073,61.0745314894,2.97173041782,0.02
 05/07  22:00:00,67.3438897626,14.6716885031,19.6663587654,0.00139878792971,2.06121554724,15.9888894789,60.7094029096,57.7176724918,2.97173041782,0.02
 05/07  23:00:00,76.2242964668,19.1575174326,23.4012544866,0.0257702097804,2.06121554724,15.9888894789,79.6246593863,76.6329289685,2.97173041782,0.02
 05/07  24:00:00,69.1359717231,17.9433157179,18.0698241714,0.0,2.06121554724,15.9888894789,80.6374226122,77.6456921943,2.97173041782,0.02
 05/08  01:00:00,73.1030824444,18.0868942589,20.3379755857,0.0299378883455,4.12243109448,15.9888894789,75.8305283407,72.8387979229,2.97173041782,0.02
 05/08  02:00:00,78.9124892691,22.4291446474,21.3148432621,0.0,4.12243109448,15.9888894789,103.178161809,100.186431391,2.97173041782,0.02
 05/08  03:00:00,73.4624507586,19.0274243917,19.5328261605,0.090088659425,4.12243109448,15.9888894789,83.6067455633,80.6150151455,2.97173041782,0.02
 05/08  04:00:00,107.382436503,28.2159039855,26.9348077136,0.0687413482787,12.3672932834,24.9413748627,116.738965408,111.766081379,4.9528840297,0.02
 05/08  05:00:00,133.032432749,29.1303692408,33.3623764567,18.4382246372,12.3672932834,24.9413748627,186.67290341,181.700019381,4.9528840297,0.02
 05/08  06:00:00,175.969202578,29.590089193,27.7050708848,13.125432401,24.7345865669,70.7195625826,152.180467356,142.254699297,9.90576805939,0.02
 05/08  07:00:00,198.998067641,29.6347604317,31.4972342353,7.67188149811,37.1018798503,92.3937384068,130.804542234,120.878774174,9.90576805939,0.02
 05/08  08:00:00,214.468924587,29.6790118052,37.885100422,4.66738339074,37.1018798503,104.434947198,122.239713795,112.313945736,9.90576805939,0.02
 05/08  09:00:00,233.086089593,29.7649763088,46.4514834386,2.59064414227,37.1018798503,116.476155989,124.671619252,106.142887641,9.90576805939,8.62296355124
 05/08  10:00:00,242.184121158,29.8782445352,56.3605569465,1.66575691421,37.1018798503,116.476155989,111.021893051,101.096124991,9.90576805939,0.02
 05/08  11:00:00,247.750876401,30.0774168364,62.3935606526,1.00007591924,37.1018798503,116.476155989,115.23942283,96.7055363545,9.90576805939,8.62811841645
 05/08  12:00:00,237.159026177,30.3298230806,64.2750588537,0.316152608666,37.1018798503,104.434947198,103.558568601,93.6328005411,9.90576805939,0.02
 05/08  13:00:00,250.024740213,30.6221523532,65.0655461757,0.0572553451552,37.1018798503,116.476155989,100.575375424,90.6496073644,9.90576805939,0.02
 05/08  14:00:00,253.415760516,31.0009400445,68.1352230341,0.0,37.1018798503,116.476155989,106.516117652,87.9835862918,9.90576805939,8.62676330093
 05/08  15:00:00,255.497079747,31.3316478202,69.8860746962,0.0,37.1018798503,116.476155989,95.7276251886,85.8018571292,9.90576805939,0.02
 05/08  16:00:00,254.905221965,31.4914388054,69.1349069912,0.0,37.1018798503,116.476155989,95.0429947134,85.117226654,9.90576805939,0.02
 05/08  17:00:00,254.686939241,31.572481628,68.8366608849,0.0,37.1018798503,116.476155989,103.468528076,84.9479950234,9.90576805939,8.61476499334
 05/08  18:00:00,155.50400087,28.6501206761,53.8418346665,0.0,24.7345865669,47.5788473902,68.324019453,63.3511354233,4.9528840297,0.02
 05/08  19:00:00,154.981996525,29.0837841113,52.8861668657,0.0,24.7345865669,47.5788473902,73.648281987,68.6753979573,4.9528840297,0.02
 05/08  20:00:00,137.295469266,28.2881778971,45.5063477663,0.0,12.3672932834,38.6892022431,87.7154977912,84.7237673734,2.97173041782,0.02
 05/08  21:00:00,103.428593587,17.9919688916,31.4883977695,0.0,12.3672932834,27.0668015668,59.3055043136,56.3137738958,2.97173041782,0.02
 05/08  22:00:00,90.094681941,21.6755574025,33.6778169962,0.0,4.12243109448,15.9888894789,81.7520130727,78.7602826549,2.97173041782,0.02
 05/08  23:00:00,76.1151692342,15.6555829829,25.8810860356,0.0,4.12243109448,15.9888894789,60.6039749502,57.6122445324,2.97173041782,0.02
 05/08  24:00:00,81.6593773329,19.7376472897,27.2036806503,0.0,4.12243109448,15.9888894789,83.3066393497,80.3149089319,2.97173041782,0.02
 05/09  01:00:00,71.4342062415,14.4115024214,22.4674618279,0.0,4.12243109448,15.9888894789,59.6348116571,56.6430812393,2.97173041782,0.02
 05/09  02:00:00,84.5821977091,20.3158385824,29.5483097582,0.0,4.12243109448,15.9888894789,87.3113154072,84.3195849894,2.97173041782,0.02
 05/09  03:00:00,66.6558627381,12.9939644721,19.129914403,0.0,4.12243109448,15.9888894789,56.3599248585,53.3681944407,2.97173041782,0.02
 05/09  04:00:00,124.448559129,28.6712296285,43.6758669511,0.0,12.3672932834,24.9413748627,106.044888613,101.072004584,4.9528840297,0.02
 05/09  05:00:00,131.898924204,28.7439288328,45.7877709567,5.2657618268,12.3672932834,24.9413748627,172.232990169,167.260106139,4.9528840297,0.02
 05/09  06:00:00,187.735643706,29.77304839,49.3254573776,3.088527639,24.7345865669,70.7195625826,139.002254662,129.076486602,9.90576805939,0.02
 05/09  07:00:00,213.06462613,30.0431560483,51.0561710447,1.77110117677,37.1018798503,92.3937384068,119.733477818,109.807709759,9.90576805939,0.02
 05/09  08:00:00,227.478563584,30.1259027346,53.5796416413,1.53563487997,37.1018798503,104.434947198,122.327537514,103.803327317,9.90576805939,8.61844213713
 05/09  09:00:00,239.367310184,30.1943720783,53.5757669393,1.31820534262,37.1018798503,116.476155989,110.431290067,100.505522008,9.90576805939,0.02
 05/09  10:00:00,240.089146533,30.2667679187,54.4675873775,1.07517992937,37.1018798503,116.476155989,107.731053869,97.8052858095,9.90576805939,0.02
 05/09  11:00:00,241.515407664,30.3656982808,56.0902211943,0.779740947399,37.1018798503,116.476155989,113.724498489,95.1907826448,9.90576805939,8.62794778458
 05/09  12:00:00,230.719876255,30.4954263574,57.4834321051,0.502998840749,37.1018798503,104.434947198,103.017012201,93.0912441419,9.90576805939,0.02
 05/09  13:00:00,243.305373825,30.6383230429,58.1184321948,0.268808209783,37.1018798503,116.476155989,109.591807035,91.0581025727,9.90576805939,8.62793640275
 05/09  14:00:00,244.886872638,30.7527409526,59.7057615927,0.148836183931,37.1018798503,116.476155989,99.5063449587,89.5805768993,9.90576805939,0.02
 05/09  15:00:00,247.321135261,30.8560248747,62.0881212174,0.0975893803102,37.1018798503,116.476155989,98.0223659805,88.0965979211,9.90576805939,0.02
 05/09  16:00:00,248.764419522,30.9289202935,63.4894182122,0.0672195954928,37.1018798503,116.476155989,105.47090014,86.9433634231,9.90576805939,8.62176865783
 05/09  17:00:00,248.693360271,30.950648315,63.3980822244,0.0668788352892,37.1018798503,116.476155989,96.3469183631,86.4211503037,9.90576805939,0.02
 05/09  18:00:00,152.013139215,28.4544078937,50.5466818774,0.0,24.7345865669,47.5788473902,70.8480894272,65.8752053975,4.9528840297,0.02
 05/09  19:00:00,154.968551252,28.9747800571,52.981717294,0.0,24.7345865669,47.5788473902,75.7726430042,70.7997589745,4.9528840297,0.02
 05/09  20:00:00,140.147946694,27.9990822507,48.6479108228,0.0,12.3672932834,38.6892022431,88.6097874324,85.6180570145,2.97173041782,0.02
 05/09  21:00:00,104.683816805,17.4499145547,33.2856694376,0.0,12.3672932834,27.0668015668,60.0618956149,57.0701651971,2.97173041782,0.02
 05/09  22:00:00,90.1371136887,20.6348130756,34.7609924742,0.0,4.12243109448,15.9888894789,82.5468646938,79.555134276,2.97173041782,0.02
 05/09  23:00:00,79.1252450276,15.3953969012,29.1513473129,0.0,4.12243109448,15.9888894789,58.2091225801,55.2173921623,2.97173041782,0.02
 05/09  24:00:00,90.3924246404,20.6348130756,35.0163033804,0.0,4.12243109448,15.9888894789,93.0865432199,90.0948128021,2.97173041782,0.02
 05/10  01:00:00,78.1575743502,14.758417197,28.8439145601,0.0,4.12243109448,15.9888894789,59.9097541489,56.918023731,2.97173041782,0.02
 05/10  02:00:00,87.507075963,19.7376472897,33.0513787025,0.0,4.12243109448,15.9888894789,84.3546327888,81.362902371,2.97173041782,0.02
 05/10  03:00:00,73.2369195547,13.4276079416,25.277327167,0.0,4.12243109448,15.9888894789,64.8990342191,53.325541703,2.97173041782,8.60176209831
 05/10  04:00:00,131.817884475,28.4327257202,51.2836957478,0.0,12.3672932834,24.9413748627,104.01922844,99.04634441,4.9528840297,0.02
 05/10  05:00:00,145.32993365,29.3081111595,58.0413793138,5.87898026428,12.3672932834,24.9413748627,170.192936916,165.220052887,4.9528840297,0.02
 05/10  06:00:00,202.895294192,29.8236931724,64.3176496651,3.20534085506,24.7345865669,70.7195625826,137.292895355,127.367127295,9.90576805939,0.02
 05/10  07:00:00,230.254968845,30.236733831,68.1315710624,1.69247613709,37.1018798503,92.3937384068,117.351273412,107.425505352,9.90576805939,0.02
 05/10  08:00:00,243.510702991,30.4190297733,70.0107682819,0.843536752724,37.1018798503,104.434947198,109.133537045,99.2077689852,9.90576805939,0.02
 05/10  09:00:00,251.633574704,30.7133781335,66.0118726836,0.62931994608,37.1018798503,116.476155989,104.067006612,94.1412385523,9.90576805939,0.02
 05/10  10:00:00,246.852394878,31.0418116673,61.1301951642,0.400808376949,37.1018798503,116.476155989,109.27623629,90.7438671107,9.90576805939,8.62660111959
 05/10  11:00:00,247.918306456,31.3228022874,62.1823890314,0.133378437117,37.1018798503,116.476155989,98.1921066099,88.2663385505,9.90576805939,0.02
 05/10  12:00:00,238.021348398,31.5486337934,64.2274942592,0.00715881236204,37.1018798503,104.434947198,96.2864909043,86.3607228449,9.90576805939,0.02
 05/10  13:00:00,248.425083635,31.7659806023,62.3793714746,0.0,37.1018798503,116.476155989,103.251460705,84.717734506,9.90576805939,8.62795813996
 05/10  14:00:00,246.705088435,31.9475621886,60.4779568209,0.0,37.1018798503,116.476155989,93.2944526113,83.3686845519,9.90576805939,0.02
 05/10  15:00:00,245.638700524,32.1336242385,59.2256681199,0.0,37.1018798503,116.476155989,100.292858203,81.7618336583,9.90576805939,8.62525648549
 05/10  16:00:00,242.515368712,32.3041622551,55.9324018305,0.0,37.1018798503,116.476155989,90.481306966,80.5555389066,9.90576805939,0.02
 05/10  17:00:00,240.775922564,32.3681645014,54.1299879779,0.0,37.1018798503,116.476155989,89.8253500995,79.8995820401,9.90576805939,0.02
 05/10  18:00:00,144.97276012,28.7364684314,43.2242320669,0.0,24.7345865669,47.5788473902,66.0065759839,61.0336919542,4.9528840297,0.02
 05/10  19:00:00,143.080520917,28.6498801591,40.9378288346,0.0,24.7345865669,47.5788473902,70.9886036247,66.0157195951,4.9528840297,0.02
 05/10  20:00:00,133.316239514,28.7579583224,38.4780150234,0.0,12.3672932834,38.6892022431,93.7636122972,82.18463517,2.97173041782,8.60724670934
 05/10  21:00:00,97.9552947137,17.8835580242,24.6377354936,0.0,12.3672932834,27.0668015668,60.0510877841,57.0593573663,2.97173041782,0.02
 05/10  22:00:00,80.9653696853,21.5021000147,23.9165218618,0.0,4.12243109448,15.9888894789,79.9867055182,76.9949751003,2.97173041782,0.02
 05/10  23:00:00,65.2243830989,14.7882960439,15.1701612604,0.0,4.12243109448,15.9888894789,60.4732068185,57.4814764007,2.97173041782,0.02
 05/10  24:00:00,79.0801808326,21.6755574025,22.2568685123,0.0,4.12243109448,15.9888894789,93.3436432933,90.3519128755,2.97173041782,0.02
 05/11  01:00:00,59.7992909928,13.4574867885,11.2875306592,0.0,4.12243109448,15.9888894789,60.3176937983,57.3259633805,2.97173041782,0.02
 05/11  02:00:00,79.1806249313,23.0796098517,20.7014229763,0.0,4.12243109448,15.9888894789,100.68379483,97.6920644121,2.97173041782,0.02
 05/11  03:00:00,69.9771477449,18.3769591875,15.9910062447,0.0,4.12243109448,15.9888894789,77.0247775799,74.0330471621,2.97173041782,0.02
 05/11  04:00:00,107.334675741,28.6206378903,26.6125756868,0.0,12.3672932834,24.9413748627,107.092205404,102.119321374,4.9528840297,0.02
 05/11  05:00:00,120.193769505,28.7487249749,29.4986095812,9.84497279561,12.3672932834,24.9413748627,174.982280225,170.009396196,4.9528840297,0.02
 05/11  06:00:00,168.854625403,29.743890188,25.4751790582,8.08694633905,24.7345865669,70.7195625826,141.928168678,132.002400618,9.90576805939,0.02
 05/11  07:00:00,192.58202945,30.0201529226,28.7425414683,3.62515058022,37.1018798503,92.3937384068,120.98852358,111.062755521,9.90576805939,0.02
 05/11  08:00:00,209.76445089,30.1181809002,35.4770980503,1.93177761677,37.1018798503,104.434947198,112.32104136,102.395273301,9.90576805939,0.02
 05/11  09:00:00,227.828725792,30.2873993616,41.7084164314,1.55389555107,37.1018798503,116.476155989,115.483525492,96.9550704038,9.90576805939,8.62268702906
 05/11  10:00:00,231.561469818,30.5017173403,45.5645905885,1.21564056537,37.1018798503,116.476155989,103.070758695,93.1449906359,9.90576805939,0.02
 05/11  11:00:00,235.956495248,30.7194958786,50.2769093989,0.680308496637,37.1018798503,116.476155989,100.224241518,90.2984734584,9.90576805939,0.02
 05/11  12:00:00,227.432203756,30.9352086713,53.9783740888,0.20918175379,37.1018798503,104.434947198,106.623051774,88.093289024,9.90576805939,8.62399469101
 05/11  13:00:00,244.432573065,31.3369662243,58.7803472141,0.0355268602207,37.1018798503,116.476155989,95.3493602696,85.4235922102,9.90576805939,0.02
 05/11  14:00:00,248.886329232,31.7407403575,62.8659783663,0.0,37.1018798503,116.476155989,101.881901894,83.3497178487,9.90576805939,8.62641598563
 05/11  15:00:00,252.403678593,32.1071238107,66.0172244764,0.0,37.1018798503,116.476155989,91.2322797649,81.3065117055,9.90576805939,0.02
 05/11  16:00:00,254.854277718,32.4999932582,68.0754529271,0.0,37.1018798503,116.476155989,89.3362754502,79.4105073908,9.90576805939,0.02
 05/11  17:00:00,253.872315133,32.695017598,66.8995044916,0.0,37.1018798503,116.476155989,88.5668662457,78.6410981863,9.90576805939,0.02
 05/11  18:00:00,152.345895961,28.7374330366,50.5963956482,0.0,24.7345865669,47.5788473902,73.6056481304,60.0455323368,4.9528840297,8.6072317639
 05/11  19:00:00,148.385715546,28.6512130405,46.722453584,0.0,24.7345865669,47.5788473902,70.4658402139,65.4929561842,4.9528840297,0.02
 05/11  20:00:00,137.09960819,28.9754977826,44.623173944,0.0,12.3672932834,38.6892022431,84.7631176616,81.7713872438,2.97173041782,0.02
 05/11  21:00:00,98.7896817774,17.6667362895,27.1747243667,0.0,12.3672932834,27.0668015668,59.2180157035,56.2262852857,2.97173041782,0.02
 05/11  22:00:00,86.970439595,21.9357434842,30.2933891899,0.0,4.12243109448,15.9888894789,79.0044901913,76.0127597735,2.97173041782,0.02
 05/11  23:00:00,72.737360665,15.568854289,22.5900067878,0.0,4.12243109448,15.9888894789,61.6429735459,58.6512431281,2.97173041782,0.02
 05/11  24:00:00,82.8613760073,21.2852782799,26.8347907754,0.0,4.12243109448,15.9888894789,92.0449951525,89.0532647347,2.97173041782,0.02
 05/12  01:00:00,65.3121682934,13.891130258,16.8657966832,0.0,4.12243109448,15.9888894789,59.0208710438,56.029140626,2.97173041782,0.02
 05/12  02:00:00,84.8969966463,21.9357434842,28.2199462465,0.0,4.12243109448,15.9888894789,93.7163056788,90.724575261,2.97173041782,0.02
 05/12  03:00:00,60.7573370328,12.5603210026,13.6650328175,0.0,4.12243109448,15.9888894789,56.5228781174,53.5311476996,2.97173041782,0.02
 05/12  04:00:00,114.891976957,28.6712296285,34.1192854352,0.0,12.3672932834,24.9413748627,106.994880298,102.021996268,4.9528840297,0.02
 05/12  05:00:00,121.796522545,28.7645862957,34.9747931065,5.95568121459,12.3672932834,24.9413748627,172.292715228,167.319831199,4.9528840297,0.02
 05/12  06:00:00,172.516949897,29.819462517,35.043749997,4.4542944145,24.7345865669,70.7195625826,139.559952263,129.634184204,9.90576805939,0.02
 05/12  07:00:00,201.261679178,30.1166488234,38.5955399829,2.35530431957,37.1018798503,92.3937384068,119.777597389,109.85182933,9.90576805939,0.02
 05/12  08:00:00,219.514384293,30.2240066683,45.6306328784,1.42232789748,37.1018798503,104.434947198,121.000302766,102.474526477,9.90576805939,8.62000822996
 05/12  09:00:00,241.263031991,30.3815052975,55.8177095516,0.784877567885,37.1018798503,116.476155989,106.499298091,96.5735300316,9.90576805939,0.02
 05/12  10:00:00,247.847062648,30.707078647,62.3950405151,0.465390408427,37.1018798503,116.476155989,101.448764274,91.5229962148,9.90576805939,0.02
 05/12  11:00:00,253.177209523,31.1651329077,67.5981016359,0.134190544053,37.1018798503,116.476155989,106.26730321,87.7339271987,9.90576805939,8.627607952
 05/12  12:00:00,243.743102479,31.545066499,69.9535397776,0.00652500022346,37.1018798503,104.434947198,95.1537303904,85.227962331,9.90576805939,0.02
 05/12  13:00:00,259.33692038,31.9170607071,73.1400858575,0.0,37.1018798503,116.476155989,92.9100134322,82.9842453728,9.90576805939,0.02
 05/12  14:00:00,264.871873669,32.2887712729,78.3035475398,0.0,37.1018798503,116.476155989,99.596682632,81.064571547,9.90576805939,8.62634302563
 05/12  15:00:00,267.732658367,32.7450115743,80.7083049372,0.0,37.1018798503,116.476155989,88.9660846257,79.0403165664,9.90576805939,0.02
 05/12  16:00:00,267.034825569,33.0180334375,79.7379280359,0.0,37.1018798503,116.476155989,87.8809219125,77.9551538531,9.90576805939,0.02
 05/12  17:00:00,264.991674321,33.1045535698,77.6093499427,0.0,37.1018798503,116.476155989,96.0087829999,77.4884962289,9.90576805939,8.61451871159
 05/12  18:00:00,161.293153975,28.7379499748,59.5431651415,0.0,24.7345865669,47.5788473902,64.6816335985,59.7087495688,4.9528840297,0.02
 05/12  19:00:00,157.91355777,28.6511830293,56.2503341164,0.0,24.7345865669,47.5788473902,70.0056837569,65.0327997272,4.9528840297,0.02
 05/12  20:00:00,146.427888019,28.9756237625,53.9513249748,0.0,12.3672932834,38.6892022431,83.4852977116,80.4935672937,2.97173041782,0.02
 05/12  21:00:00,104.295046882,17.6667362895,32.6800859694,0.0,12.3672932834,27.0668015668,58.3822665409,55.3905361231,2.97173041782,0.02
 05/12  22:00:00,95.74685883,21.8779243549,39.1276271612,0.0,4.12243109448,15.9888894789,79.8915479018,76.899817484,2.97173041782,0.02
 05/12  23:00:00,80.302098378,15.7423116768,29.9812867137,0.0,4.12243109448,15.9888894789,56.444875115,53.4531446972,2.97173041782,0.02
 05/12  24:00:00,95.3065726135,21.7189217494,38.8463435068,0.0,4.12243109448,15.9888894789,88.029573669,85.0378432511,2.97173041782,0.02
 05/13  01:00:00,74.9215514223,14.8750247378,25.4680267288,0.0,4.12243109448,15.9888894789,60.4221786045,57.4304481867,2.97173041782,0.02
 05/13  02:00:00,93.8287654131,21.5021000147,37.5853580661,0.0,4.12243109448,15.9888894789,87.9080554791,84.9163250613,2.97173041782,0.02
 05/13  03:00:00,76.0619585105,14.5415954622,26.9651212212,0.0,4.12243109448,15.9888894789,59.4628193378,56.47108892,2.97173041782,0.02
 05/13  04:00:00,104.121498543,26.9149735769,42.2395699817,0.0,4.12243109448,16.0517297156,109.724993104,106.733262686,2.97173041782,0.02
 05/13  05:00:00,109.451615133,27.9990822507,46.4855778583,0.0,4.12243109448,16.0517297156,109.228208303,106.236477885,2.97173041782,0.02
 05/13  06:00:00,135.010797898,29.516834394,54.0204335862,0.0,4.12243109448,39.6058045677,90.2120540375,87.2203236196,2.97173041782,0.02
 05/13  07:00:00,171.591136969,29.530429601,57.1501664204,6.49231134218,12.3672932834,65.3531420225,147.203111436,142.230227407,4.9528840297,0.02
 05/13  08:00:00,173.942788579,29.5246189473,57.342532057,5.76659038339,12.3672932834,68.2430321324,153.457572982,139.896922364,4.9528840297,8.60776658844
 05/13  09:00:00,200.43486505,29.5563660045,57.6691577542,2.88346966565,16.4897243779,93.1370602926,134.888434177,126.943819729,7.92461444751,0.02
 05/13  10:00:00,202.078205902,29.5685620662,60.2672250134,1.91645796287,16.4897243779,93.1370602926,130.089147471,122.144533024,7.92461444751,0.02
 05/13  11:00:00,207.503665617,29.5881066459,66.5526917513,1.03689793645,16.4897243779,93.1370602926,126.678509013,118.733894565,7.92461444751,0.02
 05/13  12:00:00,201.322710101,29.6242557705,70.0895183754,0.434564843094,16.4897243779,83.9857416113,123.69523571,115.750621263,7.92461444751,0.02
 05/13  13:00:00,202.614805666,29.651933,71.5986787948,0.189814725469,16.4897243779,83.9857416113,121.469173617,113.524559169,7.92461444751,0.02
 05/13  14:00:00,205.100714578,29.6781386145,74.1670710898,0.0811665843286,16.4897243779,83.9857416113,115.630665435,107.686050988,7.92461444751,0.02
 05/13  15:00:00,185.74379716,29.516834394,72.5095225938,0.0,12.3672932834,70.6512738906,66.3809328649,52.8193127294,4.9528840297,8.60873610585
 05/13  16:00:00,183.187880282,29.516834394,69.9536313064,0.0,12.3672932834,70.6512738906,57.8306164183,52.8577323886,4.9528840297,0.02
 05/13  17:00:00,170.886570543,29.516834394,70.175803631,0.0,12.3672932834,58.1284167478,61.3116443698,56.3387603401,4.9528840297,0.02
 05/13  18:00:00,125.847368577,28.2159039855,59.6250029936,0.0,12.3672932834,24.9413748627,83.9374932726,78.9646092429,4.9528840297,0.02
 05/13  19:00:00,128.901189758,28.8663691897,62.0283589616,0.0,12.3672932834,24.9413748627,91.1060451255,86.1331610958,4.9528840297,0.02
 05/13  20:00:00,112.393898028,27.9990822507,54.1261948264,0.0,4.12243109448,16.0517297156,100.958430096,97.9666996787,2.97173041782,0.02
 05/13  21:00:00,75.3362845247,13.7167035879,27.0875979498,0.0,4.12243109448,15.9888894789,55.2460564445,52.2543260267,2.97173041782,0.02
 05/13  22:00:00,90.0227907451,20.3158385824,34.9889036165,0.0,4.12243109448,15.9888894789,90.2109107565,87.2191803387,2.97173041782,0.02
 05/13  23:00:00,64.1794903568,11.1996329003,18.4943908094,0.0,4.12243109448,15.9888894789,47.0500990401,44.0583686223,2.97173041782,0.02
 05/13  24:00:00,82.1344308754,18.8404815038,28.5991589661,0.0,4.12243109448,15.9888894789,79.2196008897,76.2278704719,2.97173041782,0.02
 05/14  01:00:00,65.5304423228,13.4574867885,19.5789298822,0.0,2.06121554724,15.9888894789,59.3455366888,56.353806271,2.97173041782,0.02
 05/14  02:00:00,67.6011637949,14.3546525744,20.7292273424,0.0,2.06121554724,15.9888894789,63.7609761627,60.7692457449,2.97173041782,0.02
 05/14  03:00:00,82.9634137361,19.0707887387,31.2823083136,0.0,2.06121554724,15.9888894789,78.1806817292,75.1889513114,2.97173041782,0.02
 05/14  04:00:00,75.8003126209,17.9433157179,25.24668018,0.0,2.06121554724,15.9888894789,77.7899748144,74.7982443966,2.97173041782,0.02
 05/14  05:00:00,64.9467299085,13.4574867885,18.995217317,0.0,2.06121554724,15.9888894789,59.4982770427,56.5065466248,2.97173041782,0.02
 05/14  06:00:00,83.2036636695,23.1229741987,34.4015817005,0.0,2.06121554724,15.9888894789,99.1814006588,96.1896702409,2.97173041782,0.02
 05/14  07:00:00,64.6469093794,18.3769591875,27.7546333368,0.0,2.06121554724,15.9888894789,78.9490621424,75.9573317246,2.97173041782,0.02
 05/14  08:00:00,110.229720979,23.3831602804,40.4063998309,0.0,4.12243109448,41.7362269337,93.1549505189,88.1820664892,4.9528840297,0.02
 05/14  09:00:00,106.316016538,19.4610678613,40.5310787205,0.0,4.12243109448,41.7362269337,72.7015742489,67.7286902192,4.9528840297,0.02
 05/14  10:00:00,127.495317505,24.5106333011,56.5445232331,0.0,4.12243109448,41.7362269337,87.2260831702,82.2531991405,4.9528840297,0.02
 05/14  11:00:00,113.376160745,19.5911609021,47.4611297791,0.0,4.12243109448,41.7362269337,67.9095620605,62.9366780308,4.9528840297,0.02
 05/14  12:00:00,131.419453429,24.5106333011,60.4686590465,0.0,4.12243109448,41.7362269337,81.6170066278,76.6441225981,4.9528840297,0.02
 05/14  13:00:00,114.819264234,19.5044322082,48.990961848,0.0,4.12243109448,41.7362269337,67.2233185968,62.2504345671,4.9528840297,0.02
 05/14  14:00:00,133.439560157,24.4239046072,62.5754943503,0.0,4.12243109448,41.7362269337,78.9597442316,73.9868602019,4.9528840297,0.02
 05/14  15:00:00,116.177389695,19.5044322082,50.3490872287,0.0,4.12243109448,41.7362269337,73.4343695788,59.8797281515,4.9528840297,8.60175739765
 05/14  16:00:00,118.562761334,24.597361995,64.3829304977,0.0,4.12243109448,24.8785346261,78.2460030659,73.2731190362,4.9528840297,0.02
 05/14  17:00:00,88.5741856153,19.5044322082,50.5544362865,0.0,2.06121554724,15.9888894789,65.4241914193,62.4324610015,2.97173041782,0.02
 05/14  18:00:00,99.3692604879,22.7163017293,58.0678671174,0.0,2.06121554724,15.9888894789,77.0125406846,74.0208102668,2.97173041782,0.02
 05/14  19:00:00,80.7377940114,18.4338090345,43.8119261533,0.0,2.06121554724,15.9888894789,67.88830975,64.8965793322,2.97173041782,0.02
 05/14  20:00:00,98.2576567888,21.6456785556,48.6534782065,0.0,2.06121554724,15.9888894789,81.2034331355,78.2117027177,2.97173041782,0.02
 05/14  21:00:00,83.878400514,17.1029997791,34.2116001777,0.0,2.06121554724,15.9888894789,71.8637283846,68.8719979668,2.97173041782,0.02
 05/14  22:00:00,89.36380244,19.2442461265,37.5092393984,0.0,2.06121554724,15.9888894789,79.7681521185,76.7764217007,2.97173041782,0.02
 05/14  23:00:00,79.0031218592,16.5527487688,29.9098307727,0.0,2.06121554724,15.9888894789,68.5423971815,65.5506667637,2.97173041782,0.02
 05/14  24:00:00,77.7454402671,16.4082009456,28.7966970183,0.0,2.06121554724,15.9888894789,70.3218636974,67.3301332795,2.97173041782,0.02
 05/15  01:00:00,78.8994518315,16.3508664575,27.9351985192,0.0,4.12243109448,15.9888894789,75.1194978421,72.1277674243,2.97173041782,0.02
 05/15  02:00:00,78.1052454459,17.0312105086,26.4373898938,0.0,4.12243109448,15.9888894789,74.8810253603,71.8892949425,2.97173041782,0.02
 05/15  03:00:00,70.1595641639,14.5789440208,20.9963060311,0.0,4.12243109448,15.9888894789,68.5491431795,65.5574127617,2.97173041782,0.02
 05/15  04:00:00,126.094762863,28.6712296285,45.3220713991,0.0,12.3672932834,24.9413748627,112.880083951,107.907199921,4.9528840297,0.02
 05/15  05:00:00,133.967502759,28.6819461957,46.9032458829,6.2808488354,12.3672932834,24.9413748627,182.0259643,177.05308027,4.9528840297,0.02
 05/15  06:00:00,185.66803271,29.6215821271,49.8200580647,3.02694965519,24.7345865669,70.7195625826,147.67511684,137.749348781,9.90576805939,0.02
 05/15  07:00:00,214.229170829,29.7714993494,53.4004337219,0.863056004336,37.1018798503,92.3937384068,125.685525396,115.759757337,9.90576805939,0.02
 05/15  08:00:00,237.194119046,29.9847490102,64.2789610132,0.69301377438,37.1018798503,104.434947198,116.608104195,106.682336136,9.90576805939,0.02
 05/15  09:00:00,261.525206481,30.3625457506,76.466620401,0.417087541166,37.1018798503,116.476155989,112.82109067,94.2929827412,9.90576805939,8.62233986892
 05/15  10:00:00,268.549860674,30.7659009981,83.3800334881,0.124412095567,37.1018798503,116.476155989,84.2258712271,74.3001031677,9.90576805939,0.02
 05/15  11:00:00,272.856336088,31.1751816475,87.401374954,0.0,37.1018798503,116.476155989,84.1589885426,65.6275166978,9.90576805939,8.62570378537
 05/15  12:00:00,262.720679246,31.5334085865,88.949316221,0.0,37.1018798503,104.434947198,77.47477161,67.5490035506,9.90576805939,0.02
 05/15  13:00:00,277.60313983,31.9486043734,91.3748066589,0.0,37.1018798503,116.476155989,77.9659898236,68.0402217642,9.90576805939,0.02
 05/15  14:00:00,282.438515959,32.415479566,95.7434652834,0.0,37.1018798503,116.476155989,78.107129898,59.5753341778,9.90576805939,8.62602766079
 05/15  15:00:00,286.030279948,32.9704370915,98.7805372217,0.0,37.1018798503,116.476155989,61.8847430663,51.9589750069,9.90576805939,0.02
 05/15  16:00:00,287.663978465,33.4246830592,99.9604682418,0.0,37.1018798503,116.476155989,58.2569299143,48.3311618549,9.90576805939,0.02
 05/15  17:00:00,288.403168146,33.7207562443,100.404623436,0.0,37.1018798503,116.476155989,66.4061445327,47.8860163944,9.90576805939,8.61436007888
 05/15  18:00:00,178.427992338,28.8344374557,76.5815104225,0.0,24.7345865669,47.5788473902,51.7271542347,46.754270205,4.9528840297,0.02
 05/15  19:00:00,173.44938878,28.6640763986,71.7732766114,0.0,24.7345865669,47.5788473902,60.3634133252,55.3905292955,4.9528840297,0.02
 05/15  20:00:00,159.41059142,29.0934524184,69.1653749917,0.0,12.3672932834,38.6892022431,80.7401385386,77.7484081208,2.97173041782,0.02
 05/15  21:00:00,115.47461945,18.7807238101,42.722418293,0.0,12.3672932834,27.0668015668,58.9553961842,55.9636657663,2.97173041782,0.02
 05/15  22:00:00,107.780015071,23.3243718689,49.6910782583,0.0,4.12243109448,15.9888894789,81.1294657483,78.1377353305,2.97173041782,0.02
 05/15  23:00:00,85.2696125289,16.0892264524,34.6018866542,0.0,4.12243109448,15.9888894789,57.2553822869,54.2636518691,2.97173041782,0.02
 05/15  24:00:00,99.3843021298,21.8490147903,42.7939805497,0.0,4.12243109448,15.9888894789,84.2933466441,81.3016162263,2.97173041782,0.02
 05/16  01:00:00,79.7326785063,15.3086682073,29.8455109138,0.0,4.12243109448,15.9888894789,57.7958301556,54.8040997378,2.97173041782,0.02
 05/16  02:00:00,97.8665964651,21.7189217494,41.4063679562,0.0,4.12243109448,15.9888894789,88.5045964999,85.5128660821,2.97173041782,0.02
 05/16  03:00:00,74.2271152902,13.5721557648,26.1229764657,0.0,4.12243109448,15.9888894789,53.8462888677,50.8545584499,2.97173041782,0.02
 05/16  04:00:00,128.862995264,28.0713561623,48.6901773574,0.0,12.3672932834,24.9413748627,103.022682534,98.0497985042,4.9528840297,0.02
 05/16  05:00:00,139.079448123,29.5305530388,54.4020464937,3.04538680956,12.3672932834,24.9413748627,169.979977537,165.007093507,4.9528840297,0.02
 05/16  06:00:00,190.661021037,29.7386238908,56.8371811967,0.885773125498,24.7345865669,70.7195625826,137.476085834,127.550317775,9.90576805939,0.02
 05/16  07:00:00,222.682216111,30.1751396446,62.0920125194,0.220880045601,37.1018798503,92.3937384068,116.9143,106.98853194,9.90576805939,0.02
 05/16  08:00:00,241.432215726,30.4667157982,68.5991780071,0.128938405494,37.1018798503,104.434947198,117.626335178,99.1009022973,9.90576805939,8.61966482161
 05/16  09:00:00,262.423933686,30.8899470271,77.2210010741,0.0340695602738,37.1018798503,116.476155989,96.4916486948,86.5658806354,9.90576805939,0.02
 05/16  10:00:00,271.095877051,31.3927234035,85.4236111692,0.0,37.1018798503,116.476155989,72.1946717849,62.2689037255,9.90576805939,0.02
 05/16  11:00:00,277.963617397,31.8738151643,91.8100617641,0.0,37.1018798503,116.476155989,65.381273524,46.8483268928,9.90576805939,8.62717857176
 05/16  12:00:00,269.509389782,32.3291806071,94.9422537529,0.0,37.1018798503,104.434947198,51.6583461893,41.73257813,9.90576805939,0.02
 05/16  13:00:00,287.375263454,32.9128909545,100.182612851,0.0,37.1018798503,116.476155989,45.8981742043,35.9724061449,9.90576805939,0.02
 05/16  14:00:00,292.930656786,33.5358855455,105.115258694,0.0,37.1018798503,116.476155989,45.3206992041,26.7890130667,9.90576805939,8.62591807803
 05/16  15:00:00,294.495195427,34.1215512169,106.094318386,0.0,37.1018798503,116.476155989,38.6922767135,28.7665086541,9.90576805939,0.02
 05/16  16:00:00,296.205680179,34.5392031337,107.387626366,0.0,37.1018798503,116.476155989,39.9751501259,30.0493820665,9.90576805939,0.02
 05/16  17:00:00,295.531569613,34.6165421123,106.637282558,0.0,37.1018798503,116.476155989,46.206783004,27.6866939577,9.90576805939,8.6143209869
 05/16  18:00:00,179.649075617,28.8398096603,77.7972328551,0.0,24.7345865669,47.5788473902,40.9636830229,35.9907989932,4.9528840297,0.02
 05/16  19:00:00,175.552097911,28.6706494466,73.869412686,0.0,24.7345865669,47.5788473902,50.7171431421,45.7442591124,4.9528840297,0.02
 05/16  20:00:00,162.800283186,29.0970731934,72.5514419192,0.0,12.3672932834,38.6892022431,68.5072374535,65.5155070357,2.97173041782,0.02
 05/16  21:00:00,121.623480322,19.677889596,47.9508521957,0.0,12.3672932834,27.0668015668,57.84339786,54.8516674422,2.97173041782,0.02
 05/16  22:00:00,112.9913298,23.4111005628,54.8156639776,0.0,4.12243109448,15.9888894789,76.2140527924,73.2223223746,2.97173041782,0.02
 05/16  23:00:00,92.7186675322,17.5944623779,40.4991890291,0.0,4.12243109448,15.9888894789,59.8988169434,56.9070865256,2.97173041782,0.02
 05/16  24:00:00,104.912013334,21.9357434842,48.2349627392,0.0,4.12243109448,15.9888894789,78.2137366155,75.2220061977,2.97173041782,0.02
 05/17  01:00:00,84.5118929933,15.568854289,34.3645389959,0.0,4.12243109448,15.9888894789,57.8228302288,54.831099811,2.97173041782,0.02
 05/17  02:00:00,102.642209708,21.7189217494,46.1819808733,0.0,4.12243109448,15.9888894789,83.7657204101,80.7739899923,2.97173041782,0.02
 05/17  03:00:00,81.9051959581,15.2219395134,32.1047566726,0.0,4.12243109448,15.9888894789,57.5298791742,54.5381487563,2.97173041782,0.02
 05/17  04:00:00,140.371008195,28.6712296285,59.5983164926,0.0,12.3672932834,24.9413748627,100.324712423,95.3518283934,4.9528840297,0.02
 05/17  05:00:00,142.302474544,28.8880497415,59.6801009782,1.63286171109,12.3672932834,24.9413748627,168.005235819,163.032351789,4.9528840297,0.02
 05/17  06:00:00,201.591374027,30.0725578458,67.8757627219,0.443610301599,24.7345865669,70.7195625826,135.205648929,125.27988087,9.90576805939,0.02
 05/17  07:00:00,233.146508524,30.4337361616,72.4855797313,0.033003535392,37.1018798503,92.3937384068,120.576585341,102.064102665,9.90576805939,8.60671461669
 05/17  08:00:00,250.469492036,30.7245744939,77.5075908873,0.0,37.1018798503,104.434947198,92.1912858636,82.2655178042,9.90576805939,0.02
 05/17  09:00:00,266.325488149,30.972445956,81.0741114462,0.0,37.1018798503,116.476155989,78.0459090406,68.1201409812,9.90576805939,0.02
 05/17  10:00:00,269.249336364,31.2307085372,83.7390578098,0.0,37.1018798503,116.476155989,70.3080535548,60.2532370223,9.90576805939,0.149048473151
 05/17  11:00:00,273.832038198,31.5541436283,87.9982126641,0.0,37.1018798503,116.476155989,68.2103075279,49.8066318826,9.90576805939,8.49790758588
 05/17  12:00:00,253.477528781,31.6205926406,79.6189595808,0.0,37.1018798503,104.434947198,74.0780096209,64.1522415615,9.90576805939,0.02
 05/17  13:00:00,264.18423465,31.8783992421,78.0260781568,0.0,37.1018798503,116.476155989,97.0399836866,78.507143576,9.90576805939,8.62707205126
 05/17  14:00:00,269.533580563,32.1779478239,83.0761505177,0.0,37.1018798503,116.476155989,75.9393115114,66.013543452,9.90576805939,0.02
 05/17  15:00:00,272.908407494,32.5001865924,86.1288713888,0.0,37.1018798503,116.476155989,73.1323678865,63.2065998271,9.90576805939,0.02
 05/17  16:00:00,276.73234068,32.82365316,89.6298597384,0.0,37.1018798503,116.476155989,76.4485873231,57.9217141279,9.90576805939,8.62110513579
 05/17  17:00:00,277.205252503,33.0701970242,89.8573327494,0.0,37.1018798503,116.476155989,71.4198881843,61.4941201249,9.90576805939,0.02
 05/17  18:00:00,169.319064408,28.8271086999,67.4799194235,0.0,24.7345865669,47.5788473902,63.6862532037,58.713369174,4.9528840297,0.02
 05/17  19:00:00,162.968923998,28.6533208085,61.3035626415,0.0,24.7345865669,47.5788473902,68.0538279503,63.0809439206,4.9528840297,0.02
 05/17  20:00:00,147.01336389,28.9757859438,56.8858044848,0.0,12.3672932834,38.6892022431,81.4402854251,78.4485550073,2.97173041782,0.02
 05/17  21:00:00,104.137952695,17.6667362895,32.5229911405,0.0,12.3672932834,27.0668015668,57.5698465922,54.5781161744,2.97173041782,0.02
 05/17  22:00:00,91.8890720647,21.8779243549,35.2698403277,0.0,4.12243109448,15.9888894789,79.285775582,76.2940451641,2.97173041782,0.02
 05/17  23:00:00,75.0784192863,15.568854289,24.931064941,0.0,4.12243109448,15.9888894789,56.3250707559,53.3333403381,2.97173041782,0.02
 05/17  24:00:00,86.9288408276,21.5021000147,30.6854333862,0.0,4.12243109448,15.9888894789,91.2822954714,88.2905650536,2.97173041782,0.02
 05/18  01:00:00,72.0562959432,15.4387612481,22.0390346694,0.0,4.12243109448,15.9888894789,64.0765749323,61.0848445145,2.97173041782,0.02
 05/18  02:00:00,76.66819021,19.7376472897,22.2124937097,0.0,4.12243109448,15.9888894789,84.646121102,81.6543906842,2.97173041782,0.02
 05/18  03:00:00,60.7196082112,12.5603210026,13.6273035027,0.0,4.12243109448,15.9888894789,57.2036687281,54.2119383103,2.97173041782,0.02
 05/18  04:00:00,116.253675837,28.6712296285,35.4809838184,0.0,12.3672932834,24.9413748627,115.081117266,101.526482334,4.9528840297,8.60175090182
 05/18  05:00:00,121.636256321,28.7975707218,36.2428195037,4.49440376008,12.3672932834,24.9413748627,171.885727034,166.912843004,4.9528840297,0.02
 05/18  06:00:00,171.187822456,29.8692140319,34.6367276938,3.48243748545,24.7345865669,70.7195625826,139.233183404,129.307415344,9.90576805939,0.02
 05/18  07:00:00,200.829961325,30.1659820618,38.9841314647,1.48567113296,37.1018798503,92.3937384068,119.148360832,109.222592773,9.90576805939,0.02
 05/18  08:00:00,219.80747306,30.3084984703,46.4107668343,0.850883692691,37.1018798503,104.434947198,111.762364854,101.836596794,9.90576805939,0.02
 05/18  09:00:00,239.374292979,30.493501615,54.1559175868,0.445922959768,37.1018798503,116.476155989,105.908582533,95.9828144736,9.90576805939,0.02
 05/18  10:00:00,244.652465635,30.8527242045,59.2833675554,0.23682429419,37.1018798503,116.476155989,109.593972313,91.0624215451,9.90576805939,8.62578270847
 05/18  11:00:00,249.696464828,31.3257327203,64.0644507958,0.0266112814533,37.1018798503,116.476155989,97.3187007894,87.3929327301,9.90576805939,0.02
 05/18  12:00:00,241.639441349,31.7402127883,67.6612303724,0.0,37.1018798503,104.434947198,94.6856935477,84.7599254883,9.90576805939,0.02
 05/18  13:00:00,257.29506374,32.1482282595,70.8671253601,0.0,37.1018798503,116.476155989,101.120629805,82.5878290613,9.90576805939,8.62703268391
 05/18  14:00:00,260.133324775,32.6173683399,73.2364598547,0.0,37.1018798503,116.476155989,90.5936171353,80.6678490759,9.90576805939,0.02
 05/18  15:00:00,262.323230431,33.127755341,74.9161033013,0.0,37.1018798503,116.476155989,93.9539408191,78.679445823,9.90576805939,5.36872693663
 05/18  16:00:00,266.148340555,33.5789143732,78.2906512088,0.0,37.1018798503,116.476155989,90.1348461569,76.9563301925,9.90576805939,3.27274790499
 05/18  17:00:00,266.929944929,33.8120626633,78.8401531488,0.0,37.1018798503,116.476155989,86.0811787227,76.1554106633,9.90576805939,0.02
 05/18  18:00:00,160.842614047,28.8290602244,59.0015127711,0.0,24.7345865669,47.5788473902,64.1813888623,59.2085048326,4.9528840297,0.02
 05/18  19:00:00,157.382422877,28.6564635021,55.713913775,0.0,24.7345865669,47.5788473902,68.1725968782,63.1997128485,4.9528840297,0.02
 05/18  20:00:00,143.85301619,29.0865973515,53.6146401871,0.0,12.3672932834,38.6892022431,81.9898078837,78.9980774659,2.97173041782,0.02
 05/18  21:00:00,104.07459828,17.7751471568,32.3512229361,0.0,12.3672932834,27.0668015668,58.0497809115,55.0580504936,2.97173041782,0.02
 05/18  22:00:00,93.9961460843,22.1959295659,37.0589088428,0.0,4.12243109448,15.9888894789,79.3476827673,76.3559523494,2.97173041782,0.02
 05/18  23:00:00,75.9917764848,15.7423116768,25.6709644579,0.0,4.12243109448,15.9888894789,56.0752109462,53.0834805284,2.97173041782,0.02
 05/18  24:00:00,85.955450751,20.7494820519,30.4879191899,0.0,4.12243109448,15.9888894789,92.7911298079,81.2176465252,2.97173041782,8.60175286496
