Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 05/19  01:00:00,67.2816861017,13.891130258,18.8353138613,0.0,4.12243109448,15.9888894789,58.3284189025,55.3366884846,2.97173041782,0.02
 05/19  02:00:00,87.7807844583,21.8490147903,31.1904622505,0.0,4.12243109448,15.9888894789,92.9447138315,89.9529834137,2.97173041782,0.02
 05/19  03:00:00,62.7352354131,12.5603210026,15.6429308162,0.0,4.12243109448,15.9888894789,55.8754583334,52.8837279156,2.97173041782,0.02
 05/19  04:00:00,119.773423319,28.5845009346,39.0874602213,0.0,12.3672932834,24.9413748627,104.090103329,99.117219299,4.9528840297,0.02
 05/19  05:00:00,124.269337122,28.8242841751,39.6921020006,3.65148885473,12.3672932834,24.9413748627,170.366912007,165.394027977,4.9528840297,0.02
 05/19  06:00:00,175.5512011,29.932799604,40.0118975369,2.40706092754,24.7345865669,70.7195625826,137.914917556,127.989149497,9.90576805939,0.02
 05/19  07:00:00,205.85682951,30.2280083065,44.6711835494,0.763461331206,37.1018798503,92.3937384068,117.427561437,107.501793378,9.90576805939,0.02
 05/19  08:00:00,229.027111723,30.4224929485,55.8948713276,0.472409823186,37.1018798503,104.434947198,109.240438977,99.314670918,9.90576805939,0.02
 05/19  09:00:00,248.946704039,30.8005251069,63.5631008394,0.304107931285,37.1018798503,116.476155989,103.741535653,93.8157675936,9.90576805939,0.02
 05/19  10:00:00,251.551181291,31.2816221134,65.8872163153,0.102842707645,37.1018798503,116.476155989,107.775453201,89.2440010832,9.90576805939,8.62568405869
 05/19  11:00:00,256.406795292,31.6865932261,70.4405147825,0.0,37.1018798503,116.476155989,96.1103389157,86.1845708563,9.90576805939,0.02
 05/19  12:00:00,249.719927309,32.0956897514,75.3862234928,0.0,37.1018798503,104.434947198,102.253631769,83.7245875743,9.90576805939,8.62327613559
 05/19  13:00:00,263.953068201,32.5372910844,77.1361145176,0.0,37.1018798503,116.476155989,91.4457598426,81.5199917832,9.90576805939,0.02
 05/19  14:00:00,263.789753506,32.8832531755,76.626983886,0.0,37.1018798503,116.476155989,90.0782234149,80.1524553555,9.90576805939,0.02
 05/19  15:00:00,265.503780738,33.1157289985,78.1086979711,0.0,37.1018798503,116.476155989,97.6938095347,79.1636566339,9.90576805939,8.62438484148
 05/19  16:00:00,269.424160476,33.261391958,81.8840109753,0.0,37.1018798503,116.476155989,88.0416003537,78.1158322943,9.90576805939,0.02
 05/19  17:00:00,268.031561825,33.2163323407,80.53749058,0.0,37.1018798503,116.476155989,87.8748522554,77.949084196,9.90576805939,0.02
 05/19  18:00:00,163.887546011,28.738238865,62.1372614205,0.0,24.7345865669,47.5788473902,64.3829709323,59.4100869026,4.9528840297,0.02
 05/19  19:00:00,162.066635791,28.6517927218,60.4027926978,0.0,24.7345865669,47.5788473902,68.4598674694,63.4869834397,4.9528840297,0.02
 05/19  20:00:00,148.905384917,29.0845883551,58.669013072,0.0,12.3672932834,38.6892022431,82.0251541052,79.0334236874,2.97173041782,0.02
 05/19  21:00:00,106.786137463,17.7751471568,35.0627627175,0.0,12.3672932834,27.0668015668,66.7069809387,55.130701126,2.97173041782,8.60454939488
 05/19  22:00:00,94.7647199561,21.8779243549,38.1454885626,0.0,4.12243109448,15.9888894789,79.7515079352,76.7597775174,2.97173041782,0.02
 05/19  23:00:00,78.6540672871,15.7423116768,28.3332559872,0.0,4.12243109448,15.9888894789,56.5337847863,53.5420543685,2.97173041782,0.02
 05/19  24:00:00,92.6615138939,21.5021000147,36.4181069701,0.0,4.12243109448,15.9888894789,88.1682449681,85.1765145503,2.97173041782,0.02
 05/20  01:00:00,76.0098387146,15.2219395134,26.2093997732,0.0,4.12243109448,15.9888894789,57.7813024174,54.7895719996,2.97173041782,0.02
 05/20  02:00:00,94.5311159785,21.7622860964,38.0275231518,0.0,4.12243109448,15.9888894789,91.6076691332,88.6159387154,2.97173041782,0.02
 05/20  03:00:00,69.4311248186,13.4574867885,21.4183968749,0.0,4.12243109448,15.9888894789,58.9525782976,55.9608478798,2.97173041782,0.02
 05/20  04:00:00,110.824952549,28.0713561623,47.7866421399,0.0,4.12243109448,16.0517297156,109.180462606,106.188732188,2.97173041782,0.02
 05/20  05:00:00,104.043360299,26.9149735769,42.1614324985,0.0,4.12243109448,16.0517297156,108.67935215,105.687621732,2.97173041782,0.02
 05/20  06:00:00,137.299706742,29.516834394,56.3093432893,0.0,4.12243109448,39.6058045677,89.8437819315,86.8520515136,2.97173041782,0.02
 05/20  07:00:00,175.718157609,29.5338224458,62.7391689794,5.02693749348,12.3672932834,65.3531420225,146.517834469,141.54495044,4.9528840297,0.02
 05/20  08:00:00,180.262216842,29.5256301923,66.2368795207,3.19068375039,12.3672932834,68.2430321324,143.092062405,138.119178375,4.9528840297,0.02
 05/20  09:00:00,213.410000185,29.5854623701,72.7417708137,0.756898357505,16.4897243779,93.1370602926,124.809078078,116.864463631,7.92461444751,0.02
 05/20  10:00:00,219.181079792,29.6311147149,78.7583436207,0.465646602915,16.4897243779,93.1370602926,102.329874435,94.3852599879,7.92461444751,0.02
 05/20  11:00:00,221.788818276,29.7060933878,81.5951110716,0.161626872884,16.4897243779,93.1370602926,93.3390826711,85.3944682236,7.92461444751,0.02
 05/20  12:00:00,215.573206991,29.7867375817,84.5939773168,0.0181307975761,16.4897243779,83.9857416113,95.6448471235,79.1113615697,7.92461444751,8.60887110631
 05/20  13:00:00,217.130789476,29.8776021859,86.0788444335,0.0,16.4897243779,83.9857416113,84.5563324994,76.6117180518,7.92461444751,0.02
 05/20  14:00:00,217.661340865,30.0171321935,86.469911957,0.0,16.4897243779,83.9857416113,87.82038803,79.8757735825,7.92461444751,0.02
 05/20  15:00:00,199.537382017,29.516834394,86.3031441068,0.0,12.3672932834,70.6512738906,41.4558603717,36.482976342,4.9528840297,0.02
 05/20  16:00:00,193.137690333,29.516834394,79.9034454822,0.0,12.3672932834,70.6512738906,46.9442615587,41.971377529,4.9528840297,0.02
 05/20  17:00:00,169.909959273,29.516834394,69.1991895855,0.0,12.3672932834,58.1284167478,59.1416292031,54.1687451734,4.9528840297,0.02
 05/20  18:00:00,126.71343715,28.4327257202,60.274249479,0.0,12.3672932834,24.9413748627,81.9477709321,76.9748869024,4.9528840297,0.02
 05/20  19:00:00,131.647934063,29.0831909245,64.5582811682,0.0,12.3672932834,24.9413748627,88.8711771005,83.8982930708,4.9528840297,0.02
 05/20  20:00:00,114.762052052,27.9268083391,56.5666223875,0.0,4.12243109448,16.0517297156,98.9583245506,95.9665941328,2.97173041782,0.02
 05/20  21:00:00,80.0029125837,14.1214374928,31.3494917196,0.0,4.12243109448,15.9888894789,53.0773555279,50.0856251101,2.97173041782,0.02
 05/20  22:00:00,101.920430319,21.9357434842,45.243379702,0.0,4.12243109448,15.9888894789,91.9271678182,88.9354374004,2.97173041782,0.02
 05/20  23:00:00,75.3472556213,13.4276079416,27.3876642447,0.0,4.12243109448,15.9888894789,52.6067454173,49.6150149995,2.97173041782,0.02
 05/20  24:00:00,96.4199959538,20.8940298751,40.8079170688,0.0,4.12243109448,15.9888894789,88.9946688189,86.0029384011,2.97173041782,0.02
 05/21  01:00:00,62.6616100637,11.250466959,18.9810770608,0.0,2.06121554724,15.9888894789,49.8741398341,46.8824094163,2.97173041782,0.02
 05/21  02:00:00,85.6310688453,19.7077684429,33.2897251844,0.0,2.06121554724,15.9888894789,88.3943921512,76.8209153008,2.97173041782,8.60174643259
 05/21  03:00:00,57.2947145184,9.86882364487,15.024897671,0.0,2.06121554724,15.9888894789,43.2236728012,40.2319423834,2.97173041782,0.02
 05/21  04:00:00,78.4008606023,18.0300444118,27.7604993404,0.0,2.06121554724,15.9888894789,76.8171897967,73.8254593789,2.97173041782,0.02
 05/21  05:00:00,82.2074985342,18.810602657,30.7865791007,0.0,2.06121554724,15.9888894789,77.5321326722,74.5404022544,2.97173041782,0.02
 05/21  06:00:00,70.4034390261,17.9433157179,26.8973065958,0.0,2.06121554724,15.9888894789,78.2849666422,75.2932362244,2.97173041782,0.02
 05/21  07:00:00,76.443306421,22.6459663822,35.1657324205,0.0,2.06121554724,15.9888894789,98.6136557066,95.6219252888,2.97173041782,0.02
 05/21  08:00:00,102.676449796,19.677889596,36.6746905892,0.0,4.12243109448,41.7362269337,76.0573488944,71.0844648647,4.9528840297,0.02
 05/21  09:00:00,115.501057645,23.9902611377,45.070635974,0.0,4.12243109448,41.7362269337,90.890231583,85.9173475533,4.9528840297,0.02
 05/21  10:00:00,103.965953925,19.1575174326,38.4845669538,0.0,4.12243109448,41.7362269337,72.3496634146,67.3767793849,4.9528840297,0.02
 05/21  11:00:00,121.715003526,23.730075056,51.5447679968,0.0,4.12243109448,41.7362269337,86.9560984524,81.9832144227,4.9528840297,0.02
 05/21  12:00:00,113.696603965,19.7863004634,47.5864340096,0.0,4.12243109448,41.7362269337,66.646968587,61.6740845574,4.9528840297,0.02
 05/21  13:00:00,128.013407612,23.9468967907,57.6263503816,0.0,4.12243109448,41.7362269337,73.9038595982,68.9309755685,4.9528840297,0.02
 05/21  14:00:00,116.994708385,19.7863004634,50.8845384524,0.0,4.12243109448,41.7362269337,57.4987840033,52.5258999736,4.9528840297,0.02
 05/21  15:00:00,129.534550789,24.0553076581,59.0390827033,0.0,4.12243109448,41.7362269337,73.0809573397,68.10807331,4.9528840297,0.02
 05/21  16:00:00,100.636215171,20.0248043716,51.1452336406,0.0,4.12243109448,24.8785346261,62.1749311919,57.2020471622,4.9528840297,0.02
 05/21  17:00:00,96.124968869,23.0497310048,54.466888624,0.0,2.06121554724,15.9888894789,78.2131480796,75.2214176618,2.97173041782,0.02
 05/21  18:00:00,80.9096015461,18.6723129427,43.7452303144,0.0,2.06121554724,15.9888894789,68.9389699498,65.947239532,2.97173041782,0.02
 05/21  19:00:00,85.3004561932,21.1469885657,45.591634747,0.0,2.06121554724,15.9888894789,81.5351086501,78.5433782323,2.97173041782,0.02
 05/21  20:00:00,81.5409750404,17.4499145547,36.2255936895,0.0,2.06121554724,15.9888894789,71.290302496,68.2985720782,2.97173041782,0.02
 05/21  21:00:00,88.653229661,19.0707887387,36.972124386,0.0,2.06121554724,15.9888894789,80.267037128,77.2753067101,2.97173041782,0.02
 05/21  22:00:00,80.4538114647,16.5527487688,31.360520711,0.0,2.06121554724,15.9888894789,68.8607800059,65.8690495881,2.97173041782,0.02
 05/21  23:00:00,77.8510677622,16.2275161667,29.0830095818,0.0,2.06121554724,15.9888894789,67.8971485549,64.9054181371,2.97173041782,0.02
 05/21  24:00:00,70.2087239357,14.5789440208,23.1066815134,0.0,2.06121554724,15.9888894789,68.2362920002,65.2445615824,2.97173041782,0.02
 05/22  01:00:00,78.8381838449,16.2925626871,27.9438636129,0.0,4.12243109448,15.9888894789,67.601029194,64.6092987762,2.97173041782,0.02
 05/22  02:00:00,70.7308158011,14.3546525744,21.7976638363,0.0,4.12243109448,15.9888894789,64.9029972211,61.9112668033,2.97173041782,0.02
 05/22  03:00:00,79.8899448331,16.379291381,28.9088958289,0.0,4.12243109448,15.9888894789,68.3404511501,65.3487207323,2.97173041782,0.02
 05/22  04:00:00,126.904913918,28.2159039855,46.5875481928,0.0,12.3672932834,24.9413748627,112.279281518,107.306397488,4.9528840297,0.02
 05/22  05:00:00,141.142542707,29.1356740677,52.001481315,7.90392553948,12.3672932834,24.9413748627,180.899337465,175.926453435,4.9528840297,0.02
 05/22  06:00:00,190.821218668,29.5871083348,54.5240634157,3.51060408138,24.7345865669,70.7195625826,147.425425376,137.499657316,9.90576805939,0.02
 05/22  07:00:00,216.44425048,29.7794940666,55.2379322581,1.23265218826,37.1018798503,92.3937384068,134.97178964,116.45941615,9.90576805939,8.60660543067
 05/22  08:00:00,227.894057838,29.8833715655,54.8763793402,0.897011705347,37.1018798503,104.434947198,119.643708847,109.717940788,9.90576805939,0.02
 05/22  09:00:00,242.032816504,29.9985406902,57.1531369074,0.602225038287,37.1018798503,116.476155989,113.990090429,104.064322369,9.90576805939,0.02
 05/22  10:00:00,245.638361337,30.2299631777,60.7950025547,0.333853505985,37.1018798503,116.476155989,118.081591005,99.5504444225,9.90576805939,8.62537852355
 05/22  11:00:00,247.742893893,30.5544411135,62.8482342477,0.060580711041,37.1018798503,116.476155989,105.732071284,95.8063032245,9.90576805939,0.02
 05/22  12:00:00,237.143797581,30.8310656006,64.0738903437,0.000886262765152,37.1018798503,104.434947198,103.082635277,93.1568672181,9.90576805939,0.02
 05/22  13:00:00,251.681750807,31.1530206859,66.2490137978,0.0,37.1018798503,116.476155989,108.847438462,90.3150708706,9.90576805939,8.62659953183
 05/22  14:00:00,256.05879322,31.499987179,70.2793534516,0.0,37.1018798503,116.476155989,97.7459674639,87.8201994045,9.90576805939,0.02
 05/22  15:00:00,258.595700707,31.8416311797,72.4747457818,0.0,37.1018798503,116.476155989,95.417709475,85.4919414156,9.90576805939,0.02
 05/22  16:00:00,260.722839085,32.1491891016,74.2948525191,0.0,37.1018798503,116.476155989,102.169449461,83.6429433347,9.90576805939,8.62073806711
 05/22  17:00:00,260.203638655,32.2928350327,73.6330974914,0.0,37.1018798503,116.476155989,92.5182246851,82.5924566257,9.90576805939,0.02
 05/22  18:00:00,157.118522955,28.737440619,55.3690530637,0.0,24.7345865669,47.5788473902,66.6901593955,61.7172753658,4.9528840297,0.02
 05/22  19:00:00,152.362275236,28.6509932998,50.6992484133,0.0,24.7345865669,47.5788473902,71.7698053594,66.7969213297,4.9528840297,0.02
 05/22  20:00:00,138.694255403,28.9755159139,48.5669730931,0.0,12.3672932834,38.6892022431,86.3452606328,83.353530215,2.97173041782,0.02
 05/22  21:00:00,101.345089579,17.6667362895,29.7301319709,0.0,12.3672932834,27.0668015668,59.773957818,56.7822274002,2.97173041782,0.02
 05/22  22:00:00,90.3341486223,21.9357434842,33.6570981515,0.0,4.12243109448,15.9888894789,79.7668701535,76.7751397357,2.97173041782,0.02
 05/22  23:00:00,75.4871612412,15.6555829829,25.2530785977,0.0,4.12243109448,15.9888894789,62.0352579204,59.0435275026,2.97173041782,0.02
 05/22  24:00:00,90.0371543627,21.7622860964,33.5335612354,0.0,4.12243109448,15.9888894789,90.4546177333,87.4628873155,2.97173041782,0.02
 05/23  01:00:00,66.0001298983,13.4574867885,17.9874016728,0.0,4.12243109448,15.9888894789,59.4485921891,56.4568617712,2.97173041782,0.02
 05/23  02:00:00,84.5673956422,20.6049342288,29.2444125994,0.0,4.12243109448,15.9888894789,87.582455814,84.5907253961,2.97173041782,0.02
 05/23  03:00:00,65.0951117091,12.9939644721,17.5691639277,0.0,4.12243109448,15.9888894789,56.3445837566,53.3528533387,2.97173041782,0.02
 05/23  04:00:00,118.482341569,28.5845009346,37.796378645,0.0,12.3672932834,24.9413748627,114.525449183,100.972347992,4.9528840297,8.60021716121
 05/23  05:00:00,124.119359863,28.7454575621,37.9592227632,5.31321761437,12.3672932834,24.9413748627,173.115841218,168.142957188,4.9528840297,0.02
 05/23  06:00:00,174.482979997,29.7698759547,38.0819967235,3.43166448564,24.7345865669,70.7195625826,140.012823292,130.087055233,9.90576805939,0.02
 05/23  07:00:00,201.982413065,30.0273313325,40.592535721,1.16837624714,37.1018798503,92.3937384068,119.348170848,109.422402788,9.90576805939,0.02
 05/23  08:00:00,216.886315585,30.1577226062,43.6180306921,0.873261995023,37.1018798503,104.434947198,111.298320844,101.372552785,9.90576805939,0.02
 05/23  09:00:00,232.364719871,30.3915324946,46.9571909102,0.737073568403,37.1018798503,116.476155989,106.412059688,96.486291629,9.90576805939,0.02
 05/23  10:00:00,235.83489859,30.6564764348,50.3889855576,0.509914988486,37.1018798503,116.476155989,111.51800011,92.9869482639,9.90576805939,8.62528378623
 05/23  11:00:00,239.04094462,30.9110695966,53.6588140549,0.191427281882,37.1018798503,116.476155989,100.577322072,90.6515540124,9.90576805939,0.02
 05/23  12:00:00,230.236673733,31.2138915034,56.7794521259,0.00536567176035,37.1018798503,104.434947198,98.2647535381,88.3389854787,9.90576805939,0.02
 05/23  13:00:00,244.151457204,31.4603674455,58.4114029775,0.0,37.1018798503,116.476155989,105.017617046,86.4853571623,9.90576805939,8.6264918246
 05/23  14:00:00,247.53486355,31.6858075312,61.5695984898,0.0,37.1018798503,116.476155989,94.8957304354,84.9699623761,9.90576805939,0.02
 05/23  15:00:00,250.238038317,31.8978765351,64.0608291397,0.0,37.1018798503,116.476155989,93.3044193438,83.3786512844,9.90576805939,0.02
 05/23  16:00:00,252.650075849,32.1034091675,66.267899553,0.0,37.1018798503,116.476155989,100.152978074,81.6265441535,9.90576805939,8.62066586075
 05/23  17:00:00,254.448107256,32.2530826134,67.9173172952,0.0,37.1018798503,116.476155989,90.3595178181,80.4337497588,9.90576805939,0.02
 05/23  18:00:00,155.285952044,28.6501778977,53.6237431558,0.0,24.7345865669,47.5788473902,65.5536880968,60.5808040671,4.9528840297,0.02
 05/23  19:00:00,155.414777939,29.084185591,53.3185569419,0.0,24.7345865669,47.5788473902,70.2934640723,65.3205800426,4.9528840297,0.02
 05/23  20:00:00,135.834464494,28.4327257202,46.2499704202,0.0,12.3672932834,38.6892022431,84.3258529264,81.3341225085,2.97173041782,0.02
 05/23  21:00:00,103.195527712,17.9919688916,31.2553363944,0.0,12.3672932834,27.0668015668,58.2284029485,55.2366725307,2.97173041782,0.02
 05/23  22:00:00,89.4891740067,21.7622860964,32.9855808124,0.0,4.12243109448,15.9888894789,80.9068044486,77.9150740308,2.97173041782,0.02
 05/23  23:00:00,73.2787796351,15.4387612481,23.2615186148,0.0,4.12243109448,15.9888894789,60.4177116749,57.4259812571,2.97173041782,0.02
 05/23  24:00:00,82.1666991679,20.6348130756,26.7905789498,0.0,4.12243109448,15.9888894789,90.7091891009,87.717458683,2.97173041782,0.02
 05/24  01:00:00,73.1743850929,15.4387612481,23.1571241035,0.0,4.12243109448,15.9888894789,64.9645904448,61.972860027,2.97173041782,0.02
 05/24  02:00:00,78.8481205578,19.7376472897,24.3924243615,0.0,4.12243109448,15.9888894789,94.3301372022,82.756659859,2.97173041782,8.60174692539
 05/24  03:00:00,61.6790820645,12.5603210026,14.5867777852,0.0,4.12243109448,15.9888894789,57.767291278,54.7755608602,2.97173041782,0.02
 05/24  04:00:00,117.527254772,28.7073665843,36.7184263575,0.0,12.3672932834,24.9413748627,107.682365075,102.709481045,4.9528840297,0.02
 05/24  05:00:00,125.412656468,28.7655039978,38.6708996565,5.87479106991,12.3672932834,24.9413748627,172.645462264,167.672578234,4.9528840297,0.02
 05/24  06:00:00,178.466315143,29.8230074644,41.1629110715,4.28095393531,24.7345865669,70.7195625826,139.492470154,129.566702095,9.90576805939,0.02
 05/24  07:00:00,208.506629586,30.1171746424,45.9612797659,2.23400640134,37.1018798503,92.3937384068,119.703382593,109.777614534,9.90576805939,0.02
 05/24  08:00:00,225.912263861,30.2432352741,51.863199064,1.56852472087,37.1018798503,104.434947198,112.813488487,102.887720428,9.90576805939,0.02
 05/24  09:00:00,244.73664746,30.400990278,59.2645798853,0.792147247369,37.1018798503,116.476155989,107.532884347,97.6071162877,9.90576805939,0.02
 05/24  10:00:00,248.645584568,30.5917416322,63.351563996,0.422784074003,37.1018798503,116.476155989,111.980662658,93.4497176693,9.90576805939,8.6251769297
 05/24  11:00:00,252.587627447,30.9558772522,67.2013658432,0.150747388204,37.1018798503,116.476155989,99.3891662924,89.463398233,9.90576805939,0.02
 05/24  12:00:00,243.162432917,31.3150736951,69.5983904865,0.0109972293506,37.1018798503,104.434947198,96.7670838354,86.841315776,9.90576805939,0.02
 05/24  13:00:00,259.304022412,31.6757414499,73.348622953,0.0,37.1018798503,116.476155989,103.144137101,84.6119777959,9.90576805939,8.62639124604
 05/24  14:00:00,261.568305789,32.0698244861,75.2190183311,0.0,37.1018798503,116.476155989,92.2970967833,82.3713287239,9.90576805939,0.02
 05/24  15:00:00,262.936960266,32.4921747891,76.1654474079,0.0,37.1018798503,116.476155989,98.7978162681,80.2681531015,9.90576805939,8.62389510721
 05/24  16:00:00,265.163359476,32.8822079893,78.00241169,0.0,37.1018798503,116.476155989,88.6282370129,78.7024689535,9.90576805939,0.02
 05/24  17:00:00,268.56370074,33.1319479218,81.1540434417,0.0,37.1018798503,116.476155989,87.7816292063,77.8558611469,9.90576805939,0.02
 05/24  18:00:00,163.265083309,28.7392082097,61.513842784,0.0,24.7345865669,47.5788473902,64.5951472842,59.6222632545,4.9528840297,0.02
 05/24  19:00:00,159.062249769,28.652702927,57.3975100448,0.0,24.7345865669,47.5788473902,69.011886737,64.0390027073,4.9528840297,0.02
 05/24  20:00:00,147.142930872,29.0853583129,56.9058027778,0.0,12.3672932834,38.6892022431,82.8264139724,79.8346835545,2.97173041782,0.02
 05/24  21:00:00,105.813932244,17.7751471568,34.0905618578,0.0,12.3672932834,27.0668015668,58.5404742125,55.5487437947,2.97173041782,0.02
 05/24  22:00:00,94.7116730492,21.9646530488,38.0057128216,0.0,4.12243109448,15.9888894789,80.3109138235,77.3191834057,2.97173041782,0.02
 05/24  23:00:00,78.1945136881,15.7423116768,27.8737021583,0.0,4.12243109448,15.9888894789,56.8952400871,53.9035096693,2.97173041782,0.02
 05/24  24:00:00,88.8431177478,20.6049342288,33.5201344986,0.0,4.12243109448,15.9888894789,93.1578155419,81.5843395511,2.97173041782,8.60174557294
 05/25  01:00:00,69.7132438639,13.4276079416,21.7536526108,0.0,4.12243109448,15.9888894789,51.4867489271,48.4950185093,2.97173041782,0.02
 05/25  02:00:00,82.0214226582,19.7376472897,27.5657266227,0.0,4.12243109448,15.9888894789,88.089145699,85.0974152812,2.97173041782,0.02
 05/25  03:00:00,69.6432095226,13.6010653294,21.510161079,0.0,4.12243109448,15.9888894789,53.9393217621,50.9475913443,2.97173041782,0.02
 05/25  04:00:00,122.986839287,28.3893613733,42.4960162316,0.0,12.3672932834,24.9413748627,103.795333418,98.8224493879,4.9528840297,0.02
 05/25  05:00:00,133.683327991,29.233817992,46.9826390823,5.36540930733,12.3672932834,24.9413748627,170.292337067,165.319453037,4.9528840297,0.02
 05/25  06:00:00,182.727458429,29.7866072424,46.8926150828,2.84879355478,24.7345865669,70.7195625826,137.76476076,127.838992701,9.90576805939,0.02
 05/25  07:00:00,213.087451854,30.2038259494,51.8253613392,0.864096581198,37.1018798503,92.3937384068,116.867537915,106.941769856,9.90576805939,0.02
 05/25  08:00:00,230.851696826,30.39024638,57.6265586685,0.597583819584,37.1018798503,104.434947198,109.154151424,99.2283833644,9.90576805939,0.02
 05/25  09:00:00,249.333721915,30.7320396737,63.9200677743,0.402679319568,37.1018798503,116.476155989,103.767317947,93.8415498872,9.90576805939,0.02
 05/25  10:00:00,255.927047959,31.1168093984,70.3021386717,0.22863074391,37.1018798503,116.476155989,108.47648451,89.9456376216,9.90576805939,8.6250788289
 05/25  11:00:00,260.627836089,31.4659029513,74.8583056789,0.0239868114928,37.1018798503,116.476155989,96.9947779412,87.0690098818,9.90576805939,0.02
 05/25  12:00:00,255.683793195,31.8035483793,81.6422684554,0.0,37.1018798503,104.434947198,93.6056280409,83.6798599815,9.90576805939,0.02
 05/25  13:00:00,272.872444206,32.2727347196,86.3200771924,0.0,37.1018798503,116.476155989,91.7368883973,73.2047741026,9.90576805939,8.62634623525
 05/25  14:00:00,276.485000176,32.7841744418,89.4213588632,0.0,37.1018798503,116.476155989,78.2064033967,68.2806353373,9.90576805939,0.02
 05/25  15:00:00,279.119922622,33.3337195276,91.5068718554,0.0,37.1018798503,116.476155989,83.5786041664,65.0490409038,9.90576805939,8.62379520316
 05/25  16:00:00,279.201710297,33.7411325222,91.1818520892,0.0,37.1018798503,116.476155989,72.9572467865,63.0314787271,9.90576805939,0.02
 05/25  17:00:00,279.380661034,33.9214117826,91.1815384148,0.0,37.1018798503,116.476155989,72.3011218578,62.3753537985,9.90576805939,0.02
 05/25  18:00:00,173.192950202,28.8298379898,71.351079071,0.0,24.7345865669,47.5788473902,61.8764762606,56.9035922309,4.9528840297,0.02
 05/25  19:00:00,170.147458489,28.6599027895,68.4755180432,0.0,24.7345865669,47.5788473902,67.8848380603,62.9119540306,4.9528840297,0.02
 05/25  20:00:00,157.78486907,29.0899452224,67.5431531888,0.0,12.3672932834,38.6892022431,81.245903344,78.2541729262,2.97173041782,0.02
 05/25  21:00:00,112.200291516,17.8835580242,40.3685097689,0.0,12.3672932834,27.0668015668,56.1507547275,53.1590243096,2.97173041782,0.02
 05/25  22:00:00,107.360558198,23.3243718689,49.271620908,0.0,4.12243109448,15.9888894789,80.7920416574,77.8003112396,2.97173041782,0.02
 05/25  23:00:00,85.8127743486,16.0892264524,35.1450480496,0.0,4.12243109448,15.9888894789,65.5436257628,53.9701516669,2.97173041782,8.60174367808
 05/25  24:00:00,99.9330777048,21.7622860964,43.4294845306,0.0,4.12243109448,15.9888894789,83.9620755309,80.9703451131,2.97173041782,0.02
 05/26  01:00:00,81.7201959603,15.6555829829,31.4861134323,0.0,4.12243109448,15.9888894789,57.370209997,54.3784795792,2.97173041782,0.02
 05/26  02:00:00,97.7636244694,21.6755574025,41.346760268,0.0,4.12243109448,15.9888894789,86.2798866503,83.2881562325,2.97173041782,0.02
 05/26  03:00:00,71.3821598629,13.4574867885,23.3694318962,0.0,4.12243109448,15.9888894789,58.687078442,55.6953480241,2.97173041782,0.02
 05/26  04:00:00,134.826397825,28.6712296285,54.053706633,0.0,12.3672932834,24.9413748627,102.842402797,97.8695187676,4.9528840297,0.02
 05/26  05:00:00,139.417294825,28.8639934706,56.0588084948,2.39303135914,12.3672932834,24.9413748627,168.897262626,163.924378596,4.9528840297,0.02
 05/26  06:00:00,197.476273134,30.0300003036,63.2252887842,1.02154159707,24.7345865669,70.7195625826,136.02358325,126.097815191,9.90576805939,0.02
 05/26  07:00:00,227.235043863,30.3888946987,66.3684616294,0.283520305986,37.1018798503,92.3937384068,116.003059472,106.077291413,9.90576805939,0.02
 05/26  08:00:00,243.558621247,30.6415098837,70.5449242376,0.134877469144,37.1018798503,104.434947198,108.522879799,98.5971117398,9.90576805939,0.02
 05/26  09:00:00,261.835784061,30.964954578,76.5534231963,0.038468120585,37.1018798503,116.476155989,97.3136751337,87.3879070743,9.90576805939,0.02
 05/26  10:00:00,265.273408964,31.3094448715,79.6845176022,0.0,37.1018798503,116.476155989,95.0603244493,76.5295881066,9.90576805939,8.62496828329
 05/26  11:00:00,268.851079669,31.7132896298,82.8581472185,0.0,37.1018798503,116.476155989,78.9884837944,69.062715735,9.90576805939,0.02
 05/26  12:00:00,261.443027651,32.0925816278,87.1124715139,0.0,37.1018798503,104.434947198,76.358881732,57.8304707693,9.90576805939,8.62264290336
 05/26  13:00:00,279.115874905,32.526012925,92.3102471006,0.0,37.1018798503,116.476155989,53.8091378794,43.88336982,9.90576805939,0.02
 05/26  14:00:00,282.538170627,33.0171969638,95.2415049091,0.0,37.1018798503,116.476155989,45.6248674168,35.6990993574,9.90576805939,0.02
 05/26  15:00:00,282.677152286,33.4973685904,94.9004652365,0.0,37.1018798503,116.476155989,56.45612614,37.9266349728,9.90576805939,8.62372310787
 05/26  16:00:00,283.026052891,33.8950791361,94.8522543476,0.0,37.1018798503,116.476155989,49.1244723567,39.1987042973,9.90576805939,0.02
 05/26  17:00:00,286.39520483,34.0830841873,98.0344093149,0.0,37.1018798503,116.476155989,43.3469512714,33.421183212,9.90576805939,0.02
 05/26  18:00:00,176.47169725,28.8333908591,74.6262729517,0.0,24.7345865669,47.5788473902,40.5459484239,35.5730643942,4.9528840297,0.02
 05/26  19:00:00,172.954722315,28.6647225748,71.2779617712,0.0,24.7345865669,47.5788473902,48.9900790819,44.0171950522,4.9528840297,0.02
 05/26  20:00:00,160.732250815,29.0927077975,70.4877720367,0.0,12.3672932834,38.6892022431,64.2308381105,61.2391076927,2.97173041782,0.02
 05/26  21:00:00,117.311361065,18.7807238101,44.559155158,0.0,12.3672932834,27.0668015668,58.9574909092,50.1754807384,2.97173041782,5.81027975298
 05/26  22:00:00,110.70542049,23.3243718689,52.6164832582,0.0,4.12243109448,15.9888894789,79.0223076589,73.2388550454,2.97173041782,2.81172219574
 05/26  23:00:00,87.7155660975,16.0892264524,37.0478399396,0.0,4.12243109448,15.9888894789,54.4607440498,51.469013632,2.97173041782,0.02
 05/26  24:00:00,101.91396105,21.7622860964,45.4103680082,0.0,4.12243109448,15.9888894789,81.8389241457,78.8471937279,2.97173041782,0.02
 05/27  01:00:00,82.1382724526,15.3086682073,32.2511048239,0.0,4.12243109448,15.9888894789,56.6643009922,53.6725705744,2.97173041782,0.02
 05/27  02:00:00,100.182879464,21.7189217494,43.7226510309,0.0,4.12243109448,15.9888894789,86.9479655131,83.9562350952,2.97173041782,0.02
 05/27  03:00:00,78.0248029846,14.5415954622,28.927966452,0.0,4.12243109448,15.9888894789,58.1832829031,55.1915524853,2.97173041782,0.02
 05/27  04:00:00,107.147333499,26.9149735769,45.265405795,0.0,4.12243109448,16.0517297156,109.109666114,106.117935696,2.97173041782,0.02
 05/27  05:00:00,112.87248597,28.2159039855,49.6896279145,0.0,4.12243109448,16.0517297156,108.766686536,105.774956119,2.97173041782,0.02
 05/27  06:00:00,135.13601031,29.516834394,56.4948137083,0.0,4.12243109448,39.6058045677,89.819840974,86.8281105562,2.97173041782,0.02
 05/27  07:00:00,176.562791431,29.5172569225,63.3566632579,5.27064277388,12.3672932834,65.3531420225,146.149830402,141.176946373,4.9528840297,0.02
 05/27  08:00:00,184.23009354,29.5169539255,70.4531580177,2.95096664016,12.3672932834,68.2430321324,137.087451922,132.114567893,4.9528840297,0.02
 05/27  09:00:00,216.362812296,29.5676723443,75.8393010677,0.629988036501,16.4897243779,93.1370602926,110.009387573,102.064773126,7.92461444751,0.02
 05/27  10:00:00,220.188241609,29.598459893,80.0093843948,0.254443707316,16.4897243779,93.1370602926,94.320418441,86.3758039935,7.92461444751,0.02
 05/27  11:00:00,217.697280616,29.6402271042,77.6609774719,0.0701110225692,16.4897243779,93.1370602926,96.9758936052,89.0312791577,7.92461444751,0.02
 05/27  12:00:00,206.815195597,29.6813880908,75.9415132175,0.0179324055484,16.4897243779,83.9857416113,116.474843401,99.9416460158,7.92461444751,8.60858293744
 05/27  13:00:00,211.802585229,29.7849953241,80.8432555751,0.0,16.4897243779,83.9857416113,99.5246363196,91.5800218721,7.92461444751,0.02
 05/27  14:00:00,215.876006185,29.9686503227,84.733074078,0.0,16.4897243779,83.9857416113,88.9148445749,80.9702301274,7.92461444751,0.02
 05/27  15:00:00,192.982064841,29.516834394,79.7478437964,0.0,12.3672932834,70.6512738906,39.1878707537,34.214986724,4.9528840297,0.02
 05/27  16:00:00,191.763618566,29.516834394,78.5293912687,0.0,12.3672932834,70.6512738906,35.3769187289,30.4040346992,4.9528840297,0.02
 05/27  17:00:00,179.799816292,29.516834394,79.0890543485,0.0,12.3672932834,58.1284167478,39.8907988125,34.9179147828,4.9528840297,0.02
 05/27  18:00:00,134.341410316,28.649547455,67.685401687,0.0,12.3672932834,24.9413748627,71.0790223462,66.1061383165,4.9528840297,0.02
 05/27  19:00:00,135.658020904,29.0831909245,68.5683687869,0.0,12.3672932834,24.9413748627,86.675519625,81.7026355953,4.9528840297,0.02
 05/27  20:00:00,115.575473008,27.9268083391,59.729210789,0.0,4.12243109448,16.0517297156,98.5629718432,95.5712414254,2.97173041782,0.02
 05/27  21:00:00,84.0804602436,15.1053319726,34.4198874865,0.0,4.12243109448,15.9888894789,56.4361573721,53.4444269543,2.97173041782,0.02
 05/27  22:00:00,102.410744401,21.9357434842,45.7336945644,0.0,4.12243109448,15.9888894789,91.0869922969,88.095261879,2.97173041782,0.02
 05/27  23:00:00,75.8582518739,13.5143366355,27.8119325839,0.0,4.12243109448,15.9888894789,52.4556043938,49.463873976,2.97173041782,0.02
 05/27  24:00:00,96.7330234158,20.6049342288,41.4100409582,0.0,4.12243109448,15.9888894789,85.2674214186,82.2756910008,2.97173041782,0.02
 05/28  01:00:00,68.9727395554,11.9659786837,24.5766956094,0.0,2.06121554724,15.9888894789,48.0068026604,45.0150722426,2.97173041782,0.02
 05/28  02:00:00,84.6266977646,18.8404815038,33.1526417744,0.0,2.06121554724,15.9888894789,79.0007614173,76.0090309995,2.97173041782,0.02
 05/28  03:00:00,67.5732502039,11.7200050637,23.4289943412,0.0,2.06121554724,15.9888894789,47.1961638013,44.2044333835,2.97173041782,0.02
 05/28  04:00:00,85.0080402185,18.8404815038,33.5339841484,0.0,2.06121554724,15.9888894789,88.6762074045,77.1044289398,2.97173041782,8.60004804693
 05/28  05:00:00,64.1613091333,11.1129042064,20.624154155,0.0,2.06121554724,15.9888894789,46.7206460661,43.7289156483,2.97173041782,0.02
 05/28  06:00:00,89.7368785632,23.2964315865,43.1105064534,0.0,2.06121554724,15.9888894789,96.5239792126,93.5322487948,2.97173041782,0.02
 05/28  07:00:00,68.2605370759,17.9433157179,31.801905202,0.0,2.06121554724,15.9888894789,78.6859899263,75.6942595084,2.97173041782,0.02
 05/28  08:00:00,118.456285496,23.8601680968,48.1559573432,0.0,4.12243109448,41.7362269337,93.665021045,88.6921370153,4.9528840297,0.02
 05/28  09:00:00,108.6201416,19.677889596,42.6183829642,0.0,4.12243109448,41.7362269337,73.4931153104,68.5202312807,4.9528840297,0.02
 05/28  10:00:00,122.169259798,24.1637185255,51.5653813176,0.0,4.12243109448,41.7362269337,91.2333269526,86.2604429229,4.9528840297,0.02
 05/28  11:00:00,106.797901975,19.2442461265,41.2297868956,0.0,4.12243109448,41.7362269337,71.9971579902,67.0242739605,4.9528840297,0.02
 05/28  12:00:00,122.657606488,23.9468967907,52.2705498151,0.0,4.12243109448,41.7362269337,86.2290159991,81.2561319694,4.9528840297,0.02
 05/28  13:00:00,110.003750182,19.3526569939,44.3272242931,0.0,4.12243109448,41.7362269337,61.8667338943,56.8938498646,4.9528840297,0.02
 05/28  14:00:00,128.292414573,24.1637185255,57.6885362112,0.0,4.12243109448,41.7362269337,71.736034193,66.7631501633,4.9528840297,0.02
 05/28  15:00:00,112.437659605,19.5694787286,46.5443120157,0.0,4.12243109448,41.7362269337,60.5249014229,55.5520173933,4.9528840297,0.02
 05/28  16:00:00,110.526408402,24.4022224337,56.5417184624,0.0,4.12243109448,24.8785346261,79.6901790989,74.7172950692,4.9528840297,0.02
 05/28  17:00:00,72.5057478328,16.6611596362,37.399046927,0.0,2.06121554724,15.9888894789,56.7943956437,53.8026652259,2.97173041782,0.02
 05/28  18:00:00,87.6734774433,21.9357434842,47.1526435343,0.0,2.06121554724,15.9888894789,80.140554869,77.1488244512,2.97173041782,0.02
 05/28  19:00:00,70.2955357551,15.9157690646,35.9574836061,0.0,2.06121554724,15.9888894789,58.6034634168,55.611732999,2.97173041782,0.02
 05/28  20:00:00,94.1930019618,21.9357434842,46.6246680367,0.0,2.06121554724,15.9888894789,88.0691559604,85.0774255426,2.97173041782,0.02
 05/28  21:00:00,74.5640325236,13.6877940233,28.4054717761,0.0,2.06121554724,15.9888894789,54.4195575587,51.4278271409,2.97173041782,0.02
 05/28  22:00:00,90.2295556781,19.7077684429,37.8882131466,0.0,2.06121554724,15.9888894789,83.2215040811,80.2297736633,2.97173041782,0.02
 05/28  23:00:00,66.7753297634,11.8067337576,22.5443456263,0.0,2.06121554724,15.9888894789,47.8871828983,44.8954524805,2.97173041782,0.02
 05/28  24:00:00,78.8263341731,17.9433157179,28.2727025118,0.0,2.06121554724,15.9888894789,79.7245207456,76.7327903278,2.97173041782,0.02
 05/29  01:00:00,79.2216286406,18.3769591875,28.2278396878,0.00651387588748,2.06121554724,15.9888894789,79.2679593895,76.2762289717,2.97173041782,0.02
 05/29  02:00:00,69.7531952143,14.3247737275,22.9343965273,0.0,2.06121554724,15.9888894789,60.9500038539,57.9582734361,2.97173041782,0.02
 05/29  03:00:00,64.4145985984,13.4574867885,18.4630868158,0.0,2.06121554724,15.9888894789,60.8364422551,57.8447118373,2.97173041782,0.02
 05/29  04:00:00,73.8669306182,17.9433157179,23.3132989071,0.0,2.06121554724,15.9888894789,80.1760476127,77.1843171949,2.97173041782,0.02
 05/29  05:00:00,76.4614475786,18.6371452692,25.2139862762,0.0,2.06121554724,15.9888894789,81.1721681013,78.1804376835,2.97173041782,0.02
 05/29  06:00:00,65.1815856853,18.3769591875,23.589656769,0.00132031961179,2.06121554724,15.9888894789,82.8927485324,79.9010181146,2.97173041782,0.02
 05/29  07:00:00,68.9335950971,22.4291446474,27.8728433672,0.0,2.06121554724,15.9888894789,103.647644103,100.655913685,2.97173041782,0.02
 05/29  08:00:00,95.298096049,19.4177035143,29.5116796178,0.00106268207706,4.12243109448,41.7362269337,78.6687336436,73.6958496139,4.9528840297,0.02
 05/29  09:00:00,105.673882421,23.5132533212,35.4491975948,0.000602740117762,4.12243109448,41.7362269337,102.81620292,89.2615820693,4.9528840297,8.60173682061
 05/29  10:00:00,97.5314894559,19.2442461265,31.7928666368,0.0,4.12243109448,41.7362269337,75.305992943,70.3331089133,4.9528840297,0.02
 05/29  11:00:00,112.619407926,24.0769898316,41.5965630337,0.0,4.12243109448,41.7362269337,91.1262633393,86.1533793096,4.9528840297,0.02
 05/29  12:00:00,102.32070268,19.677889596,35.9916671012,0.0,4.12243109448,41.7362269337,73.4806117023,68.5077276726,4.9528840297,0.02
 05/29  13:00:00,114.367171373,23.730075056,43.5067135912,0.0,4.12243109448,41.7362269337,89.6168386188,84.6439545891,4.9528840297,0.02
 05/29  14:00:00,105.798361906,19.5694787286,39.5775089884,0.0,4.12243109448,41.7362269337,71.8345719915,66.8616879618,4.9528840297,0.02
 05/29  15:00:00,118.128616605,23.9468967907,47.0279332364,0.0,4.12243109448,41.7362269337,87.436434548,82.4635505183,4.9528840297,0.02
 05/29  16:00:00,90.7033085654,19.9163935042,40.9755999926,0.0,4.12243109448,24.8785346261,70.660740636,65.6878566063,4.9528840297,0.02
 05/29  17:00:00,87.6048861861,22.9413201375,45.7519913001,0.0,2.06121554724,15.9888894789,86.0015111831,83.0097807653,2.97173041782,0.02
 05/29  18:00:00,75.3749322855,18.5639020754,38.3189726292,0.0,2.06121554724,15.9888894789,70.5099032127,67.5181727948,2.97173041782,0.02
 05/29  19:00:00,80.1508636381,21.1469885657,40.4420429334,0.0,2.06121554724,15.9888894789,81.8687361366,78.8770057188,2.97173041782,0.02
 05/29  20:00:00,74.2559980016,17.4499145547,31.2897840902,0.0,2.06121554724,15.9888894789,71.631494612,68.6397641942,2.97173041782,0.02
 05/29  21:00:00,80.7368835629,18.1736229528,29.9762030688,0.0,2.06121554724,15.9888894789,77.3644129065,74.3726824887,2.97173041782,0.02
 05/29  22:00:00,73.3850093509,15.6555829829,25.2121434064,0.0,2.06121554724,15.9888894789,65.5375378998,62.545807482,2.97173041782,0.02
 05/29  23:00:00,74.696479754,16.7770402153,25.369331403,0.00375243161228,2.06121554724,15.9888894789,71.7925777665,68.8008473487,2.97173041782,0.02
 05/29  24:00:00,64.8003943913,14.3546525744,17.9284588466,0.0,2.06121554724,15.9888894789,67.610545073,64.6188146552,2.97173041782,0.02
 05/30  01:00:00,72.2578543332,16.126575011,21.5237081356,0.0,4.12243109448,15.9888894789,71.6099449506,68.6182145327,2.97173041782,0.02
 05/30  02:00:00,67.8206527259,14.7882960439,18.4538582209,0.0,4.12243109448,15.9888894789,66.6581862571,63.6664558393,2.97173041782,0.02
 05/30  03:00:00,68.2008632154,15.7004012532,17.8870761939,0.0,4.12243109448,15.9888894789,74.1978900739,71.2061596561,2.97173041782,0.02
 05/30  04:00:00,117.31206226,28.7579583224,36.4526431702,0.0,12.3672932834,24.9413748627,115.960744964,110.987860934,4.9528840297,0.02
 05/30  05:00:00,131.111449265,28.6723879797,38.2780346806,12.0595658117,12.3672932834,24.9413748627,185.119739649,180.14685562,4.9528840297,0.02
 05/30  06:00:00,176.461223057,29.5846755459,38.1247711367,7.90150121588,24.7345865669,70.7195625826,150.614497892,140.688729832,9.90576805939,0.02
 05/30  07:00:00,204.475787703,29.6698558084,41.9916632107,2.62010294581,37.1018798503,92.3937384068,128.568225297,118.642457238,9.90576805939,0.02
 05/30  08:00:00,223.124227249,29.7526533364,49.5148428395,1.61940545828,37.1018798503,104.434947198,128.048107838,109.523664144,9.90576805939,8.61867563513
 05/30  09:00:00,241.448123812,29.933724134,55.9297989631,1.30576278284,37.1018798503,116.476155989,113.232208625,103.306440566,9.90576805939,0.02
 05/30  10:00:00,245.248142381,30.1945577389,59.9190044161,0.855137909176,37.1018798503,116.476155989,108.596119149,98.6703510891,9.90576805939,0.02
 05/30  11:00:00,247.343242358,30.4182780165,62.3285123617,0.31678269326,37.1018798503,116.476155989,113.991375761,95.4598331073,9.90576805939,8.62577459421
 05/30  12:00:00,238.769788475,30.6908701035,65.8218944728,0.0191611419683,37.1018798503,104.434947198,103.043810539,93.1180424801,9.90576805939,0.02
 05/30  13:00:00,254.971665147,31.0388031437,69.6532198503,0.0,37.1018798503,116.476155989,100.323933825,90.3981657653,9.90576805939,0.02
 05/30  14:00:00,256.636268652,31.3882797658,70.9685230654,0.0,37.1018798503,116.476155989,106.457665182,87.9273880732,9.90576805939,8.62450904921
 05/30  15:00:00,261.988849118,31.8195474477,75.8900851735,0.0,37.1018798503,116.476155989,95.2942458777,85.3684778183,9.90576805939,0.02
 05/30  16:00:00,266.845031811,32.3449186762,80.2213618709,0.0,37.1018798503,116.476155989,92.8403242281,82.9145561687,9.90576805939,0.02
 05/30  17:00:00,267.552075322,32.6658527785,80.6084833039,0.0,37.1018798503,116.476155989,100.143811778,81.6244538225,9.90576805939,8.61358989597
 05/30  18:00:00,164.278418585,28.7415506177,62.5248424084,0.0,24.7345865669,47.5788473902,65.7249575297,60.7520735,4.9528840297,0.02
 05/30  19:00:00,160.52187485,28.6562933511,58.8535672197,0.0,24.7345865669,47.5788473902,69.6599234676,64.6870394379,4.9528840297,0.02
 05/30  20:00:00,143.209001441,29.0872740674,55.319152657,0.0,12.3672932834,38.6892022431,84.0939765911,81.1022461733,2.97173041782,0.02
 05/30  21:00:00,103.892550515,17.8835580242,32.0607861746,0.0,12.3672932834,27.0668015668,57.8734185354,54.8816881176,2.97173041782,0.02
 05/30  22:00:00,93.5547140306,22.1959295659,36.6174790051,0.0,4.12243109448,15.9888894789,80.625145265,77.6334148472,2.97173041782,0.02
 05/30  23:00:00,78.7053993228,15.9157690646,28.2111321287,0.0,4.12243109448,15.9888894789,56.8354548837,53.8437244659,2.97173041782,0.02
 05/30  24:00:00,91.5961716464,21.7189217494,35.1359444014,0.0,4.12243109448,15.9888894789,89.1465512764,86.1548208585,2.97173041782,0.02
 05/31  01:00:00,69.1581982025,13.891130258,20.7118280464,0.0,4.12243109448,15.9888894789,58.81817929,55.8264488721,2.97173041782,0.02
 05/31  02:00:00,88.1949018967,20.8217559635,32.6550986621,0.0,4.12243109448,15.9888894789,87.9638054142,84.9720749964,2.97173041782,0.02
 05/31  03:00:00,65.3238728853,12.6470496965,18.1448414267,0.0,4.12243109448,15.9888894789,56.3515088962,53.3597784784,2.97173041782,0.02
 05/31  04:00:00,125.748905016,28.7579583224,44.8894862489,0.0,12.3672932834,24.9413748627,104.564333056,99.5914490265,4.9528840297,0.02
 05/31  05:00:00,130.492608688,28.8314921769,45.3493227207,4.21033331038,12.3672932834,24.9413748627,171.71143935,166.73855532,4.9528840297,0.02
 05/31  06:00:00,181.150207007,29.7042032445,48.5980154343,1.99771347278,24.7345865669,70.7195625826,138.479613507,128.553845447,9.90576805939,0.02
 05/31  07:00:00,212.180630954,30.0256514932,50.9182583975,1.04255944593,37.1018798503,92.3937384068,118.821100641,108.895332582,9.90576805939,0.02
 05/31  08:00:00,228.812951901,30.1636351934,55.6868417036,0.725150744484,37.1018798503,104.434947198,121.065628541,102.541301895,9.90576805939,8.61855858636
 05/31  09:00:00,248.261954581,30.3464729309,63.3311456255,0.30550318027,37.1018798503,116.476155989,108.023191222,98.097423163,9.90576805939,0.02
 05/31  10:00:00,253.579126715,30.5961254594,68.6012808879,0.102288870175,37.1018798503,116.476155989,103.886019407,93.9602513479,9.90576805939,0.02
 05/31  11:00:00,257.581118313,30.8734975614,72.4279525932,0.0,37.1018798503,116.476155989,109.227498565,90.6961277287,9.90576805939,8.62560277644
 05/31  12:00:00,251.176414216,31.2353464099,77.7032119958,0.0,37.1018798503,104.434947198,97.2239774317,87.2982093723,9.90576805939,0.02
 05/31  13:00:00,268.215722352,31.6400166247,82.2960758192,0.0,37.1018798503,116.476155989,88.3186974479,78.3929293885,9.90576805939,0.02
 05/31  14:00:00,272.040652635,32.119876456,85.6413083213,0.0,37.1018798503,116.476155989,90.5244255851,71.9942427543,9.90576805939,8.62441477144
 05/31  15:00:00,274.172168039,32.672123851,87.2208371149,0.0,37.1018798503,116.476155989,85.3833517851,75.4575837257,9.90576805939,0.02
 05/31  16:00:00,274.138196677,33.0486114722,86.8108440078,0.0,37.1018798503,116.476155989,87.5613125967,77.6355445373,9.90576805939,0.02
 05/31  17:00:00,273.534306127,33.1376039217,86.1189691416,0.0,37.1018798503,116.476155989,85.0993158699,75.1735478106,9.90576805939,0.02
 05/31  18:00:00,168.04538038,28.73994741,66.2934013987,0.0,24.7345865669,47.5788473902,72.782094063,59.223958271,4.9528840297,8.6052517623
 05/31  19:00:00,165.08363596,28.6535672898,63.4180537968,0.0,24.7345865669,47.5788473902,69.352646765,64.3797627353,4.9528840297,0.02
 05/31  20:00:00,149.127772288,29.0849661771,61.240233011,0.0,12.3672932834,38.6892022431,82.9693139144,79.9775834966,2.97173041782,0.02
 05/31  21:00:00,107.74914277,17.7751471568,36.0257905961,0.0,12.3672932834,27.0668015668,58.4555854839,55.4638550661,2.97173041782,0.02
 05/31  22:00:00,97.400801681,21.9646530488,40.6948433116,0.0,4.12243109448,15.9888894789,79.9760506693,76.9843202515,2.97173041782,0.02
 05/31  23:00:00,81.490022596,15.8290403707,31.0824842362,0.0,4.12243109448,15.9888894789,56.509768567,53.5180381492,2.97173041782,0.02
 05/31  24:00:00,97.7977227452,21.7189217494,41.3374956418,0.0,4.12243109448,15.9888894789,88.1426508791,85.1509204613,2.97173041782,0.02
 06/01  01:00:00,77.7888491848,14.9617534317,28.2485978053,0.0,4.12243109448,15.9888894789,60.4510282722,57.4592978543,2.97173041782,0.02
 06/01  02:00:00,95.0929551185,20.6049342288,39.7699737625,0.0,4.12243109448,15.9888894789,83.0616000044,80.0698695866,2.97173041782,0.02
 06/01  03:00:00,79.1784568716,14.5415954622,30.0816215998,0.0,4.12243109448,15.9888894789,58.9110987282,55.9193683104,2.97173041782,0.02
 06/01  04:00:00,135.859932988,28.0713561623,55.6871165268,0.0,12.3672932834,24.9413748627,102.0473564,97.0744723705,4.9528840297,0.02
 06/01  05:00:00,148.204700587,29.579662307,63.4815767756,3.04200117064,12.3672932834,24.9413748627,163.057617422,158.084733392,4.9528840297,0.02
 06/01  06:00:00,201.92689923,29.8220972505,70.2106289297,1.04389834232,24.7345865669,70.7195625826,126.036531372,116.110763313,9.90576805939,0.02
 06/01  07:00:00,234.875010867,30.333594306,74.1283680258,0.218889552744,37.1018798503,92.3937384068,101.716898347,91.7911302878,9.90576805939,0.02
 06/01  08:00:00,252.138072625,30.749193162,79.0480201076,0.103535225635,37.1018798503,104.434947198,93.5127364149,74.9884476331,9.90576805939,8.61852072246
 06/01  09:00:00,271.21624038,31.2758743229,85.6461109283,0.0154245110278,37.1018798503,116.476155989,65.7477455799,55.8219775205,9.90576805939,0.02
 06/01  10:00:00,278.507453066,31.7317327381,92.4963018812,0.0,37.1018798503,116.476155989,47.2352966374,37.309528578,9.90576805939,0.02
 06/01  11:00:00,286.32882258,32.1916182879,99.8575366859,0.0,37.1018798503,116.476155989,41.0384160788,22.5071509595,9.90576805939,8.62549706001
 06/01  12:00:00,278.778929723,32.7264435589,103.81463567,0.0,37.1018798503,104.434947198,26.966018847,17.0402507876,9.90576805939,0.02
 06/01  13:00:00,292.629988535,33.3371986113,105.013174703,0.0,37.1018798503,116.476155989,28.105033565,18.1792655056,9.90576805939,0.02
 06/01  14:00:00,297.935778998,33.8917552852,109.764551942,0.0,37.1018798503,116.476155989,31.2661987351,12.7360872938,9.90576805939,8.62434338192
 06/01  15:00:00,298.928074883,34.380383945,110.268492884,0.0,37.1018798503,116.476155989,18.801533737,8.8757656776,9.90576805939,0.02
 06/01  16:00:00,298.059015633,34.7679206279,109.012365746,0.0,37.1018798503,116.476155989,21.3637157952,11.4379477358,9.90576805939,0.02
 06/01  17:00:00,300.022092569,34.9349516936,110.809415821,0.0,37.1018798503,116.476155989,21.217934391,11.2921663316,9.90576805939,0.02
 06/01  18:00:00,180.07435542,28.8430340555,78.2192844866,0.0,24.7345865669,47.5788473902,38.9781660281,25.4197465103,4.9528840297,8.60553548815
 06/01  19:00:00,174.309091691,28.6741743888,72.6228990375,0.0,24.7345865669,47.5788473902,42.7974758735,37.8245918438,4.9528840297,0.02
 06/01  20:00:00,159.943848321,29.1016936726,72.0395825257,0.0,12.3672932834,38.6892022431,54.6070745686,51.6153441508,2.97173041782,0.02
 06/01  21:00:00,121.12303208,19.677889596,47.4504223959,0.0,12.3672932834,27.0668015668,47.0733070056,44.0815765878,2.97173041782,0.02
 06/01  22:00:00,113.031222483,23.5556483859,54.7110107326,0.0,4.12243109448,15.9888894789,67.6007544835,64.6090240657,2.97173041782,0.02
 06/01  23:00:00,92.1132397141,17.5944623779,39.8937631136,0.0,4.12243109448,15.9888894789,55.3867036717,52.3949732539,2.97173041782,0.02
 06/01  24:00:00,104.239498945,21.9357434842,47.56245026,0.0,4.12243109448,15.9888894789,73.0646421071,70.0729116893,2.97173041782,0.02
 06/02  01:00:00,84.0063955739,15.568854289,33.8590434927,0.0,4.12243109448,15.9888894789,55.9932885955,53.0015581777,2.97173041782,0.02
 06/02  02:00:00,101.002490083,21.7189217494,44.5422631719,0.0,4.12243109448,15.9888894789,84.0088122072,81.0170817894,2.97173041782,0.02
