Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 06/02  03:00:00,80.6849963232,15.2219395134,30.8845589678,0.0,4.12243109448,15.9888894789,57.8496300499,54.857899632,2.97173041782,0.02
 06/02  04:00:00,140.053006924,28.6712296285,59.2803171581,0.0,12.3672932834,24.9413748627,99.5681432998,94.5952592701,4.9528840297,0.02
 06/02  05:00:00,143.366478113,28.8766223946,60.4283903378,1.96000521154,12.3672932834,24.9413748627,164.553201694,159.580317664,4.9528840297,0.02
 06/02  06:00:00,200.714804181,30.0554467409,69.2374530172,0.571629881787,24.7345865669,70.7195625826,131.192171611,121.266403552,9.90576805939,0.02
 06/02  07:00:00,234.078080612,30.5097417603,73.3246512647,0.0495316325291,37.1018798503,92.3937384068,104.820303996,94.8945359369,9.90576805939,0.02
 06/02  08:00:00,252.928111786,31.0261197945,79.6589624521,0.00571162592363,37.1018798503,104.434947198,82.3488087062,72.4230406468,9.90576805939,0.02
 06/02  09:00:00,273.107281754,31.5736047161,87.2548395392,0.0,37.1018798503,116.476155989,69.6223051879,51.0957086032,9.90576805939,8.62082852526
 06/02  10:00:00,281.021366283,32.0638810736,94.6780820483,0.0,37.1018798503,116.476155989,43.6691921218,33.7434240624,9.90576805939,0.02
 06/02  11:00:00,288.066309157,32.518415041,101.268233052,0.0,37.1018798503,116.476155989,40.2487583301,21.717580771,9.90576805939,8.62540949978
 06/02  12:00:00,279.690133205,33.0162142683,104.436065466,0.0,37.1018798503,104.434947198,32.8423396153,22.9165715559,9.90576805939,0.02
 06/02  13:00:00,297.512108717,33.6630683206,109.569442306,0.0,37.1018798503,116.476155989,28.0708178034,18.145049744,9.90576805939,0.02
 06/02  14:00:00,303.862036317,34.3603553352,115.222206903,0.0,37.1018798503,116.476155989,27.4212174415,8.89119429776,9.90576805939,8.62425508439
 06/02  15:00:00,306.91362813,35.012379144,117.622055922,0.0,37.1018798503,116.476155989,15.7432705707,5.81750251129,9.90576805939,0.02
 06/02  16:00:00,306.793946153,35.4936912015,117.021539557,0.0,37.1018798503,116.476155989,15.1478582723,5.22209021294,9.90576805939,0.02
 06/02  17:00:00,305.263864246,35.7409286728,115.245219883,0.0,37.1018798503,116.476155989,16.2944569897,6.36868893031,9.90576805939,0.02
 06/02  18:00:00,184.985459002,28.9496407988,83.0237826897,0.0,24.7345865669,47.5788473902,27.1780531943,22.2051691646,4.9528840297,0.02
 06/02  19:00:00,180.860703864,28.7044671655,79.1442083348,0.0,24.7345865669,47.5788473902,43.8721614503,30.3141695781,4.9528840297,8.60510784253
 06/02  20:00:00,166.294928388,29.145907708,78.3464472432,0.0,12.3672932834,38.6892022431,46.4331710646,43.4414406467,2.97173041782,0.02
 06/02  21:00:00,124.874407391,19.6848166696,51.1948715536,0.0,12.3672932834,27.0668015668,40.7389472847,37.7472168669,2.97173041782,0.02
 06/02  22:00:00,118.626588341,23.7020595264,60.1599655783,0.0,4.12243109448,15.9888894789,56.6884974251,53.6967670073,2.97173041782,0.02
 06/02  23:00:00,96.0477224431,17.7751471568,43.6475611973,0.0,4.12243109448,15.9888894789,48.1100404826,45.1183100648,2.97173041782,0.02
 06/02  24:00:00,111.6570879,23.1220049164,53.7705197296,0.0,4.12243109448,15.9888894789,68.5690002931,65.5772698752,2.97173041782,0.02
 06/03  01:00:00,94.9675296376,17.8835580242,42.4589575796,0.0,4.12243109448,15.9888894789,52.7844132793,49.7926828614,2.97173041782,0.02
 06/03  02:00:00,105.080988967,21.8490147903,48.4906691625,0.0,4.12243109448,15.9888894789,69.5604367665,66.5687063487,2.97173041782,0.02
 06/03  03:00:00,84.0044187649,15.3953969012,34.0305241736,0.0,4.12243109448,15.9888894789,49.8419126271,46.8501822093,2.97173041782,0.02
 06/03  04:00:00,123.119185371,28.1074931181,60.044739608,0.0,4.12243109448,16.0517297156,97.6118457921,94.6201153743,2.97173041782,0.02
 06/03  05:00:00,123.686199708,28.2159039855,60.5033430492,0.0,4.12243109448,16.0517297156,98.924447667,95.9327172491,2.97173041782,0.02
 06/03  06:00:00,149.939458551,29.516834394,71.2982632663,0.0,4.12243109448,39.6058045677,80.8310331141,77.8393026963,2.97173041782,0.02
 06/03  07:00:00,183.215662712,29.5280255301,73.6125287456,1.65688120063,12.3672932834,65.3531420225,122.450872067,117.477988037,4.9528840297,0.02
 06/03  08:00:00,191.001056319,29.544633969,79.5820833001,0.565338110031,12.3672932834,68.2430321324,101.040685292,96.0678012623,4.9528840297,0.02
 06/03  09:00:00,226.301980392,29.7201192095,86.0917044455,0.16430990043,16.4897243779,93.1370602926,74.0531550964,66.1085406489,7.92461444751,0.02
 06/03  10:00:00,233.974608111,29.8738703904,93.7451969703,0.0295866364654,16.4897243779,93.1370602926,66.4974307805,49.9626171831,7.92461444751,8.61019914988
 06/03  11:00:00,239.102199509,30.0426322679,98.7336441381,0.0,16.4897243779,93.1370602926,47.7795805664,39.8349661189,7.92461444751,0.02
 06/03  12:00:00,233.956379671,30.2182242218,102.563841315,0.0,16.4897243779,83.9857416113,41.4815329461,33.5369184986,7.92461444751,0.02
 06/03  13:00:00,237.821336335,30.4820064946,106.165012273,0.0,16.4897243779,83.9857416113,35.652829774,27.7082153265,7.92461444751,0.02
 06/03  14:00:00,240.852158147,30.7379517047,108.939928835,0.0,16.4897243779,83.9857416113,30.1836547863,22.2390403388,7.92461444751,0.02
 06/03  15:00:00,200.826573114,29.516834394,87.592353075,0.0,12.3672932834,70.6512738906,19.7509135204,14.7780294907,4.9528840297,0.02
 06/03  16:00:00,200.51247966,29.516834394,87.2782524395,0.0,12.3672932834,70.6512738906,26.6008331549,21.6279491252,4.9528840297,0.02
 06/03  17:00:00,193.309771127,29.516834394,92.5990091113,0.0,12.3672932834,58.1284167478,14.4559075449,9.48302351524,4.9528840297,0.02
 06/03  18:00:00,139.705588626,28.7384385921,72.960688851,0.0,12.3672932834,24.9413748627,29.9863776077,25.013493578,4.9528840297,0.02
 06/03  19:00:00,135.799650573,28.6510206429,69.1421687272,0.0,12.3672932834,24.9413748627,41.5398776776,36.5669936479,4.9528840297,0.02
 06/03  20:00:00,127.507548225,29.083980199,70.504114136,0.0,4.12243109448,16.0517297156,58.3458314682,55.3541010504,2.97173041782,0.02
 06/03  21:00:00,95.4168140997,17.7751471568,43.016651571,0.0,4.12243109448,15.9888894789,49.175140148,46.1834097302,2.97173041782,0.02
 06/03  22:00:00,107.024718918,22.1525652189,50.1308474054,0.0,4.12243109448,15.9888894789,81.7074909194,70.1340261954,2.97173041782,8.60173430619
 06/03  23:00:00,88.1082196042,16.0892264524,37.4404943083,0.0,4.12243109448,15.9888894789,52.8803092779,49.88857886,2.97173041782,0.02
 06/03  24:00:00,106.156045829,22.1959295659,49.2188101657,0.0,4.12243109448,15.9888894789,82.4706171827,79.4788867649,2.97173041782,0.02
 06/04  01:00:00,82.9200522939,15.6555829829,34.7471862701,0.0,2.06121554724,15.9888894789,60.7312621223,57.7395317044,2.97173041782,0.02
 06/04  02:00:00,97.0330522067,20.7783916166,43.5978284679,0.0,2.06121554724,15.9888894789,80.2845847013,77.2928542835,2.97173041782,0.02
 06/04  03:00:00,72.6117181577,13.1674218599,26.9735297778,0.0,2.06121554724,15.9888894789,54.1899495671,51.1982191493,2.97173041782,0.02
 06/04  04:00:00,92.6835604791,20.1712907593,39.8554377163,0.0,2.06121554724,15.9888894789,85.9838118176,82.9920813997,2.97173041782,0.02
 06/04  05:00:00,74.0417119023,13.5143366355,28.0566088492,0.0,2.06121554724,15.9888894789,55.2668374374,52.2751070196,2.97173041782,0.02
 06/04  06:00:00,92.5035345628,23.2964315865,45.8771631496,0.0,2.06121554724,15.9888894789,97.291784718,94.3000543001,2.97173041782,0.02
 06/04  07:00:00,73.1895351909,18.3769591875,36.2972605045,0.0,2.06121554724,15.9888894789,75.6677445641,72.6760141463,2.97173041782,0.02
 06/04  08:00:00,123.758898787,24.0769898316,53.2417495195,0.0,4.12243109448,41.7362269337,89.4140546555,84.4411706258,4.9528840297,0.02
 06/04  09:00:00,111.820340561,19.677889596,45.8185825111,0.0,4.12243109448,41.7362269337,66.500233359,61.5273493293,4.9528840297,0.02
 06/04  10:00:00,123.689790629,23.8168037499,53.4328274779,0.0,4.12243109448,41.7362269337,77.5343463436,72.5614623139,4.9528840297,0.02
 06/04  11:00:00,112.652742889,19.5044322082,46.8244422503,0.0,4.12243109448,41.7362269337,56.8056370254,51.8327529957,4.9528840297,0.02
 06/04  12:00:00,129.607187047,23.9902611377,59.1767665205,0.0,4.12243109448,41.7362269337,65.8917310296,60.9188469999,4.9528840297,0.02
 06/04  13:00:00,119.317774348,19.8513469838,53.1425589363,0.0,4.12243109448,41.7362269337,49.9223592416,44.9494752119,4.9528840297,0.02
 06/04  14:00:00,133.060164684,24.1637185255,62.456286763,0.0,4.12243109448,41.7362269337,54.409199876,49.4363158463,4.9528840297,0.02
 06/04  15:00:00,121.843379433,20.1115330655,55.4079779239,0.0,4.12243109448,41.7362269337,40.9622180866,35.9893340569,4.9528840297,0.02
 06/04  16:00:00,117.722212837,24.1639108346,63.9758348917,0.0,4.12243109448,24.8785346261,44.9490268165,39.9761427868,4.9528840297,0.02
 06/04  17:00:00,93.2922847319,20.1115446081,54.665424651,0.0,2.06121554724,15.9888894789,39.7574667257,36.7657363079,2.97173041782,0.02
 06/04  18:00:00,103.601145218,24.0769898316,60.8925489305,0.0,2.06121554724,15.9888894789,56.2122693925,53.2205389747,2.97173041782,0.02
 06/04  19:00:00,84.8009605104,18.1437441059,48.18841727,0.0,2.06121554724,15.9888894789,44.0940794013,41.1023489834,2.97173041782,0.02
 06/04  20:00:00,104.544883682,23.0930953518,55.7959400131,0.0,2.06121554724,15.9888894789,67.8796538346,64.8879234168,2.97173041782,0.02
 06/04  21:00:00,89.7782529432,16.8129348505,40.424777091,0.0,2.06121554724,15.9888894789,54.5490159549,51.5572855371,2.97173041782,0.02
 06/04  22:00:00,104.079192941,22.0224721781,49.3766305731,0.0,2.06121554724,15.9888894789,82.2372207547,79.2454903369,2.97173041782,0.02
 06/04  23:00:00,82.1509597844,15.568854289,34.0648226148,0.0,2.06121554724,15.9888894789,61.0171699938,58.025439576,2.97173041782,0.02
 06/04  24:00:00,97.3573396332,21.0385776983,43.6619298605,0.0,2.06121554724,15.9888894789,86.1300541928,83.138323775,2.97173041782,0.02
 06/05  01:00:00,76.8495397405,13.6877940233,28.6297636719,0.0,4.12243109448,15.9888894789,53.8232708686,50.8315404508,2.97173041782,0.02
 06/05  02:00:00,97.6835674177,20.8651203105,42.1003994785,0.0,4.12243109448,15.9888894789,87.0653467852,84.0736163674,2.97173041782,0.02
 06/05  03:00:00,70.654808791,12.7337783904,23.3890482961,0.0,4.12243109448,15.9888894789,64.5388813265,52.965422033,2.97173041782,8.60172887574
 06/05  04:00:00,135.793729192,28.7579583224,54.9343101954,0.0,12.3672932834,24.9413748627,109.090719212,104.117835182,4.9528840297,0.02
 06/05  05:00:00,141.154417644,28.7367650998,55.4424689038,4.87372304348,12.3672932834,24.9413748627,177.830036558,172.857152529,4.9528840297,0.02
 06/05  06:00:00,193.706832709,29.5841166648,61.4398971287,1.83254405132,24.7345865669,70.7195625826,144.021015923,134.095247864,9.90576805939,0.02
 06/05  07:00:00,226.111874956,29.7707932607,65.8484710335,0.298460596354,37.1018798503,92.3937384068,122.577146944,112.651378884,9.90576805939,0.02
 06/05  08:00:00,242.079975997,30.0508329009,69.6782008711,0.113699612199,37.1018798503,104.434947198,113.880288006,103.954519946,9.90576805939,0.02
 06/05  09:00:00,260.426107557,30.4638661207,75.6830931219,0.000290687501712,37.1018798503,116.476155989,107.050568271,97.1248002118,9.90576805939,0.02
 06/05  10:00:00,266.074076144,30.8509405821,80.9436955273,0.0,37.1018798503,116.476155989,105.294886087,86.7650916095,9.90576805939,8.62402641856
 06/05  11:00:00,269.062025525,31.1867931499,83.5956871724,0.0,37.1018798503,116.476155989,90.1564713159,80.2307032565,9.90576805939,0.02
 06/05  12:00:00,258.778217865,31.5080509929,85.0322817768,0.0,37.1018798503,104.434947198,86.5091968204,76.583428761,9.90576805939,0.02
 06/05  13:00:00,274.577351228,31.9359381981,88.3617977591,0.0,37.1018798503,116.476155989,89.1791394895,70.6499072899,9.90576805939,8.62346414017
 06/05  14:00:00,279.820996114,32.4644866146,93.0771440754,0.0,37.1018798503,116.476155989,70.9689614884,61.043193429,9.90576805939,0.02
 06/05  15:00:00,280.447913208,32.9439230671,93.2247499953,0.0,37.1018798503,116.476155989,70.4277612683,60.5019932089,9.90576805939,0.02
 06/05  16:00:00,282.479004668,33.3927684578,94.8075037345,0.0,37.1018798503,116.476155989,81.5098937308,62.9845107936,9.90576805939,8.61961487776
 06/05  17:00:00,285.828784582,33.7391600774,97.8119663646,0.0,37.1018798503,116.476155989,69.5568407695,59.6310727101,9.90576805939,0.02
 06/05  18:00:00,177.323605019,28.8379225041,75.4736751851,0.0,24.7345865669,47.5788473902,61.0086752439,56.0357912142,4.9528840297,0.02
 06/05  19:00:00,172.128099212,28.6702211837,70.4458667147,0.0,24.7345865669,47.5788473902,67.0621010834,62.0892170537,4.9528840297,0.02
 06/05  20:00:00,154.36661393,29.0997089577,66.4643276647,0.0,12.3672932834,38.6892022431,80.3071658058,77.315435388,2.97173041782,0.02
 06/05  21:00:00,113.061428918,18.7807238101,40.3092381368,0.0,12.3672932834,27.0668015668,58.3568644451,55.3651340272,2.97173041782,0.02
 06/05  22:00:00,105.768040459,23.4111005628,47.592375975,0.0,4.12243109448,15.9888894789,80.1887828613,77.1970524435,2.97173041782,0.02
 06/05  23:00:00,82.7481593381,15.8001308061,32.3695301293,0.0,4.12243109448,15.9888894789,56.6030472975,53.6113168797,2.97173041782,0.02
 06/05  24:00:00,97.5762275275,21.9357434842,40.899178271,0.0,4.12243109448,15.9888894789,82.2933256262,79.3015952084,2.97173041782,0.02
 06/06  01:00:00,77.5077003949,15.3953969012,27.5338051204,0.0,4.12243109448,15.9888894789,60.1129121875,57.1211817697,2.97173041782,0.02
 06/06  02:00:00,90.8772743968,20.8217559635,35.3374708761,0.0,4.12243109448,15.9888894789,85.7646966297,82.7729662119,2.97173041782,0.02
 06/06  03:00:00,76.9921611301,15.4387612481,26.9749014458,0.0,4.12243109448,15.9888894789,63.9105142963,60.9187838785,2.97173041782,0.02
 06/06  04:00:00,125.920456598,28.2159039855,45.6030918753,0.0,12.3672932834,24.9413748627,102.282670497,97.309786467,4.9528840297,0.02
 06/06  05:00:00,136.679150883,29.3102321545,51.129576745,4.13788120764,12.3672932834,24.9413748627,168.83164437,163.85876034,4.9528840297,0.02
 06/06  06:00:00,183.131036593,29.683836194,51.4894942669,1.10743101469,24.7345865669,70.7195625826,144.590112164,126.082618158,9.90576805939,8.60172594711
 06/06  07:00:00,216.933494825,30.1294726369,56.3726644766,0.237207064515,37.1018798503,92.3937384068,114.568410013,104.642641954,9.90576805939,0.02
 06/06  08:00:00,235.597365364,30.5314221941,62.6955546147,0.133161402783,37.1018798503,104.434947198,105.938500149,96.0127320899,9.90576805939,0.02
 06/06  09:00:00,253.255422289,30.9828923475,67.950469358,0.0432253380576,37.1018798503,116.476155989,100.619112366,90.6933443064,9.90576805939,0.02
 06/06  10:00:00,262.339487011,31.3833565536,76.6766796626,0.0,37.1018798503,116.476155989,105.35394618,86.8243136618,9.90576805939,8.62386445877
 06/06  11:00:00,270.110815465,31.7302032299,84.1010731619,0.0,37.1018798503,116.476155989,92.1790361174,82.253268058,9.90576805939,0.02
 06/06  12:00:00,261.886373284,32.0835477352,87.564965166,0.0,37.1018798503,104.434947198,87.7900707369,77.8643026775,9.90576805939,0.02
 06/06  13:00:00,277.548914212,32.5828235087,90.6864561011,0.0,37.1018798503,116.476155989,91.2136313975,72.6828382753,9.90576805939,8.62502506282
 06/06  14:00:00,281.82268656,33.151968726,94.3913661699,0.0,37.1018798503,116.476155989,75.6746679576,65.7488998982,9.90576805939,0.02
 06/06  15:00:00,285.580237701,33.7658585832,97.5351655628,0.0,37.1018798503,116.476155989,71.1698924713,61.2441244119,9.90576805939,0.02
 06/06  16:00:00,288.309218751,34.3158588471,99.7146106482,0.0,37.1018798503,116.476155989,77.8746540645,59.3493294907,9.90576805939,8.61955651443
 06/06  17:00:00,288.505265904,34.6443281737,99.5832737486,0.0,37.1018798503,116.476155989,70.9112621978,60.9854941384,9.90576805939,0.02
 06/06  18:00:00,177.114540818,28.8492890012,75.2532494276,0.0,24.7345865669,47.5788473902,61.9118666026,56.9389825729,4.9528840297,0.02
 06/06  19:00:00,171.628106772,28.6840685125,69.9320328943,0.0,24.7345865669,47.5788473902,65.9179072019,60.9450231722,4.9528840297,0.02
 06/06  20:00:00,153.51252922,29.1160439072,65.5939143759,0.0,12.3672932834,38.6892022431,77.7713084202,74.7795780024,2.97173041782,0.02
 06/06  21:00:00,115.940539718,19.678445918,42.267372268,0.0,12.3672932834,27.0668015668,60.5959624823,57.6042320644,2.97173041782,0.02
 06/06  22:00:00,106.383336769,23.5556483859,48.0631248272,0.0,4.12243109448,15.9888894789,78.1812851634,75.1895547456,2.97173041782,0.02
 06/06  23:00:00,84.6805617503,16.697296592,33.3815089295,0.0,4.12243109448,15.9888894789,58.3895238909,55.397793473,2.97173041782,0.02
 06/06  24:00:00,97.7244733004,22.0802913074,40.9028765874,0.0,4.12243109448,15.9888894789,82.594100655,79.6023702372,2.97173041782,0.02
 06/07  01:00:00,78.3727281728,15.7423116768,28.0519184897,0.0,4.12243109448,15.9888894789,56.1922558174,53.2005253996,2.97173041782,0.02
 06/07  02:00:00,90.6896570004,21.5021000147,34.4462516038,0.0,4.12243109448,15.9888894789,88.2734940286,85.2817636108,2.97173041782,0.02
 06/07  03:00:00,69.1902751254,13.4276079416,21.2306855004,0.0,4.12243109448,15.9888894789,51.4619347041,48.4702042863,2.97173041782,0.02
 06/07  04:00:00,124.449362268,28.4760900672,43.8718118321,0.0,12.3672932834,24.9413748627,101.46666721,96.4937831806,4.9528840297,0.02
 06/07  05:00:00,132.725113909,29.2537270397,47.2122892877,4.15763717516,12.3672932834,24.9413748627,168.298515025,163.325630996,4.9528840297,0.02
 06/07  06:00:00,178.993759697,29.7442784469,46.8421189015,1.55708756474,24.7345865669,70.7195625826,135.817077494,125.891309435,9.90576805939,0.02
 06/07  07:00:00,212.280509163,30.1777769331,51.5174473171,0.391124380517,37.1018798503,92.3937384068,123.021344686,104.510814475,9.90576805939,8.60476215221
 06/07  08:00:00,234.087543312,30.5018482271,61.0928587744,0.255606708999,37.1018798503,104.434947198,106.171825724,96.2460576645,9.90576805939,0.02
 06/07  09:00:00,258.392395136,30.9795240739,72.9898370801,0.144222231508,37.1018798503,116.476155989,100.646273069,90.7205050099,9.90576805939,0.02
 06/07  10:00:00,268.474912948,31.4549458659,82.7239040551,0.0166386497302,37.1018798503,116.476155989,89.0801862269,79.1544181675,9.90576805939,0.02
 06/07  11:00:00,274.204644617,31.8628678912,88.0622047595,0.0,37.1018798503,116.476155989,87.3521448989,68.8214538598,9.90576805939,8.62492297975
 06/07  12:00:00,265.993396232,32.2934645625,91.462097197,0.0,37.1018798503,104.434947198,77.2724388566,67.3466707972,9.90576805939,0.02
 06/07  13:00:00,281.082947463,32.7981588636,94.0051714412,0.0,37.1018798503,116.476155989,75.70874276,65.7829747007,9.90576805939,0.02
 06/07  14:00:00,284.701177508,33.3780032049,97.0437979229,0.0,37.1018798503,116.476155989,83.0919855772,64.5624374102,9.90576805939,8.62378010765
 06/07  15:00:00,289.23346853,34.0238286409,100.930454345,0.0,37.1018798503,116.476155989,67.0595595232,57.1337914638,9.90576805939,0.02
 06/07  16:00:00,291.430906754,34.5799004818,102.572278989,0.0,37.1018798503,116.476155989,63.5804348377,53.6546667783,9.90576805939,0.02
 06/07  17:00:00,291.130240935,34.881037906,101.971501742,0.0,37.1018798503,116.476155989,74.1880773643,55.6691371612,9.90576805939,8.61317214362
 06/07  18:00:00,179.125374892,28.85050332,77.2628694453,0.0,24.7345865669,47.5788473902,59.2409526201,54.2680685904,4.9528840297,0.02
 06/07  19:00:00,175.092055994,28.6856932164,73.3943619006,0.0,24.7345865669,47.5788473902,65.5969375448,60.6240535151,4.9528840297,0.02
 06/07  20:00:00,158.289372188,29.1184865076,70.3683208638,0.0,12.3672932834,38.6892022431,77.1115034688,74.119773051,2.97173041782,0.02
 06/07  21:00:00,117.179107566,19.6785997194,43.5057900335,0.0,12.3672932834,27.0668015668,60.268017567,57.2762871491,2.97173041782,0.02
 06/07  22:00:00,106.394659209,23.5556483859,48.0744476465,0.0,4.12243109448,15.9888894789,78.0721382628,75.080407845,2.97173041782,0.02
 06/07  23:00:00,84.899408647,16.697296592,33.6003562069,0.0,4.12243109448,15.9888894789,58.4093931455,55.4176627277,2.97173041782,0.02
 06/07  24:00:00,99.4239676942,21.9357434842,42.7469191863,0.0,4.12243109448,15.9888894789,80.8339262735,77.8421958557,2.97173041782,0.02
 06/08  01:00:00,81.9195290992,15.6555829829,31.6854484929,0.0,4.12243109448,15.9888894789,59.0502162566,56.0584858388,2.97173041782,0.02
 06/08  02:00:00,97.455990939,21.7189217494,40.9957641917,0.0,4.12243109448,15.9888894789,85.6306683559,82.6389379381,2.97173041782,0.02
 06/08  03:00:00,77.535786043,15.2219395134,27.7353488467,0.0,4.12243109448,15.9888894789,58.5522376436,55.5605072258,2.97173041782,0.02
 06/08  04:00:00,131.379793096,28.6712296285,50.6071034852,0.0,12.3672932834,24.9413748627,100.19684705,95.2239630207,4.9528840297,0.02
 06/08  05:00:00,134.846099188,28.8776877492,51.5094831682,2.35746825138,12.3672932834,24.9413748627,167.40556289,162.43267886,4.9528840297,0.02
 06/08  06:00:00,187.906955926,30.0361590103,56.2963018582,0.724220661783,24.7345865669,70.7195625826,134.362384087,124.436616028,9.90576805939,0.02
 06/08  07:00:00,221.630455979,30.4596695992,60.8171184033,0.159514038689,37.1018798503,92.3937384068,112.760209108,102.834441049,9.90576805939,0.02
 06/08  08:00:00,242.668995165,30.9436736115,69.3595052664,0.128546618867,37.1018798503,104.434947198,112.855019217,94.3312126162,9.90576805939,8.61803854108
 06/08  09:00:00,264.591787167,31.4391743658,78.8319336496,0.0418875345625,37.1018798503,116.476155989,97.8175908411,87.8918227818,9.90576805939,0.02
 06/08  10:00:00,270.960348227,31.8679137083,84.8130418108,0.0,37.1018798503,116.476155989,85.2247520374,75.298983978,9.90576805939,0.02
 06/08  11:00:00,277.398923467,32.2532546599,90.8660613586,0.0,37.1018798503,116.476155989,79.7747446923,61.244127046,9.90576805939,8.62484958686
 06/08  12:00:00,270.49434536,32.68092709,95.5756063739,0.0,37.1018798503,104.434947198,62.6395043218,52.7137362624,9.90576805939,0.02
 06/08  13:00:00,287.131594288,33.2368413948,99.6151699242,0.0,37.1018798503,116.476155989,57.6449878578,47.7192197984,9.90576805939,0.02
 06/08  14:00:00,291.188530666,33.8340510455,103.075063912,0.0,37.1018798503,116.476155989,60.4920439401,41.9625723747,9.90576805939,8.62370350597
 06/08  15:00:00,293.595515664,34.4574160559,104.858939622,0.0,37.1018798503,116.476155989,49.7868204451,39.8610523857,9.90576805939,0.02
 06/08  16:00:00,294.756921738,34.9187890377,105.559432253,0.0,37.1018798503,116.476155989,48.8536795595,38.9279115001,9.90576805939,0.02
 06/08  17:00:00,294.259191842,35.1315418796,104.84994403,0.0,37.1018798503,116.476155989,49.7858710251,39.8601029657,9.90576805939,0.02
 06/08  18:00:00,179.533854331,28.8524698812,77.6693610713,0.0,24.7345865669,47.5788473902,58.4147025275,44.8552283069,4.9528840297,8.60659019087
 06/08  19:00:00,175.556234851,28.6882133825,73.8560164623,0.0,24.7345865669,47.5788473902,59.9697945207,54.996910491,4.9528840297,0.02
 06/08  20:00:00,160.574455311,29.1210472026,72.6508464545,0.0,12.3672932834,38.6892022431,75.9633594439,72.9716290261,2.97173041782,0.02
 06/08  21:00:00,120.578554304,19.6790983972,46.9047411861,0.0,12.3672932834,27.0668015668,59.364841396,56.3731109782,2.97173041782,0.02
 06/08  22:00:00,112.029568447,23.5917853417,53.673220269,0.0,4.12243109448,15.9888894789,76.3421140135,73.3503835957,2.97173041782,0.02
 06/08  23:00:00,91.8274546246,17.739010201,39.4634307274,0.0,4.12243109448,15.9888894789,61.5856517261,58.5939213083,2.97173041782,0.02
 06/08  24:00:00,105.163080741,22.9774570933,47.4210607802,0.0,4.12243109448,15.9888894789,83.326523096,80.3347926782,2.97173041782,0.02
 06/09  01:00:00,83.9219365914,15.9157690646,33.4276702556,0.0,4.12243109448,15.9888894789,55.2652270408,52.273496623,2.97173041782,0.02
 06/09  02:00:00,98.7453501915,22.0224721781,41.9815733719,0.0,4.12243109448,15.9888894789,84.163009427,81.1712790092,2.97173041782,0.02
 06/09  03:00:00,77.7459344789,15.2219395134,27.9454976427,0.0,4.12243109448,15.9888894789,61.6352667669,58.6435363491,2.97173041782,0.02
 06/09  04:00:00,129.178917401,28.3243148528,48.7531429302,0.0,12.3672932834,24.9413748627,99.681213025,94.7083289953,4.9528840297,0.02
 06/09  05:00:00,138.722801178,29.4974035524,54.4434944903,2.68044348303,12.3672932834,24.9413748627,166.597439629,161.624555599,4.9528840297,0.02
 06/09  06:00:00,186.958254839,29.8114696412,55.7054348207,0.591076352622,24.7345865669,70.7195625826,134.152863437,124.227095377,9.90576805939,0.02
 06/09  07:00:00,222.382230244,30.4475860469,61.6182806226,0.122216336488,37.1018798503,92.3937384068,112.6914369,102.76566884,9.90576805939,0.02
 06/09  08:00:00,243.826467995,30.9389690999,70.5589708815,0.0912399834105,37.1018798503,104.434947198,112.599477313,94.0757365435,9.90576805939,8.61797270988
 06/09  09:00:00,264.906680054,31.4474217397,79.1664227831,0.0140386981145,37.1018798503,116.476155989,96.4205324274,86.494764368,9.90576805939,0.02
 06/09  10:00:00,273.941105217,31.9286379844,87.7331069729,0.0,37.1018798503,116.476155989,77.5794487459,67.6536806865,9.90576805939,0.02
 06/09  11:00:00,280.144689382,32.3684681017,93.4966054809,0.0,37.1018798503,116.476155989,71.3065942835,55.1582248114,9.90576805939,6.24260141269
 06/09  12:00:00,273.559624226,32.8562195151,98.4655867128,0.0,37.1018798503,104.434947198,64.3924026583,52.0867827237,9.90576805939,2.39985187525
 06/09  13:00:00,289.545677876,33.4050530811,101.861076931,0.0,37.1018798503,116.476155989,58.3313332689,48.4055652095,9.90576805939,0.02
 06/09  14:00:00,294.24272431,33.9807990673,105.982493521,0.0,37.1018798503,116.476155989,61.0922537913,42.5628709656,9.90576805939,8.62361476628
 06/09  15:00:00,297.80796434,34.5889598786,108.939845066,0.0,37.1018798503,116.476155989,47.6940006155,37.7682325561,9.90576805939,0.02
 06/09  16:00:00,299.216573949,35.1105145714,109.827386467,0.0,37.1018798503,116.476155989,47.185169403,37.2594013436,9.90576805939,0.02
 06/09  17:00:00,299.306665025,35.3897205105,109.639257301,0.0,37.1018798503,116.476155989,45.6349236113,35.7091555519,9.90576805939,0.02
 06/09  18:00:00,183.189240088,28.9432030623,81.234014184,0.0,24.7345865669,47.5788473902,47.9397360104,42.9668519807,4.9528840297,0.02
 06/09  19:00:00,178.419345069,28.6958123788,76.7115061955,0.0,24.7345865669,47.5788473902,66.797379364,53.2380130637,4.9528840297,8.60648227063
 06/09  20:00:00,163.097122735,29.1317023317,75.1628488095,0.0,12.3672932834,38.6892022431,74.2340623956,71.2423319778,2.97173041782,0.02
 06/09  21:00:00,120.835901664,19.6813020706,47.159884852,0.0,12.3672932834,27.0668015668,59.0276877415,56.0359573237,2.97173041782,0.02
 06/09  22:00:00,111.134626223,23.7004223434,52.6696411605,0.0,4.12243109448,15.9888894789,75.4826178329,72.4908874151,2.97173041782,0.02
 06/09  23:00:00,90.5340755521,17.739010201,38.1700517897,0.0,4.12243109448,15.9888894789,61.3508201336,58.3590897158,2.97173041782,0.02
 06/09  24:00:00,104.92317397,22.9774570933,47.1811541607,0.0,4.12243109448,15.9888894789,83.2585093618,80.266778944,2.97173041782,0.02
 06/10  01:00:00,85.261685779,16.0024977585,34.6806909155,0.0,4.12243109448,15.9888894789,55.1433901746,52.1516597568,2.97173041782,0.02
 06/10  02:00:00,100.76876941,22.0224721781,44.0049927716,0.0,4.12243109448,15.9888894789,83.8468134639,80.8550830461,2.97173041782,0.02
 06/10  03:00:00,80.6518375254,15.4387612481,30.6345791494,0.0,4.12243109448,15.9888894789,61.2873732471,58.2956428293,2.97173041782,0.02
 06/10  04:00:00,110.08733158,27.5654387812,47.5549407242,0.0,4.12243109448,16.0517297156,105.836049016,102.844318598,2.97173041782,0.02
 06/10  05:00:00,106.032327044,27.3486170464,43.7167579028,0.0,4.12243109448,16.0517297156,106.10614978,103.114419362,2.97173041782,0.02
 06/10  06:00:00,132.82160955,29.516834394,54.180414852,0.0,4.12243109448,39.6058045677,87.6386733398,84.6469429219,2.97173041782,0.02
 06/10  07:00:00,172.063848421,29.5255633104,60.7199743582,3.40008411059,12.3672932834,65.3531420225,144.000882631,139.027998601,4.9528840297,0.02
 06/10  08:00:00,181.910200019,29.525128776,69.639200903,1.43688235964,12.3672932834,68.2430321324,139.95006735,134.977183321,4.9528840297,0.02
 06/10  09:00:00,217.721919445,29.5912940513,77.5539071103,0.250891284642,16.4897243779,93.1370602926,118.513159607,110.568545159,7.92461444751,0.02
 06/10  10:00:00,224.815669147,29.7298753169,84.7367742125,0.0230871232029,16.4897243779,93.1370602926,98.3574720976,90.41285765,7.92461444751,0.02
 06/10  11:00:00,230.181958716,29.9058245752,89.9502048506,0.0,16.4897243779,93.1370602926,96.2535167593,79.7189498758,7.92461444751,8.60995243601
 06/10  12:00:00,223.979652319,30.0840644169,92.7212841839,0.0,16.4897243779,83.9857416113,85.4763622641,77.5317478166,7.92461444751,0.02
 06/10  13:00:00,226.706376954,30.3034082793,95.2286671497,0.0,16.4897243779,83.9857416113,83.7510376821,75.8064232346,7.92461444751,0.02
 06/10  14:00:00,228.618583546,30.5814708727,96.8628520481,0.0,16.4897243779,83.9857416113,80.339801764,72.3951873164,7.92461444751,0.02
 06/10  15:00:00,206.893647513,29.516834394,93.6594450351,0.0,12.3672932834,70.6512738906,37.7164290751,32.7435450454,4.9528840297,0.02
 06/10  16:00:00,208.033955988,29.516834394,94.7997466372,0.0,12.3672932834,70.6512738906,34.0936245251,29.1207404954,4.9528840297,0.02
 06/10  17:00:00,194.010078004,29.516834394,93.2993238309,0.0,12.3672932834,58.1284167478,36.8235444313,31.8506604016,4.9528840297,0.02
 06/10  18:00:00,149.552302162,28.9223449112,82.6234968549,0.0,12.3672932834,24.9413748627,58.6553354809,53.6824514512,4.9528840297,0.02
 06/10  19:00:00,145.246758176,28.6644379058,78.575859855,0.0,12.3672932834,24.9413748627,70.2648393512,65.2919553215,4.9528840297,0.02
 06/10  20:00:00,133.559565285,29.094570357,76.5455418252,0.0,4.12243109448,16.0517297156,81.4751547999,78.4834243821,2.97173041782,0.02
 06/10  21:00:00,98.1355535022,17.8835580242,45.626980894,0.0,4.12243109448,15.9888894789,51.4919543977,48.5002239799,2.97173041782,0.02
 06/10  22:00:00,115.540836665,23.4833744744,57.2928984236,0.0,4.12243109448,15.9888894789,70.6369186788,67.645188261,2.97173041782,0.02
 06/10  23:00:00,88.6536072014,15.8724047177,38.2027042223,0.0,4.12243109448,15.9888894789,48.9414677582,45.9497373404,2.97173041782,0.02
 06/10  24:00:00,106.021322908,21.9357434842,49.3442737827,0.0,4.12243109448,15.9888894789,82.4514256225,70.8794581219,2.97173041782,8.6002370828
 06/11  01:00:00,85.0079452636,15.8290403707,36.6616222752,0.0,2.06121554724,15.9888894789,55.4694181743,52.4776877565,2.97173041782,0.02
 06/11  02:00:00,100.064449792,21.0385776983,46.3690404151,0.0,2.06121554724,15.9888894789,76.7641873892,73.7724569714,2.97173041782,0.02
 06/11  03:00:00,75.0567943724,13.4276079416,29.1584203729,0.0,2.06121554724,15.9888894789,49.4590699349,46.4673395171,2.97173041782,0.02
 06/11  04:00:00,98.6151019216,20.8940298751,45.0642405227,0.0,2.06121554724,15.9888894789,82.8311167875,79.8393863697,2.97173041782,0.02
 06/11  05:00:00,76.5446574352,13.7167035879,30.3571879261,0.0,2.06121554724,15.9888894789,54.6291770487,51.6374466309,2.97173041782,0.02
 06/11  06:00:00,89.9302717848,22.4291446474,44.1711878228,0.0,2.06121554724,15.9888894789,96.2431757117,93.2514452939,2.97173041782,0.02
 06/11  07:00:00,79.7300182873,19.2442461265,41.9704571889,0.0,2.06121554724,15.9888894789,75.3119373883,72.3202069705,2.97173041782,0.02
 06/11  08:00:00,122.78769268,23.9035324438,52.4440013412,0.0,4.12243109448,41.7362269337,87.0511862095,82.0783021798,4.9528840297,0.02
 06/11  09:00:00,111.003805307,19.677889596,45.0020478109,0.0,4.12243109448,41.7362269337,66.1880159228,61.2151318931,4.9528840297,0.02
 06/11  10:00:00,123.52259861,23.8168037499,53.2656360255,0.0,4.12243109448,41.7362269337,78.7102389353,73.7373549056,4.9528840297,0.02
 06/11  11:00:00,111.366421126,19.5044322082,45.5381210655,0.0,4.12243109448,41.7362269337,61.4096344278,56.4367503981,4.9528840297,0.02
 06/11  12:00:00,126.23570885,23.9035324438,55.8920176075,0.0,4.12243109448,41.7362269337,72.5664230431,67.5935390134,4.9528840297,0.02
 06/11  13:00:00,115.708755512,19.7646182899,49.6202693947,0.0,4.12243109448,41.7362269337,52.4520327988,47.4791487691,4.9528840297,0.02
 06/11  14:00:00,129.950391603,24.0769898316,59.4332429869,0.0,4.12243109448,41.7362269337,61.0510982296,56.0782141999,4.9528840297,0.02
 06/11  15:00:00,118.792930806,19.9380756777,52.5309873058,0.0,4.12243109448,41.7362269337,44.7588704956,39.7859864659,4.9528840297,0.02
 06/11  16:00:00,115.581558244,24.1637185255,61.8353732367,0.0,4.12243109448,24.8785346261,51.3435161566,46.3706321269,4.9528840297,0.02
 06/11  17:00:00,92.8981845,20.1115330655,54.2713366002,0.0,2.06121554724,15.9888894789,44.212338974,41.2206085562,2.97173041782,0.02
 06/11  18:00:00,100.795677357,23.1798240457,59.0075056944,0.0,2.06121554724,15.9888894789,56.2307377419,53.2390073241,2.97173041782,0.02
 06/11  19:00:00,82.9843995717,17.9702867181,46.5453143739,0.0,2.06121554724,15.9888894789,44.7282936501,41.7365632323,2.97173041782,0.02
 06/11  20:00:00,103.702050388,23.0930953518,54.9531073825,0.0,2.06121554724,15.9888894789,65.1629493094,62.1712188916,2.97173041782,0.02
 06/11  21:00:00,85.7181866768,15.9157690646,37.2851354726,0.0,2.06121554724,15.9888894789,53.1435336604,50.1518032426,2.97173041782,0.02
 06/11  22:00:00,103.538024289,22.3693869537,48.4885478224,0.0,2.06121554724,15.9888894789,88.7990777109,85.8073472931,2.97173041782,0.02
 06/11  23:00:00,78.7015944796,14.5415954622,31.6659750123,0.0,2.06121554724,15.9888894789,58.9566225965,55.9648921787,2.97173041782,0.02
 06/11  24:00:00,101.477438281,21.9357434842,46.8616052197,0.0,2.06121554724,15.9888894789,88.558121609,85.5663911911,2.97173041782,0.02
 06/12  01:00:00,78.4336504503,13.8612514111,30.0404176858,0.0,4.12243109448,15.9888894789,54.4058837849,51.4141533671,2.97173041782,0.02
 06/12  02:00:00,92.1638167813,19.7376472897,37.7081225607,0.0,4.12243109448,15.9888894789,84.8275131033,81.8357826855,2.97173041782,0.02
 06/12  03:00:00,78.2660642714,13.8612514111,29.8728314265,0.0,4.12243109448,15.9888894789,55.244953454,52.2532230362,2.97173041782,0.02
 06/12  04:00:00,137.572842762,28.3893613733,57.0820212614,0.0,12.3672932834,24.9413748627,107.920389517,102.947505487,4.9528840297,0.02
 06/12  05:00:00,149.297138536,29.1277967602,62.0436962828,6.02418531914,12.3672932834,24.9413748627,173.701620442,168.728736412,4.9528840297,0.02
 06/12  06:00:00,201.581138928,29.5908235451,69.2735275145,1.86651334893,24.7345865669,70.7195625826,142.896470756,124.388979662,9.90576805939,8.60172303409
 06/12  07:00:00,232.251488978,29.7805409352,71.8350352265,0.441771398435,37.1018798503,92.3937384068,109.770726244,99.8449581848,9.90576805939,0.02
 06/12  08:00:00,247.779013814,30.040434624,75.4950690151,0.00631096620665,37.1018798503,104.434947198,93.9364372056,84.0106691462,9.90576805939,0.02
 06/12  09:00:00,265.242245876,30.4123922954,80.5510502305,0.0,37.1018798503,116.476155989,79.4466588319,69.5208907725,9.90576805939,0.02
 06/12  10:00:00,272.597693804,30.8952949636,87.4229842629,0.0,37.1018798503,116.476155989,73.1843796169,54.6551839147,9.90576805939,8.62342764288
 06/12  11:00:00,278.71185582,31.3402022578,93.0921483172,0.0,37.1018798503,116.476155989,54.4704316628,44.5446636034,9.90576805939,0.02
 06/12  12:00:00,271.247223244,31.7981726807,97.2112281968,0.0,37.1018798503,104.434947198,50.8119410004,40.886172941,9.90576805939,0.02
 06/12  13:00:00,288.645557065,32.3685975081,101.997359052,0.0,37.1018798503,116.476155989,51.0706032538,32.5402821269,9.90576805939,8.62455306754
 06/12  14:00:00,293.447096933,32.986857774,106.180919812,0.0,37.1018798503,116.476155989,36.697571227,26.7718031676,9.90576805939,0.02
 06/12  15:00:00,296.485022882,33.5502352423,108.655617723,0.0,37.1018798503,116.476155989,37.6858350797,27.7600670203,9.90576805939,0.02
 06/12  16:00:00,298.271246808,34.020482022,109.972050553,0.0,37.1018798503,116.476155989,33.3731322,23.4473641406,9.90576805939,0.02
 06/12  17:00:00,297.51625673,34.2860976391,108.952493225,0.0,37.1018798503,116.476155989,40.606691882,22.0879799375,9.90576805939,8.6129438851
 06/12  18:00:00,181.609995984,28.845048232,79.7529543251,0.0,24.7345865669,47.5788473902,40.6282648506,35.6553808209,4.9528840297,0.02
 06/12  19:00:00,178.603636733,28.6777213796,76.9139204331,0.0,24.7345865669,47.5788473902,47.725566507,42.7526824773,4.9528840297,0.02
 06/12  20:00:00,165.341975296,29.1080956851,77.4313197464,0.0,12.3672932834,38.6892022431,56.7264055388,53.734675121,2.97173041782,0.02
 06/12  21:00:00,124.958286349,19.6783071663,51.2852639445,0.0,12.3672932834,27.0668015668,46.6094771814,43.6177467636,2.97173041782,0.02
 06/12  22:00:00,117.562195195,23.5917853417,59.2058469309,0.0,4.12243109448,15.9888894789,61.8526885823,58.8609581644,2.97173041782,0.02
 06/12  23:00:00,95.5458377208,17.6667362895,43.2540876441,0.0,4.12243109448,15.9888894789,50.9596175795,47.9678871617,2.97173041782,0.02
 06/12  24:00:00,112.702624785,23.1581418722,54.7799199493,0.0,4.12243109448,15.9888894789,68.6295045733,65.6377741554,2.97173041782,0.02
 06/13  01:00:00,95.3332850727,17.8835580242,42.8247132895,0.0,4.12243109448,15.9888894789,52.6681509999,49.6764205821,2.97173041782,0.02
 06/13  02:00:00,107.92569887,22.7461805762,50.4149553521,0.0,4.12243109448,15.9888894789,71.527824324,68.5360939062,2.97173041782,0.02
 06/13  03:00:00,84.7046385759,15.4821255951,34.6440155461,0.0,4.12243109448,15.9888894789,51.3420540372,48.3503236193,2.97173041782,0.02
 06/13  04:00:00,144.3092412,28.6929118019,63.5148696635,0.0,12.3672932834,24.9413748627,92.0780046188,87.1051205891,4.9528840297,0.02
 06/13  05:00:00,145.690897709,28.9123343694,63.1212108573,1.55589271063,12.3672932834,24.9413748627,150.964731989,145.99184796,4.9528840297,0.02
 06/13  06:00:00,204.768939537,30.1446159561,73.5907552833,0.183294149353,24.7345865669,70.7195625826,116.849969964,106.924201905,9.90576805939,0.02
 06/13  07:00:00,237.114190042,30.5107551067,76.4092851559,0.0,37.1018798503,92.3937384068,96.04591623,86.1201481706,9.90576805939,0.02
 06/13  08:00:00,250.442624199,30.6948276189,77.5105665482,0.0,37.1018798503,104.434947198,95.9472955014,77.4254821941,9.90576805939,8.61604524792
 06/13  09:00:00,262.143132079,30.8291988741,77.0351626025,0.0,37.1018798503,116.476155989,83.5041027232,73.5783346638,9.90576805939,0.02
 06/13  10:00:00,261.876543962,30.9676105518,76.6295622206,0.0,37.1018798503,116.476155989,83.1197835049,73.1940154455,9.90576805939,0.02
 06/13  11:00:00,263.166196389,31.153268675,77.7333608408,0.0,37.1018798503,116.476155989,88.2403190902,69.7101421918,9.90576805939,8.62440883904
 06/13  12:00:00,252.5687623,31.3303518476,79.000623086,0.0,37.1018798503,104.434947198,74.0864898834,64.160721824,9.90576805939,0.02
 06/13  13:00:00,266.501584885,31.5286220674,80.6934061517,0.0,37.1018798503,116.476155989,66.0830531483,56.1572850889,9.90576805939,0.02
 06/13  14:00:00,269.918530218,31.84356587,83.7955828235,0.0,37.1018798503,116.476155989,63.7484971493,45.2194629902,9.90576805939,8.62326609976
 06/13  15:00:00,273.732662961,32.1923144526,87.261215772,0.0,37.1018798503,116.476155989,44.0649843195,34.1392162601,9.90576805939,0.02
 06/13  16:00:00,273.63505219,32.2962784762,87.0600962424,0.0,37.1018798503,116.476155989,42.361181238,32.4354131786,9.90576805939,0.02
 06/13  17:00:00,273.118913485,32.3500587005,86.491164136,0.0,37.1018798503,116.476155989,43.2378121538,33.3120440944,9.90576805939,0.02
 06/13  18:00:00,167.75832455,28.7366770987,66.0096306879,0.0,24.7345865669,47.5788473902,50.0254239989,36.466051636,4.9528840297,8.60648833316
 06/13  19:00:00,166.338799132,28.6500871258,64.6767137017,0.0,24.7345865669,47.5788473902,49.8806026456,44.9077186159,4.9528840297,0.02
 06/13  20:00:00,152.770616253,28.8663691897,65.1016922886,0.0,12.3672932834,38.6892022431,62.9419162753,59.9501858575,2.97173041782,0.02
 06/13  21:00:00,112.123214333,17.6667362895,40.5082835869,0.0,12.3672932834,27.0668015668,46.1420117021,43.1502812843,2.97173041782,0.02
 06/13  22:00:00,107.388689361,22.8329092701,49.7912176441,0.0,4.12243109448,15.9888894789,64.2227064018,61.230975984,2.97173041782,0.02
 06/13  23:00:00,84.6935806213,15.4821255951,34.6329581048,0.0,4.12243109448,15.9888894789,47.3251085847,44.3333781669,2.97173041782,0.02
 06/13  24:00:00,103.1060857,21.7189217494,46.6458596658,0.0,4.12243109448,15.9888894789,68.8154707158,65.823740298,2.97173041782,0.02
 06/14  01:00:00,85.1955773832,16.1191052993,34.4747170081,0.0,4.12243109448,15.9888894789,51.2321585525,48.2404281347,2.97173041782,0.02
 06/14  02:00:00,104.063152917,21.9357434842,47.3861051792,0.0,4.12243109448,15.9888894789,71.3266184496,68.3348880318,2.97173041782,0.02
 06/14  03:00:00,83.8424456981,15.4387612481,33.8251875156,0.0,4.12243109448,15.9888894789,52.8181956088,49.826465191,2.97173041782,0.02
 06/14  04:00:00,139.518243324,28.1074931181,59.3092909758,0.0,12.3672932834,24.9413748627,86.422219782,81.4493357523,4.9528840297,0.02
 06/14  05:00:00,149.156226391,29.6610830237,65.2340144206,2.15966968403,12.3672932834,24.9413748627,142.303752909,137.330868879,4.9528840297,0.02
 06/14  06:00:00,204.651225801,29.856153729,73.3633639675,0.581434469646,24.7345865669,70.7195625826,109.282021455,99.3562533961,9.90576805939,0.02
 06/14  07:00:00,237.583736809,30.4362646476,76.9161938888,0.03713770374,37.1018798503,92.3937384068,86.5365813172,76.6108132578,9.90576805939,0.02
 06/14  08:00:00,252.510382506,30.7215080765,79.5516091565,0.0,37.1018798503,104.434947198,74.1023029401,64.1765348807,9.90576805939,0.02
 06/14  09:00:00,267.029234862,30.9934518832,81.7570069393,0.0,37.1018798503,116.476155989,74.3911694745,55.865459987,9.90576805939,8.61994142807
 06/14  10:00:00,269.562469054,31.2864835726,83.9966581913,0.0,37.1018798503,116.476155989,58.1075343831,48.1817663237,9.90576805939,0.02
 06/14  11:00:00,272.043593712,31.6432350815,86.1207788835,0.0,37.1018798503,116.476155989,50.6965867039,40.7708186445,9.90576805939,0.02
 06/14  12:00:00,264.115462593,32.0910049519,89.78665531,0.0,37.1018798503,104.434947198,52.3588633198,33.8317959687,9.90576805939,8.62129929168
 06/14  13:00:00,278.767829814,32.5988560233,91.8894639441,0.0,37.1018798503,116.476155989,36.810431401,26.8846633416,9.90576805939,0.02
 06/14  14:00:00,281.220016869,33.04548369,93.8951380201,0.0,37.1018798503,116.476155989,33.201458195,23.2756901356,9.90576805939,0.02
 06/14  15:00:00,285.118955383,33.3891215691,97.4506858886,0.0,37.1018798503,116.476155989,34.1923351759,15.664472238,9.90576805939,8.62209487851
 06/14  16:00:00,287.726465508,33.6903966062,99.7574276547,0.0,37.1018798503,116.476155989,22.3118353819,12.3860673226,9.90576805939,0.02
 06/14  17:00:00,287.319994341,33.8341652823,99.2081632892,0.0,37.1018798503,116.476155989,24.6820668758,14.7562988164,9.90576805939,0.02
 06/14  18:00:00,174.814501082,28.8298627136,72.9726250739,0.0,24.7345865669,47.5788473902,33.6973079456,28.7244239159,4.9528840297,0.02
 06/14  19:00:00,171.793919404,28.6573008306,70.1246008878,0.0,24.7345865669,47.5788473902,40.0998818738,35.1269978441,4.9528840297,0.02
 06/14  20:00:00,156.289337815,29.0873770171,70.7485499226,0.0,12.3672932834,38.6892022431,56.2700812368,44.6919357816,2.97173041782,8.60641503744
 06/14  21:00:00,121.212356803,19.677889596,47.5397527705,0.0,12.3672932834,27.0668015668,38.2099367593,35.2182063415,2.97173041782,0.02
 06/14  22:00:00,112.133064881,23.2882349131,54.0802674169,0.0,4.12243109448,15.9888894789,52.563605949,49.5718755312,2.97173041782,0.02
 06/14  23:00:00,94.4064970279,17.8835580242,41.8979256299,0.0,4.12243109448,15.9888894789,45.8640018824,42.8722714646,2.97173041782,0.02
 06/14  24:00:00,107.79928894,22.8329092701,50.2018171604,0.0,4.12243109448,15.9888894789,65.0571665279,62.0654361101,2.97173041782,0.02
 06/15  01:00:00,87.3713973367,16.379291381,36.3903508787,0.0,4.12243109448,15.9888894789,50.0713231309,47.0795927131,2.97173041782,0.02
 06/15  02:00:00,104.118185562,21.9357434842,47.4411378539,0.0,4.12243109448,15.9888894789,70.4242411582,67.4325107403,2.97173041782,0.02
 06/15  03:00:00,84.5527119032,15.568854289,34.4053607388,0.0,4.12243109448,15.9888894789,52.7610538682,49.7693234504,2.97173041782,0.02
 06/15  04:00:00,141.956068741,28.4977722407,61.356837357,0.0,12.3672932834,24.9413748627,86.8914969388,81.9186129091,4.9528840297,0.02
 06/15  05:00:00,144.915454457,28.902824153,62.3361336364,1.57503751752,12.3672932834,24.9413748627,143.907593667,138.934709637,4.9528840297,0.02
 06/15  06:00:00,205.749386893,30.1644533932,74.2824070947,0.452252908388,24.7345865669,70.7195625826,106.931641496,97.0058734368,9.90576805939,0.02
 06/15  07:00:00,238.949012641,30.5868162996,78.1680609443,0.0,37.1018798503,92.3937384068,82.6516599216,72.7258918622,9.90576805939,0.02
 06/15  08:00:00,253.363039197,30.8446885067,80.2811175026,0.0,37.1018798503,104.434947198,72.2761142917,62.3503462323,9.90576805939,0.02
 06/15  09:00:00,268.869742653,31.0993755502,83.4915265286,0.0,37.1018798503,116.476155989,70.7944996456,52.2688876345,9.90576805939,8.61984395171
 06/15  10:00:00,272.238732384,31.4172554298,86.542179694,0.0,37.1018798503,116.476155989,52.4699676795,42.5441996202,9.90576805939,0.02
 06/15  11:00:00,276.257669307,31.7943240454,90.1838154634,0.0,37.1018798503,116.476155989,44.6748004254,34.749032366,9.90576805939,0.02
 06/15  12:00:00,266.067661817,32.2695138438,91.5602844006,0.0,37.1018798503,104.434947198,50.6778800643,32.1511132818,9.90576805939,8.62099872304
 06/15  13:00:00,281.179756554,32.7153846635,94.184892777,0.0,37.1018798503,116.476155989,39.5135143748,29.5877463154,9.90576805939,0.02
 06/15  14:00:00,285.402360752,33.1153819281,98.0076318967,0.0,37.1018798503,116.476155989,29.3156894044,19.389921345,9.90576805939,0.02
 06/15  15:00:00,284.875142792,33.3635748501,97.2323571794,0.0,37.1018798503,116.476155989,37.7662403633,19.2384556547,9.90576805939,8.62201664918
 06/15  16:00:00,276.991397633,33.2276447762,89.4851331804,0.0,37.1018798503,116.476155989,44.0172574766,34.0914894172,9.90576805939,0.02
 06/15  17:00:00,272.804505921,32.9445101001,85.5823549809,0.0,37.1018798503,116.476155989,52.7064131061,42.7806450467,9.90576805939,0.02
 06/15  18:00:00,167.857219963,28.7374441878,66.1077737862,0.0,24.7345865669,47.5788473902,43.6043629925,38.6314789628,4.9528840297,0.02
 06/15  19:00:00,166.659399808,28.6508393162,64.996554226,0.0,24.7345865669,47.5788473902,48.9447228004,43.9718387707,4.9528840297,0.02
 06/15  20:00:00,151.648188921,28.9752715978,66.2195116314,0.0,12.3672932834,38.6892022431,59.4934447697,56.5017143519,2.97173041782,0.02
 06/15  21:00:00,112.660281956,17.6667362895,41.0453396248,0.0,12.3672932834,27.0668015668,41.9202755611,38.9285451432,2.97173041782,0.02
 06/15  22:00:00,107.884616676,22.7750901408,50.3449628873,0.0,4.12243109448,15.9888894789,58.9729342886,55.9812038708,2.97173041782,0.02
 06/15  23:00:00,93.2922926269,17.7101006364,40.9571774764,0.0,4.12243109448,15.9888894789,46.1108860108,43.119155593,2.97173041782,0.02
 06/15  24:00:00,105.753921011,22.0224721781,48.9901433392,0.0,4.12243109448,15.9888894789,69.2189394953,57.6472230189,2.97173041782,8.5999860586
 06/16  01:00:00,87.2144164181,16.335927034,36.2767331931,0.0,4.12243109448,15.9888894789,50.1505190899,47.1587886721,2.97173041782,0.02
 06/16  02:00:00,102.484345085,21.5888287086,46.1542111354,0.0,4.12243109448,15.9888894789,66.7030962235,63.7113658057,2.97173041782,0.02
 06/16  03:00:00,81.4507308435,14.9617534317,31.9104796098,0.0,4.12243109448,15.9888894789,50.6257013761,47.6339709583,2.97173041782,0.02
 06/16  04:00:00,141.443942617,28.3243148528,61.0181677795,0.0,12.3672932834,24.9413748627,81.7873193616,76.8144353319,4.9528840297,0.02
 06/16  05:00:00,148.996832752,29.5011415724,65.1908658946,2.20336537299,12.3672932834,24.9413748627,138.639464848,133.666580819,4.9528840297,0.02
 06/16  06:00:00,205.703644735,29.8774524662,74.4762354956,0.499682588854,24.7345865669,70.7195625826,103.891388257,93.9656201978,9.90576805939,0.02
