Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 06/16  07:00:00,239.156874147,30.5373434673,78.4151571295,0.0102346279231,37.1018798503,92.3937384068,81.3889762149,71.4632081555,9.90576805939,0.02
 06/16  08:00:00,253.610300604,30.821227204,80.551867678,0.0,37.1018798503,104.434947198,70.4150854982,60.4893174388,9.90576805939,0.02
 06/16  09:00:00,268.078908898,31.0867361334,82.713358002,0.0,37.1018798503,116.476155989,60.5312027762,50.6054347168,9.90576805939,0.02
 06/16  10:00:00,272.704889512,31.4090518951,87.0164793923,0.0,37.1018798503,116.476155989,57.9746002403,39.4457358161,9.90576805939,8.62309636479
 06/16  11:00:00,276.962718612,31.8103483504,90.8728883498,0.0,37.1018798503,116.476155989,38.2177515429,28.2919834835,9.90576805939,0.02
 06/16  12:00:00,268.460442927,32.2393257332,93.9832852923,0.0,37.1018798503,104.434947198,31.0204343957,21.0946663363,9.90576805939,0.02
 06/16  13:00:00,282.019212951,32.5365541466,95.2031171165,0.0,37.1018798503,116.476155989,35.2849203275,16.7565856089,9.90576805939,8.62256665917
 06/16  14:00:00,275.602857366,32.6447839446,88.6787728343,0.0,37.1018798503,116.476155989,40.4014546927,30.4756866333,9.90576805939,0.02
 06/16  15:00:00,276.10577683,32.90461382,88.9219857,0.0,37.1018798503,116.476155989,47.2954558982,37.3696878388,9.90576805939,0.02
 06/16  16:00:00,278.737852446,33.0593045824,91.3998613526,0.0,37.1018798503,116.476155989,45.9148586742,27.390216115,9.90576805939,8.61887449981
 06/16  17:00:00,277.432686541,33.1034015679,90.0516615878,0.0,37.1018798503,116.476155989,40.1013423816,30.1755743222,9.90576805939,0.02
 06/16  18:00:00,169.641911303,28.7381213853,67.8917989015,0.0,24.7345865669,47.5788473902,39.7137832368,34.7408992071,4.9528840297,0.02
 06/16  19:00:00,168.157776471,28.6515033861,66.4942783259,0.0,24.7345865669,47.5788473902,46.235458676,41.2625746463,4.9528840297,0.02
 06/16  20:00:00,152.648084653,28.9759441233,67.218746619,0.0,12.3672932834,38.6892022431,60.9964371144,58.0047066966,2.97173041782,0.02
 06/16  21:00:00,116.196985589,18.6723129427,43.5532150357,0.0,12.3672932834,27.0668015668,47.3692601907,44.3775297729,2.97173041782,0.02
 06/16  22:00:00,108.862662677,23.0063666579,51.0917330363,0.0,4.12243109448,15.9888894789,66.0147909941,63.0230605762,2.97173041782,0.02
 06/16  23:00:00,89.5829692118,16.8129348505,38.1682787052,0.0,4.12243109448,15.9888894789,49.7039085782,46.7121781603,2.97173041782,0.02
 06/16  24:00:00,104.543207366,22.0224721781,47.7794303556,0.0,4.12243109448,15.9888894789,71.1844169718,68.1926865539,2.97173041782,0.02
 06/17  01:00:00,83.8366644776,15.4387612481,33.8194057894,0.0,4.12243109448,15.9888894789,52.499773806,49.5080433882,2.97173041782,0.02
 06/17  02:00:00,100.144004927,21.2852782799,44.1174218317,0.0,4.12243109448,15.9888894789,73.1653284013,70.1735979835,2.97173041782,0.02
 06/17  03:00:00,80.2806303633,14.8750247378,30.8271081239,0.0,4.12243109448,15.9888894789,52.0702566251,49.0785262073,2.97173041782,0.02
 06/17  04:00:00,120.308894146,27.782260516,57.5596811635,0.0,4.12243109448,16.0517297156,94.1325276702,91.1407972524,2.97173041782,0.02
 06/17  05:00:00,121.713450861,27.9990822507,58.7474161063,0.0,4.12243109448,16.0517297156,96.5210116,93.5292811822,2.97173041782,0.02
 06/17  06:00:00,150.430644066,29.516834394,71.7894489415,0.0,4.12243109448,39.6058045677,77.9637690828,74.9720386649,2.97173041782,0.02
 06/17  07:00:00,184.921563597,29.5176888459,73.0251491331,3.96049854699,12.3672932834,65.3531420225,130.712817905,117.158230869,4.9528840297,8.60170300621
 06/17  08:00:00,188.333512292,29.5170675765,74.9322731828,2.57519309797,12.3672932834,68.2430321324,111.719752435,106.746868405,4.9528840297,0.02
 06/17  09:00:00,217.497602996,29.5795517221,77.0649799936,0.527284684989,16.4897243779,93.1370602926,97.0653024858,89.1206880383,7.92461444751,0.02
 06/17  10:00:00,219.911028823,29.6259412779,79.7241913689,0.235016698473,16.4897243779,93.1370602926,86.891665236,78.9470507885,7.92461444751,0.02
 06/17  11:00:00,222.243906086,29.673262774,82.1341626515,0.110591812526,16.4897243779,93.1370602926,78.5502174953,70.6056030478,7.92461444751,0.02
 06/17  12:00:00,215.806563385,29.7600699629,84.8452551586,0.0269319762579,16.4897243779,83.9857416113,74.0405169085,66.095902461,7.92461444751,0.02
 06/17  13:00:00,218.971170787,29.9111970424,87.8856600477,0.0,16.4897243779,83.9857416113,64.3487196861,56.4041052386,7.92461444751,0.02
 06/17  14:00:00,222.018022726,30.0931979142,90.7505498685,0.0,16.4897243779,83.9857416113,57.5576283342,49.6130138867,7.92461444751,0.02
 06/17  15:00:00,203.356164278,29.516834394,90.1219501685,0.0,12.3672932834,70.6512738906,31.5868392154,18.0261621607,4.9528840297,8.60779302504
 06/17  16:00:00,205.283394295,29.516834394,92.049206245,0.0,12.3672932834,70.6512738906,18.2288847516,13.2560007219,4.9528840297,0.02
 06/17  17:00:00,190.912501072,29.516834394,90.201761997,0.0,12.3672932834,58.1284167478,19.9271802751,14.9542962454,4.9528840297,0.02
 06/17  18:00:00,140.541677036,28.7369495477,73.7982687026,0.0,12.3672932834,24.9413748627,33.9999058045,29.0270217748,4.9528840297,0.02
 06/17  19:00:00,137.341860315,28.6504813858,70.6849201398,0.0,12.3672932834,24.9413748627,41.2636514043,36.2907673746,4.9528840297,0.02
 06/17  20:00:00,124.140885333,28.9750989026,69.5955016357,0.0,4.12243109448,16.0517297156,63.9281794679,60.9364490501,2.97173041782,0.02
 06/17  21:00:00,88.564054339,15.8724047177,38.1131530768,0.0,4.12243109448,15.9888894789,44.3761204027,41.3843899849,2.97173041782,0.02
 06/17  22:00:00,106.580943321,22.0441543516,49.7954850632,0.0,4.12243109448,15.9888894789,65.2200927998,62.228362382,2.97173041782,0.02
 06/17  23:00:00,88.0901327021,16.0024977585,37.5091383637,0.0,4.12243109448,15.9888894789,45.8714389384,42.8797085206,2.97173041782,0.02
 06/17  24:00:00,105.978002925,22.109200872,49.1274981039,0.0,4.12243109448,15.9888894789,68.2400762012,65.2483457834,2.97173041782,0.02
 06/18  01:00:00,75.7627599916,13.4276079416,29.864387425,0.0,2.06121554724,15.9888894789,43.1229767083,40.1312462904,2.97173041782,0.02
 06/18  02:00:00,94.7780361721,20.1712907593,41.9499152201,0.0,2.06121554724,15.9888894789,67.4335554063,64.4418249884,2.97173041782,0.02
 06/18  03:00:00,78.0605531477,13.8612514111,31.7285370503,0.0,2.06121554724,15.9888894789,45.1551807812,42.1634503634,2.97173041782,0.02
 06/18  04:00:00,99.104750734,20.9518490044,45.49607147,0.0,2.06121554724,15.9888894789,72.4390435075,69.4473130897,2.97173041782,0.02
 06/18  05:00:00,69.8506784683,12.5603210026,24.8195927072,0.0,2.06121554724,15.9888894789,47.5605052241,44.5687748063,2.97173041782,0.02
 06/18  06:00:00,97.8750865342,23.730075056,50.8150732308,0.0,2.06121554724,15.9888894789,83.9293968079,80.9376663901,2.97173041782,0.02
 06/18  07:00:00,72.0648883814,17.9433157179,35.6062586686,0.0,2.06121554724,15.9888894789,66.874346537,63.8826161192,2.97173041782,0.02
 06/18  08:00:00,124.124400121,24.0769898316,53.6072522863,0.0,4.12243109448,41.7362269337,77.6779012589,72.7050172292,4.9528840297,0.02
 06/18  09:00:00,110.916942078,19.677889596,44.9151853934,0.0,4.12243109448,41.7362269337,58.2526845049,53.2798004752,4.9528840297,0.02
 06/18  10:00:00,123.102821453,23.8168037499,52.8458596044,0.0,4.12243109448,41.7362269337,70.2312793006,65.2583952709,4.9528840297,0.02
 06/18  11:00:00,111.668337198,19.5044322082,45.840037802,0.0,4.12243109448,41.7362269337,52.1972173402,47.2243333105,4.9528840297,0.02
 06/18  12:00:00,126.610155514,23.9035324438,56.2664648677,0.0,4.12243109448,41.7362269337,58.9096062253,53.9367221956,4.9528840297,0.02
 06/18  13:00:00,116.985374504,19.7646182899,50.896888919,0.0,4.12243109448,41.7362269337,43.2065144624,38.2336304327,4.9528840297,0.02
 06/18  14:00:00,131.851790627,24.0769898316,61.3346424822,0.0,4.12243109448,41.7362269337,50.6734588396,45.7005748099,4.9528840297,0.02
 06/18  15:00:00,119.739666924,19.9380756777,53.4777238369,0.0,4.12243109448,41.7362269337,41.1024085719,36.1295245422,4.9528840297,0.02
 06/18  16:00:00,116.443959543,24.1637185255,62.697774896,0.0,4.12243109448,24.8785346261,55.0889361033,41.5349958558,4.9528840297,8.60105621775
 06/18  17:00:00,93.6717105746,20.0248043716,55.131591761,0.0,2.06121554724,15.9888894789,36.7453454086,33.7536149908,2.97173041782,0.02
 06/18  18:00:00,102.013162155,23.1798240457,60.2249909655,0.0,2.06121554724,15.9888894789,47.3165762556,44.3248458377,2.97173041782,0.02
 06/18  19:00:00,85.0686298312,18.1437441059,48.4560877937,0.0,2.06121554724,15.9888894789,38.9861907798,35.994460362,2.97173041782,0.02
 06/18  20:00:00,101.939996816,23.0930953518,55.540221096,0.0,2.06121554724,15.9888894789,61.4624987376,58.4707683197,2.97173041782,0.02
 06/18  21:00:00,86.2311184296,15.9157690646,37.7980679124,0.0,2.06121554724,15.9888894789,47.1596979833,44.1679675655,2.97173041782,0.02
 06/18  22:00:00,104.28565455,22.0224721781,49.5830936092,0.0,2.06121554724,15.9888894789,72.4720905915,69.4803601736,2.97173041782,0.02
 06/18  23:00:00,84.6546677978,15.6555829829,36.4818034288,0.0,2.06121554724,15.9888894789,47.6444171899,44.6526867721,2.97173041782,0.02
 06/18  24:00:00,103.457193881,21.9357434842,48.8413616883,0.0,2.06121554724,15.9888894789,71.6697532339,68.6780228161,2.97173041782,0.02
 06/19  01:00:00,85.8218408185,15.6555829829,35.5877610149,0.0,4.12243109448,15.9888894789,53.0394494314,50.0477190136,2.97173041782,0.02
 06/19  02:00:00,104.481773521,21.9357434842,47.804725882,0.0,4.12243109448,15.9888894789,77.7136713128,74.721940895,2.97173041782,0.02
 06/19  03:00:00,82.5377507919,15.2219395134,32.7373144777,0.0,4.12243109448,15.9888894789,55.8771980082,52.8854675903,2.97173041782,0.02
 06/19  04:00:00,140.931719293,28.3243148528,60.5059453764,0.0,12.3672932834,24.9413748627,95.2622214552,90.2893374255,4.9528840297,0.02
 06/19  05:00:00,150.616522771,29.1836356918,64.2610886345,5.07033937861,12.3672932834,24.9413748627,153.669914405,148.697030375,4.9528840297,0.02
 06/19  06:00:00,204.152657459,29.596082585,72.2423107797,1.46399068531,24.7345865669,70.7195625826,118.8194064,108.89363834,9.90576805939,0.02
 06/19  07:00:00,235.937346841,29.8787081467,75.6748141379,0.189691135376,37.1018798503,92.3937384068,95.1172484262,85.1914803668,9.90576805939,0.02
 06/19  08:00:00,250.592511846,30.1178017338,78.2080276803,0.0294584301048,37.1018798503,104.434947198,84.2954338532,74.3696657938,9.90576805939,0.02
 06/19  09:00:00,265.051411137,30.3288995492,80.4436993648,0.0,37.1018798503,116.476155989,83.6966492696,65.1712752948,9.90576805939,8.61960591546
 06/19  10:00:00,269.498896435,30.5625843149,84.6570366902,0.0,37.1018798503,116.476155989,60.4579056408,50.5321375814,9.90576805939,0.02
 06/19  11:00:00,273.778807114,30.8433092413,88.6559845207,0.0,37.1018798503,116.476155989,47.980526129,38.0547580696,9.90576805939,0.02
 06/19  12:00:00,265.756237354,31.2216601907,92.2967384981,0.0,37.1018798503,104.434947198,51.8538899696,33.3273352961,9.90576805939,8.62078661409
 06/19  13:00:00,282.349780848,31.6740305129,96.3962956231,0.0,37.1018798503,116.476155989,34.7227538233,24.7969857639,9.90576805939,0.02
 06/19  14:00:00,284.259682779,32.131042487,97.8493115843,0.0,37.1018798503,116.476155989,30.6891177125,20.7633496531,9.90576805939,0.02
 06/19  15:00:00,288.421736214,32.6500059292,101.492542939,0.0,37.1018798503,116.476155989,37.4400229255,18.9125486011,9.90576805939,8.62170626499
 06/19  16:00:00,290.809358217,33.0851202207,103.445637339,0.0,37.1018798503,116.476155989,23.6887845042,13.7630164448,9.90576805939,0.02
 06/19  17:00:00,287.441047944,33.2916317344,99.8717861707,0.0,37.1018798503,116.476155989,26.4401480316,16.5143799723,9.90576805939,0.02
 06/19  18:00:00,170.284279092,28.7417225561,68.5305593076,0.0,24.7345865669,47.5788473902,39.6693144817,34.696430452,4.9528840297,0.02
 06/19  19:00:00,166.79907829,28.6558134094,65.1312634251,0.0,24.7345865669,47.5788473902,54.4019480065,49.4290639768,4.9528840297,0.02
 06/19  20:00:00,152.605517332,29.0865133319,67.0656031592,0.0,12.3672932834,38.6892022431,61.2367116251,58.2449812073,2.97173041782,0.02
 06/19  21:00:00,113.571752728,17.8835580242,41.7399913726,0.0,12.3672932834,27.0668015668,43.3797567039,40.388026286,2.97173041782,0.02
 06/19  22:00:00,110.864359673,23.3243718689,52.7754244274,0.0,4.12243109448,15.9888894789,64.2930333169,61.3013028991,2.97173041782,0.02
 06/19  23:00:00,91.3268508831,16.9863922383,39.7387025949,0.0,4.12243109448,15.9888894789,47.1348556145,44.1431251967,2.97173041782,0.02
 06/19  24:00:00,103.620906258,21.7622860964,47.1173149451,0.0,4.12243109448,15.9888894789,75.9073401362,64.3338919227,2.97173041782,8.60171779568
 06/20  01:00:00,83.5851732959,15.3953969012,33.6112786814,0.0,4.12243109448,15.9888894789,48.6449931462,45.6532627284,2.97173041782,0.02
 06/20  02:00:00,103.825382199,21.9357434842,47.1483337581,0.0,4.12243109448,15.9888894789,73.5506392678,70.55890885,2.97173041782,0.02
 06/20  03:00:00,85.2320495234,15.6555829829,34.9979690214,0.0,4.12243109448,15.9888894789,49.7427843642,46.7510539464,2.97173041782,0.02
 06/20  04:00:00,140.517258188,28.3243148528,60.0914836319,0.0,12.3672932834,24.9413748627,89.1227756392,84.1498916095,4.9528840297,0.02
 06/20  05:00:00,147.708132231,29.3141439047,63.3968423018,2.89568639382,12.3672932834,24.9413748627,155.157450645,150.184566616,4.9528840297,0.02
 06/20  06:00:00,201.537501443,29.7368432045,70.1523137582,0.798070576572,24.7345865669,70.7195625826,122.592114755,112.666346695,9.90576805939,0.02
 06/20  07:00:00,233.26421906,30.2441875694,72.7728561525,0.0530411180314,37.1018798503,92.3937384068,103.239312619,93.3135445591,9.90576805939,0.02
 06/20  08:00:00,249.564810667,30.5104723476,76.817148696,0.0,37.1018798503,104.434947198,87.499237069,77.5734690096,9.90576805939,0.02
 06/20  09:00:00,267.448188905,30.8250213179,82.3443716703,0.0,37.1018798503,116.476155989,66.4550523058,56.5292842464,9.90576805939,0.02
 06/20  10:00:00,272.227814622,31.0975395075,86.8509365857,0.0,37.1018798503,116.476155989,59.1370998611,40.608528544,9.90576805939,8.62280325778
 06/20  11:00:00,277.171294599,31.5048550448,91.3869824768,0.0,37.1018798503,116.476155989,38.3563482922,28.4305802328,9.90576805939,0.02
 06/20  12:00:00,271.284602857,32.011749672,97.0350438748,0.0,37.1018798503,104.434947198,28.0967330131,18.1709649537,9.90576805939,0.02
 06/20  13:00:00,287.011850429,32.5274747836,100.204850465,0.0,37.1018798503,116.476155989,30.386596064,11.858717619,9.90576805939,8.62211038558
 06/20  14:00:00,281.311536066,32.7231821447,94.3090786881,0.0,37.1018798503,116.476155989,25.7943478154,15.868579756,9.90576805939,0.02
 06/20  15:00:00,275.370094464,32.9244464777,88.1664966506,0.0,37.1018798503,116.476155989,40.6329783199,30.7072102605,9.90576805939,0.02
 06/20  16:00:00,277.892258221,33.1393068388,90.474273908,0.0,37.1018798503,116.476155989,49.0877267604,30.5632976509,9.90576805939,8.61866105012
 06/20  17:00:00,282.169000864,33.2641421659,94.6272457707,0.0,37.1018798503,116.476155989,28.4543407126,18.5285726532,9.90576805939,0.02
 06/20  18:00:00,172.026035273,28.7388712736,70.275179271,0.0,24.7345865669,47.5788473902,34.3532866785,29.3804026488,4.9528840297,0.02
 06/20  19:00:00,166.705543634,28.6518494706,65.0417059845,0.0,24.7345865669,47.5788473902,52.051282913,47.0783988833,4.9528840297,0.02
 06/20  20:00:00,149.883682635,28.975977924,64.4543175278,0.0,12.3672932834,38.6892022431,74.4256811791,71.4339507613,2.97173041782,0.02
 06/20  21:00:00,112.327762629,17.7751471568,40.6044198334,0.0,12.3672932834,27.0668015668,49.4459267706,46.4541963528,2.97173041782,0.02
 06/20  22:00:00,108.102231661,23.0063666579,50.3313023994,0.0,4.12243109448,15.9888894789,67.9951256827,65.0033952649,2.97173041782,0.02
 06/20  23:00:00,89.3526443927,16.8129348505,37.9379542657,0.0,4.12243109448,15.9888894789,50.4943398981,47.5026094803,2.97173041782,0.02
 06/20  24:00:00,103.555938153,21.9357434842,46.8788902157,0.0,4.12243109448,15.9888894789,75.1590107215,72.1672803037,2.97173041782,0.02
 06/21  01:00:00,81.1351021793,15.1352108195,31.4213942964,0.0,4.12243109448,15.9888894789,55.4185752039,52.4268447861,2.97173041782,0.02
 06/21  02:00:00,100.192417712,21.5021000147,43.9490132589,0.0,4.12243109448,15.9888894789,86.5811047381,83.5893743203,2.97173041782,0.02
 06/21  03:00:00,81.4993886474,15.3086682073,31.6122233157,0.0,4.12243109448,15.9888894789,57.8938137395,54.9020833217,2.97173041782,0.02
 06/21  04:00:00,137.21600028,28.3026326794,56.8119081761,0.0,12.3672932834,24.9413748627,99.7977962987,94.824912269,4.9528840297,0.02
 06/21  05:00:00,146.846167887,29.2603705922,62.2647002169,3.21963761598,12.3672932834,24.9413748627,162.416523261,157.443639231,4.9528840297,0.02
 06/21  06:00:00,200.780898571,29.8040380484,69.1092238495,1.01736283444,24.7345865669,70.7195625826,127.815829597,117.890061538,9.90576805939,0.02
 06/21  07:00:00,233.199830249,30.2868238114,72.4351240291,0.283740516359,37.1018798503,92.3937384068,113.342338342,94.8305101406,9.90576805939,8.60606014237
 06/21  08:00:00,247.825730474,30.5246266244,75.0129214598,0.0510183010581,37.1018798503,104.434947198,91.0828961003,81.1571280409,9.90576805939,0.02
 06/21  09:00:00,262.945975484,30.7767040919,77.8905261602,0.0,37.1018798503,116.476155989,78.446473929,68.5207058696,9.90576805939,0.02
 06/21  10:00:00,268.183052777,31.1278957987,82.7758133331,0.0,37.1018798503,116.476155989,63.4487565563,53.5229884969,9.90576805939,0.02
 06/21  11:00:00,276.012918248,31.5971558295,90.1362678124,0.0,37.1018798503,116.476155989,52.3771222265,33.8476055486,9.90576805939,8.6237486186
 06/21  12:00:00,270.034031411,32.0420247786,95.7542511183,0.0,37.1018798503,104.434947198,30.1007251197,20.1749570603,9.90576805939,0.02
 06/21  13:00:00,287.155743334,32.6268777283,100.249343415,0.0,37.1018798503,116.476155989,23.4625322957,13.5367642363,9.90576805939,0.02
 06/21  14:00:00,291.882864365,33.2190350614,104.384508603,0.0,37.1018798503,116.476155989,28.1700882847,9.64164532419,9.90576805939,8.62267490113
 06/21  15:00:00,293.52995555,33.7668457937,105.484014158,0.0,37.1018798503,116.476155989,17.0894829141,7.16371485471,9.90576805939,0.02
 06/21  16:00:00,294.812309191,34.1667489095,106.366913421,0.0,37.1018798503,116.476155989,14.8475627873,4.92179472793,9.90576805939,0.02
 06/21  17:00:00,293.390992561,34.1918174637,104.921504782,0.0,37.1018798503,116.476155989,15.9540557581,6.02828769871,9.90576805939,0.02
 06/21  18:00:00,174.593914927,28.7459984481,72.8359143926,0.0,24.7345865669,47.5788473902,33.8992157323,20.3411142744,4.9528840297,8.60521742822
 06/21  19:00:00,169.742550896,28.6609374618,68.0696273956,0.0,24.7345865669,47.5788473902,40.3730144914,35.4001304617,4.9528840297,0.02
 06/21  20:00:00,153.063336394,29.0889467113,67.5210120497,0.0,12.3672932834,38.6892022431,60.2196224752,57.2278920574,2.97173041782,0.02
 06/21  21:00:00,119.377690095,19.677889596,45.7050951894,0.0,12.3672932834,27.0668015668,48.2350301989,45.2432997811,2.97173041782,0.02
 06/21  22:00:00,111.226263759,23.3243718689,53.1373299913,0.0,4.12243109448,15.9888894789,60.7279979925,57.7362675746,2.97173041782,0.02
 06/21  23:00:00,93.7954931394,17.8835580242,41.2869223559,0.0,4.12243109448,15.9888894789,50.0173126001,47.0255821823,2.97173041782,0.02
 06/21  24:00:00,106.59188207,22.7461805762,49.0811395627,0.0,4.12243109448,15.9888894789,70.735472344,67.7437419262,2.97173041782,0.02
 06/22  01:00:00,83.6655101769,15.3953969012,33.6916169308,0.0,4.12243109448,15.9888894789,48.2011061619,45.2093757441,2.97173041782,0.02
 06/22  02:00:00,105.363214209,22.6160875353,47.982564766,0.0,4.12243109448,15.9888894789,77.032178568,74.0404481502,2.97173041782,0.02
 06/22  03:00:00,83.5087706319,15.3953969012,33.5348773339,0.0,4.12243109448,15.9888894789,50.1836075214,47.1918771036,2.97173041782,0.02
 06/22  04:00:00,141.543224605,28.4977722407,60.9439936718,0.0,12.3672932834,24.9413748627,90.6248252689,85.6519412392,4.9528840297,0.02
 06/22  05:00:00,144.459893651,28.8742686022,61.547810849,1.93635547409,12.3672932834,24.9413748627,152.2236507,147.25076667,4.9528840297,0.02
 06/22  06:00:00,204.60819577,30.0815790801,73.066590374,0.609753217656,24.7345865669,70.7195625826,113.468017427,103.542249368,9.90576805939,0.02
 06/22  07:00:00,237.491490758,30.5024287428,76.7915826886,0.00334784639202,37.1018798503,92.3937384068,87.8881590405,77.9623909811,9.90576805939,0.02
 06/22  08:00:00,252.563175094,30.8025107288,79.523430231,0.0,37.1018798503,104.434947198,83.9973387554,65.4743716096,9.90576805939,8.61719908642
 06/22  09:00:00,268.254922629,31.1190836373,82.8571029692,0.0,37.1018798503,116.476155989,62.9952270829,53.0694590235,9.90576805939,0.02
 06/22  10:00:00,271.620281395,31.4911335523,85.8498652592,0.0,37.1018798503,116.476155989,55.6674641754,45.741696116,9.90576805939,0.02
 06/22  11:00:00,274.405288388,31.8014818847,88.3242753555,0.0,37.1018798503,116.476155989,50.0776749709,40.1519069115,9.90576805939,0.02
 06/22  12:00:00,267.965652252,32.2347825919,93.4930999602,0.0,37.1018798503,104.434947198,46.5887219118,28.0622105327,9.90576805939,8.62074331967
 06/22  13:00:00,284.603201464,32.6953198605,97.6284235434,0.0,37.1018798503,116.476155989,27.1127662518,17.1869981924,9.90576805939,0.02
 06/22  14:00:00,287.383571694,33.1384836929,99.9657442954,0.0,37.1018798503,116.476155989,24.2767439913,14.3509759319,9.90576805939,0.02
 06/22  15:00:00,287.211353943,33.5197722249,99.4124581387,0.0,37.1018798503,116.476155989,30.0083641031,11.4811041593,9.90576805939,8.62149188443
 06/22  16:00:00,285.973623104,33.7221762364,97.9728486385,0.0,37.1018798503,116.476155989,20.0364798117,10.1107117523,9.90576805939,0.02
 06/22  17:00:00,284.264764048,33.7762783826,96.2108491826,0.0,37.1018798503,116.476155989,22.268359345,12.3425912856,9.90576805939,0.02
 06/22  18:00:00,171.206416602,28.741179002,69.4532373453,0.0,24.7345865669,47.5788473902,35.115387686,30.1425036563,4.9528840297,0.02
 06/22  19:00:00,168.997586179,28.6544317149,67.3311499271,0.0,24.7345865669,47.5788473902,44.8406416835,39.8677576538,4.9528840297,0.02
 06/22  20:00:00,154.205432403,29.0856633303,68.666365106,0.0,12.3672932834,38.6892022431,55.4951073525,52.5033769346,2.97173041782,0.02
 06/22  21:00:00,119.213635337,19.5694787286,45.6494393723,0.0,12.3672932834,27.0668015668,53.8678594718,42.2919616282,2.97173041782,8.6041674258
 06/22  22:00:00,110.780744301,23.237643175,52.7785385639,0.0,4.12243109448,15.9888894789,60.499479698,57.5077492802,2.97173041782,0.02
 06/22  23:00:00,93.878217159,17.8835580242,41.3696457909,0.0,4.12243109448,15.9888894789,49.2181391646,46.2264087468,2.97173041782,0.02
 06/22  24:00:00,103.513500253,21.7622860964,47.009909907,0.0,4.12243109448,15.9888894789,66.1402122561,63.1484818383,2.97173041782,0.02
 06/23  01:00:00,83.7490296232,15.3953969012,33.775135934,0.0,4.12243109448,15.9888894789,47.1331633869,44.1414329691,2.97173041782,0.02
 06/23  02:00:00,104.20480613,21.9357434842,47.5277585528,0.0,4.12243109448,15.9888894789,71.4930600661,68.5013296483,2.97173041782,0.02
 06/23  03:00:00,85.439723135,15.6555829829,35.2056434392,0.0,4.12243109448,15.9888894789,48.8964025467,45.9046721289,2.97173041782,0.02
 06/23  04:00:00,141.34320213,28.3243148528,60.9174283263,0.0,12.3672932834,24.9413748627,84.710332105,79.7374480753,4.9528840297,0.02
 06/23  05:00:00,148.71737695,29.44155967,65.4566408684,1.71771748327,12.3672932834,24.9413748627,141.297244796,136.324360766,4.9528840297,0.02
 06/23  06:00:00,205.461549024,29.8942643358,74.3420775342,0.374933905216,24.7345865669,70.7195625826,106.201964924,96.2761968645,9.90576805939,0.02
 06/23  07:00:00,238.953991484,30.5522514116,78.2055409232,0.00207096275281,37.1018798503,92.3937384068,83.3247022294,73.39893417,9.90576805939,0.02
 06/23  08:00:00,254.577733817,30.8396691708,81.500871284,0.0,37.1018798503,104.434947198,70.0329879414,60.1072198821,9.90576805939,0.02
 06/23  09:00:00,271.104076846,31.1447036405,85.6805666168,0.0,37.1018798503,116.476155989,55.7243904585,45.7986223991,9.90576805939,0.02
 06/23  10:00:00,276.506066508,31.5673202874,90.6594759811,0.0,37.1018798503,116.476155989,48.3758871329,29.8475383148,9.90576805939,8.62258075871
 06/23  11:00:00,282.561015543,32.0810331478,96.2005179978,0.0,37.1018798503,116.476155989,27.7961055159,17.8703374566,9.90576805939,0.02
 06/23  12:00:00,275.658288496,32.557941227,100.862528008,0.0,37.1018798503,104.434947198,21.212206095,11.2864380356,9.90576805939,0.02
 06/23  13:00:00,293.521016617,33.1212717887,106.12028354,0.0,37.1018798503,116.476155989,25.6206282698,7.09114246875,9.90576805939,8.62371774165
 06/23  14:00:00,298.476498678,33.7060692244,110.491149553,0.0,37.1018798503,116.476155989,14.4607303981,4.53496233874,9.90576805939,0.02
 06/23  15:00:00,302.49724728,34.3565683748,113.861519023,0.0,37.1018798503,116.476155989,12.4411891337,2.51542107436,9.90576805939,0.02
 06/23  16:00:00,295.976897045,34.6902468759,107.008024673,0.0,37.1018798503,116.476155989,22.37796737,3.85374627412,9.90576805939,8.61845303647
 06/23  17:00:00,290.221572528,34.6602356665,101.28373096,0.0,37.1018798503,116.476155989,19.7416729758,9.81590491637,9.90576805939,0.02
 06/23  18:00:00,176.354132937,28.8406890398,74.5014584196,0.0,24.7345865669,47.5788473902,28.4167371329,23.4438531032,4.9528840297,0.02
 06/23  19:00:00,174.707328649,28.6741195329,73.0212196439,0.0,24.7345865669,47.5788473902,34.4312223119,29.4583382823,4.9528840297,0.02
 06/23  20:00:00,158.929027323,29.1033011283,73.372337493,0.0,12.3672932834,38.6892022431,46.1762284607,43.1844980428,2.97173041782,0.02
 06/23  21:00:00,121.749357493,19.677889596,48.0767549817,0.0,12.3672932834,27.0668015668,39.2893935237,36.2976631059,2.97173041782,0.02
 06/23  22:00:00,114.783342726,23.5917853417,56.4269946903,0.0,4.12243109448,15.9888894789,53.0089875827,50.0172571649,2.97173041782,0.02
 06/23  23:00:00,93.5251724748,17.5944623779,41.3056965373,0.0,4.12243109448,15.9888894789,44.160436516,41.1687060982,2.97173041782,0.02
 06/23  24:00:00,108.297874299,22.8329092701,50.7004022926,0.0,4.12243109448,15.9888894789,62.0638203865,59.0720899687,2.97173041782,0.02
 06/24  01:00:00,89.3369952628,16.6394774627,38.0957624499,0.0,4.12243109448,15.9888894789,46.8349820137,43.8432515958,2.97173041782,0.02
 06/24  02:00:00,105.200977606,21.9357434842,48.523929588,0.0,4.12243109448,15.9888894789,63.5451534249,60.5534230071,2.97173041782,0.02
 06/24  03:00:00,83.1284462739,15.2219395134,33.328009541,0.0,4.12243109448,15.9888894789,44.9708036707,41.9790732529,2.97173041782,0.02
 06/24  04:00:00,123.302671429,28.1291752916,60.2065439538,0.0,4.12243109448,16.0517297156,85.1168609272,82.1251305094,2.97173041782,0.02
 06/24  05:00:00,123.587029531,28.2159039855,60.4041733525,0.0,4.12243109448,16.0517297156,97.855084193,86.2816448684,2.97173041782,8.60170890683
 06/24  06:00:00,150.833583624,29.516834394,72.1923889382,0.0,4.12243109448,39.6058045677,73.1887310775,70.1970006597,2.97173041782,0.02
 06/24  07:00:00,184.478772279,29.5221417396,74.0399581362,2.49844588608,12.3672932834,65.3531420225,116.347474605,111.374590575,4.9528840297,0.02
 06/24  08:00:00,188.896919038,29.5240215857,77.1564209058,0.907507213574,12.3672932834,68.2430321324,101.011441888,96.0385578583,4.9528840297,0.02
 06/24  09:00:00,223.481076043,29.6676983057,83.1940312844,0.293569397724,16.4897243779,93.1370602926,76.8600557848,68.9154413373,7.92461444751,0.02
 06/24  10:00:00,229.834830986,29.7998174046,89.5847476105,0.124395799632,16.4897243779,93.1370602926,57.8820259178,49.9374114703,7.92461444751,0.02
 06/24  11:00:00,233.971999057,29.9164154244,93.7107125907,0.0189913964612,16.4897243779,93.1370602926,50.0388542005,42.094239753,7.92461444751,0.02
 06/24  12:00:00,228.418324547,30.0264496093,97.2175760577,0.0,16.4897243779,83.9857416113,44.9330047452,36.9883902977,7.92461444751,0.02
 06/24  13:00:00,232.334725093,30.2042727795,100.956146086,0.0,16.4897243779,83.9857416113,39.3143083009,31.3696938534,7.92461444751,0.02
 06/24  14:00:00,235.8742561,30.4340791189,104.265909258,0.0,16.4897243779,83.9857416113,34.744080715,26.7994662675,7.92461444751,0.02
 06/24  15:00:00,213.933430999,29.516834394,100.699239081,0.0,12.3672932834,70.6512738906,19.2871664155,5.72662638042,4.9528840297,8.60765600541
 06/24  16:00:00,213.511519859,29.516834394,100.277349385,0.0,12.3672932834,70.6512738906,10.0674046743,5.0945206446,4.9528840297,0.02
 06/24  17:00:00,200.240839056,29.516834394,99.5301050314,0.0,12.3672932834,58.1284167478,12.7669431506,7.79405912091,4.9528840297,0.02
 06/24  18:00:00,149.445901186,28.9185953706,82.5208474928,0.0,12.3672932834,24.9413748627,22.2861223117,17.313238282,4.9528840297,0.02
 06/24  19:00:00,143.555065981,28.66059602,76.8880116281,0.0,12.3672932834,24.9413748627,25.9477182631,20.9748342334,4.9528840297,0.02
 06/24  20:00:00,127.407841559,29.0915318826,72.7460253329,0.0,4.12243109448,16.0517297156,48.2302107037,45.2384802859,2.97173041782,0.02
 06/24  21:00:00,96.1389376962,17.8835580242,43.6303671886,0.0,4.12243109448,15.9888894789,45.4777314502,42.4860010324,2.97173041782,0.02
 06/24  22:00:00,110.537541978,22.4777978211,53.3184406909,0.0,4.12243109448,15.9888894789,62.7220002707,59.7302698529,2.97173041782,0.02
 06/24  23:00:00,87.1772771058,15.7639938503,36.8347871115,0.0,4.12243109448,15.9888894789,47.630217833,44.6384874152,2.97173041782,0.02
 06/24  24:00:00,104.777338153,21.9357434842,48.1002911513,0.0,4.12243109448,15.9888894789,68.9583621992,65.9666317814,2.97173041782,0.02
 06/25  01:00:00,83.8790178761,15.7423116768,35.61942561,0.0,2.06121554724,15.9888894789,50.3643948903,47.3726644725,2.97173041782,0.02
 06/25  02:00:00,99.6035625287,21.0385776983,45.9081550539,0.0,2.06121554724,15.9888894789,67.788692467,64.7969620492,2.97173041782,0.02
 06/25  03:00:00,74.8470133522,13.4276079416,28.9486411369,0.0,2.06121554724,15.9888894789,44.4431288293,41.4513984115,2.97173041782,0.02
 06/25  04:00:00,97.8223533293,20.8940298751,44.2714936035,0.0,2.06121554724,15.9888894789,78.6189632784,75.6272328606,2.97173041782,0.02
 06/25  05:00:00,76.0470402589,13.7167035879,29.859572318,0.0,2.06121554724,15.9888894789,53.0903911353,50.0986607174,2.97173041782,0.02
 06/25  06:00:00,89.489397587,22.4291446474,43.7303150945,0.0,2.06121554724,15.9888894789,92.1678659168,89.176135499,2.97173041782,0.02
 06/25  07:00:00,79.380603292,19.2442461265,41.62104357,0.0,2.06121554724,15.9888894789,72.1512331463,69.1595027285,2.97173041782,0.02
 06/25  08:00:00,122.304965728,23.9035324438,51.9612756777,0.0,4.12243109448,41.7362269337,82.4116202527,77.438736223,4.9528840297,0.02
 06/25  09:00:00,111.289480222,19.677889596,45.2877239309,0.0,4.12243109448,41.7362269337,58.0555459052,53.0826618755,4.9528840297,0.02
 06/25  10:00:00,125.556881113,23.8168037499,55.2999196559,0.0,4.12243109448,41.7362269337,59.7547552013,54.7818711716,4.9528840297,0.02
 06/25  11:00:00,116.165865991,19.677889596,50.1641095957,0.0,4.12243109448,41.7362269337,40.3377612176,35.3648771879,4.9528840297,0.02
 06/25  12:00:00,131.660117778,24.0769898316,61.14297013,0.0,4.12243109448,41.7362269337,47.3312895844,42.3584055547,4.9528840297,0.02
 06/25  13:00:00,120.934497486,20.0248043716,54.5858262032,0.0,4.12243109448,41.7362269337,37.1751612916,32.2022772619,4.9528840297,0.02
 06/25  14:00:00,134.316064019,24.1637185255,63.7121875621,0.0,4.12243109448,41.7362269337,40.1958873666,35.2230033369,4.9528840297,0.02
 06/25  15:00:00,123.15406757,20.1144462477,56.7157543236,0.0,4.12243109448,41.7362269337,40.9549600992,27.4003713676,4.9528840297,8.60170470188
 06/25  16:00:00,117.737991767,24.1675059891,63.9880201876,0.0,4.12243109448,24.8785346261,42.0530672106,37.0801831809,4.9528840297,0.02
 06/25  17:00:00,94.5400973016,20.1151788577,55.9096045722,0.0,2.06121554724,15.9888894789,37.6814285947,34.6896981769,2.97173041782,0.02
 06/25  18:00:00,106.258742577,24.1637185255,63.4634192723,0.0,2.06121554724,15.9888894789,46.1626725111,43.1709420932,2.97173041782,0.02
 06/25  19:00:00,90.0508284732,19.2143672796,52.3444056147,0.0,2.06121554724,15.9888894789,34.0381448163,31.0464143985,2.97173041782,0.02
 06/25  20:00:00,101.041199593,23.1798240457,54.5546957129,0.0,2.06121554724,15.9888894789,56.5003471566,53.5086167388,2.97173041782,0.02
 06/25  21:00:00,89.3582035852,16.9863922383,39.831272225,0.0,2.06121554724,15.9888894789,49.5622739598,46.570543542,2.97173041782,0.02
 06/25  22:00:00,103.958050649,22.109200872,49.1687615278,0.0,2.06121554724,15.9888894789,65.0844762055,62.0927457877,2.97173041782,0.02
 06/25  23:00:00,83.489241368,15.6555829829,35.3163775029,0.0,2.06121554724,15.9888894789,50.1636743241,47.1719439063,2.97173041782,0.02
 06/25  24:00:00,101.040180518,21.7189217494,46.6411705547,0.0,2.06121554724,15.9888894789,74.8784202189,71.8866898011,2.97173041782,0.02
 06/26  01:00:00,85.6040084427,15.7423116768,35.2832004253,0.0,4.12243109448,15.9888894789,51.0335461345,48.0418157167,2.97173041782,0.02
 06/26  02:00:00,101.291629877,21.5021000147,45.0482261806,0.0,4.12243109448,15.9888894789,77.0000137988,74.008283381,2.97173041782,0.02
 06/26  03:00:00,84.7374244233,15.6555829829,34.5033451048,0.0,4.12243109448,15.9888894789,55.4407170862,52.4489866684,2.97173041782,0.02
 06/26  04:00:00,143.055334362,28.6712296285,62.2826461289,0.0,12.3672932834,24.9413748627,90.023276075,85.0503920453,4.9528840297,0.02
 06/26  05:00:00,147.283652558,28.7309283152,62.5665933926,3.88467223655,12.3672932834,24.9413748627,143.329175911,138.356291881,4.9528840297,0.02
 06/26  06:00:00,206.118692743,29.7472634084,74.4734338317,1.04772254003,24.7345865669,70.7195625826,108.931842236,99.0060741771,9.90576805939,0.02
 06/26  07:00:00,237.757479559,29.9557172412,77.522019692,0.0856161349668,37.1018798503,92.3937384068,86.5235793625,76.5978113031,9.90576805939,0.02
 06/26  08:00:00,253.669590724,30.2146132112,81.217774075,0.0,37.1018798503,104.434947198,69.7354937848,59.8097257254,9.90576805939,0.02
 06/26  09:00:00,269.08076087,30.4562148237,84.3457769711,0.0,37.1018798503,116.476155989,66.7955098791,48.2705635954,9.90576805939,8.61917822435
 06/26  10:00:00,272.79067453,30.833699615,87.6777330137,0.0,37.1018798503,116.476155989,49.9497493341,40.0239812747,9.90576805939,0.02
 06/26  11:00:00,278.939439588,31.2815850214,93.3783733751,0.0,37.1018798503,116.476155989,37.1753298242,27.2495617648,9.90576805939,0.02
 06/26  12:00:00,271.826960152,31.795413225,97.7937457113,0.0,37.1018798503,104.434947198,37.3243356821,18.798297612,9.90576805939,8.62027001069
 06/26  13:00:00,280.43227031,32.0367302578,94.1161231524,0.0,37.1018798503,116.476155989,28.7555273191,18.8297592597,9.90576805939,0.02
 06/26  14:00:00,278.9532723,32.2393402911,92.4346380449,0.0,37.1018798503,116.476155989,30.2242284999,20.2984604405,9.90576805939,0.02
 06/26  15:00:00,286.296214807,32.6507997904,99.366260814,0.0,37.1018798503,116.476155989,33.6311548522,15.1041483584,9.90576805939,8.62123843443
 06/26  16:00:00,288.506291589,33.0164231593,101.211297332,0.0,37.1018798503,116.476155989,20.6194486815,10.6936806221,9.90576805939,0.02
 06/26  17:00:00,284.272226468,33.0956065956,96.8990099072,0.0,37.1018798503,116.476155989,21.7912822328,11.8655141734,9.90576805939,0.02
 06/26  18:00:00,172.234291977,28.7415293724,70.4807743153,0.0,24.7345865669,47.5788473902,31.1159230489,26.1430390192,4.9528840297,0.02
 06/26  19:00:00,170.169589831,28.6551183115,68.502479076,0.0,24.7345865669,47.5788473902,41.0365263544,36.0636423247,4.9528840297,0.02
 06/26  20:00:00,154.585657645,29.0863253589,69.0459405288,0.0,12.3672932834,38.6892022431,49.526156336,46.5344259182,2.97173041782,0.02
 06/26  21:00:00,120.080081498,19.677889596,46.4074772635,0.0,12.3672932834,27.0668015668,39.6714766826,36.6797462648,2.97173041782,0.02
 06/26  22:00:00,111.292689782,23.237643175,53.2904837392,0.0,4.12243109448,15.9888894789,53.4953487287,50.5036183109,2.97173041782,0.02
 06/26  23:00:00,94.3265138293,17.8835580242,41.8179420722,0.0,4.12243109448,15.9888894789,44.6345005221,41.6427701043,2.97173041782,0.02
 06/26  24:00:00,104.200803539,21.8490147903,47.610484031,0.0,4.12243109448,15.9888894789,62.6067677085,59.6150372906,2.97173041782,0.02
 06/27  01:00:00,83.4785090811,15.3086682073,33.5913435859,0.0,4.12243109448,15.9888894789,53.3780981561,41.8046570849,2.97173041782,8.60171065343
 06/27  02:00:00,105.644682877,22.6160875353,48.2640326196,0.0,4.12243109448,15.9888894789,72.4163138964,69.4245834785,2.97173041782,0.02
 06/27  03:00:00,85.1270543627,15.6555829829,34.8929742915,0.0,4.12243109448,15.9888894789,48.6759301565,45.6841997387,2.97173041782,0.02
 06/27  04:00:00,138.738876702,28.0713561623,58.5660612709,0.0,12.3672932834,24.9413748627,91.4757333967,86.502849367,4.9528840297,0.02
 06/27  05:00:00,147.354319395,29.5475189639,63.0072732104,2.69806802728,12.3672932834,24.9413748627,164.398359181,159.425475152,4.9528840297,0.02
 06/27  06:00:00,196.916379738,29.7221854656,65.6365151608,0.707405648932,24.7345865669,70.7195625826,134.419419412,124.493651352,9.90576805939,0.02
 06/27  07:00:00,228.429235092,30.2025909856,67.9588590207,0.073658747995,37.1018798503,92.3937384068,114.154986338,104.229218279,9.90576805939,0.02
 06/27  08:00:00,245.368830402,30.4817236916,72.6499464047,0.0,37.1018798503,104.434947198,105.610763214,95.6849951543,9.90576805939,0.02
 06/27  09:00:00,263.354346709,30.8890877658,78.1864979447,0.0,37.1018798503,116.476155989,93.1242401184,83.198472059,9.90576805939,0.02
 06/27  10:00:00,270.243975463,31.398685537,84.5659745512,0.0,37.1018798503,116.476155989,88.9439182958,70.4158292928,9.90576805939,8.62232094366
 06/27  11:00:00,274.680606868,31.8586277441,88.5425652713,0.0,37.1018798503,116.476155989,73.5740190293,63.6482509699,9.90576805939,0.02
 06/27  12:00:00,265.740045784,32.3061897782,91.1960879094,0.0,37.1018798503,104.434947198,72.1300833973,62.2043153379,9.90576805939,0.02
 06/27  13:00:00,279.227453876,32.8114039534,92.1365443309,0.0,37.1018798503,116.476155989,80.5632349395,62.0358836061,9.90576805939,8.62158327397
 06/27  14:00:00,280.495408501,33.269188506,92.9469868841,0.0,37.1018798503,116.476155989,73.3147319625,63.3889639031,9.90576805939,0.02
 06/27  15:00:00,281.890566686,33.7310421985,93.8804198949,0.0,37.1018798503,116.476155989,74.1920433648,64.2662753055,9.90576805939,0.02
 06/27  16:00:00,283.580618938,34.1278801064,95.1740823112,0.0,37.1018798503,116.476155989,82.3831616212,63.8591452346,9.90576805939,8.61824832726
 06/27  17:00:00,283.409720459,34.3185182607,94.8135925007,0.0,37.1018798503,116.476155989,75.264446405,65.3386783456,9.90576805939,0.02
 06/27  18:00:00,172.354604147,28.8371984398,70.505431014,0.0,24.7345865669,47.5788473902,62.7675987066,57.7947146769,4.9528840297,0.02
 06/27  19:00:00,167.351428914,28.6677141904,65.6717378096,0.0,24.7345865669,47.5788473902,66.0500433987,61.077159369,4.9528840297,0.02
 06/27  20:00:00,148.082635393,29.0958730933,62.5333869269,0.0,12.3672932834,38.6892022431,78.7004305018,75.708700084,2.97173041782,0.02
 06/27  21:00:00,113.04517183,19.677889596,39.3538290022,0.0,12.3672932834,27.0668015668,61.1999123297,58.2081819119,2.97173041782,0.02
 06/27  22:00:00,100.166302753,23.3243718689,42.0773689531,0.0,4.12243109448,15.9888894789,78.5650959483,75.5733655305,2.97173041782,0.02
 06/27  23:00:00,79.8711050681,16.0892264524,29.2033822049,0.0,4.12243109448,15.9888894789,56.3593433535,53.3676129356,2.97173041782,0.02
 06/27  24:00:00,90.8475923098,21.7622860964,34.3440024346,0.0,4.12243109448,15.9888894789,83.1996576854,80.2079272675,2.97173041782,0.02
 06/28  01:00:00,74.2603593665,15.4387612481,24.2431017223,0.0,4.12243109448,15.9888894789,60.1034600927,57.1117296749,2.97173041782,0.02
 06/28  02:00:00,85.115461835,21.0684565452,29.3057015192,0.0,4.12243109448,15.9888894789,88.6813527342,85.6896223163,2.97173041782,0.02
 06/28  03:00:00,67.7581984507,13.4276079416,19.7986104383,0.0,4.12243109448,15.9888894789,51.7315891874,48.7398587696,2.97173041782,0.02
 06/28  04:00:00,119.389692344,28.1725396385,39.1156939502,0.0,12.3672932834,24.9413748627,101.695783834,96.7228998039,4.9528840297,0.02
 06/28  05:00:00,129.992961139,29.2820265568,44.6060343594,4.00344143091,12.3672932834,24.9413748627,168.501841403,163.528957374,4.9528840297,0.02
 06/28  06:00:00,177.871391627,29.7547482079,45.3966907128,1.86967953859,24.7345865669,70.7195625826,135.989016521,126.063248461,9.90576805939,0.02
 06/28  07:00:00,210.406030908,30.1402885439,49.4098155404,0.661793779822,37.1018798503,92.3937384068,115.557142872,105.631374813,9.90576805939,0.02
 06/28  08:00:00,230.093903619,30.3672501085,57.2372333355,0.252252360415,37.1018798503,104.434947198,116.225610103,97.7029400965,9.90576805939,8.61690194711
 06/28  09:00:00,253.173175944,30.7564556435,68.0318293454,0.106188785338,37.1018798503,116.476155989,101.790913276,91.8651452171,9.90576805939,0.02
 06/28  10:00:00,261.888954329,31.2710622315,76.3367007689,0.00190335189192,37.1018798503,116.476155989,97.0501597242,87.1243916648,9.90576805939,0.02
 06/28  11:00:00,266.561067264,31.7379382481,80.5436328424,0.0,37.1018798503,116.476155989,102.144620631,83.6155973135,9.90576805939,8.6232552577
 06/28  12:00:00,257.58463537,32.1467038177,83.2002218626,0.0,37.1018798503,104.434947198,91.2168232703,81.2910552109,9.90576805939,0.02
 06/28  13:00:00,272.727777485,32.6367280623,85.8115898256,0.0,37.1018798503,116.476155989,89.2864740374,79.360705978,9.90576805939,0.02
 06/28  14:00:00,277.029098285,33.2127652621,89.5370060987,0.0,37.1018798503,116.476155989,95.9710407103,77.4436565694,9.90576805939,8.62161608151
 06/28  15:00:00,281.048810794,33.8241832777,92.9455772822,0.0,37.1018798503,116.476155989,85.193251952,75.2674838926,9.90576805939,0.02
 06/28  16:00:00,280.9032893,34.3158526957,92.3088406873,0.0,37.1018798503,116.476155989,83.4206939554,73.4949258961,9.90576805939,0.02
 06/28  17:00:00,281.638450119,34.6023044429,92.758509468,0.0,37.1018798503,116.476155989,82.4284079074,72.502639848,9.90576805939,0.02
 06/28  18:00:00,173.472230396,28.843114559,71.6171156705,0.0,24.7345865669,47.5788473902,62.9248105095,57.9519264798,4.9528840297,0.02
 06/28  19:00:00,170.164062302,28.676202727,68.4758572875,0.0,24.7345865669,47.5788473902,74.4434314974,60.8843127498,4.9528840297,8.60623471792
 06/28  20:00:00,152.630807904,29.1049014234,67.0725273728,0.0,12.3672932834,38.6892022431,78.2932220449,75.3014916271,2.97173041782,0.02
 06/28  21:00:00,116.654479851,19.677889596,42.9818890758,0.0,12.3672932834,27.0668015668,60.8860586989,57.8943282811,2.97173041782,0.02
 06/28  22:00:00,104.902511792,23.5556483859,46.58230203,0.0,4.12243109448,15.9888894789,78.7136339123,75.7219034944,2.97173041782,0.02
 06/28  23:00:00,82.4444757088,16.0892264524,31.7767534217,0.0,4.12243109448,15.9888894789,56.6164511366,53.6247207188,2.97173041782,0.02
 06/28  24:00:00,96.6961689071,21.8490147903,40.1058509337,0.0,4.12243109448,15.9888894789,82.975610296,79.9838798781,2.97173041782,0.02
 06/29  01:00:00,77.453878187,15.3086682073,27.566714197,0.0,4.12243109448,15.9888894789,56.8548933955,53.8631629777,2.97173041782,0.02
 06/29  02:00:00,93.6729983597,21.7189217494,37.212773471,0.0,4.12243109448,15.9888894789,87.4672303082,84.4754998904,2.97173041782,0.02
 06/29  03:00:00,72.3419881294,14.1513163397,23.6354341748,0.0,4.12243109448,15.9888894789,58.0317521863,55.0400217685,2.97173041782,0.02
 06/29  04:00:00,127.708554058,28.649547455,46.9575485131,0.0,12.3672932834,24.9413748627,101.24766742,96.2747833905,4.9528840297,0.02
 06/29  05:00:00,133.334443962,28.9675868549,49.2587492835,3.00664971191,12.3672932834,24.9413748627,167.968201136,162.995317106,4.9528840297,0.02
 06/29  06:00:00,183.987036241,29.7840426741,52.166300182,1.18642091249,24.7345865669,70.7195625826,135.07487373,125.149105671,9.90576805939,0.02
 06/29  07:00:00,218.297289398,30.2983046694,57.4934729398,0.311392280493,37.1018798503,92.3937384068,113.85382628,103.92805822,9.90576805939,0.02
 06/29  08:00:00,241.43336306,30.7002773118,68.3137904158,0.18210902261,37.1018798503,104.434947198,105.217068193,95.2913001336,9.90576805939,0.02
 06/29  09:00:00,265.266217207,31.2422277943,79.6762133253,0.0690074321802,37.1018798503,116.476155989,103.594198131,85.0694131598,9.90576805939,8.6190169119
 06/29  10:00:00,272.585062253,31.7532798871,86.5525581696,0.0,37.1018798503,116.476155989,81.0094027026,71.0836346432,9.90576805939,0.02
 06/29  11:00:00,276.807261702,32.1644057098,90.3633980681,0.0,37.1018798503,116.476155989,73.1533192003,63.2275511409,9.90576805939,0.02
 06/29  12:00:00,266.409611196,32.5297124417,91.6421004308,0.0,37.1018798503,104.434947198,78.8094779887,60.2835969981,9.90576805939,8.62011293121
 06/29  13:00:00,281.647137116,33.0204500717,94.34728568,0.0,37.1018798503,116.476155989,67.2475688378,57.3218007784,9.90576805939,0.02
 06/29  14:00:00,285.455368138,33.5172398173,97.6588580113,0.0,37.1018798503,116.476155989,60.8538802201,50.9281121608,9.90576805939,0.02
 06/29  15:00:00,287.752996404,34.0560479933,99.4178009764,0.0,37.1018798503,116.476155989,66.0983029515,47.5714766545,9.90576805939,8.62105823762
 06/29  16:00:00,290.292917943,34.546520686,101.467831078,0.0,37.1018798503,116.476155989,53.5608385511,43.6350704917,9.90576805939,0.02
 06/29  17:00:00,291.742478237,34.8367216778,102.6281592,0.0,37.1018798503,116.476155989,50.9576006967,41.0318326373,9.90576805939,0.02
 06/29  18:00:00,178.564478453,28.8480622419,76.7044337131,0.0,24.7345865669,47.5788473902,49.6067486203,44.6338645906,4.9528840297,0.02
 06/29  19:00:00,174.113303773,28.6830528866,72.4182643093,0.0,24.7345865669,47.5788473902,59.5219718177,54.549087788,4.9528840297,0.02
 06/29  20:00:00,157.910907517,29.1144351956,72.3430864904,0.0,12.3672932834,38.6892022431,75.4512648306,72.4595344127,2.97173041782,0.02
 06/29  21:00:00,120.987151092,19.6784956437,47.3139441262,0.0,12.3672932834,27.0668015668,58.9812813051,55.9895508873,2.97173041782,0.02
 06/29  22:00:00,111.84220471,23.5917853417,53.4858568328,0.0,4.12243109448,15.9888894789,76.685769417,73.6940389992,2.97173041782,0.02
 06/29  23:00:00,91.1281003925,17.5944623779,38.9086246144,0.0,4.12243109448,15.9888894789,61.049725092,58.0579946741,2.97173041782,0.02
 06/29  24:00:00,104.346043927,22.0802913074,47.5244482352,0.0,4.12243109448,15.9888894789,80.8535756641,77.8618452463,2.97173041782,0.02
 06/30  01:00:00,85.1873514017,15.9157690646,34.6930853315,0.0,4.12243109448,15.9888894789,55.6596666124,52.6679361945,2.97173041782,0.02
 06/30  02:00:00,100.719560935,21.9357434842,44.0425130705,0.0,4.12243109448,15.9888894789,93.0351584976,81.461723614,2.97173041782,8.60170446577
 06/30  03:00:00,75.752114384,14.7882960439,26.385321354,0.0,4.12243109448,15.9888894789,59.8020979831,56.8103675653,2.97173041782,0.02
 06/30  04:00:00,132.030681655,28.6712296285,51.2579928727,0.0,12.3672932834,24.9413748627,100.948198386,95.9753143566,4.9528840297,0.02
 06/30  05:00:00,136.397969312,28.8728827742,53.0554454829,2.36818198854,12.3672932834,24.9413748627,167.453558145,162.480674115,4.9528840297,0.02
 06/30  06:00:00,192.882801462,30.0193494618,61.1599437764,0.853234897873,24.7345865669,70.7195625826,134.372276477,124.446508417,9.90576805939,0.02
 06/30  07:00:00,229.679687539,30.4069985495,68.9105694133,0.167996746069,37.1018798503,92.3937384068,113.49453188,103.56876382,9.90576805939,0.02
 06/30  08:00:00,250.439652846,30.7620765664,77.3592100029,0.0812238183688,37.1018798503,104.434947198,99.1970653751,89.2712973157,9.90576805939,0.02
 06/30  09:00:00,271.229756317,31.3023500851,85.6466041396,0.00206350710677,37.1018798503,116.476155989,72.4655598793,62.5397918199,9.90576805939,0.02
 06/30  10:00:00,277.108713614,31.8184752758,91.0109193809,0.0,37.1018798503,116.476155989,60.36516733,41.8373209586,9.90576805939,8.62207831203
