Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 06/30  11:00:00,282.477256268,32.3041337182,95.8937270333,0.0,37.1018798503,116.476155989,42.9588929343,33.0331248749,9.90576805939,0.02
 06/30  12:00:00,274.177283777,32.8582908585,99.08125021,0.0,37.1018798503,104.434947198,37.9910602728,28.0652922134,9.90576805939,0.02
 06/30  13:00:00,291.120024898,33.4273801711,103.4131412,0.0,37.1018798503,116.476155989,39.9354198752,21.4065301955,9.90576805939,8.6231216203
 06/30  14:00:00,295.011358506,33.9902807602,106.74185544,0.0,37.1018798503,116.476155989,23.7941010362,13.8683329768,9.90576805939,0.02
 06/30  15:00:00,298.759920169,34.5640618182,109.91678148,0.0,37.1018798503,116.476155989,19.5915095465,9.66574148709,9.90576805939,0.02
 06/30  16:00:00,300.847015071,35.0071611371,111.561221301,0.0,37.1018798503,116.476155989,15.7143960493,5.78862798993,9.90576805939,0.02
 06/30  17:00:00,298.318132634,35.1667028936,108.873797268,0.0,37.1018798503,116.476155989,27.5840220257,9.06598557591,9.90576805939,8.61226839043
 06/30  18:00:00,180.208453066,28.8482489324,78.348231485,0.0,24.7345865669,47.5788473902,30.5317814813,25.5588974516,4.9528840297,0.02
 06/30  19:00:00,177.354708217,28.6833731146,75.6593632411,0.0,24.7345865669,47.5788473902,38.0317132951,33.0588292654,4.9528840297,0.02
 06/30  20:00:00,160.785499943,29.1126335928,75.2194972433,0.0,12.3672932834,38.6892022431,46.3881221963,43.3963917785,2.97173041782,0.02
 06/30  21:00:00,123.318200117,19.6783264873,49.6451720219,0.0,12.3672932834,27.0668015668,37.4393209405,34.4475905227,2.97173041782,0.02
 06/30  22:00:00,116.392385418,23.5917853417,58.0360385241,0.0,4.12243109448,15.9888894789,50.9072633891,47.9155329713,2.97173041782,0.02
 06/30  23:00:00,94.8122305474,17.6667362895,42.5204818423,0.0,4.12243109448,15.9888894789,42.4741276621,39.4823972443,2.97173041782,0.02
 06/30  24:00:00,110.463661646,22.9774570933,52.7216429621,0.0,4.12243109448,15.9888894789,61.2853022712,58.2935718534,2.97173041782,0.02
 07/01  01:00:00,91.407802396,16.8996635444,39.9063846413,0.0,4.12243109448,15.9888894789,44.9840698731,41.9923394553,2.97173041782,0.02
 07/01  02:00:00,106.12237523,22.109200872,49.2718709667,0.0,4.12243109448,15.9888894789,65.5008082599,62.5090778421,2.97173041782,0.02
 07/01  03:00:00,85.2217297429,15.6555829829,34.9876506847,0.0,4.12243109448,15.9888894789,50.9406913306,47.9489609128,2.97173041782,0.02
 07/01  04:00:00,119.731848064,27.782260516,56.9826365108,0.0,4.12243109448,16.0517297156,99.7122610485,96.7205306307,2.97173041782,0.02
 07/01  05:00:00,116.018120817,27.3486170464,53.702552697,0.0,4.12243109448,16.0517297156,104.224434864,101.232704446,2.97173041782,0.02
 07/01  06:00:00,146.707270153,29.516834394,68.0660764618,0.0,4.12243109448,39.6058045677,85.7952446571,82.8035142393,2.97173041782,0.02
 07/01  07:00:00,180.647164678,29.5266247408,69.8461521135,2.85616217497,12.3672932834,65.3531420225,136.31642104,131.34353701,4.9528840297,0.02
 07/01  08:00:00,184.220361551,29.5229699233,71.0011368195,2.38728466657,12.3672932834,68.2430321324,129.528358943,124.555474913,4.9528840297,0.02
 07/01  09:00:00,213.682352712,29.5710582484,73.2214759117,0.564017933919,16.4897243779,93.1370602926,121.121867591,104.588430511,7.92461444751,8.60882263222
 07/01  10:00:00,216.4546109,29.6038012658,76.2761349432,0.248817863005,16.4897243779,93.1370602926,98.6934738868,90.7488594393,7.92461444751,0.02
 07/01  11:00:00,218.796794596,29.6356467106,78.7254803457,0.109818449022,16.4897243779,93.1370602926,89.0958234598,81.1512090123,7.92461444751,0.02
 07/01  12:00:00,212.019717063,29.6668825173,81.1123165147,0.0662466353992,16.4897243779,83.9857416113,80.5433244808,72.5987100333,7.92461444751,0.02
 07/01  13:00:00,213.24295451,29.7419446019,82.319573818,0.00715826597975,16.4897243779,83.9857416113,75.5182475601,67.5736331125,7.92461444751,0.02
 07/01  14:00:00,215.133907045,29.8610368878,84.0986301226,0.0,16.4897243779,83.9857416113,71.4900385587,63.5454241112,7.92461444751,0.02
 07/01  15:00:00,195.341988574,29.516834394,82.1078062103,0.0,12.3672932834,70.6512738906,31.9134019632,26.9405179335,4.9528840297,0.02
 07/01  16:00:00,193.8841204,29.516834394,80.6499311425,0.0,12.3672932834,70.6512738906,32.9716243278,27.9987402981,4.9528840297,0.02
 07/01  17:00:00,179.62922029,29.516834394,78.9184748846,0.0,12.3672932834,58.1284167478,36.3118928615,31.3390088318,4.9528840297,0.02
 07/01  18:00:00,131.261756831,28.4327257202,64.8225715965,0.0,12.3672932834,24.9413748627,61.7094008334,48.1548087504,4.9528840297,8.60170805326
 07/01  19:00:00,134.364175673,28.9747800571,67.3829361795,0.0,12.3672932834,24.9413748627,59.2307864673,54.2579024376,4.9528840297,0.02
 07/01  20:00:00,115.694329262,28.2159039855,61.9081399543,0.0,4.12243109448,16.0517297156,74.0194698879,71.0277394701,2.97173041782,0.02
 07/01  21:00:00,85.1535255361,15.4821255951,35.092902981,0.0,4.12243109448,15.9888894789,46.6040323776,43.6123019598,2.97173041782,0.02
 07/01  22:00:00,104.488699346,21.9357434842,47.8116516443,0.0,4.12243109448,15.9888894789,70.9926441922,68.0009137744,2.97173041782,0.02
 07/01  23:00:00,78.5297977271,13.6877940233,30.3100232969,0.0,4.12243109448,15.9888894789,46.7895331109,43.797802693,2.97173041782,0.02
 07/01  24:00:00,101.480623567,21.5888287086,45.1504907909,0.0,4.12243109448,15.9888894789,82.7689716245,79.7772412066,2.97173041782,0.02
 07/02  01:00:00,69.0341865243,12.5603210026,24.00310085,0.0,2.06121554724,15.9888894789,52.7777545987,49.7860241808,2.97173041782,0.02
 07/02  02:00:00,94.4714729038,19.9968640892,41.8410368499,0.0,2.06121554724,15.9888894789,80.9358791045,77.9441486867,2.97173041782,0.02
 07/02  03:00:00,63.3774721289,10.7659894308,20.1872345103,0.0,2.06121554724,15.9888894789,45.4972434978,42.50551308,2.97173041782,0.02
 07/02  04:00:00,94.0213010802,19.9679545246,41.4197746756,0.0,2.06121554724,15.9888894789,77.210320674,74.2185902562,2.97173041782,0.02
 07/02  05:00:00,63.3457398151,10.7659894308,20.1555022674,0.0,2.06121554724,15.9888894789,45.2658912541,42.2741608363,2.97173041782,0.02
 07/02  06:00:00,90.7511918686,22.4291446474,42.6429426299,0.0,2.06121554724,15.9888894789,93.4782397225,90.4865093046,2.97173041782,0.02
 07/02  07:00:00,78.5181871807,19.1575174326,40.8453561386,0.0,2.06121554724,15.9888894789,75.705034215,72.7133037972,2.97173041782,0.02
 07/02  08:00:00,120.944468335,23.730075056,50.77423572,0.0,4.12243109448,41.7362269337,86.0025427714,81.0296587417,4.9528840297,0.02
 07/02  09:00:00,109.240688549,19.4177035143,43.4991184469,0.0,4.12243109448,41.7362269337,64.0234148075,59.0505307778,4.9528840297,0.02
 07/02  10:00:00,123.211707875,23.9468967907,52.824653539,0.0,4.12243109448,41.7362269337,77.3759198737,72.403035844,4.9528840297,0.02
 07/02  11:00:00,112.084958836,19.677889596,46.0832026563,0.0,4.12243109448,41.7362269337,57.3786901014,52.4058060717,4.9528840297,0.02
 07/02  12:00:00,122.235005378,23.5132533212,52.2815945062,0.0,4.12243109448,41.7362269337,67.4216065532,62.4487225235,4.9528840297,0.02
 07/02  13:00:00,114.330281914,19.8947113308,48.1117039856,0.0,4.12243109448,41.7362269337,52.9282484804,47.9553644507,4.9528840297,0.02
 07/02  14:00:00,126.160250504,23.8384859234,55.8816070079,0.0,4.12243109448,41.7362269337,60.3182273978,55.3453433681,4.9528840297,0.02
 07/02  15:00:00,117.346899782,20.0031221981,51.0199109559,0.0,4.12243109448,41.7362269337,43.9384043354,38.9655203058,4.9528840297,0.02
 07/02  16:00:00,113.145416547,24.0553076581,59.5076435868,0.0,4.12243109448,24.8785346261,48.4230539288,43.4501698991,4.9528840297,0.02
 07/02  17:00:00,86.570012729,18.9975455449,49.0804117065,0.0,2.06121554724,15.9888894789,40.4047887076,37.4130582898,2.97173041782,0.02
 07/02  18:00:00,96.5743531426,22.8329092701,55.1330974062,0.0,2.06121554724,15.9888894789,55.2939393134,52.3022088956,2.97173041782,0.02
 07/02  19:00:00,82.3205556314,18.100379759,45.75137853,0.0,2.06121554724,15.9888894789,45.2178577621,42.2261273442,2.97173041782,0.02
 07/02  20:00:00,95.6817863456,21.8273326168,50.5710320584,0.0,2.06121554724,15.9888894789,61.6585350777,58.6668046599,2.97173041782,0.02
 07/02  21:00:00,87.7923696135,16.0892264524,39.1858621344,0.0,2.06121554724,15.9888894789,44.243195342,41.2514649241,2.97173041782,0.02
 07/02  22:00:00,105.578836264,22.2826582598,50.6160895923,0.0,2.06121554724,15.9888894789,67.2647804856,64.2730500678,2.97173041782,0.02
 07/02  23:00:00,83.4435775014,15.6555829829,35.2707134123,0.0,2.06121554724,15.9888894789,52.4349288713,49.4431984535,2.97173041782,0.02
 07/02  24:00:00,98.8520097747,20.9518490044,45.2433304903,0.0,2.06121554724,15.9888894789,83.141900068,71.5684656697,2.97173041782,8.60170398043
 07/03  01:00:00,80.8458064485,14.7733566204,31.5055823826,0.0,4.12243109448,15.9888894789,55.7408844678,52.74915405,2.97173041782,0.02
 07/03  02:00:00,95.693272351,20.1712907593,40.8039359751,0.0,4.12243109448,15.9888894789,79.2065215458,76.214791128,2.97173041782,0.02
 07/03  03:00:00,80.3968014749,14.4982311153,31.3433321592,0.0,4.12243109448,15.9888894789,54.6627538884,51.6710234706,2.97173041782,0.02
 07/03  04:00:00,140.986143675,28.4760900672,60.4085950107,0.0,12.3672932834,24.9413748627,102.0325114,97.0596273701,4.9528840297,0.02
 07/03  05:00:00,150.380483603,29.1231296272,63.0538454389,6.10204999404,12.3672932834,24.9413748627,162.188207735,157.215323706,4.9528840297,0.02
 07/03  06:00:00,205.649675136,29.5976839125,70.7346166541,2.11793506822,24.7345865669,70.7195625826,125.528891128,115.603123068,9.90576805939,0.02
 07/03  07:00:00,234.129362522,29.8167635148,73.5840301632,0.534451015805,37.1018798503,92.3937384068,100.572440959,90.6466728998,9.90576805939,0.02
 07/03  08:00:00,249.903259792,30.0346945247,77.4873096897,0.144114376708,37.1018798503,104.434947198,84.6372959503,74.7115278909,9.90576805939,0.02
 07/03  09:00:00,266.11850601,30.3218731386,81.5178916145,0.0,37.1018798503,116.476155989,69.0810484501,59.1552803907,9.90576805939,0.02
 07/03  10:00:00,270.812516888,30.6009868579,85.9322456262,0.0,37.1018798503,116.476155989,64.7571357693,46.2294088053,9.90576805939,8.62195890452
 07/03  11:00:00,275.674801464,30.9388795908,90.4565357138,0.0,37.1018798503,116.476155989,42.4778223164,32.552054257,9.90576805939,0.02
 07/03  12:00:00,257.467317085,31.0356585643,84.1939143074,0.0,37.1018798503,104.434947198,53.3662742129,43.4405061535,9.90576805939,0.02
 07/03  13:00:00,270.263860239,31.0873558371,84.8970260011,0.0,37.1018798503,116.476155989,67.6235989484,49.0948763838,9.90576805939,8.62295450523
 07/03  14:00:00,279.924066217,31.2234973988,94.4213634125,0.0,37.1018798503,116.476155989,33.266049862,23.3402818026,9.90576805939,0.02
 07/03  15:00:00,281.671321093,31.3804249921,96.0118192551,0.0,37.1018798503,116.476155989,24.0231450466,14.0973769873,9.90576805939,0.02
 07/03  16:00:00,282.904489122,31.7299760509,96.8958801952,0.0,37.1018798503,116.476155989,23.0967659029,13.1709978435,9.90576805939,0.02
 07/03  17:00:00,285.094139355,32.1091398668,98.7073969264,0.0,37.1018798503,116.476155989,29.2173543707,10.6993946321,9.90576805939,8.61219167913
 07/03  18:00:00,174.368662335,28.7372426342,72.6194513988,0.0,24.7345865669,47.5788473902,25.7923856406,20.8195016109,4.9528840297,0.02
 07/03  19:00:00,171.579438975,28.6510248518,69.9164441171,0.0,24.7345865669,47.5788473902,36.0611571168,31.0882730871,4.9528840297,0.02
 07/03  20:00:00,155.431765383,28.9757646032,70.0026325593,0.0,12.3672932834,38.6892022431,47.2937741618,44.3020437439,2.97173041782,0.02
 07/03  21:00:00,117.386163519,18.6723129427,44.7424074687,0.0,12.3672932834,27.0668015668,39.9074827881,36.9157523703,2.97173041782,0.02
 07/03  22:00:00,110.005278902,23.0063666579,52.2343507181,0.0,4.12243109448,15.9888894789,57.8920592085,54.9003287907,2.97173041782,0.02
 07/03  23:00:00,90.1997040768,16.7262061566,38.8717437227,0.0,4.12243109448,15.9888894789,43.9611736566,40.9694432388,2.97173041782,0.02
 07/03  24:00:00,105.307883327,21.9357434842,48.6308364705,0.0,4.12243109448,15.9888894789,62.5470084548,59.555278037,2.97173041782,0.02
 07/04  01:00:00,78.4195689711,14.7882960439,31.1139924771,0.0,2.06121554724,15.9888894789,47.1966193214,44.2048889036,2.97173041782,0.02
 07/04  02:00:00,102.939055475,21.9357434842,48.3232241668,0.0,2.06121554724,15.9888894789,67.5167618206,64.5250314028,2.97173041782,0.02
 07/04  03:00:00,77.5746013803,14.70156735,30.3557535217,0.0,2.06121554724,15.9888894789,52.3859913401,49.3942609223,2.97173041782,0.02
 07/04  04:00:00,99.1707103261,21.5021000147,44.9885224228,0.0,2.06121554724,15.9888894789,80.6801931147,77.6884626969,2.97173041782,0.02
 07/04  05:00:00,74.7455680713,14.3546525744,27.8736349183,0.0,2.06121554724,15.9888894789,57.7538335796,54.7621031618,2.97173041782,0.02
 07/04  06:00:00,99.233873068,23.6433463621,49.9114223575,0.0,2.06121554724,15.9888894789,91.879026721,88.8872963032,2.97173041782,0.02
 07/04  07:00:00,72.1613733749,17.9433157179,35.7027442288,0.0,2.06121554724,15.9888894789,66.8198726245,63.8281422067,2.97173041782,0.02
 07/04  08:00:00,126.031761249,24.0769898316,55.5146139817,0.0,4.12243109448,41.7362269337,65.7782545285,60.8053704988,4.9528840297,0.02
 07/04  09:00:00,115.006339597,19.7863004634,48.8961726143,0.0,4.12243109448,41.7362269337,44.396603143,39.4237191133,4.9528840297,0.02
 07/04  10:00:00,129.93957326,24.0553076581,59.4441080722,0.0,4.12243109448,41.7362269337,48.5498318006,43.5769477709,4.9528840297,0.02
 07/04  11:00:00,119.856931831,20.1115330655,53.421532147,0.0,4.12243109448,41.7362269337,36.575058183,31.6021741533,4.9528840297,0.02
 07/04  12:00:00,133.648286777,24.1637185255,63.0444106717,0.0,4.12243109448,41.7362269337,49.1577288222,35.6031453216,4.9528840297,8.60169947091
 07/04  13:00:00,122.743227807,20.1115330655,56.3078281987,0.0,4.12243109448,41.7362269337,29.7025920504,24.7297080207,4.9528840297,0.02
 07/04  14:00:00,135.37847663,24.1637185255,64.7746006687,0.0,4.12243109448,41.7362269337,37.2148351066,32.241951077,4.9528840297,0.02
 07/04  15:00:00,117.60632813,20.1115330655,51.1709286499,0.0,4.12243109448,41.7362269337,43.8088288899,38.8359448603,4.9528840297,0.02
 07/04  16:00:00,112.212613484,24.1637185255,58.4664299415,0.0,4.12243109448,24.8785346261,63.5153055563,58.5424215266,4.9528840297,0.02
 07/04  17:00:00,81.7420270514,18.100379759,45.1728503606,0.0,2.06121554724,15.9888894789,43.3224836967,40.3307532789,2.97173041782,0.02
 07/04  18:00:00,90.7033815223,22.6160875353,49.4789479387,0.0,2.06121554724,15.9888894789,69.8573048748,66.865574457,2.97173041782,0.02
 07/04  19:00:00,78.3613730913,17.9919688916,41.9006073366,0.0,2.06121554724,15.9888894789,55.5286135394,52.5368831216,2.97173041782,0.02
 07/04  20:00:00,93.6033368132,21.9357434842,48.3841721959,0.0,2.06121554724,15.9888894789,73.6420449906,70.6503145728,2.97173041782,0.02
 07/04  21:00:00,82.7212007756,15.568854289,34.6350660524,0.0,2.06121554724,15.9888894789,54.6441348458,51.652404428,2.97173041782,0.02
 07/04  22:00:00,101.86613158,21.9357434842,47.2503003289,0.0,2.06121554724,15.9888894789,78.5966713494,75.6049409316,2.97173041782,0.02
 07/04  23:00:00,76.3986745088,13.6877940233,30.2401164585,0.0,2.06121554724,15.9888894789,48.3171437483,45.3254133305,2.97173041782,0.02
 07/04  24:00:00,98.412836247,20.9518490044,44.8041576808,0.0,2.06121554724,15.9888894789,79.512372312,76.5206418942,2.97173041782,0.02
 07/05  01:00:00,75.7592881923,13.9060696814,27.2863517036,0.0,4.12243109448,15.9888894789,56.9778809627,53.9861505449,2.97173041782,0.02
 07/05  02:00:00,101.093881448,21.0385776983,45.3372586871,0.0,4.12243109448,15.9888894789,78.3544617281,75.3627313103,2.97173041782,0.02
 07/05  03:00:00,71.5294358032,12.5603210026,24.4371352676,0.0,4.12243109448,15.9888894789,51.5042415825,48.5125111647,2.97173041782,0.02
 07/05  04:00:00,142.168759299,28.5628187611,61.504482342,0.0,12.3672932834,24.9413748627,102.389410697,97.4165266677,4.9528840297,0.02
 07/05  05:00:00,150.562122492,29.1301993283,63.9326641719,5.39780077878,12.3672932834,24.9413748627,158.866917867,153.894033837,4.9528840297,0.02
 07/05  06:00:00,206.4879434,29.615096967,72.142561179,1.53084601717,24.7345865669,70.7195625826,120.069014249,110.143246189,9.90576805939,0.02
 07/05  07:00:00,235.951689417,29.8669992383,75.5391437472,0.35142571665,37.1018798503,92.3937384068,95.1392561868,85.2134881274,9.90576805939,0.02
 07/05  08:00:00,253.251575976,30.2018270413,80.6781775172,0.13438325629,37.1018798503,104.434947198,77.2102657588,67.2844976994,9.90576805939,0.02
 07/05  09:00:00,273.164943169,30.6936594692,88.1897333591,0.00285310663428,37.1018798503,116.476155989,66.2211642235,47.6966542259,9.90576805939,8.61874193814
 07/05  10:00:00,280.314572927,31.1546327698,94.8807255774,0.0,37.1018798503,116.476155989,39.312955116,29.3871870566,9.90576805939,0.02
 07/05  11:00:00,285.977840394,31.5549777594,100.143406215,0.0,37.1018798503,116.476155989,26.4398404995,16.5140724401,9.90576805939,0.02
 07/05  12:00:00,277.713278612,31.915453907,103.56008422,0.0,37.1018798503,104.434947198,29.1000102447,10.5743918874,9.90576805939,8.61985029796
 07/05  13:00:00,295.585177579,32.4025174956,108.903278476,0.0,37.1018798503,116.476155989,16.247968665,6.32220060565,9.90576805939,0.02
 07/05  14:00:00,299.217978667,32.9341310236,112.004581853,0.0,37.1018798503,116.476155989,13.4068164931,3.4810484337,9.90576805939,0.02
 07/05  15:00:00,301.751741147,33.5538203901,113.918817427,0.0,37.1018798503,116.476155989,21.7550097976,3.22850513042,9.90576805939,8.62073660778
 07/05  16:00:00,303.819264278,34.0827610511,115.45796469,0.0,37.1018798503,116.476155989,12.351362775,2.42559471563,9.90576805939,0.02
 07/05  17:00:00,302.778764536,34.3933932329,114.107778473,0.0,37.1018798503,116.476155989,13.2815142325,3.35574617315,9.90576805939,0.02
 07/05  18:00:00,182.795429694,28.8482876965,80.9351612389,0.0,24.7345865669,47.5788473902,17.6546823012,12.6817982715,4.9528840297,0.02
 07/05  19:00:00,179.519385049,28.6839118301,77.8234883496,0.0,24.7345865669,47.5788473902,26.74912655,21.7762425203,4.9528840297,0.02
 07/05  20:00:00,163.421433457,29.1161818699,77.8518674564,0.0,12.3672932834,38.6892022431,38.5032552805,35.5115248626,2.97173041782,0.02
 07/05  21:00:00,128.143249836,20.5759751473,53.5493061174,0.0,12.3672932834,27.0668015668,35.5955693212,32.6038389034,2.97173041782,0.02
 07/05  22:00:00,107.345946989,20.1115330655,52.5628842518,0.0,4.12243109448,15.9888894789,38.4843123005,35.4925818827,2.97173041782,0.02
 07/05  23:00:00,108.968525202,22.1525652189,52.0746557157,0.0,4.12243109448,15.9888894789,60.4195449413,57.4278145235,2.97173041782,0.02
 07/05  24:00:00,96.1834356158,18.6361759869,42.898988148,0.0,4.12243109448,15.9888894789,70.733552328,59.1601169555,2.97173041782,8.60170495466
 07/06  01:00:00,106.593881034,22.3693869537,49.4831899866,0.0,4.12243109448,15.9888894789,78.0159582687,75.0242278509,2.97173041782,0.02
 07/06  02:00:00,87.5891649389,17.189728473,35.7744234325,0.0,4.12243109448,15.9888894789,62.7136057305,59.7218753127,2.97173041782,0.02
 07/06  03:00:00,96.726499768,20.1414119124,41.8903003336,0.0,4.12243109448,15.9888894789,76.1555078106,73.1637773928,2.97173041782,0.02
 07/06  04:00:00,136.064545839,28.3243148528,55.6387722386,0.0,12.3672932834,24.9413748627,96.9320723593,91.9591883296,4.9528840297,0.02
 07/06  05:00:00,145.238372831,29.362938083,61.3725336966,2.40144237413,12.3672932834,24.9413748627,165.857121924,160.884237895,4.9528840297,0.02
 07/06  06:00:00,200.499665793,29.7728142278,67.1096835053,0.417728439992,24.7345865669,70.7195625826,132.99757232,123.071804261,9.90576805939,0.02
 07/06  07:00:00,233.283383901,30.3432786973,72.7350833238,0.0109036434814,37.1018798503,92.3937384068,110.162594948,100.236826888,9.90576805939,0.02
 07/06  08:00:00,251.512640344,30.7651467767,78.5103588066,0.0,37.1018798503,104.434947198,91.2867108627,81.3609428033,9.90576805939,0.02
 07/06  09:00:00,271.661622814,31.3098398877,86.0730512519,0.0,37.1018798503,116.476155989,70.8321594942,60.9063914348,9.90576805939,0.02
 07/06  10:00:00,280.0166081,31.8480099705,93.889325988,0.0,37.1018798503,116.476155989,59.4316555916,40.9040862408,9.90576805939,8.62180129139
 07/06  11:00:00,288.220800048,32.3445990395,101.596827861,0.0,37.1018798503,116.476155989,32.179096633,22.2533285736,9.90576805939,0.02
 07/06  12:00:00,282.586025806,32.8466791261,107.501614098,0.0,37.1018798503,104.434947198,18.7799059267,8.85413786733,9.90576805939,0.02
 07/06  13:00:00,299.503933721,33.4074445266,111.817021793,0.0,37.1018798503,116.476155989,23.6680218898,5.13947069465,9.90576805939,8.62278313575
 07/06  14:00:00,302.604476918,33.9677963056,114.357487715,0.0,37.1018798503,116.476155989,13.6815950221,3.75582696269,9.90576805939,0.02
 07/06  15:00:00,305.010601844,34.5280021936,116.203536169,0.0,37.1018798503,116.476155989,12.5812057558,2.65543769645,9.90576805939,0.02
 07/06  16:00:00,304.886896067,35.0031259402,115.605148986,0.0,37.1018798503,116.476155989,12.4064572553,2.4806891959,9.90576805939,0.02
 07/06  17:00:00,301.384509753,35.2110339943,111.895874263,0.0,37.1018798503,116.476155989,21.5449377005,3.02705391596,9.90576805939,8.61211572519
 07/06  18:00:00,179.78845976,28.8500578624,77.9264363707,0.0,24.7345865669,47.5788473902,21.4083236909,16.4354396612,4.9528840297,0.02
 07/06  19:00:00,176.621388528,28.6862470883,74.9231746358,0.0,24.7345865669,47.5788473902,29.1281673778,24.1552833481,4.9528840297,0.02
 07/06  20:00:00,160.572128974,29.1191278692,74.9996362743,0.0,12.3672932834,38.6892022431,39.723212756,36.7314823382,2.97173041782,0.02
 07/06  21:00:00,125.807204719,20.5757546103,51.2134925432,0.0,12.3672932834,27.0668015668,43.4239182227,40.4321878048,2.97173041782,0.02
 07/06  22:00:00,102.303838779,19.1059564123,48.5496119966,0.0,4.12243109448,15.9888894789,45.9666012075,42.9748707897,2.97173041782,0.02
 07/06  23:00:00,108.89421899,22.1525652189,52.0003506134,0.0,4.12243109448,15.9888894789,59.7471306736,56.7554002558,2.97173041782,0.02
 07/06  24:00:00,97.1615950102,18.6361759869,43.8771486141,0.0,4.12243109448,15.9888894789,54.0098822107,51.0181517929,2.97173041782,0.02
 07/07  01:00:00,108.050576046,22.3693869537,50.9398859386,0.0,4.12243109448,15.9888894789,71.3489264605,68.3571960427,2.97173041782,0.02
 07/07  02:00:00,92.7033484455,18.1736229528,39.8814550811,0.0,4.12243109448,15.9888894789,63.9242359495,60.9325055317,2.97173041782,0.02
 07/07  03:00:00,100.760244798,21.0385776983,45.003622081,0.0,4.12243109448,15.9888894789,75.8630791383,72.8713487205,2.97173041782,0.02
 07/07  04:00:00,138.818881309,28.3243148528,58.3931082919,0.0,12.3672932834,24.9413748627,95.4591578292,90.4862737995,4.9528840297,0.02
 07/07  05:00:00,147.197646273,29.4993458482,63.9408354376,1.65600678707,12.3672932834,24.9413748627,160.980713546,156.007829517,4.9528840297,0.02
 07/07  06:00:00,203.283476444,29.9092155795,69.9432882706,0.231533351981,24.7345865669,70.7195625826,129.251583107,119.325815047,9.90576805939,0.02
 07/07  07:00:00,234.220087433,30.5592247549,73.4667397857,0.0,37.1018798503,92.3937384068,107.512517484,97.5867494248,9.90576805939,0.02
 07/07  08:00:00,252.008924776,30.993328671,78.7784395583,0.0,37.1018798503,104.434947198,100.102073389,81.5797752988,9.90576805939,8.61653003106
 07/07  09:00:00,271.443467881,31.5352291963,85.6295739163,0.0,37.1018798503,116.476155989,73.1215040697,63.1957360103,9.90576805939,0.02
 07/07  10:00:00,276.989001072,32.0002727687,90.7094896975,0.0,37.1018798503,116.476155989,56.2231209872,46.2973529278,9.90576805939,0.02
 07/07  11:00:00,283.197349792,32.4103901793,96.5074876237,0.0,37.1018798503,116.476155989,47.793209471,29.2647220143,9.90576805939,8.62271939727
 07/07  12:00:00,276.232699322,32.837274471,101.157750211,0.0,37.1018798503,104.434947198,31.9853870576,22.0596189982,9.90576805939,0.02
 07/07  13:00:00,291.542581412,33.3330707969,103.930107119,0.0,37.1018798503,116.476155989,31.0411835698,21.1154155104,9.90576805939,0.02
 07/07  14:00:00,295.529125359,33.8423090106,107.407525006,0.0,37.1018798503,116.476155989,23.5474166337,13.6216485743,9.90576805939,0.02
 07/07  15:00:00,298.813752092,34.3458208825,110.188899035,0.0,37.1018798503,116.476155989,25.9867525262,7.46032540971,9.90576805939,8.6206590571
 07/07  16:00:00,300.668209372,34.8273292694,111.56232994,0.0,37.1018798503,116.476155989,14.6286257697,4.70285771028,9.90576805939,0.02
 07/07  17:00:00,300.015631663,35.1235060503,110.614520339,0.0,37.1018798503,116.476155989,14.7658007658,4.84003270646,9.90576805939,0.02
 07/07  18:00:00,181.211908356,28.8494798246,79.350442134,0.0,24.7345865669,47.5788473902,24.6927592164,19.7198751867,4.9528840297,0.02
 07/07  19:00:00,178.432907056,28.6843994224,76.7365170587,0.0,24.7345865669,47.5788473902,30.7789004565,25.8060164268,4.9528840297,0.02
 07/07  20:00:00,162.38118646,29.1152687929,76.8125285192,0.0,12.3672932834,38.6892022431,49.1633560241,37.5854924517,2.97173041782,8.60613315466
 07/07  21:00:00,124.21914163,19.6783574116,50.5460798452,0.0,12.3672932834,27.0668015668,35.4522497908,32.460519373,2.97173041782,0.02
 07/07  22:00:00,117.162414138,23.5917853417,58.8060673931,0.0,4.12243109448,15.9888894789,49.2343612798,46.242630862,2.97173041782,0.02
 07/07  23:00:00,95.5287106273,17.6667362895,43.2369621325,0.0,4.12243109448,15.9888894789,41.40618844,38.4144580222,2.97173041782,0.02
 07/07  24:00:00,110.50202519,22.9774570933,52.7600067745,0.0,4.12243109448,15.9888894789,67.8604060352,64.8686756174,2.97173041782,0.02
 07/08  01:00:00,92.6168255437,17.7968293303,40.1949841239,0.0,4.12243109448,15.9888894789,59.8736187584,56.8818883406,2.97173041782,0.02
 07/08  02:00:00,103.626321228,22.109200872,46.7758173296,0.0,4.12243109448,15.9888894789,80.9193029405,77.9275725227,2.97173041782,0.02
 07/08  03:00:00,83.3369167255,15.6555829829,33.1028380813,0.0,4.12243109448,15.9888894789,59.1952217847,56.2034913669,2.97173041782,0.02
 07/08  04:00:00,113.42364043,27.5654387812,50.8912510714,0.0,4.12243109448,16.0517297156,104.140250406,101.148519988,2.97173041782,0.02
 07/08  05:00:00,111.897704764,27.3486170464,49.5821371486,0.0,4.12243109448,16.0517297156,104.647664664,101.655934247,2.97173041782,0.02
 07/08  06:00:00,146.83101166,29.516834394,65.8406518492,0.0,4.12243109448,39.6058045677,86.0055522687,83.0138218509,2.97173041782,0.02
 07/08  07:00:00,180.883229029,29.5250706356,69.9358428659,3.00409046587,12.3672932834,65.3531420225,141.218203955,136.245319925,4.9528840297,0.02
 07/08  08:00:00,184.741246392,29.5242372876,72.7854221386,1.12263455791,12.3672932834,68.2430321324,129.579613236,124.606729206,4.9528840297,0.02
 07/08  09:00:00,218.173285781,29.5932993789,78.0017585464,0.252456899389,16.4897243779,93.1370602926,102.201291783,94.2566773358,7.92461444751,0.02
 07/08  10:00:00,222.848600465,29.714596562,82.67941736,0.128716823533,16.4897243779,93.1370602926,86.1220126107,78.1773981632,7.92461444751,0.02
 07/08  11:00:00,226.740778389,29.8256230837,86.5584377817,0.03083690908,16.4897243779,93.1370602926,78.777022086,70.8324076385,7.92461444751,0.02
 07/08  12:00:00,222.079807344,29.9490400818,90.956474872,0.0,16.4897243779,83.9857416113,77.2274579543,60.6951938819,7.92461444751,8.6076496249
 07/08  13:00:00,225.349248357,30.1165122855,94.0584716751,0.0,16.4897243779,83.9857416113,59.6032975513,51.6586831038,7.92461444751,0.02
 07/08  14:00:00,229.201634377,30.360353184,97.6670668075,0.0,16.4897243779,83.9857416113,53.5437987478,45.5991843003,7.92461444751,0.02
 07/08  15:00:00,208.80267928,29.516834394,95.568526496,0.0,12.3672932834,70.6512738906,19.5365094608,14.5636254311,4.9528840297,0.02
 07/08  16:00:00,207.928382122,29.516834394,94.69422389,0.0,12.3672932834,70.6512738906,17.9112569762,12.9383729465,4.9528840297,0.02
 07/08  17:00:00,193.204440125,29.516834394,92.4937084432,0.0,12.3672932834,58.1284167478,22.6000757937,17.627191764,4.9528840297,0.02
 07/08  18:00:00,144.972784735,28.8275651127,78.1387614827,0.0,12.3672932834,24.9413748627,40.6023221238,35.6294380941,4.9528840297,0.02
 07/08  19:00:00,141.374106679,28.6554304912,74.7122180305,0.0,12.3672932834,24.9413748627,48.9425642257,43.969680196,4.9528840297,0.02
 07/08  20:00:00,129.222994769,29.0864704723,74.5662401207,0.0,4.12243109448,16.0517297156,64.2327737503,61.2410433325,2.97173041782,0.02
 07/08  21:00:00,97.6867618437,17.8835580242,45.1781914972,0.0,4.12243109448,15.9888894789,47.3409822429,44.3492518251,2.97173041782,0.02
 07/08  22:00:00,111.73234446,22.4777978211,54.513243327,0.0,4.12243109448,15.9888894789,64.2492936025,61.2575631847,2.97173041782,0.02
 07/08  23:00:00,88.3310890385,15.7639938503,37.9885991922,0.0,4.12243109448,15.9888894789,45.9512250263,42.9594946085,2.97173041782,0.02
 07/08  24:00:00,107.029629665,21.9357434842,50.3525828048,0.0,4.12243109448,15.9888894789,67.5693486432,64.5776182253,2.97173041782,0.02
 07/09  01:00:00,80.9698078019,14.5849598092,33.8908257131,0.0,2.06121554724,15.9888894789,47.4220672672,44.4303368494,2.97173041782,0.02
 07/09  02:00:00,99.5908726422,20.8940298751,46.0400131024,0.0,2.06121554724,15.9888894789,72.5920009887,69.6002705708,2.97173041782,0.02
 07/09  03:00:00,78.9890421554,14.4982311153,31.9967886805,0.0,2.06121554724,15.9888894789,50.2238809215,47.2321505037,2.97173041782,0.02
 07/09  04:00:00,91.3555616347,19.7376472897,38.9610845954,0.0,2.06121554724,15.9888894789,78.1117290602,75.1199986424,2.97173041782,0.02
 07/09  05:00:00,74.3725289878,12.9640856252,28.9609372981,0.0,2.06121554724,15.9888894789,48.8993201251,45.9075897073,2.97173041782,0.02
 07/09  06:00:00,90.852522808,22.4291446474,42.744273753,0.0,2.06121554724,15.9888894789,102.508747504,90.9367476167,2.97173041782,8.60026946988
 07/09  07:00:00,78.9573688846,19.0707887387,41.3712667618,0.0,2.06121554724,15.9888894789,72.6640707188,69.672340301,2.97173041782,0.02
 07/09  08:00:00,123.407255241,23.730075056,53.2370229123,0.0,4.12243109448,41.7362269337,71.2685567129,66.2956726832,4.9528840297,0.02
 07/09  09:00:00,116.513498783,19.8513469838,50.3382855532,0.0,4.12243109448,41.7362269337,44.9551605415,39.9822765118,4.9528840297,0.02
 07/09  10:00:00,132.089690215,24.1637185255,61.4858145405,0.0,4.12243109448,41.7362269337,48.0677454648,43.0948614351,4.9528840297,0.02
 07/09  11:00:00,121.670386845,20.1129611584,55.2335595487,0.0,4.12243109448,41.7362269337,39.0155096477,34.042625618,4.9528840297,0.02
 07/09  12:00:00,135.324157943,24.1646777414,64.7193231447,0.0,4.12243109448,41.7362269337,46.4462420007,41.473357971,4.9528840297,0.02
 07/09  13:00:00,123.82826492,20.1131872383,57.3912116232,0.0,4.12243109448,41.7362269337,36.2894608322,31.3165768025,4.9528840297,0.02
 07/09  14:00:00,136.162298682,24.1644623645,65.557679327,0.0,4.12243109448,41.7362269337,43.338660189,38.3657761593,4.9528840297,0.02
 07/09  15:00:00,124.988499823,20.1142194643,58.5504143538,0.0,4.12243109448,41.7362269337,32.5913984492,27.6185144196,4.9528840297,0.02
 07/09  16:00:00,119.662170569,24.1672979832,65.912407945,0.0,4.12243109448,24.8785346261,41.5296244854,36.5567404557,4.9528840297,0.02
 07/09  17:00:00,95.0622241691,20.1151249601,56.4317862367,0.0,2.06121554724,15.9888894789,38.2919860137,35.3002555959,2.97173041782,0.02
 07/09  18:00:00,104.791979843,24.1637185255,61.9966573908,0.0,2.06121554724,15.9888894789,51.8716680078,48.87993759,2.97173041782,0.02
 07/09  19:00:00,85.4282195231,18.3172014937,48.6422214523,0.0,2.06121554724,15.9888894789,41.5804061871,38.5886757693,2.97173041782,0.02
 07/09  20:00:00,103.024080297,23.1798240457,56.5375771857,0.0,2.06121554724,15.9888894789,59.799576226,56.8078458082,2.97173041782,0.02
 07/09  21:00:00,94.9258346736,17.8835580242,44.4784800648,0.0,2.06121554724,15.9888894789,49.9170581135,46.9253276957,2.97173041782,0.02
 07/09  22:00:00,106.269580096,22.0224721781,51.5670203614,0.0,2.06121554724,15.9888894789,66.3251465789,63.3334161611,2.97173041782,0.02
 07/09  23:00:00,84.9859442149,15.6555829829,36.8130810084,0.0,2.06121554724,15.9888894789,49.2498542479,46.2581238301,2.97173041782,0.02
 07/09  24:00:00,102.54340582,21.7189217494,48.1443964828,0.0,2.06121554724,15.9888894789,74.4617069308,71.469976513,2.97173041782,0.02
 07/10  01:00:00,85.9765032209,15.6555829829,35.7424244737,0.0,4.12243109448,15.9888894789,50.2775755901,47.2858451722,2.97173041782,0.02
 07/10  02:00:00,103.560418701,21.7189217494,47.1001938171,0.0,4.12243109448,15.9888894789,76.450158448,73.4584280302,2.97173041782,0.02
 07/10  03:00:00,85.0967676415,15.568854289,34.9494175367,0.0,4.12243109448,15.9888894789,54.0860310906,51.0943006728,2.97173041782,0.02
 07/10  04:00:00,141.403788017,28.3026326794,60.9996972258,0.0,12.3672932834,24.9413748627,91.9835905651,87.0107065354,4.9528840297,0.02
 07/10  05:00:00,150.479748487,29.1396789976,64.5499131633,4.68869818092,12.3672932834,24.9413748627,151.541376018,146.568491988,4.9528840297,0.02
 07/10  06:00:00,206.884922376,29.5957120949,73.2125839478,0.877187149392,24.7345865669,70.7195625826,114.672629899,104.74686184,9.90576805939,0.02
 07/10  07:00:00,236.861498106,29.8373477363,76.7853718698,0.0446568987775,37.1018798503,92.3937384068,90.5532942161,80.6275261567,9.90576805939,0.02
 07/10  08:00:00,256.075525151,30.2260750295,83.6123049655,0.0,37.1018798503,104.434947198,75.5046159514,56.9824158243,9.90576805939,8.61643206777
 07/10  09:00:00,276.472980367,30.7290642433,91.4652598896,0.0,37.1018798503,116.476155989,44.8184053884,34.892637329,9.90576805939,0.02
 07/10  10:00:00,283.231251248,31.212591332,97.7394307646,0.0,37.1018798503,116.476155989,32.2850488166,22.3592807572,9.90576805939,0.02
 07/10  11:00:00,288.432367509,31.6349737374,102.517933522,0.0,37.1018798503,116.476155989,34.3108032205,15.7824581731,9.90576805939,8.62257698808
 07/10  12:00:00,281.709738031,32.1114350008,107.360638579,0.0,37.1018798503,104.434947198,20.0407694417,10.1150013823,9.90576805939,0.02
 07/10  13:00:00,297.907148154,32.6862266602,110.94152918,0.0,37.1018798503,116.476155989,17.0653546263,7.13958656691,9.90576805939,0.02
 07/10  14:00:00,301.692532702,33.2763153399,114.136936968,0.0,37.1018798503,116.476155989,16.7151317436,6.7893636842,9.90576805939,0.02
 07/10  15:00:00,303.305952345,33.8723588642,115.154570515,0.0,37.1018798503,116.476155989,24.852748412,6.32645650295,9.90576805939,8.62052384965
 07/10  16:00:00,304.788151976,34.3749966353,116.134614602,0.0,37.1018798503,116.476155989,15.7468846205,5.82111656107,9.90576805939,0.02
 07/10  17:00:00,305.169197276,34.6712357812,116.220362522,0.0,37.1018798503,116.476155989,15.4486275569,5.52285949749,9.90576805939,0.02
 07/10  18:00:00,182.861727798,28.854407632,80.995336572,0.0,24.7345865669,47.5788473902,23.4086623652,18.4357783355,4.9528840297,0.02
 07/10  19:00:00,177.794133202,28.6896581753,76.0924872763,0.0,24.7345865669,47.5788473902,33.5275024717,28.554618442,4.9528840297,0.02
 07/10  20:00:00,161.421970035,29.12289112,75.8456920939,0.0,12.3672932834,38.6892022431,50.8454890664,39.2676643388,2.97173041782,8.60609430976
 07/10  21:00:00,126.385201466,20.5766787855,51.7905602583,0.0,12.3672932834,27.0668015668,40.8329051764,37.8411747586,2.97173041782,0.02
 07/10  22:00:00,103.161491972,19.2143717297,49.2988498549,0.0,4.12243109448,15.9888894789,44.2206525059,41.228922088,2.97173041782,0.02
 07/10  23:00:00,109.599063861,22.1525652189,52.7051955348,0.0,4.12243109448,15.9888894789,57.7266567337,54.7349263158,2.97173041782,0.02
 07/10  24:00:00,97.9130850549,18.6361759869,44.6286387722,0.0,4.12243109448,15.9888894789,51.5222266482,48.5304962304,2.97173041782,0.02
 07/11  01:00:00,108.747299531,22.3693869537,51.6366095914,0.0,4.12243109448,15.9888894789,67.1944225054,64.2026920876,2.97173041782,0.02
 07/11  02:00:00,93.2570365917,18.1736229528,40.4351434515,0.0,4.12243109448,15.9888894789,59.4270993218,56.435368904,2.97173041782,0.02
 07/11  03:00:00,101.91411646,21.0385776983,46.157494021,0.0,4.12243109448,15.9888894789,70.2622966298,67.270566212,2.97173041782,0.02
 07/11  04:00:00,141.528970963,28.3243148528,61.103198275,0.0,12.3672932834,24.9413748627,87.7050627468,82.7321787171,4.9528840297,0.02
 07/11  05:00:00,148.340661766,29.4097753504,64.9126255569,1.91680303611,12.3672932834,24.9413748627,148.591729021,143.618844992,4.9528840297,0.02
 07/11  06:00:00,204.683229064,29.7973781474,71.506073155,0.18033894312,24.7345865669,70.7195625826,118.18854009,108.26277203,9.90576805939,0.02
 07/11  07:00:00,237.066953021,30.4009383009,76.4719042687,0.0,37.1018798503,92.3937384068,92.8015529341,82.8757848747,9.90576805939,0.02
 07/11  08:00:00,256.529464221,30.8316501812,83.4606773798,0.0,37.1018798503,104.434947198,67.9944483887,58.0686803293,9.90576805939,0.02
 07/11  09:00:00,276.778983604,31.3825856733,91.1176563971,0.0,37.1018798503,116.476155989,46.553658628,36.6278905686,9.90576805939,0.02
 07/11  10:00:00,283.154255159,31.9132342084,96.961824001,0.0,37.1018798503,116.476155989,39.3107188697,20.785020128,9.90576805939,8.6199306823
 07/11  11:00:00,289.712333754,32.4327089531,103.000247182,0.0,37.1018798503,116.476155989,22.8104301085,12.8846620491,9.90576805939,0.02
 07/11  12:00:00,281.985658362,32.9895364949,106.758380425,0.0,37.1018798503,104.434947198,18.5438460313,8.61807797187,9.90576805939,0.02
 07/11  13:00:00,297.815406187,33.6005817808,109.935422069,0.0,37.1018798503,116.476155989,25.2764088757,6.74804024961,9.90576805939,8.62260056671
 07/11  14:00:00,303.108496864,34.2507559247,114.578550991,0.0,37.1018798503,116.476155989,14.5921900456,4.66642198621,9.90576805939,0.02
 07/11  15:00:00,305.700479607,34.7891479143,116.632261156,0.0,37.1018798503,116.476155989,13.2744012961,3.34863323674,9.90576805939,0.02
 07/11  16:00:00,305.162013226,35.18388394,115.69952998,0.0,37.1018798503,116.476155989,22.3131358747,3.7897090127,9.90576805939,8.61765880257
 07/11  17:00:00,305.964601031,35.4294305891,116.257607533,0.0,37.1018798503,116.476155989,13.9052442952,3.97947623583,9.90576805939,0.02
 07/11  18:00:00,185.550178188,28.9468189075,83.5913959844,0.0,24.7345865669,47.5788473902,18.2236737165,13.2507896868,4.9528840297,0.02
 07/11  19:00:00,181.617064182,28.6998006644,79.9052968563,0.0,24.7345865669,47.5788473902,25.0733469279,20.1004628982,4.9528840297,0.02
 07/11  20:00:00,164.98509809,29.1386640934,79.3930684708,0.0,12.3672932834,38.6892022431,37.4510141191,34.4592837013,2.97173041782,0.02
 07/11  21:00:00,129.320408277,20.580024649,54.7224255108,0.0,12.3672932834,27.0668015668,35.790493016,32.7987625981,2.97173041782,0.02
 07/11  22:00:00,107.711147289,20.1121952126,52.9274234543,0.0,4.12243109448,15.9888894789,38.4728731343,35.4811427165,2.97173041782,0.02
 07/11  23:00:00,109.687822576,22.2609760863,52.6855432727,0.0,4.12243109448,15.9888894789,52.7850315727,49.7933011549,2.97173041782,0.02
 07/11  24:00:00,97.3302393652,18.6361759869,44.0457929086,0.0,4.12243109448,15.9888894789,47.9959505949,45.0042201771,2.97173041782,0.02
 07/12  01:00:00,108.841986826,22.3693869537,51.7312966502,0.0,4.12243109448,15.9888894789,61.9012960646,58.9095656468,2.97173041782,0.02
 07/12  02:00:00,94.2116507177,18.2603516467,41.3030285899,0.0,4.12243109448,15.9888894789,55.1302684594,52.1385380415,2.97173041782,0.02
 07/12  03:00:00,101.075116457,20.8217559635,45.5353154046,0.0,4.12243109448,15.9888894789,66.167612658,63.1758822402,2.97173041782,0.02
 07/12  04:00:00,144.041116844,28.6929118019,63.246746807,0.0,12.3672932834,24.9413748627,84.0815880455,79.1087040159,4.9528840297,0.02
 07/12  05:00:00,144.546961866,28.964766553,62.213252044,1.26748499786,12.3672932834,24.9413748627,149.861441497,144.888557468,4.9528840297,0.02
 07/12  06:00:00,205.69856272,30.2210828784,72.1320605753,0.145979952255,24.7345865669,70.7195625826,118.190712224,108.264944164,9.90576805939,0.02
 07/12  07:00:00,239.034522088,30.6557484048,78.1846504069,0.0,37.1018798503,92.3937384068,95.7246768794,77.2131248155,9.90576805939,8.60578400459
 07/12  08:00:00,258.558739977,31.1428957666,85.1787448273,0.0,37.1018798503,104.434947198,62.4339135934,52.508145534,9.90576805939,0.02
 07/12  09:00:00,278.093128723,31.718973637,92.0954920012,0.0,37.1018798503,116.476155989,42.8561047088,32.9303366494,9.90576805939,0.02
 07/12  10:00:00,285.698778204,32.2731017523,99.1464333716,0.0,37.1018798503,116.476155989,29.6420071559,19.7162390965,9.90576805939,0.02
 07/12  11:00:00,292.930811134,32.8005719996,105.850813734,0.0,37.1018798503,116.476155989,29.1412404842,10.612990593,9.90576805939,8.62248183177
 07/12  12:00:00,285.363263177,33.3606274682,109.7649745,0.0,37.1018798503,104.434947198,16.9554444805,7.02967642111,9.90576805939,0.02
 07/12  13:00:00,302.084458121,33.989356606,113.8156957,0.0,37.1018798503,116.476155989,15.0932779563,5.1675098969,9.90576805939,0.02
 07/12  14:00:00,306.19928479,34.660431336,117.259582988,0.0,37.1018798503,116.476155989,22.3930638615,3.86583405125,9.90576805939,8.62146175088
 07/12  15:00:00,309.634048267,35.2928718053,120.062179785,0.0,37.1018798503,116.476155989,12.3852995673,2.45953150793,9.90576805939,0.02
 07/12  16:00:00,307.283392317,35.6297215162,117.375120971,0.0,37.1018798503,116.476155989,11.8324364613,1.90666840194,9.90576805939,0.02
 07/12  17:00:00,302.793246986,35.6539744035,112.861667033,0.0,37.1018798503,116.476155989,13.3395884208,3.41382036139,9.90576805939,0.02
 07/12  18:00:00,177.891911274,28.8522449991,76.0276797399,0.0,24.7345865669,47.5788473902,24.5713954069,19.5985113772,4.9528840297,0.02
 07/12  19:00:00,174.444373434,28.6839403686,72.7484425219,0.0,24.7345865669,47.5788473902,43.7544423499,30.1954749899,4.9528840297,8.60608333038
 07/12  20:00:00,160.115332446,29.1134461321,74.5485154908,0.0,12.3672932834,38.6892022431,40.131010053,37.1392796352,2.97173041782,0.02
 07/12  21:00:00,126.247746528,20.5753994353,51.6543940139,0.0,12.3672932834,27.0668015668,35.6638257232,32.6720953054,2.97173041782,0.02
 07/12  22:00:00,105.241494622,20.0031221981,50.5668444849,0.0,4.12243109448,15.9888894789,37.6075589208,34.615828503,2.97173041782,0.02
 07/12  23:00:00,109.190776442,22.1525652189,52.2969087159,0.0,4.12243109448,15.9888894789,49.352379943,46.3606495252,2.97173041782,0.02
 07/12  24:00:00,96.9317197653,18.4916281638,43.7918218665,0.0,4.12243109448,15.9888894789,44.6672075962,41.6754771784,2.97173041782,0.02
 07/13  01:00:00,109.084167006,22.3693869537,51.9734775875,0.0,4.12243109448,15.9888894789,61.3327264589,58.3409960411,2.97173041782,0.02
 07/13  02:00:00,95.8067698345,18.5639020754,42.5945980582,0.0,4.12243109448,15.9888894789,54.7804578745,51.7887274567,2.97173041782,0.02
 07/13  03:00:00,101.837843822,21.0385776983,46.0812218363,0.0,4.12243109448,15.9888894789,66.9263782978,63.93464788,2.97173041782,0.02
 07/13  04:00:00,139.357446921,27.9990822507,59.2569072586,0.0,12.3672932834,24.9413748627,85.1891414903,80.2162574606,4.9528840297,0.02
 07/13  05:00:00,148.585154509,29.5130879649,65.5759338092,1.39467530667,12.3672932834,24.9413748627,141.605163369,136.632279339,4.9528840297,0.02
 07/13  06:00:00,207.481613882,29.9133256912,74.2240298501,0.144819889369,24.7345865669,70.7195625826,106.39543089,96.4696628311,9.90576805939,0.02
 07/13  07:00:00,240.431140692,30.6159740712,79.6210593012,0.0,37.1018798503,92.3937384068,79.5614065452,69.6356384858,9.90576805939,0.02
 07/13  08:00:00,259.605391277,31.1129331689,86.2553162944,0.0,37.1018798503,104.434947198,57.1153488616,47.1895808022,9.90576805939,0.02
 07/13  09:00:00,280.461320118,31.7205806515,94.4620043726,0.0,37.1018798503,116.476155989,46.1758364134,27.6516564556,9.90576805939,8.61841189838
 07/13  10:00:00,287.773185292,32.2883088278,101.205708055,0.0,37.1018798503,116.476155989,26.5485707096,16.6228026503,9.90576805939,0.02
 07/13  11:00:00,293.861702713,32.8082705193,106.774043419,0.0,37.1018798503,116.476155989,19.5416239413,9.61585588193,9.90576805939,0.02
 07/13  12:00:00,287.268861825,33.3417847889,111.689324951,0.0,37.1018798503,104.434947198,14.6908180984,4.76505003897,9.90576805939,0.02
 07/13  13:00:00,304.774816559,33.9292845105,116.56617287,0.0,37.1018798503,116.476155989,21.5381928843,3.00986376262,9.90576805939,8.62256106229
 07/13  14:00:00,308.958876754,34.5171622213,120.162515632,0.0,37.1018798503,116.476155989,11.5840981503,1.65833009091,9.90576805939,0.02
 07/13  15:00:00,312.180558194,35.1371281728,122.764349216,0.0,37.1018798503,116.476155989,11.1271262937,1.20135823434,9.90576805939,0.02
 07/13  16:00:00,314.840734129,35.623873732,124.938296039,0.0,37.1018798503,116.476155989,19.2699411866,0.746584892643,9.90576805939,8.61758823459
 07/13  17:00:00,313.394225204,35.8527673183,123.263897596,0.0,37.1018798503,116.476155989,10.5717865267,0.646018467351,9.90576805939,0.02
 07/13  18:00:00,186.187725006,28.9490614221,84.2266986916,0.0,24.7345865669,47.5788473902,13.1992127104,8.22632868072,4.9528840297,0.02
 07/13  19:00:00,181.749935913,28.7020963651,80.0358708816,0.0,24.7345865669,47.5788473902,20.6955225758,15.7226385461,4.9528840297,0.02
 07/13  20:00:00,166.441565904,29.1403913507,80.8478068455,0.0,12.3672932834,38.6892022431,28.5585196969,25.5667892791,2.97173041782,0.02
 07/13  21:00:00,129.574985965,20.5804162299,54.976610365,0.0,12.3672932834,27.0668015668,30.340365612,27.3486351942,2.97173041782,0.02
 07/13  22:00:00,108.929254396,20.1121931559,54.1455324915,0.0,4.12243109448,15.9888894789,33.443750314,30.4520198962,2.97173041782,0.02
 07/13  23:00:00,119.047105545,24.0553076581,60.203978158,0.0,4.12243109448,15.9888894789,43.9787197062,40.9869892884,2.97173041782,0.02
 07/13  24:00:00,101.695353828,18.7807238101,48.2663594211,0.0,4.12243109448,15.9888894789,34.7776016337,31.7858712159,2.97173041782,0.02
 07/14  01:00:00,110.245604942,22.0441543516,53.4601472382,0.0,4.12243109448,15.9888894789,44.9379054584,41.9461750406,2.97173041782,0.02
 07/14  02:00:00,97.9521149644,18.3470803406,44.9567640122,0.0,4.12243109448,15.9888894789,38.1770445057,35.1853140879,2.97173041782,0.02
 07/14  03:00:00,109.873571413,22.1525652189,52.9797027818,0.0,4.12243109448,15.9888894789,54.5840923377,51.5923619199,2.97173041782,0.02
 07/14  04:00:00,148.396644164,28.8663691897,67.428816608,0.0,12.3672932834,24.9413748627,81.954814566,76.9819305363,4.9528840297,0.02
 07/14  05:00:00,148.896031074,29.3888002493,66.3657152274,1.04005719485,12.3672932834,24.9413748627,151.07862836,146.10574433,4.9528840297,0.02
 07/14  06:00:00,205.996739353,30.1121030415,72.6851968712,0.0,24.7345865669,70.7195625826,135.798152676,117.29069613,9.90576805939,8.60168848655
 07/14  07:00:00,237.718928446,30.952185142,76.5726322013,0.0,37.1018798503,92.3937384068,106.566798671,96.6410306115,9.90576805939,0.02
 07/14  08:00:00,257.425391984,31.4592048443,83.7290996587,0.0,37.1018798503,104.434947198,85.8573252379,75.9315571785,9.90576805939,0.02
 07/14  09:00:00,276.134874354,32.0347037983,89.8215002794,0.0,37.1018798503,116.476155989,67.7027873889,57.7770193295,9.90576805939,0.02
 07/14  10:00:00,282.093950195,32.5741112263,95.2405859637,0.0,37.1018798503,116.476155989,57.5050277275,47.5792596682,9.90576805939,0.02
 07/14  11:00:00,288.144613541,33.0805928843,100.784631918,0.0,37.1018798503,116.476155989,55.8484310041,37.3202434063,9.90576805939,8.6224195384
 07/14  12:00:00,280.398546151,33.5511940784,104.609686251,0.0,37.1018798503,104.434947198,33.0224545431,23.0966864837,9.90576805939,0.02
 07/14  13:00:00,298.951790026,34.0563920012,110.615982673,0.0,37.1018798503,116.476155989,19.4719251148,9.54615705543,9.90576805939,0.02
 07/14  14:00:00,305.078757682,34.5744744732,116.225041777,0.0,37.1018798503,116.476155989,22.0939025452,3.5667542159,9.90576805939,8.62138026994
 07/14  15:00:00,310.678232044,35.1118762108,121.287360771,0.0,37.1018798503,116.476155989,10.9392956977,1.01352763829,9.90576805939,0.02
 07/14  16:00:00,310.344982416,35.4524356857,120.613990369,0.0,37.1018798503,116.476155989,10.2635178566,0.337749797191,9.90576805939,0.02
