Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 07/14  17:00:00,304.819078731,35.1567286777,115.384740002,0.0,37.1018798503,116.476155989,11.5710850701,1.64531701071,9.90576805939,0.02
 07/14  18:00:00,181.271725713,28.8400976714,79.4196395163,0.0,24.7345865669,47.5788473902,14.8063089597,9.83342493004,4.9528840297,0.02
 07/14  19:00:00,172.681537996,28.6688356454,71.000721998,0.0,24.7345865669,47.5788473902,50.104534145,36.5456266343,4.9528840297,8.60602348103
 07/14  20:00:00,153.154221984,29.0933160214,67.6075470509,0.0,12.3672932834,38.6892022431,74.8904367903,71.8987063725,2.97173041782,0.02
 07/14  21:00:00,119.935473285,19.677889596,46.2628913018,0.0,12.3672932834,27.0668015668,54.9377348418,51.946004424,2.97173041782,0.02
 07/14  22:00:00,112.282438547,23.3243718689,54.1935061302,0.0,4.12243109448,15.9888894789,66.1262565441,63.1345261263,2.97173041782,0.02
 07/14  23:00:00,95.018719906,17.8835580242,42.510150483,0.0,4.12243109448,15.9888894789,50.1725700814,47.1808396635,2.97173041782,0.02
 07/14  24:00:00,108.289426627,22.7461805762,50.7786854888,0.0,4.12243109448,15.9888894789,67.5080598855,64.5163294677,2.97173041782,0.02
 07/15  01:00:00,90.2334597635,17.189728473,38.4187199073,0.0,4.12243109448,15.9888894789,52.8346100327,49.8428796149,2.97173041782,0.02
 07/15  02:00:00,107.783455255,22.8329092701,50.1859854315,0.0,4.12243109448,15.9888894789,74.4528214231,71.4610910053,2.97173041782,0.02
 07/15  03:00:00,83.6319270549,15.3953969012,33.658035119,0.0,4.12243109448,15.9888894789,51.5637763725,48.5720459547,2.97173041782,0.02
 07/15  04:00:00,121.282811563,28.2159039855,58.0999575905,0.0,4.12243109448,16.0517297156,101.666994979,98.6752645607,2.97173041782,0.02
 07/15  05:00:00,111.937991226,26.9149735769,50.0560676359,0.0,4.12243109448,16.0517297156,104.157228653,101.165498235,2.97173041782,0.02
 07/15  06:00:00,145.953688444,29.516834394,64.9633291557,0.0,4.12243109448,39.6058045677,85.6169222918,82.625191874,2.97173041782,0.02
 07/15  07:00:00,180.186406356,29.5299506625,69.874351607,2.36387951647,12.3672932834,65.3531420225,137.416027488,132.443143458,4.9528840297,0.02
 07/15  08:00:00,185.086925738,29.5281563584,73.376853075,0.872969109373,12.3672932834,68.2430321324,125.00008491,120.02720088,4.9528840297,0.02
 07/15  09:00:00,217.449315278,29.6253772386,77.2385559373,0.259611331824,16.4897243779,93.1370602926,108.450777005,100.506162557,7.92461444751,0.02
 07/15  10:00:00,220.677769681,29.7482380454,80.4499164433,0.153743057048,16.4897243779,93.1370602926,98.7435728523,90.7989584048,7.92461444751,0.02
 07/15  11:00:00,223.506160501,29.8485196954,83.2752669668,0.0565081486329,16.4897243779,93.1370602926,103.683569828,87.1498819659,7.92461444751,8.60907341504
 07/15  12:00:00,216.918519622,29.9476078061,85.7966583316,0.0,16.4897243779,83.9857416113,94.0253936843,86.0807792368,7.92461444751,0.02
 07/15  13:00:00,219.218949697,30.0792736626,87.9654249028,0.0,16.4897243779,83.9857416113,91.9531423275,84.00852788,7.92461444751,0.02
 07/15  14:00:00,218.18372664,30.2304777114,86.7790371266,0.0,16.4897243779,83.9857416113,91.8472640697,83.9026496222,7.92461444751,0.02
 07/15  15:00:00,196.748972351,29.516834394,83.5148192229,0.0,12.3672932834,70.6512738906,46.7907606429,41.8178766133,4.9528840297,0.02
 07/15  16:00:00,198.716729967,29.516834394,85.4825704708,0.0,12.3672932834,70.6512738906,42.2616846458,37.2888006161,4.9528840297,0.02
 07/15  17:00:00,186.112197363,29.516834394,85.4014650201,0.0,12.3672932834,58.1284167478,47.0709303384,42.0980463087,4.9528840297,0.02
 07/15  18:00:00,142.078831708,28.8232233779,75.2491501225,0.0,12.3672932834,24.9413748627,71.9640719088,66.9911878791,4.9528840297,0.02
 07/15  19:00:00,138.887163277,28.6501997009,72.23050535,0.0,12.3672932834,24.9413748627,80.625393083,75.6525090533,4.9528840297,0.02
 07/15  20:00:00,123.689584454,28.9750111563,69.1442890526,0.0,4.12243109448,16.0517297156,93.3193875779,90.3276571601,2.97173041782,0.02
 07/15  21:00:00,87.4719098693,15.8724047177,37.0210091444,0.0,4.12243109448,15.9888894789,56.5334692534,53.5417388355,2.97173041782,0.02
 07/15  22:00:00,102.681401436,22.0441543516,45.8959437025,0.0,4.12243109448,15.9888894789,84.1546626092,81.1629321914,2.97173041782,0.02
 07/15  23:00:00,83.261581522,15.9157690646,32.767316391,0.0,4.12243109448,15.9888894789,57.8006436297,54.8089132119,2.97173041782,0.02
 07/15  24:00:00,99.2344356596,21.9357434842,42.5573887287,0.0,4.12243109448,15.9888894789,87.3101292608,84.318398843,2.97173041782,0.02
 07/16  01:00:00,70.2521653838,13.442547365,24.3272247527,0.0,2.06121554724,15.9888894789,57.8743079915,54.8825775736,2.97173041782,0.02
 07/16  02:00:00,92.3430312808,21.2703388565,38.4042336067,0.0,2.06121554724,15.9888894789,101.351713613,89.7782862945,2.97173041782,8.60169690028
 07/16  03:00:00,59.8370071668,10.7659894308,16.6467700195,0.0,2.06121554724,15.9888894789,46.1145105737,43.1227801558,2.97173041782,0.02
 07/16  04:00:00,80.4924114251,18.8404815038,29.0183585557,0.0,2.06121554724,15.9888894789,78.7856426026,75.7939121848,2.97173041782,0.02
 07/16  05:00:00,66.1882828825,12.0669198393,21.6971154813,0.0,2.06121554724,15.9888894789,46.4801634739,43.4884330561,2.97173041782,0.02
 07/16  06:00:00,80.3922265687,22.4291446474,32.2839779231,0.0,2.06121554724,15.9888894789,95.6226869186,92.6309565008,2.97173041782,0.02
 07/16  07:00:00,63.6149189301,17.9433157179,27.1562902317,0.0,2.06121554724,15.9888894789,77.5163343866,74.5246039688,2.97173041782,0.02
 07/16  08:00:00,115.573705042,23.8601680968,45.2733800499,0.0,4.12243109448,41.7362269337,90.4806461603,85.5077621306,4.9528840297,0.02
 07/16  09:00:00,110.386081987,19.7863004634,44.1659343494,0.0,4.12243109448,41.7362269337,69.9652338649,64.9923498352,4.9528840297,0.02
 07/16  10:00:00,126.270495057,24.0553076581,55.7069837106,0.0,4.12243109448,41.7362269337,84.3976163813,79.4247323516,4.9528840297,0.02
 07/16  11:00:00,118.897560942,20.1115330655,52.4152392057,0.0,4.12243109448,41.7362269337,66.5660002239,61.5931161942,4.9528840297,0.02
 07/16  12:00:00,131.686570535,24.1637185255,61.0373771763,0.0,4.12243109448,41.7362269337,81.9858890212,77.0130049915,4.9528840297,0.02
 07/16  13:00:00,120.978700992,20.1115330655,54.5044620057,0.0,4.12243109448,41.7362269337,65.3022918738,60.3294078441,4.9528840297,0.02
 07/16  14:00:00,133.787166198,24.1637185255,63.113294073,0.0,4.12243109448,41.7362269337,80.7863518465,75.8134678168,4.9528840297,0.02
 07/16  15:00:00,120.915041262,20.1115330655,54.1898139622,0.0,4.12243109448,41.7362269337,64.9418516338,59.9689676041,4.9528840297,0.02
 07/16  16:00:00,116.367141714,24.1638073201,62.5480909193,0.0,4.12243109448,24.8785346261,80.1138114883,75.1409274586,4.9528840297,0.02
 07/16  17:00:00,92.4153852132,20.1115330655,53.7885393784,0.0,2.06121554724,15.9888894789,67.2483540677,64.2566236499,2.97173041782,0.02
 07/16  18:00:00,102.020418751,24.0553076581,59.3335073554,0.0,2.06121554724,15.9888894789,87.2132974564,84.2215670386,2.97173041782,0.02
 07/16  19:00:00,83.0486642704,18.2087906264,46.3710772421,0.0,2.06121554724,15.9888894789,63.3387202216,60.3469898038,2.97173041782,0.02
 07/16  20:00:00,98.2828561736,22.7244984027,52.2516788672,0.0,2.06121554724,15.9888894789,86.8163054248,83.824575007,2.97173041782,0.02
 07/16  21:00:00,87.4540242259,16.2337742756,38.7029699005,0.0,2.06121554724,15.9888894789,58.9041390083,55.9124085905,2.97173041782,0.02
 07/16  22:00:00,103.091665249,21.9357434842,48.4758343477,0.0,2.06121554724,15.9888894789,88.079384819,85.0876544012,2.97173041782,0.02
 07/16  23:00:00,82.1372524815,15.4821255951,34.1378467903,0.0,2.06121554724,15.9888894789,61.6659021844,58.6741717665,2.97173041782,0.02
 07/16  24:00:00,100.757162331,21.9357434842,46.1413313767,0.0,2.06121554724,15.9888894789,89.8718027739,86.880072356,2.97173041782,0.02
 07/17  01:00:00,79.1587025379,14.4982311153,30.1052339466,0.0,4.12243109448,15.9888894789,56.8857027007,53.8939722829,2.97173041782,0.02
 07/17  02:00:00,100.642798084,21.7622860964,44.1392089389,0.0,4.12243109448,15.9888894789,91.6780662337,88.6863358159,2.97173041782,0.02
 07/17  03:00:00,76.0116964529,13.891130258,27.5653286488,0.0,4.12243109448,15.9888894789,59.3802910642,56.3885606464,2.97173041782,0.02
 07/17  04:00:00,140.072739259,28.649547455,59.3217337612,0.0,12.3672932834,24.9413748627,108.132394805,103.159510775,4.9528840297,0.02
 07/17  05:00:00,145.640785144,28.6965320476,60.9203007452,3.92249426723,12.3672932834,24.9413748627,177.012844138,172.039960109,4.9528840297,0.02
 07/17  06:00:00,202.925314894,29.6592251663,69.076562763,0.990087833122,24.7345865669,70.7195625826,143.152918076,133.227150017,9.90576805939,0.02
 07/17  07:00:00,232.509993669,29.8105209584,72.3820071781,0.123349605234,37.1018798503,92.3937384068,125.828245779,107.316744505,9.90576805939,8.60573321403
 07/17  08:00:00,249.802528283,30.0943080928,77.4580045196,0.0131331536884,37.1018798503,104.434947198,98.9654530962,89.0396850368,9.90576805939,0.02
 07/17  09:00:00,265.558904452,30.3676902797,80.9125587466,0.0,37.1018798503,116.476155989,88.106209021,78.1804409616,9.90576805939,0.02
 07/17  10:00:00,271.228840341,30.8383131982,86.1112927581,0.0,37.1018798503,116.476155989,75.6964463719,65.7706783125,9.90576805939,0.02
 07/17  11:00:00,277.869364755,31.2961318865,92.2938315859,0.0,37.1018798503,116.476155989,65.7508660363,47.2227353374,9.90576805939,8.62236263952
 07/17  12:00:00,270.869690668,31.776052803,96.8559871439,0.0,37.1018798503,104.434947198,45.1101297162,35.1843616568,9.90576805939,0.02
 07/17  13:00:00,284.032604915,32.1805389081,97.5726710464,0.0,37.1018798503,116.476155989,45.2674190858,35.3416510264,9.90576805939,0.02
 07/17  14:00:00,282.55753187,32.3282416976,95.9500378302,0.0,37.1018798503,116.476155989,55.505974701,36.98069552,9.90576805939,8.61951112157
 07/17  15:00:00,283.56619986,32.634026164,96.6531908529,0.0,37.1018798503,116.476155989,43.4781249416,33.5523568822,9.90576805939,0.02
 07/17  16:00:00,288.091720883,33.0192462437,100.793934414,0.0,37.1018798503,116.476155989,32.9192455765,22.9934775171,9.90576805939,0.02
 07/17  17:00:00,283.827047786,33.1311588674,96.4182897156,0.0,37.1018798503,116.476155989,30.1221872197,20.1964191603,9.90576805939,0.02
 07/17  18:00:00,169.804079282,28.7393564876,68.0527390801,0.0,24.7345865669,47.5788473902,43.1467178933,38.1738338636,4.9528840297,0.02
 07/17  19:00:00,167.748820107,28.6524390467,66.0843939226,0.0,24.7345865669,47.5788473902,61.5403174393,47.9814857185,4.9528840297,8.60594769117
 07/17  20:00:00,153.152173711,29.0847312306,67.6140767913,0.0,12.3672932834,38.6892022431,65.0967258871,62.1049954692,2.97173041782,0.02
 07/17  21:00:00,113.600945752,17.7751471568,41.877622263,0.0,12.3672932834,27.0668015668,45.2235359223,42.2318055045,2.97173041782,0.02
 07/17  22:00:00,109.709431754,23.0063666579,51.9385045915,0.0,4.12243109448,15.9888894789,61.2368497337,58.2451193159,2.97173041782,0.02
 07/17  23:00:00,90.7245263311,16.8129348505,39.3098383279,0.0,4.12243109448,15.9888894789,44.1920468812,41.2003164633,2.97173041782,0.02
 07/17  24:00:00,105.820628834,22.0224721781,49.0568543513,0.0,4.12243109448,15.9888894789,62.5607053618,59.568974944,2.97173041782,0.02
 07/18  01:00:00,87.0465299815,16.335927034,36.1088498256,0.0,4.12243109448,15.9888894789,52.665292419,49.6735620012,2.97173041782,0.02
 07/18  02:00:00,100.994061536,21.2852782799,44.9674809732,0.0,4.12243109448,15.9888894789,71.1408740894,68.1491436716,2.97173041782,0.02
 07/18  03:00:00,80.8025068537,14.8750247378,31.3489871687,0.0,4.12243109448,15.9888894789,50.4914549741,47.4997245563,2.97173041782,0.02
 07/18  04:00:00,143.764789958,28.7579583224,62.9053744088,0.0,12.3672932834,24.9413748627,91.175875243,86.2029912133,4.9528840297,0.02
 07/18  05:00:00,144.96139244,28.9394254472,61.6203903259,2.30011942238,12.3672932834,24.9413748627,159.105916281,154.133032251,4.9528840297,0.02
 07/18  06:00:00,203.038769606,29.7516475742,69.5862068524,0.501476910055,24.7345865669,70.7195625826,128.641939232,118.716171173,9.90576805939,0.02
 07/18  07:00:00,232.702838629,30.2657891006,72.2295936232,0.0133515413437,37.1018798503,92.3937384068,107.250422784,97.3246547242,9.90576805939,0.02
 07/18  08:00:00,246.434316134,30.4891918859,73.7079918612,0.0,37.1018798503,104.434947198,98.9819656543,89.0561975949,9.90576805939,0.02
 07/18  09:00:00,260.958274469,30.717075101,75.9624764132,0.0,37.1018798503,116.476155989,99.6602265,81.1362139449,9.90576805939,8.61824449567
 07/18  10:00:00,266.33824302,31.0675782754,80.9915103302,0.0,37.1018798503,116.476155989,78.3643086664,68.438540607,9.90576805939,0.02
 07/18  11:00:00,273.675870596,31.5615385332,87.8349577603,0.0,37.1018798503,116.476155989,62.2886844262,52.3629163668,9.90576805939,0.02
 07/18  12:00:00,266.936655365,32.0450249728,92.6538912526,0.0,37.1018798503,104.434947198,51.4696990867,41.5439310273,9.90576805939,0.02
 07/18  13:00:00,284.552521898,32.6176153825,97.6555598159,0.0,37.1018798503,116.476155989,52.5520325904,34.0255588219,9.90576805939,8.62070570906
 07/18  14:00:00,288.212277907,33.2139979945,100.719096185,0.0,37.1018798503,116.476155989,38.0592147678,28.1334467084,9.90576805939,0.02
 07/18  15:00:00,292.637707779,33.8475553125,104.511086583,0.0,37.1018798503,116.476155989,34.8841974004,24.958429341,9.90576805939,0.02
 07/18  16:00:00,295.975895809,34.3753136393,107.322023678,0.0,37.1018798503,116.476155989,39.0625508287,20.5395876538,9.90576805939,8.61719511549
 07/18  17:00:00,296.926524806,34.6882440863,107.960728345,0.0,37.1018798503,116.476155989,29.4758136282,19.5500455688,9.90576805939,0.02
 07/18  18:00:00,180.85001123,28.8468892577,78.9911608546,0.0,24.7345865669,47.5788473902,36.0765023832,31.1036183535,4.9528840297,0.02
 07/18  19:00:00,177.19594257,28.6807375689,75.503240179,0.0,24.7345865669,47.5788473902,44.9854310164,40.0125469867,4.9528840297,0.02
 07/18  20:00:00,163.72557162,29.11085583,75.8121853053,0.0,12.3672932834,38.6892022431,55.4387037602,52.4469733424,2.97173041782,0.02
 07/18  21:00:00,122.099946014,19.6783203977,48.4269266155,0.0,12.3672932834,27.0668015668,50.1889594954,47.1972290776,2.97173041782,0.02
 07/18  22:00:00,112.565742126,23.5917853417,54.2093954849,0.0,4.12243109448,15.9888894789,74.9191195266,71.9273891088,2.97173041782,0.02
 07/18  23:00:00,90.6066346549,17.5944623779,38.3871601134,0.0,4.12243109448,15.9888894789,60.511198713,57.5194682952,2.97173041782,0.02
 07/18  24:00:00,102.78870915,22.0802913074,45.967114695,0.0,4.12243109448,15.9888894789,80.662603325,77.6708729072,2.97173041782,0.02
 07/19  01:00:00,83.4460777569,15.8290403707,33.0385415903,0.0,4.12243109448,15.9888894789,55.6331120929,52.6413816751,2.97173041782,0.02
 07/19  02:00:00,99.6381624362,21.9357434842,42.9611157816,0.0,4.12243109448,15.9888894789,84.3138461725,81.3221157546,2.97173041782,0.02
 07/19  03:00:00,76.4801377267,14.7882960439,27.1133458274,0.0,4.12243109448,15.9888894789,59.6229677341,56.6312373163,2.97173041782,0.02
 07/19  04:00:00,134.469471851,28.6712296285,53.6967840678,0.0,12.3672932834,24.9413748627,100.3090031,95.3361190706,4.9528840297,0.02
 07/19  05:00:00,138.886546456,28.8616482632,55.5912083211,2.33223168044,12.3672932834,24.9413748627,166.593700442,161.620816413,4.9528840297,0.02
 07/19  06:00:00,195.357750177,30.0022726308,61.3099421388,0.846096173321,24.7345865669,70.7195625826,133.760035694,123.834267635,9.90576805939,0.02
 07/19  07:00:00,224.831521564,30.3331644825,64.1869601829,0.117286722111,37.1018798503,92.3937384068,121.905505292,103.394017535,9.90576805939,8.60571969852
 07/19  08:00:00,244.74072009,30.6241821552,71.8499832809,0.0294777032537,37.1018798503,104.434947198,104.768451302,94.8426832424,9.90576805939,0.02
 07/19  09:00:00,264.962197585,31.1131225669,79.5704191618,0.0,37.1018798503,116.476155989,90.1384576997,80.2126896403,9.90576805939,0.02
 07/19  10:00:00,273.385278977,31.650253074,87.4557906001,0.0,37.1018798503,116.476155989,71.2031439204,61.277375861,9.90576805939,0.02
 07/19  11:00:00,278.336706173,32.1239039492,91.9334167116,0.0,37.1018798503,116.476155989,68.7190739994,50.1927709181,9.90576805939,8.62053502185
 07/19  12:00:00,270.858996081,32.6463215002,95.9750247655,0.0,37.1018798503,104.434947198,56.264003352,46.3382352926,9.90576805939,0.02
 07/19  13:00:00,284.12752446,33.1783967446,96.6697324023,0.0,37.1018798503,116.476155989,58.7611421029,48.8353740435,9.90576805939,0.02
 07/19  14:00:00,288.946440394,33.7713845442,100.895815746,0.0,37.1018798503,116.476155989,69.1323598516,50.6053553497,9.90576805939,8.62123644253
 07/19  15:00:00,293.6225399,34.4284802522,104.915080264,0.0,37.1018798503,116.476155989,50.5536890197,40.6279209603,9.90576805939,0.02
 07/19  16:00:00,293.916972749,34.8668587727,104.771573999,0.0,37.1018798503,116.476155989,52.2532827498,42.3275146904,9.90576805939,0.02
 07/19  17:00:00,292.848606589,35.0769888514,103.494018651,0.0,37.1018798503,116.476155989,56.5227684155,46.5970003561,9.90576805939,0.02
 07/19  18:00:00,179.997272895,28.8506242674,78.1346649617,0.0,24.7345865669,47.5788473902,54.9372457544,49.9643617247,4.9528840297,0.02
 07/19  19:00:00,176.460190198,28.6846688791,74.7635369094,0.0,24.7345865669,47.5788473902,69.3493865921,55.7904761198,4.9528840297,8.60602644267
 07/19  20:00:00,161.388430505,29.1136013431,73.4723018358,0.0,12.3672932834,38.6892022431,73.3373054509,70.3455750331,2.97173041782,0.02
 07/19  21:00:00,121.536750403,19.6781644765,47.8638945258,0.0,12.3672932834,27.0668015668,56.9108485729,53.9191181551,2.97173041782,0.02
 07/19  22:00:00,114.015131573,23.5917853417,55.6587858256,0.0,4.12243109448,15.9888894789,74.3314092299,71.3396788121,2.97173041782,0.02
 07/19  23:00:00,92.3273181543,17.5944623779,40.1078445265,0.0,4.12243109448,15.9888894789,59.6770017969,56.685271379,2.97173041782,0.02
 07/19  24:00:00,105.389956557,22.0802913074,48.5683630356,0.0,4.12243109448,15.9888894789,79.5853050473,76.5935746295,2.97173041782,0.02
 07/20  01:00:00,85.5520591032,15.8290403707,35.1445238861,0.0,4.12243109448,15.9888894789,55.0297624286,52.0380320108,2.97173041782,0.02
 07/20  02:00:00,101.988784765,21.9357434842,45.3117390776,0.0,4.12243109448,15.9888894789,83.5713794929,80.579649075,2.97173041782,0.02
 07/20  03:00:00,77.6294905466,14.7882960439,28.2626996311,0.0,4.12243109448,15.9888894789,59.5295153403,56.5377849225,2.97173041782,0.02
 07/20  04:00:00,137.424255383,28.7579583224,56.5648399059,0.0,12.3672932834,24.9413748627,99.590310263,94.6174262333,4.9528840297,0.02
 07/20  05:00:00,139.245320591,28.887758238,56.2856657833,1.97043939336,12.3672932834,24.9413748627,166.400822996,161.427938966,4.9528840297,0.02
 07/20  06:00:00,198.577067005,30.045844588,62.3370614029,0.645556143623,24.7345865669,70.7195625826,133.623805346,123.698037287,9.90576805939,0.02
 07/20  07:00:00,230.843832902,30.4403564071,70.1600562137,0.0493166737517,37.1018798503,92.3937384068,112.348180491,102.422412432,9.90576805939,0.02
 07/20  08:00:00,250.597111186,30.795849692,77.5529608292,0.0111689881979,37.1018798503,104.434947198,94.8331993027,84.9074312433,9.90576805939,0.02
 07/20  09:00:00,269.632312178,31.2972825195,84.0563156887,0.0,37.1018798503,116.476155989,84.3625368419,65.8385367246,9.90576805939,8.61823205785
 07/20  10:00:00,275.915939829,31.8011121815,89.8356779628,0.0,37.1018798503,116.476155989,60.690030518,50.7642624586,9.90576805939,0.02
 07/20  11:00:00,280.840278228,32.2834822433,94.2774226499,0.0,37.1018798503,116.476155989,52.3027584318,42.3769903724,9.90576805939,0.02
 07/20  12:00:00,274.337588022,32.8579755904,99.2418752881,0.0,37.1018798503,104.434947198,56.1117862326,37.5867754932,9.90576805939,8.61924268001
 07/20  13:00:00,288.306284498,33.5176067554,100.509342197,0.0,37.1018798503,116.476155989,53.9937076844,44.067939625,9.90576805939,0.02
 07/20  14:00:00,289.823803189,34.0870006469,101.457620254,0.0,37.1018798503,116.476155989,56.5963576159,46.6705895565,9.90576805939,0.02
 07/20  15:00:00,292.604111894,34.3924201539,103.932627118,0.0,37.1018798503,116.476155989,51.457649326,41.5318812666,9.90576805939,0.02
 07/20  16:00:00,295.403313185,34.6789123609,106.445852116,0.0,37.1018798503,116.476155989,54.2727889869,35.7496127825,9.90576805939,8.61740814506
 07/20  17:00:00,294.918767115,34.7956013637,105.845615102,0.0,37.1018798503,116.476155989,42.581967394,32.6561993346,9.90576805939,0.02
 07/20  18:00:00,181.365172972,28.8417726938,79.51143964,0.0,24.7345865669,47.5788473902,42.4744831757,37.501599146,4.9528840297,0.02
 07/20  19:00:00,178.436958024,28.6750511615,76.7499424815,0.0,24.7345865669,47.5788473902,48.9340302245,43.9611461948,4.9528840297,0.02
 07/20  20:00:00,163.209861156,29.1024587442,75.3048723545,0.0,12.3672932834,38.6892022431,63.3494385798,60.357708162,2.97173041782,0.02
 07/20  21:00:00,122.740336424,19.677889596,49.0677480627,0.0,12.3672932834,27.0668015668,54.4088763138,51.417145896,2.97173041782,0.02
 07/20  22:00:00,114.672387205,23.4833744744,56.4244514553,0.0,4.12243109448,15.9888894789,73.6311363774,70.6394059596,2.97173041782,0.02
 07/20  23:00:00,92.7232134467,17.5944623779,40.5037389286,0.0,4.12243109448,15.9888894789,59.1385299657,56.1467995479,2.97173041782,0.02
 07/20  24:00:00,106.235315697,22.8329092701,48.6378451111,0.0,4.12243109448,15.9888894789,81.3537266966,78.3619962788,2.97173041782,0.02
 07/21  01:00:00,84.2018684,15.6555829829,33.9677896413,0.0,4.12243109448,15.9888894789,57.8272719338,54.835541516,2.97173041782,0.02
 07/21  02:00:00,99.645808559,21.5021000147,43.4024053938,0.0,4.12243109448,15.9888894789,84.3573179893,81.3655875714,2.97173041782,0.02
 07/21  03:00:00,83.2738639216,15.6555829829,33.0397851032,0.0,4.12243109448,15.9888894789,60.9836476854,57.9919172675,2.97173041782,0.02
 07/21  04:00:00,136.338556074,28.4760900672,55.7610078718,0.0,12.3672932834,24.9413748627,99.1755562156,94.2026721859,4.9528840297,0.02
 07/21  05:00:00,142.74098077,29.301938119,58.8311706573,2.50641382225,12.3672932834,24.9413748627,165.957229112,160.984345082,4.9528840297,0.02
 07/21  06:00:00,201.074325213,29.817641626,65.0549458949,0.653131813117,24.7345865669,70.7195625826,141.9664059,123.458990483,9.90576805939,8.601647358
 07/21  07:00:00,233.833612488,30.3879670736,73.1717132182,0.0798248235038,37.1018798503,92.3937384068,108.147135149,98.2213670896,9.90576805939,0.02
 07/21  08:00:00,254.022785315,30.7559982141,81.0249223006,0.00479077418631,37.1018798503,104.434947198,82.1078758602,72.1821078008,9.90576805939,0.02
 07/21  09:00:00,273.843873761,31.3125918172,88.2526276354,0.0,37.1018798503,116.476155989,64.2682579786,54.3424899192,9.90576805939,0.02
 07/21  10:00:00,281.24797884,31.8887580421,95.0799872659,0.0,37.1018798503,116.476155989,51.6281030632,41.7023350038,9.90576805939,0.02
 07/21  11:00:00,288.600948445,32.4544484803,101.867123641,0.0,37.1018798503,116.476155989,46.1626704328,27.6347240691,9.90576805939,8.62217830436
 07/21  12:00:00,278.175595547,33.0389219054,102.89902617,0.0,37.1018798503,104.434947198,36.0202457926,26.0944777333,9.90576805939,0.02
 07/21  13:00:00,291.089330205,33.6557691373,103.154168142,0.0,37.1018798503,116.476155989,40.0820450275,30.1562769681,9.90576805939,0.02
 07/21  14:00:00,294.418903592,34.2330800203,105.906590757,0.0,37.1018798503,116.476155989,45.50531824,26.9783861186,9.90576805939,8.62116406198
 07/21  15:00:00,301.492479492,34.8139023999,112.39960111,0.0,37.1018798503,116.476155989,25.6039232687,15.6781552094,9.90576805939,0.02
 07/21  16:00:00,301.23694904,35.1410918825,111.817319405,0.0,37.1018798503,116.476155989,22.653398406,12.7276303466,9.90576805939,0.02
 07/21  17:00:00,299.270026228,35.2477364497,109.744692157,0.0,37.1018798503,116.476155989,27.7819476524,17.856179593,9.90576805939,0.02
 07/21  18:00:00,182.401738753,28.8487187741,80.5410369642,0.0,24.7345865669,47.5788473902,34.6731597282,29.7002756985,4.9528840297,0.02
 07/21  19:00:00,179.233144714,28.6827939755,77.5383681658,0.0,24.7345865669,47.5788473902,50.9791379589,37.4202466138,4.9528840297,8.60600731542
 07/21  20:00:00,165.566514984,29.1122007575,77.6517888523,0.0,12.3672932834,38.6892022431,51.2880777887,48.2963473709,2.97173041782,0.02
 07/21  21:00:00,124.699401327,19.678306964,51.0264036694,0.0,12.3672932834,27.0668015668,43.3259413857,40.3342109679,2.97173041782,0.02
 07/21  22:00:00,116.922159135,23.5917853417,58.5658134504,0.0,4.12243109448,15.9888894789,62.6200422784,59.6283118606,2.97173041782,0.02
 07/21  23:00:00,94.7564404625,17.6667362895,42.4646929845,0.0,4.12243109448,15.9888894789,52.2862011156,49.2944706978,2.97173041782,0.02
 07/21  24:00:00,110.272989747,22.9774570933,52.5309723077,0.0,4.12243109448,15.9888894789,72.9867712376,69.9950408197,2.97173041782,0.02
 07/22  01:00:00,91.0606375474,16.8996635444,39.55922102,0.0,4.12243109448,15.9888894789,52.5167195051,49.5249890873,2.97173041782,0.02
 07/22  02:00:00,105.878975908,22.0224721781,49.1152015815,0.0,4.12243109448,15.9888894789,72.2990556122,69.3073251944,2.97173041782,0.02
 07/22  03:00:00,86.9026180887,16.335927034,35.9649380445,0.0,4.12243109448,15.9888894789,57.2374091942,54.2456787764,2.97173041782,0.02
 07/22  04:00:00,117.873478535,27.3486170464,55.5579117222,0.0,4.12243109448,16.0517297156,100.528720977,97.5369905588,2.97173041782,0.02
 07/22  05:00:00,119.621500867,27.782260516,56.8722905627,0.0,4.12243109448,16.0517297156,104.618698316,101.626967898,2.97173041782,0.02
 07/22  06:00:00,151.826507609,29.516834394,68.486981883,0.0,4.12243109448,39.6058045677,86.1695016095,83.1777711916,2.97173041782,0.02
 07/22  07:00:00,182.090383085,29.5287494174,71.395982033,2.74742729682,12.3672932834,65.3531420225,135.130762856,130.157878826,4.9528840297,0.02
 07/22  08:00:00,188.352055222,29.5281300512,76.3295549315,1.18542824267,12.3672932834,68.2430321324,119.706199631,114.733315602,4.9528840297,0.02
 07/22  09:00:00,221.963028583,29.5944717716,81.8816314003,0.161162800716,16.4897243779,93.1370602926,96.4682828451,88.5236683976,7.92461444751,0.02
 07/22  10:00:00,228.175205623,29.7438372525,88.0730703587,0.0324350096747,16.4897243779,93.1370602926,80.5867002863,72.6420858387,7.92461444751,0.02
 07/22  11:00:00,232.830365899,29.9198562338,92.5846414846,0.0,16.4897243779,93.1370602926,78.506916388,61.9733861583,7.92461444751,8.60891578225
 07/22  12:00:00,228.215666108,30.1268672365,96.9145456528,0.0,16.4897243779,83.9857416113,64.8903889007,56.9457744532,7.92461444751,0.02
 07/22  13:00:00,231.311658151,30.3227523907,99.8146599998,0.0,16.4897243779,83.9857416113,57.8876307209,49.9430162734,7.92461444751,0.02
 07/22  14:00:00,233.189512507,30.5091728703,101.506134428,0.0,16.4897243779,83.9857416113,55.2557675597,47.3111531122,7.92461444751,0.02
 07/22  15:00:00,210.331666561,29.516834394,97.0975205117,0.0,12.3672932834,70.6512738906,24.0067716324,19.0338876027,4.9528840297,0.02
 07/22  16:00:00,208.769843768,29.516834394,95.5356915541,0.0,12.3672932834,70.6512738906,23.3818989865,18.4090149569,4.9528840297,0.02
 07/22  17:00:00,195.542772287,29.516834394,94.832043148,0.0,12.3672932834,58.1284167478,24.6333215746,19.660437545,4.9528840297,0.02
 07/22  18:00:00,147.326939312,28.8278825944,80.4925988312,0.0,12.3672932834,24.9413748627,39.8580842449,34.8852002152,4.9528840297,0.02
 07/22  19:00:00,143.296072639,28.6543985423,76.6352161926,0.0,12.3672932834,24.9413748627,48.1465006216,43.1736165919,4.9528840297,0.02
 07/22  20:00:00,132.888613256,29.0858951624,75.8832675043,0.0,4.12243109448,16.0517297156,61.3098393553,58.3181089374,2.97173041782,0.02
 07/22  21:00:00,97.6357808687,17.7751471568,45.2356216423,0.0,4.12243109448,15.9888894789,46.5461147152,43.5543842974,2.97173041782,0.02
 07/22  22:00:00,115.026828424,23.2665527396,56.9957144331,0.0,4.12243109448,15.9888894789,65.147383593,62.1556531751,2.97173041782,0.02
 07/22  23:00:00,89.281729051,15.7639938503,38.9392394571,0.0,4.12243109448,15.9888894789,44.2973660362,41.3056356184,2.97173041782,0.02
 07/22  24:00:00,108.265271914,21.9357434842,51.5882253064,0.0,4.12243109448,15.9888894789,62.8446027902,59.8528723724,2.97173041782,0.02
 07/23  01:00:00,85.1440989338,15.568854289,37.0579644017,0.0,2.06121554724,15.9888894789,48.2045705136,45.2128400958,2.97173041782,0.02
 07/23  02:00:00,104.274471555,21.9357434842,49.6586404425,0.0,2.06121554724,15.9888894789,70.6251560902,67.6334256724,2.97173041782,0.02
 07/23  03:00:00,79.0363441095,14.4115024214,32.130819563,0.0,2.06121554724,15.9888894789,59.2761587306,47.7044935891,2.97173041782,8.59993472364
 07/23  04:00:00,99.9128705514,21.0385776983,46.2174634388,0.0,2.06121554724,15.9888894789,76.5070279946,73.5152975767,2.97173041782,0.02
 07/23  05:00:00,70.153555588,12.5603210026,25.1224707913,0.0,2.06121554724,15.9888894789,48.6295038491,45.6377734313,2.97173041782,0.02
 07/23  06:00:00,103.013017726,23.5855272328,51.3992199893,0.0,2.06121554724,15.9888894789,84.3666419711,81.3749115533,2.97173041782,0.02
 07/23  07:00:00,78.742441486,18.810602657,41.4165260172,0.0,2.06121554724,15.9888894789,63.9144372518,60.9227068339,2.97173041782,0.02
 07/23  08:00:00,126.14451126,24.1637185255,55.5406360148,0.0,4.12243109448,41.7362269337,72.7687049652,67.7958209355,4.9528840297,0.02
 07/23  09:00:00,111.171489082,19.2442461265,45.6033772461,0.0,4.12243109448,41.7362269337,53.8365400285,48.8636559988,4.9528840297,0.02
 07/23  10:00:00,133.883769242,24.3805402603,63.0630723521,0.0,4.12243109448,41.7362269337,56.0500097879,51.0771257582,4.9528840297,0.02
 07/23  11:00:00,120.757889475,19.6784822783,54.7555415628,0.0,4.12243109448,41.7362269337,38.1793088133,33.2064247836,4.9528840297,0.02
 07/23  12:00:00,142.149884971,24.5994079891,71.110320415,0.0,4.12243109448,41.7362269337,42.3141907588,37.3413067291,4.9528840297,0.02
 07/23  13:00:00,124.377746514,19.6789087627,58.3749721692,0.0,4.12243109448,41.7362269337,30.998232646,26.0253486163,4.9528840297,0.02
 07/23  14:00:00,144.447450083,24.603321686,73.4039718704,0.0,4.12243109448,41.7362269337,37.8038881419,32.8310041122,4.9528840297,0.02
 07/23  15:00:00,125.396902623,19.6842667589,59.3887703105,0.0,4.12243109448,41.7362269337,31.3878725669,26.4149885372,4.9528840297,0.02
 07/23  16:00:00,129.631134865,24.6186446129,75.4300260512,0.0,4.12243109448,24.8785346261,35.0022103254,30.0293262957,4.9528840297,0.02
 07/23  17:00:00,97.831934093,19.6857309004,59.6308906501,0.0,2.06121554724,15.9888894789,29.7829373135,26.7912068957,2.97173041782,0.02
 07/23  18:00:00,116.307041072,24.6084502895,73.0669872764,0.0,2.06121554724,15.9888894789,38.6167497494,35.6250193316,2.97173041782,0.02
 07/23  19:00:00,94.9396056837,19.6805094162,56.7437837162,0.0,2.06121554724,15.9888894789,35.0893613782,32.0976309604,2.97173041782,0.02
 07/23  20:00:00,115.215943169,23.700438576,65.8596592623,0.0,2.06121554724,15.9888894789,50.1474462354,47.1557158176,2.97173041782,0.02
 07/23  21:00:00,97.5058991025,17.7751471568,47.1669557543,0.0,2.06121554724,15.9888894789,43.2382901563,40.2465597385,2.97173041782,0.02
 07/23  22:00:00,115.313517537,23.374963607,59.2352085665,0.0,2.06121554724,15.9888894789,61.688305288,58.6965748702,2.97173041782,0.02
 07/23  23:00:00,91.0811162625,16.697296592,41.8432816323,0.0,2.06121554724,15.9888894789,44.7634850368,41.771754619,2.97173041782,0.02
 07/23  24:00:00,106.500671768,21.9357434842,51.884841067,0.0,2.06121554724,15.9888894789,65.3805591345,62.3888287167,2.97173041782,0.02
 07/24  01:00:00,89.3008062537,15.8290403707,38.893270459,0.0,4.12243109448,15.9888894789,45.7929184998,42.8011880819,2.97173041782,0.02
 07/24  02:00:00,107.513752819,21.9357434842,50.8367065344,0.0,4.12243109448,15.9888894789,68.1532923038,65.161561886,2.97173041782,0.02
 07/24  03:00:00,85.5202214413,15.4821255951,35.4596003582,0.0,4.12243109448,15.9888894789,49.6530170495,46.6612866317,2.97173041782,0.02
 07/24  04:00:00,146.668896842,28.7579583224,65.8094807304,0.0,12.3672932834,24.9413748627,88.173089719,83.2002056893,4.9528840297,0.02
 07/24  05:00:00,149.672328455,28.8426191338,65.8693633327,2.85888816002,12.3672932834,24.9413748627,142.11602419,137.143140161,4.9528840297,0.02
 07/24  06:00:00,212.780942128,29.6599724061,77.0150388739,0.557325309142,24.7345865669,70.7195625826,108.477356359,98.5515882998,9.90576805939,0.02
 07/24  07:00:00,240.571640538,30.0547436527,80.3227801133,0.0,37.1018798503,92.3937384068,95.5670879528,77.0556120062,9.90576805939,8.60570788721
 07/24  08:00:00,257.312071638,30.4483219922,84.6266688547,0.0,37.1018798503,104.434947198,73.8522256892,63.9264576298,9.90576805939,0.02
 07/24  09:00:00,276.779186623,30.9524163441,91.5481343213,0.0,37.1018798503,116.476155989,55.1979845061,45.2722164468,9.90576805939,0.02
 07/24  10:00:00,284.228972002,31.4500854463,98.4996768674,0.0,37.1018798503,116.476155989,37.9553136602,28.0295456009,9.90576805939,0.02
 07/24  11:00:00,290.907434654,31.9744082221,104.653620696,0.0,37.1018798503,116.476155989,36.5548449511,18.0269060883,9.90576805939,8.62217080337
 07/24  12:00:00,284.450480792,32.5321762729,109.680672728,0.0,37.1018798503,104.434947198,22.9353909841,13.0096229247,9.90576805939,0.02
 07/24  13:00:00,302.103225647,33.180724624,114.643133483,0.0,37.1018798503,116.476155989,19.2668258557,9.34105779636,9.90576805939,0.02
 07/24  14:00:00,306.379873498,33.8115885532,118.289035235,0.0,37.1018798503,116.476155989,25.6296504375,7.10277809677,9.90576805939,8.62110428131
 07/24  15:00:00,308.723790527,34.4263629105,120.018454385,0.0,37.1018798503,116.476155989,16.2432123856,6.3174443262,9.90576805939,0.02
 07/24  16:00:00,309.951494601,34.8976027759,120.775373483,0.0,37.1018798503,116.476155989,15.189172858,5.26340479859,9.90576805939,0.02
 07/24  17:00:00,311.653763007,35.1853808544,122.190797741,0.0,37.1018798503,116.476155989,14.8510032774,4.92523521797,9.90576805939,0.02
 07/24  18:00:00,188.454437171,28.8632699857,86.5791900539,0.0,24.7345865669,47.5788473902,19.0716928843,14.0988088546,4.9528840297,0.02
 07/24  19:00:00,183.967613214,28.7007362514,82.254895723,0.0,24.7345865669,47.5788473902,26.9812104762,22.0083264465,4.9528840297,0.02
 07/24  20:00:00,168.733564233,29.1389165888,80.7921042487,0.0,12.3672932834,38.6892022431,47.6834956752,36.1072643828,2.97173041782,8.60450087461
 07/24  21:00:00,128.720960328,20.5804105961,54.1225959048,0.0,12.3672932834,27.0668015668,37.0271293033,34.0353988854,2.97173041782,0.02
 07/24  22:00:00,107.425215801,20.1119688752,52.6417190707,0.0,4.12243109448,15.9888894789,39.5473303602,36.5555999424,2.97173041782,0.02
 07/24  23:00:00,111.008228966,22.2609760863,54.0059504776,0.0,4.12243109448,15.9888894789,51.6693486954,48.6776182776,2.97173041782,0.02
 07/24  24:00:00,98.6810026342,18.7084498985,45.324283128,0.0,4.12243109448,15.9888894789,47.0772732475,44.0855428296,2.97173041782,0.02
 07/25  01:00:00,109.257471931,22.3693869537,52.1467826389,0.0,4.12243109448,15.9888894789,63.324383576,60.3326531582,2.97173041782,0.02
 07/25  02:00:00,94.6384374236,18.2603516467,41.7298162221,0.0,4.12243109448,15.9888894789,55.1035483283,52.1118179105,2.97173041782,0.02
 07/25  03:00:00,106.011857215,21.9357434842,49.3348114158,0.0,4.12243109448,15.9888894789,66.0739047174,63.0821742996,2.97173041782,0.02
 07/25  04:00:00,143.584441032,28.4110435467,63.0719402555,0.0,12.3672932834,24.9413748627,78.6053923084,73.6325082787,4.9528840297,0.02
 07/25  05:00:00,147.189704051,28.9265285133,64.8077045316,1.35401377626,12.3672932834,24.9413748627,133.637691771,128.664807742,4.9528840297,0.02
 07/25  06:00:00,212.704355079,30.1375514513,76.9217860362,0.0964126862529,24.7345865669,70.7195625826,98.3891558508,88.4633877914,9.90576805939,0.02
 07/25  07:00:00,240.127131799,30.5613760358,79.3716538428,0.0,37.1018798503,92.3937384068,80.0132032696,70.0874352102,9.90576805939,0.02
 07/25  08:00:00,253.497880068,30.8612810389,80.399485006,0.0,37.1018798503,104.434947198,71.4607984557,61.5350303963,9.90576805939,0.02
 07/25  09:00:00,270.695205721,31.2393324075,85.1771563939,0.0,37.1018798503,116.476155989,69.8992099177,51.8231537591,9.90576805939,8.17028809918
 07/25  10:00:00,272.9974325,31.4952874971,87.2229896367,0.0,37.1018798503,116.476155989,54.3099444434,43.9365534905,9.90576805939,0.4676228935
 07/25  11:00:00,274.530092724,31.8263512407,88.4243971995,0.0,37.1018798503,116.476155989,52.8160915061,42.8903234467,9.90576805939,0.02
 07/25  12:00:00,266.528593591,32.1604883542,92.13039342,0.0,37.1018798503,104.434947198,43.6398215334,33.714053474,9.90576805939,0.02
 07/25  13:00:00,283.11080499,32.577239162,96.2541981241,0.0,37.1018798503,116.476155989,40.7615873299,22.2336663452,9.90576805939,8.62215292523
 07/25  14:00:00,289.885755012,33.037771122,102.568828911,0.0,37.1018798503,116.476155989,21.9891495302,12.0633814708,9.90576805939,0.02
 07/25  15:00:00,295.198998593,33.5155534786,107.404408934,0.0,37.1018798503,116.476155989,16.4280069845,6.50223892513,9.90576805939,0.02
 07/25  16:00:00,298.605932291,33.9719700362,110.355384086,0.0,37.1018798503,116.476155989,22.4399582065,3.91687171905,9.90576805939,8.61731842808
 07/25  17:00:00,298.251891247,34.2538693359,109.720475244,0.0,37.1018798503,116.476155989,13.1352627028,3.20949464342,9.90576805939,0.02
 07/25  18:00:00,179.113424727,28.8320636849,77.2694062966,0.0,24.7345865669,47.5788473902,17.7524004762,12.7795164465,4.9528840297,0.02
 07/25  19:00:00,173.372992111,28.6601406478,71.7008936185,0.0,24.7345865669,47.5788473902,32.1816431648,27.2087591351,4.9528840297,0.02
 07/25  20:00:00,158.607130507,29.0883889042,70.7162183785,0.0,12.3672932834,38.6892022431,51.5446950106,48.5529645928,2.97173041782,0.02
 07/25  21:00:00,121.516540482,19.677889596,47.8439559899,0.0,12.3672932834,27.0668015668,40.9977956052,38.0060651873,2.97173041782,0.02
 07/25  22:00:00,113.281966122,23.3243718689,55.1930333661,0.0,4.12243109448,15.9888894789,54.8477383041,51.8560078862,2.97173041782,0.02
 07/25  23:00:00,95.902824868,17.8835580242,43.3942550931,0.0,4.12243109448,15.9888894789,43.9379531447,40.9462227269,2.97173041782,0.02
 07/25  24:00:00,107.054620037,22.7461805762,49.5438785342,0.0,4.12243109448,15.9888894789,67.2537416537,64.2620112358,2.97173041782,0.02
 07/26  01:00:00,85.0770726172,16.2058339932,34.2694850372,0.0,4.12243109448,15.9888894789,55.4523149873,52.4605845694,2.97173041782,0.02
 07/26  02:00:00,104.693748281,22.6160875353,47.313099785,0.0,4.12243109448,15.9888894789,83.2640928823,80.2723624645,2.97173041782,0.02
 07/26  03:00:00,82.9703544784,15.3953969012,32.9964621242,0.0,4.12243109448,15.9888894789,53.1525835723,50.1608531545,2.97173041782,0.02
 07/26  04:00:00,141.237259204,28.4977722407,60.638029212,0.0,12.3672932834,24.9413748627,93.8018257877,88.828941758,4.9528840297,0.02
 07/26  05:00:00,144.252994898,28.8843702095,61.5387111295,1.72845577138,12.3672932834,24.9413748627,154.334496044,149.361612014,4.9528840297,0.02
 07/26  06:00:00,207.880379373,30.0846766365,71.8393218481,0.407775391885,24.7345865669,70.7195625826,119.190516846,109.264748786,9.90576805939,0.02
 07/26  07:00:00,236.195914126,30.4796425059,75.5221557007,0.0,37.1018798503,92.3937384068,93.7983761145,83.8726080551,9.90576805939,0.02
 07/26  08:00:00,251.489432231,30.8113280955,78.441017554,0.0,37.1018798503,104.434947198,90.0739861889,71.5521895682,9.90576805939,8.61602856127
 07/26  09:00:00,268.148454432,31.2758476454,82.5939761019,0.0,37.1018798503,116.476155989,69.1105309443,59.1847628849,9.90576805939,0.02
 07/26  10:00:00,273.804284987,31.7288149427,87.7962674707,0.0,37.1018798503,116.476155989,54.5223278404,44.596559781,9.90576805939,0.02
 07/26  11:00:00,279.72031413,32.1345783901,93.306326157,0.0,37.1018798503,116.476155989,48.4672096011,29.9393775445,9.90576805939,8.62206399719
 07/26  12:00:00,271.042226085,32.5865038972,96.2180942213,0.0,37.1018798503,104.434947198,31.8312113209,21.9054432615,9.90576805939,0.02
 07/26  13:00:00,286.356137007,33.0263478904,99.050429275,0.0,37.1018798503,116.476155989,26.5475341887,16.6217661293,9.90576805939,0.02
 07/26  14:00:00,293.144919792,33.5381857458,105.327487154,0.0,37.1018798503,116.476155989,27.8562827371,9.32944424894,9.90576805939,8.62107042879
 07/26  15:00:00,297.616963824,34.0740947736,109.263892676,0.0,37.1018798503,116.476155989,15.0523334384,5.12656537901,9.90576805939,0.02
 07/26  16:00:00,299.389432866,34.4928762967,110.618044178,0.0,37.1018798503,116.476155989,14.6877881071,4.76202004774,9.90576805939,0.02
 07/26  17:00:00,299.940531339,34.749773836,110.913177195,0.0,37.1018798503,116.476155989,14.0628219599,4.13705390051,9.90576805939,0.02
 07/26  18:00:00,180.109909133,28.8402898452,78.2576439858,0.0,24.7345865669,47.5788473902,20.2847913456,15.3119073159,4.9528840297,0.02
 07/26  19:00:00,174.839796642,28.6697087796,73.1581084675,0.0,24.7345865669,47.5788473902,34.2090439934,29.2361599637,4.9528840297,0.02
 07/26  20:00:00,158.487124283,29.0963817142,70.5881978845,0.0,12.3672932834,38.6892022431,62.1832884137,50.6071314132,2.97173041782,8.60442658267
 07/26  21:00:00,119.497602801,19.677889596,45.8250147894,0.0,12.3672932834,27.0668015668,50.457955726,47.4662253082,2.97173041782,0.02
 07/26  22:00:00,111.341396459,23.4111005628,53.1657350959,0.0,4.12243109448,15.9888894789,69.0441924253,66.0524620075,2.97173041782,0.02
 07/26  23:00:00,92.2949462921,17.5944623779,40.0754723133,0.0,4.12243109448,15.9888894789,51.8920674977,48.9003370799,2.97173041782,0.02
 07/26  24:00:00,107.68613051,22.8329092701,50.0886605235,0.0,4.12243109448,15.9888894789,69.4130111385,66.4212807207,2.97173041782,0.02
 07/27  01:00:00,87.5249495667,16.4660200749,36.4571761697,0.0,4.12243109448,15.9888894789,53.2539701653,50.2622397475,2.97173041782,0.02
 07/27  02:00:00,102.360540369,21.7189217494,45.9003161696,0.0,4.12243109448,15.9888894789,76.5306278406,73.5388974228,2.97173041782,0.02
 07/27  03:00:00,81.8394493853,15.2219395134,32.0390147883,0.0,4.12243109448,15.9888894789,53.5919372525,50.6002068347,2.97173041782,0.02
 07/27  04:00:00,142.073309559,28.6712296285,61.3006225969,0.0,12.3672932834,24.9413748627,95.4170840251,90.4441999954,4.9528840297,0.02
 07/27  05:00:00,144.099773775,28.9078899751,61.4998423049,1.59058417049,12.3672932834,24.9413748627,156.42334303,151.450459,4.9528840297,0.02
 07/27  06:00:00,208.046997776,30.1254237251,71.9509838328,0.421985228561,24.7345865669,70.7195625826,118.994259266,109.068491206,9.90576805939,0.02
 07/27  07:00:00,237.206084264,30.5142663795,76.4815356069,0.0161800023232,37.1018798503,92.3937384068,91.1717518585,81.2459837991,9.90576805939,0.02
 07/27  08:00:00,252.91717505,30.7900575698,79.8900077852,0.0,37.1018798503,104.434947198,76.1971141475,66.2713460881,9.90576805939,0.02
 07/27  09:00:00,268.18122346,31.0080411573,82.8944719071,0.0,37.1018798503,116.476155989,66.1045803814,56.178812322,9.90576805939,0.02
 07/27  10:00:00,273.108150068,31.327703556,87.5012823225,0.0,37.1018798503,116.476155989,61.0198981297,42.4930222406,9.90576805939,8.62110782968
 07/27  11:00:00,277.934607212,31.7859205937,91.8693502703,0.0,37.1018798503,116.476155989,40.1668108635,30.2410428041,9.90576805939,0.02
 07/27  12:00:00,269.89815147,32.211743909,95.4487031604,0.0,37.1018798503,104.434947198,34.111178538,24.1854104786,9.90576805939,0.02
 07/27  13:00:00,285.947325778,32.7099505139,98.957998993,0.0,37.1018798503,116.476155989,34.609322259,16.0814401245,9.90576805939,8.62211407504
 07/27  14:00:00,288.175035123,33.1631385195,100.732748691,0.0,37.1018798503,116.476155989,22.2681006532,12.3423325938,9.90576805939,0.02
 07/27  15:00:00,288.999027436,33.4282887442,101.291710439,0.0,37.1018798503,116.476155989,21.0489437399,11.1231756805,9.90576805939,0.02
 07/27  16:00:00,289.784387925,33.6839005132,101.821905608,0.0,37.1018798503,116.476155989,28.453722137,9.93068002021,9.90576805939,8.61727405736
 07/27  17:00:00,288.670835955,33.6768509404,100.716435592,0.0,37.1018798503,116.476155989,19.0510539397,9.12528588028,9.90576805939,0.02
 07/27  18:00:00,173.277857597,28.7397107943,71.5261933936,0.0,24.7345865669,47.5788473902,26.5030699523,21.5301859226,4.9528840297,0.02
 07/27  19:00:00,170.667883087,28.6526781077,69.003248835,0.0,24.7345865669,47.5788473902,38.0720032899,33.0991192602,4.9528840297,0.02
 07/27  20:00:00,157.604806236,29.0846179552,69.7176669145,0.0,12.3672932834,38.6892022431,53.7178879327,50.7261575148,2.97173041782,0.02
 07/27  21:00:00,119.935121299,19.5694787286,46.3709487408,0.0,12.3672932834,27.0668015668,44.5241275775,41.5323971597,2.97173041782,0.02
 07/27  22:00:00,110.439419787,23.0063666579,52.6684923501,0.0,4.12243109448,15.9888894789,56.750725894,53.7589954762,2.97173041782,0.02
 07/27  23:00:00,93.6106843708,17.7101006364,41.2755720915,0.0,4.12243109448,15.9888894789,45.2761932041,42.2844627863,2.97173041782,0.02
 07/27  24:00:00,108.824852157,22.919637964,51.1406533746,0.0,4.12243109448,15.9888894789,62.4811334466,59.4894030288,2.97173041782,0.02
 07/28  01:00:00,87.8745872853,16.335927034,36.936906769,0.0,4.12243109448,15.9888894789,46.8572059068,43.8654754889,2.97173041782,0.02
 07/28  02:00:00,102.738585606,21.5021000147,46.4951829278,0.0,4.12243109448,15.9888894789,60.9779336109,57.986203193,2.97173041782,0.02
 07/28  03:00:00,80.1552635395,14.7882960439,30.7884721476,0.0,4.12243109448,15.9888894789,48.8872702389,45.895539821,2.97173041782,0.02
 07/28  04:00:00,143.312200441,28.6712296285,62.5395131656,0.0,12.3672932834,24.9413748627,87.4588882273,82.4860041976,4.9528840297,0.02
 07/28  05:00:00,145.302492609,28.8982172981,62.7609079468,1.54190968153,12.3672932834,24.9413748627,141.524319382,136.551435352,4.9528840297,0.02
 07/28  06:00:00,211.483655336,30.1281454554,75.3438145235,0.463089966111,24.7345865669,70.7195625826,101.580152273,91.6543842137,9.90576805939,0.02
 07/28  07:00:00,239.583063872,30.5648419156,78.8099561422,0.0141517145102,37.1018798503,92.3937384068,78.2677602748,68.3419922154,9.90576805939,0.02
 07/28  08:00:00,254.001789217,30.8470317117,80.9176596664,0.0,37.1018798503,104.434947198,76.683317431,58.1615211163,9.90576805939,8.61602825534
 07/28  09:00:00,271.466003438,31.1918478256,85.995530559,0.0,37.1018798503,116.476155989,53.7784095171,43.8526414577,9.90576805939,0.02
 07/28  10:00:00,278.102565062,31.6135455183,92.2098253312,0.0,37.1018798503,116.476155989,39.1075454104,29.181777351,9.90576805939,0.02
 07/28  11:00:00,282.362452857,32.1155724402,95.9674650799,0.0,37.1018798503,116.476155989,41.503677746,22.9776259393,9.90576805939,8.62028374732
 07/28  12:00:00,273.456388015,32.5630329791,98.6557293249,0.0,37.1018798503,104.434947198,27.610079006,17.6843109466,9.90576805939,0.02
 07/28  13:00:00,287.265939858,32.879855416,100.106733488,0.0,37.1018798503,116.476155989,24.4211319857,14.4953639263,9.90576805939,0.02
 07/28  14:00:00,290.748729656,33.2792427932,103.190247101,0.0,37.1018798503,116.476155989,21.9664981434,12.040730084,9.90576805939,0.02
 07/28  15:00:00,293.718311691,33.7471778022,105.692146935,0.0,37.1018798503,116.476155989,28.7679703805,10.2421732826,9.90576805939,8.62002903847
 07/28  16:00:00,294.204671703,34.1331232629,105.793042652,0.0,37.1018798503,116.476155989,18.2905051682,8.36473710877,9.90576805939,0.02
 07/28  17:00:00,297.088730333,34.1780148151,108.633139875,0.0,37.1018798503,116.476155989,16.3302869376,6.40451887821,9.90576805939,0.02
 07/28  18:00:00,180.419212113,28.8313617598,78.5758771432,0.0,24.7345865669,47.5788473902,22.2995005735,17.3266165438,4.9528840297,0.02
 07/28  19:00:00,176.847261446,28.6595975207,75.1756866386,0.0,24.7345865669,47.5788473902,29.6123963282,24.6395122985,4.9528840297,0.02
 07/28  20:00:00,164.081711914,29.0890139094,76.1901548289,0.0,12.3672932834,38.6892022431,33.9985817989,31.0068513811,2.97173041782,0.02
 07/28  21:00:00,123.765866457,19.677889596,50.093274054,0.0,12.3672932834,27.0668015668,38.3326622712,26.75860888,2.97173041782,8.60232297338
