Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 07/28  22:00:00,114.930548953,23.2882349131,56.8777529168,0.0,4.12243109448,15.9888894789,42.9371832358,39.945452818,2.97173041782,0.02
 07/28  23:00:00,94.8141346809,17.5944623779,42.5946604028,0.0,4.12243109448,15.9888894789,36.8968879287,33.9051575108,2.97173041782,0.02
 07/28  24:00:00,109.820353458,22.8329092701,52.2228831938,0.0,4.12243109448,15.9888894789,53.0225257555,50.0307953377,2.97173041782,0.02
 07/29  01:00:00,89.0297889173,16.4660200749,37.9620152599,0.0,4.12243109448,15.9888894789,44.3955574885,41.4038270707,2.97173041782,0.02
 07/29  02:00:00,104.10392459,21.7189217494,47.6437001496,0.0,4.12243109448,15.9888894789,64.407676282,61.4159458642,2.97173041782,0.02
 07/29  03:00:00,85.691067495,16.1191052993,34.9702086971,0.0,4.12243109448,15.9888894789,49.9902014405,46.9984710226,2.97173041782,0.02
 07/29  04:00:00,123.38178609,28.1291752916,60.2856605953,0.0,4.12243109448,16.0517297156,89.9123183125,86.9205878947,2.97173041782,0.02
 07/29  05:00:00,122.192542822,27.9990822507,59.2265103934,0.0,4.12243109448,16.0517297156,93.4767008232,90.4849704054,2.97173041782,0.02
 07/29  06:00:00,155.708146057,29.516834394,72.3686199875,0.0,4.12243109448,39.6058045677,74.7066045982,71.7148741803,2.97173041782,0.02
 07/29  07:00:00,185.971187331,29.5223633211,74.8327763268,3.19782304512,12.3672932834,65.3531420225,112.680865463,107.707981433,4.9528840297,0.02
 07/29  08:00:00,190.774846485,29.5217172079,77.6229299295,2.32125775317,12.3672932834,68.2430321324,98.5737392552,93.6008552256,4.9528840297,0.02
 07/29  09:00:00,220.123851205,29.5721542016,79.4361622916,0.789782554852,16.4897243779,93.1370602926,82.8835726498,74.9389582023,7.92461444751,0.02
 07/29  10:00:00,221.17024186,29.5937877754,80.7121322592,0.53847377273,16.4897243779,93.1370602926,76.5213486214,68.5767341739,7.92461444751,0.02
 07/29  11:00:00,223.643271503,29.6411849313,83.502471793,0.173756403461,16.4897243779,93.1370602926,67.4338555513,59.4892411038,7.92461444751,0.02
 07/29  12:00:00,216.711117704,29.6863727473,85.8113534997,0.0391097686734,16.4897243779,83.9857416113,67.3773887654,50.8453829207,7.92461444751,8.60739139718
 07/29  13:00:00,215.975220602,29.7002881505,85.0627182098,0.0379534428512,16.4897243779,83.9857416113,54.6807623595,46.736147912,7.92461444751,0.02
 07/29  14:00:00,217.920619982,29.7812941371,86.960433896,0.00469099953723,16.4897243779,83.9857416113,51.1717881886,43.2271737411,7.92461444751,0.02
 07/29  15:00:00,203.996570628,29.516834394,90.7624342368,0.0,12.3672932834,70.6512738906,16.4800872324,11.5072032027,4.9528840297,0.02
 07/29  16:00:00,206.248847056,29.516834394,93.0147062705,0.0,12.3672932834,70.6512738906,13.150488314,8.17760428434,4.9528840297,0.02
 07/29  17:00:00,193.345702768,29.516834394,92.6349788299,0.0,12.3672932834,58.1284167478,14.2900322462,9.31714821655,4.9528840297,0.02
 07/29  18:00:00,136.828129011,28.4327257202,70.3889459294,0.0,12.3672932834,24.9413748627,36.6196485623,31.6467645326,4.9528840297,0.02
 07/29  19:00:00,136.770856392,29.0831909245,69.6812080889,0.0,12.3672932834,24.9413748627,55.7530007193,50.7801166896,4.9528840297,0.02
 07/29  20:00:00,117.153634309,27.9268083391,61.3073759072,0.0,4.12243109448,16.0517297156,71.9992469519,69.0075165341,2.97173041782,0.02
 07/29  21:00:00,88.8289346185,16.0024977585,38.2479417027,0.0,4.12243109448,15.9888894789,46.9281111834,43.9363807656,2.97173041782,0.02
 07/29  22:00:00,105.577163248,21.9357434842,48.9001172334,0.0,4.12243109448,15.9888894789,70.9385509388,67.946820521,2.97173041782,0.02
 07/29  23:00:00,85.1097817468,15.4821255951,35.0491609378,0.0,4.12243109448,15.9888894789,46.7078543084,43.7161238906,2.97173041782,0.02
 07/29  24:00:00,102.737604325,21.5021000147,46.4942017177,0.0,4.12243109448,15.9888894789,66.7836544299,63.7919240121,2.97173041782,0.02
 07/30  01:00:00,83.911614058,15.568854289,35.8254800449,0.0,2.06121554724,15.9888894789,47.3825013811,44.3907709632,2.97173041782,0.02
 07/30  02:00:00,101.585350337,21.5888287086,47.3164345204,0.0,2.06121554724,15.9888894789,69.3469085965,66.3551781787,2.97173041782,0.02
 07/30  03:00:00,76.7571165256,13.9778589519,30.2852359636,0.0,2.06121554724,15.9888894789,44.4325796678,41.44084925,2.97173041782,0.02
 07/30  04:00:00,95.2673580364,20.1712907593,42.4392382781,0.0,2.06121554724,15.9888894789,66.804393703,63.8126632852,2.97173041782,0.02
 07/30  05:00:00,78.2504517108,13.7745227172,32.0051654882,0.0,2.06121554724,15.9888894789,43.6068529164,40.6151224986,2.97173041782,0.02
 07/30  06:00:00,99.003011786,22.8627881169,48.1119533344,0.0,2.06121554724,15.9888894789,73.5146021974,70.5228717796,2.97173041782,0.02
 07/30  07:00:00,78.2457888229,18.810602657,40.9198734104,0.0,2.06121554724,15.9888894789,57.3264838042,54.3347533864,2.97173041782,0.02
 07/30  08:00:00,124.78552789,23.9902611377,54.355109999,0.0,4.12243109448,41.7362269337,76.3242450659,62.7711215949,4.9528840297,8.60023944126
 07/30  09:00:00,112.252555425,19.677889596,46.2508000982,0.0,4.12243109448,41.7362269337,51.9977312345,47.0248472048,4.9528840297,0.02
 07/30  10:00:00,126.10907695,23.8168037499,55.8521165775,0.0,4.12243109448,41.7362269337,57.5707434115,52.5978593818,4.9528840297,0.02
 07/30  11:00:00,114.057552332,19.5044322082,48.2292545243,0.0,4.12243109448,41.7362269337,42.5200821035,37.5471980738,4.9528840297,0.02
 07/30  12:00:00,129.273312453,23.9035324438,58.9296235019,0.0,4.12243109448,41.7362269337,48.8162918132,43.8434077835,4.9528840297,0.02
 07/30  13:00:00,119.543214385,19.8513469838,53.3680019023,0.0,4.12243109448,41.7362269337,34.782755483,29.8098714533,4.9528840297,0.02
 07/30  14:00:00,131.342324885,24.0769898316,60.825178632,0.0,4.12243109448,41.7362269337,46.8864516376,41.9135676079,4.9528840297,0.02
 07/30  15:00:00,116.36753882,20.1115330655,49.9321403281,0.0,4.12243109448,41.7362269337,45.0116308135,40.0387467838,4.9528840297,0.02
 07/30  16:00:00,111.226607146,24.1637185255,57.4804245668,0.0,4.12243109448,24.8785346261,54.976186441,50.0033024113,4.9528840297,0.02
 07/30  17:00:00,83.5154020424,18.057015412,46.9895906387,0.0,2.06121554724,15.9888894789,36.8861658978,33.89443548,2.97173041782,0.02
 07/30  18:00:00,98.7558966638,23.0063666579,57.141184876,0.0,2.06121554724,15.9888894789,48.5645273438,45.5727969259,2.97173041782,0.02
 07/30  19:00:00,81.4381960803,17.7101006364,45.2592994786,0.0,2.06121554724,15.9888894789,39.8642037238,36.872473306,2.97173041782,0.02
 07/30  20:00:00,103.334290857,22.919637964,54.7588077793,0.0,2.06121554724,15.9888894789,58.056076889,55.0643464712,2.97173041782,0.02
 07/30  21:00:00,85.2736759669,15.6555829829,37.1008134102,0.0,2.06121554724,15.9888894789,41.9105393773,38.9188089595,2.97173041782,0.02
 07/30  22:00:00,102.969070777,21.7189217494,48.5700621046,0.0,2.06121554724,15.9888894789,64.9610370912,61.9693066734,2.97173041782,0.02
 07/30  23:00:00,84.4990497029,15.6555829829,36.3261871357,0.0,2.06121554724,15.9888894789,44.9729411411,41.9812107233,2.97173041782,0.02
 07/30  24:00:00,100.598992575,21.0385776983,46.9035861272,0.0,2.06121554724,15.9888894789,64.7293051711,61.7375747533,2.97173041782,0.02
 07/31  01:00:00,82.6810672074,14.758417197,33.3674130534,0.0,4.12243109448,15.9888894789,46.9736002255,43.9818698077,2.97173041782,0.02
 07/31  02:00:00,93.7273454175,19.7376472897,39.271653806,0.0,4.12243109448,15.9888894789,71.727209816,68.7354793982,2.97173041782,0.02
 07/31  03:00:00,78.5273561535,13.6877940233,30.3075833251,0.0,4.12243109448,15.9888894789,48.2427368589,45.251006441,2.97173041782,0.02
 07/31  04:00:00,141.028083981,28.3893613733,60.5372651273,0.0,12.3672932834,24.9413748627,98.2394801034,93.2665960737,4.9528840297,0.02
 07/31  05:00:00,150.757203891,29.1187923703,63.873255126,5.66369888685,12.3672932834,24.9413748627,156.653602074,151.680718045,4.9528840297,0.02
 07/31  06:00:00,209.432271298,29.5928220807,72.5614705688,1.72937343918,24.7345865669,70.7195625826,119.064868478,109.139100419,9.90576805939,0.02
 07/31  07:00:00,236.615502359,29.795582282,76.2741138396,0.351696101362,37.1018798503,92.3937384068,91.1087229378,81.1829548784,9.90576805939,0.02
 07/31  08:00:00,252.314124856,30.0505296629,79.9592890166,0.0671681866508,37.1018798503,104.434947198,81.4015307875,62.8797247448,9.90576805939,8.61603798323
 07/31  09:00:00,270.028666647,30.46828945,85.2817599978,0.0,37.1018798503,116.476155989,57.4668308145,47.5410627551,9.90576805939,0.02
 07/31  10:00:00,275.786964979,30.9190318378,90.5887633059,0.0,37.1018798503,116.476155989,45.4000132829,35.4742452235,9.90576805939,0.02
 07/31  11:00:00,279.25787494,31.3761968802,93.6022686528,0.0,37.1018798503,116.476155989,41.5015861403,31.5758180809,9.90576805939,0.02
 07/31  12:00:00,272.777312995,31.8759155576,98.663742451,0.0,37.1018798503,104.434947198,44.2351928993,25.710167536,9.90576805939,8.61925730391
 07/31  13:00:00,290.28037445,32.4350912712,103.565956791,0.0,37.1018798503,116.476155989,27.4517193575,17.5259512981,9.90576805939,0.02
 07/31  14:00:00,292.494857871,32.9729294319,105.242714294,0.0,37.1018798503,116.476155989,24.7715761967,14.8458081373,9.90576805939,0.02
 07/31  15:00:00,296.197857971,33.5664346313,108.352390434,0.0,37.1018798503,116.476155989,31.0849964656,12.5592178162,9.90576805939,8.62001059002
 07/31  16:00:00,299.272493264,34.0549039259,110.93909916,0.0,37.1018798503,116.476155989,18.7253249398,8.79955688044,9.90576805939,0.02
 07/31  17:00:00,299.178487461,34.3636988498,110.537226117,0.0,37.1018798503,116.476155989,17.9233233374,7.997555278,9.90576805939,0.02
 07/31  18:00:00,181.615177333,28.8472719349,79.7559380877,0.0,24.7345865669,47.5788473902,25.3454743455,20.3725903158,4.9528840297,0.02
 07/31  19:00:00,177.731095925,28.6810831104,76.038041494,0.0,24.7345865669,47.5788473902,33.9106272555,28.9377432258,4.9528840297,0.02
 07/31  20:00:00,162.564326144,29.1093586678,74.6524303274,0.0,12.3672932834,38.6892022431,47.2555142015,44.2637837836,2.97173041782,0.02
 07/31  21:00:00,122.986207746,19.6782519524,49.3132530402,0.0,12.3672932834,27.0668015668,40.2433904784,37.2516600605,2.97173041782,0.02
 07/31  22:00:00,116.3497008,23.5917853417,57.9933537817,0.0,4.12243109448,15.9888894789,51.1091040292,48.1173736114,2.97173041782,0.02
 07/31  23:00:00,94.8179567691,17.6667362895,42.5262079384,0.0,4.12243109448,15.9888894789,41.9204522181,38.9287218003,2.97173041782,0.02
 07/31  24:00:00,110.517852456,22.9774570933,52.7758337096,0.0,4.12243109448,15.9888894789,73.4198360901,61.8464168459,2.97173041782,8.60168882635
 08/01  01:00:00,94.30372804,17.7968293303,41.8818863239,0.0,4.12243109448,15.9888894789,48.5870099142,45.5952794964,2.97173041782,0.02
 08/01  02:00:00,106.481903188,22.109200872,49.6313990645,0.0,4.12243109448,15.9888894789,61.0759261496,58.0841957318,2.97173041782,0.02
 08/01  03:00:00,87.1045589689,16.335927034,36.166877924,0.0,4.12243109448,15.9888894789,52.1360343466,49.1443039288,2.97173041782,0.02
 08/01  04:00:00,139.047984445,27.9990822507,58.9474441877,0.0,12.3672932834,24.9413748627,88.1606616729,83.1877776432,4.9528840297,0.02
 08/01  05:00:00,148.193574075,29.3976948466,64.6902720391,2.00414925043,12.3672932834,24.9413748627,149.833646402,144.860762372,4.9528840297,0.02
 08/01  06:00:00,208.133258342,29.7974528351,72.4702791087,0.316920848974,24.7345865669,70.7195625826,114.496664146,104.570896087,9.90576805939,0.02
 08/01  07:00:00,236.182115795,30.3644452454,75.6235647585,0.0,37.1018798503,92.3937384068,92.9008059708,82.9750379114,9.90576805939,0.02
 08/01  08:00:00,253.48214185,30.7128674516,80.5321825827,0.0,37.1018798503,104.434947198,75.2017347825,65.2759667231,9.90576805939,0.02
 08/01  09:00:00,273.83292015,31.2232680426,88.3309707658,0.0,37.1018798503,116.476155989,50.6836821559,40.7579140965,9.90576805939,0.02
 08/01  10:00:00,282.876459964,31.7707975278,96.8264410842,0.0,37.1018798503,116.476155989,38.9640008951,20.4371730499,9.90576805939,8.62105978578
 08/01  11:00:00,289.801108359,32.3437869114,103.178013029,0.0,37.1018798503,116.476155989,19.3771100481,9.4513419887,9.90576805939,0.02
 08/01  12:00:00,283.018416801,32.9603482706,107.820395738,0.0,37.1018798503,104.434947198,15.0269901762,5.10122211681,9.90576805939,0.02
 08/01  13:00:00,300.282682632,33.5600798175,112.443185391,0.0,37.1018798503,116.476155989,21.061472834,2.53369710967,9.90576805939,8.62200766491
 08/01  14:00:00,303.595510899,34.0872775183,115.229096957,0.0,37.1018798503,116.476155989,11.0966116471,1.17084358768,9.90576805939,0.02
 08/01  15:00:00,305.53327994,34.6026245076,116.651659925,0.0,37.1018798503,116.476155989,10.7101095077,0.784341448267,9.90576805939,0.02
 08/01  16:00:00,307.319365722,35.0717319894,117.969072389,0.0,37.1018798503,116.476155989,10.5636940402,0.637925980784,9.90576805939,0.02
 08/01  17:00:00,306.991574104,35.312449384,117.401524923,0.0,37.1018798503,116.476155989,19.1492087335,0.631704149261,9.90576805939,8.61173652482
 08/01  18:00:00,182.546416213,28.8560695523,80.7016484448,0.0,24.7345865669,47.5788473902,9.76745780024,4.79457377054,4.9528840297,0.02
 08/01  19:00:00,179.504971303,28.6915407124,77.8014780231,0.0,24.7345865669,47.5788473902,17.2483494242,12.2754653945,4.9528840297,0.02
 08/01  20:00:00,166.141711048,29.1266423561,78.2125535478,0.0,12.3672932834,38.6892022431,26.9306932153,23.9389627975,2.97173041782,0.02
 08/01  21:00:00,128.052455086,20.5767525108,53.4577545418,0.0,12.3672932834,27.0668015668,27.5624838242,24.5707534064,2.97173041782,0.02
 08/01  22:00:00,106.704558399,20.1115330655,51.9214977358,0.0,4.12243109448,15.9888894789,30.6867600786,27.6950296607,2.97173041782,0.02
 08/01  23:00:00,112.645572712,23.1581418722,54.722870457,0.0,4.12243109448,15.9888894789,44.4592877056,41.4675572878,2.97173041782,0.02
 08/01  24:00:00,97.6838563574,18.6361759869,44.3994109297,0.0,4.12243109448,15.9888894789,40.6527656444,37.6610352266,2.97173041782,0.02
 08/02  01:00:00,108.627136035,22.3693869537,51.5164468531,0.0,4.12243109448,15.9888894789,56.6261103608,53.634379943,2.97173041782,0.02
 08/02  02:00:00,93.3534106245,18.1736229528,40.5315181876,0.0,4.12243109448,15.9888894789,52.3789375714,49.3872071535,2.97173041782,0.02
 08/02  03:00:00,104.903028824,21.9357434842,48.225983058,0.0,4.12243109448,15.9888894789,66.3089795355,63.3172491177,2.97173041782,0.02
 08/02  04:00:00,141.568313008,28.3243148528,61.1425409227,0.0,12.3672932834,24.9413748627,80.9377875763,75.9649035466,4.9528840297,0.02
 08/02  05:00:00,148.299140945,29.5270244493,65.2957982375,1.37486099128,12.3672932834,24.9413748627,142.723802424,137.750918394,4.9528840297,0.02
 08/02  06:00:00,208.242497495,29.9212514446,72.673850838,0.0987902389396,24.7345865669,70.7195625826,111.695373044,101.769604985,9.90576805939,0.02
 08/02  07:00:00,235.623213102,30.52700141,74.9021049143,0.0,37.1018798503,92.3937384068,95.0400716509,85.1143035915,9.90576805939,0.02
 08/02  08:00:00,249.545476448,30.7375952618,76.5707366116,0.0,37.1018798503,104.434947198,96.3759328567,77.855809019,9.90576805939,8.61435577822
 08/02  09:00:00,264.871333639,30.9576598943,79.6350524997,0.0,37.1018798503,116.476155989,76.5478078504,66.622039791,9.90576805939,0.02
 08/02  10:00:00,268.335324393,31.2161847629,82.8399786746,0.0,37.1018798503,116.476155989,65.9478431376,56.0220750782,9.90576805939,0.02
 08/02  11:00:00,269.418792214,31.4982105217,83.6411824121,0.0,37.1018798503,116.476155989,60.7465189012,50.8207508418,9.90576805939,0.02
 08/02  12:00:00,256.716198461,31.7868431501,82.6916826156,0.0,37.1018798503,104.434947198,69.4533452389,50.9284880639,9.90576805939,8.61908911569
 08/02  13:00:00,267.714091003,31.9721967781,81.4625760738,0.0,37.1018798503,116.476155989,62.4996220851,52.5738540257,9.90576805939,0.02
 08/02  14:00:00,267.29681451,32.1956316248,80.8219783783,0.0,37.1018798503,116.476155989,64.6993255051,54.7735574457,9.90576805939,0.02
 08/02  15:00:00,266.903012038,32.355406184,80.2685582215,0.0,37.1018798503,116.476155989,76.4639171194,57.9381416758,9.90576805939,8.62000738425
 08/02  16:00:00,266.019921599,32.3452999904,79.3961347168,0.0,37.1018798503,116.476155989,72.0151136553,62.089345596,9.90576805939,0.02
 08/02  17:00:00,265.285962431,32.3220595881,78.6863451864,0.0,37.1018798503,116.476155989,75.2060990161,65.2803309567,9.90576805939,0.02
 08/02  18:00:00,163.637026416,28.6496906315,61.9753707044,0.0,24.7345865669,47.5788473902,63.6121916645,58.6393076348,4.9528840297,0.02
 08/02  19:00:00,165.078503507,29.0833721647,62.9831622671,0.0,24.7345865669,47.5788473902,70.0923614783,65.1194774486,4.9528840297,0.02
 08/02  20:00:00,146.805614096,28.2159039855,57.4380085596,0.0,12.3672932834,38.6892022431,82.273258889,79.2815284712,2.97173041782,0.02
 08/02  21:00:00,112.365749672,17.9919688916,40.4255956801,0.0,12.3672932834,27.0668015668,55.507101857,52.5153714392,2.97173041782,0.02
 08/02  22:00:00,101.787672393,21.7622860964,45.2840829402,0.0,4.12243109448,15.9888894789,75.7895350674,72.7978046495,2.97173041782,0.02
 08/02  23:00:00,84.0968501183,15.6555829829,33.8627711061,0.0,4.12243109448,15.9888894789,53.4959571049,50.504226687,2.97173041782,0.02
 08/02  24:00:00,100.824362038,21.5888287086,44.4942299317,0.0,4.12243109448,15.9888894789,82.4741127014,79.4823822836,2.97173041782,0.02
 08/03  01:00:00,82.8847745818,15.4387612481,32.8675172882,0.0,4.12243109448,15.9888894789,67.1217506692,55.5483287255,2.97173041782,8.60169152588
 08/03  02:00:00,94.9741926432,20.6348130756,39.5980762728,0.0,4.12243109448,15.9888894789,82.8097693475,79.8180389297,2.97173041782,0.02
 08/03  03:00:00,84.0861649191,15.6555829829,33.8520860829,0.0,4.12243109448,15.9888894789,59.0458824541,56.0541520363,2.97173041782,0.02
 08/03  04:00:00,139.419809324,28.3893613733,58.9289899176,0.0,12.3672932834,24.9413748627,98.2025550817,93.229671052,4.9528840297,0.02
 08/03  05:00:00,147.038031014,29.2960525912,62.95251723,2.68800323551,12.3672932834,24.9413748627,158.767708649,153.79482462,4.9528840297,0.02
 08/03  06:00:00,206.073039033,29.8648362044,69.8063361187,0.853261149765,24.7345865669,70.7195625826,124.954583164,115.028815105,9.90576805939,0.02
 08/03  07:00:00,233.046156013,30.3820957827,72.184669471,0.285285583595,37.1018798503,92.3937384068,105.252057377,95.3262893178,9.90576805939,0.02
 08/03  08:00:00,245.424372959,30.5809718902,72.5043466015,0.101968706911,37.1018798503,104.434947198,100.372450345,90.4466822861,9.90576805939,0.02
 08/03  09:00:00,257.437375053,30.7679725371,72.386361304,0.00436802302692,37.1018798503,116.476155989,99.8027546384,89.876986579,9.90576805939,0.02
 08/03  10:00:00,257.146489931,30.9241334819,71.943122493,0.0,37.1018798503,116.476155989,108.537672476,90.0109165125,9.90576805939,8.62098790413
 08/03  11:00:00,257.961333642,31.1690670253,72.5129609643,0.0,37.1018798503,116.476155989,97.2972112076,87.3714431482,9.90576805939,0.02
 08/03  12:00:00,247.519751038,31.4179929923,73.864093931,0.0,37.1018798503,104.434947198,94.0760257384,84.150257679,9.90576805939,0.02
 08/03  13:00:00,260.63566895,31.5818868207,74.7743667971,0.0,37.1018798503,116.476155989,97.3319914801,80.0327734976,9.90576805939,7.39344992313
 08/03  14:00:00,261.905413842,31.8316202569,75.7946453817,0.0,37.1018798503,116.476155989,87.361319682,76.2080315152,9.90576805939,1.24752010738
 08/03  15:00:00,262.958544608,32.072141675,76.6074161629,0.0,37.1018798503,116.476155989,83.6155495715,73.6897815121,9.90576805939,0.02
 08/03  16:00:00,263.649610047,32.2002813349,77.1707753631,0.0,37.1018798503,116.476155989,82.1202342574,72.194466198,9.90576805939,0.02
 08/03  17:00:00,264.747981663,32.2359752225,78.2344005042,0.0,37.1018798503,116.476155989,87.9399083537,69.4224601202,9.90576805939,8.61168017413
 08/03  18:00:00,165.255885934,28.6497674805,63.5941544063,0.0,24.7345865669,47.5788473902,62.6245851363,57.6517011066,4.9528840297,0.02
 08/03  19:00:00,168.640491182,29.0835662976,66.5449706985,0.0,24.7345865669,47.5788473902,66.229516935,61.2566329053,4.9528840297,0.02
 08/03  20:00:00,151.06927602,28.3243148528,61.5932800316,0.0,12.3672932834,38.6892022431,78.8649773006,75.8732468828,2.97173041782,0.02
 08/03  21:00:00,113.009480648,17.9919688916,41.0693391191,0.0,12.3672932834,27.0668015668,54.7417565004,51.7500260826,2.97173041782,0.02
 08/03  22:00:00,101.567045611,21.8490147903,44.9767287379,0.0,4.12243109448,15.9888894789,77.0765044968,74.084774079,2.97173041782,0.02
 08/03  23:00:00,83.0240741131,15.6555829829,32.7899963798,0.0,4.12243109448,15.9888894789,54.7154899785,51.7237595607,2.97173041782,0.02
 08/03  24:00:00,101.313394606,21.9357434842,44.6363490074,0.0,4.12243109448,15.9888894789,85.2443411445,82.2526107267,2.97173041782,0.02
 08/04  01:00:00,76.4448872929,14.5281099622,27.3382825425,0.0,4.12243109448,15.9888894789,61.9322839205,58.9405535027,2.97173041782,0.02
 08/04  02:00:00,98.1324867682,21.5021000147,41.8890845947,0.0,4.12243109448,15.9888894789,86.5927732572,83.6010428394,2.97173041782,0.02
 08/04  03:00:00,81.3045095337,15.4387612481,31.2872534457,0.0,4.12243109448,15.9888894789,61.8914009545,58.8996705367,2.97173041782,0.02
 08/04  04:00:00,133.333040897,28.0713561623,53.160227599,0.0,12.3672932834,24.9413748627,100.427202089,95.4543180595,4.9528840297,0.02
 08/04  05:00:00,145.883474586,29.599948307,61.2385435027,2.94352560759,12.3672932834,24.9413748627,165.749340131,160.776456102,4.9528840297,0.02
 08/04  06:00:00,206.943388375,29.8655497058,67.904746617,1.27532051169,24.7345865669,70.7195625826,133.424478612,123.498710552,9.90576805939,0.02
 08/04  07:00:00,232.354929182,30.3577660068,71.1929689479,0.610089285665,37.1018798503,92.3937384068,111.621872379,101.696104319,9.90576805939,0.02
 08/04  08:00:00,246.09679261,30.553231276,73.0003790575,0.306039231192,37.1018798503,104.434947198,101.605294318,91.6795262584,9.90576805939,0.02
 08/04  09:00:00,260.040839341,30.7532760951,74.93521876,0.0737084569722,37.1018798503,116.476155989,102.615277124,84.0914469749,9.90576805939,8.61806208934
 08/04  10:00:00,262.222678308,31.0005508381,76.9429750118,0.0,37.1018798503,116.476155989,87.2572419094,77.33147385,9.90576805939,0.02
 08/04  11:00:00,265.565383356,31.3200330433,79.9659611134,0.0,37.1018798503,116.476155989,77.650608129,67.7248400696,9.90576805939,0.02
 08/04  12:00:00,257.768085025,31.6603564614,83.8700376598,0.0,37.1018798503,104.434947198,73.2584987373,54.7336434001,9.90576805939,8.61908727786
 08/04  13:00:00,274.547766953,32.0949169811,88.1735387286,0.0,37.1018798503,116.476155989,50.409903607,40.4841355476,9.90576805939,0.02
 08/04  14:00:00,279.491038988,32.6496753303,92.5621686523,0.0,37.1018798503,116.476155989,36.1809857448,26.2552176854,9.90576805939,0.02
 08/04  15:00:00,284.319807319,33.190617071,96.8501301857,0.0,37.1018798503,116.476155989,32.3148978898,13.7909114858,9.90576805939,8.61821834462
 08/04  16:00:00,289.065228665,33.6516377024,101.135103551,0.0,37.1018798503,116.476155989,16.6671352719,6.74136721246,9.90576805939,0.02
 08/04  17:00:00,290.283327807,33.8636185581,102.14215621,0.0,37.1018798503,116.476155989,14.4322390419,4.50647098247,9.90576805939,0.02
 08/04  18:00:00,175.082296664,28.8307093576,73.2396243679,0.0,24.7345865669,47.5788473902,21.6205939316,16.6477099019,4.9528840297,0.02
 08/04  19:00:00,172.488823387,28.6577060454,70.8191504557,0.0,24.7345865669,47.5788473902,31.3930436933,26.4201596636,4.9528840297,0.02
 08/04  20:00:00,161.643315038,29.0877894382,71.4038262688,0.0,12.3672932834,38.6892022431,42.7585324859,39.766802068,2.97173041782,0.02
 08/04  21:00:00,120.86382326,19.677889596,47.1912334233,0.0,12.3672932834,27.0668015668,39.9396291823,36.9478987645,2.97173041782,0.02
 08/04  22:00:00,111.249490102,23.3243718689,53.1605568091,0.0,4.12243109448,15.9888894789,61.3596889914,58.3679585735,2.97173041782,0.02
 08/04  23:00:00,90.7030679329,16.9863922383,39.1149215979,0.0,4.12243109448,15.9888894789,49.9493727073,46.9576422894,2.97173041782,0.02
 08/04  24:00:00,103.157976871,21.7622860964,46.6543875017,0.0,4.12243109448,15.9888894789,69.8469759019,66.8552454841,2.97173041782,0.02
 08/05  01:00:00,83.0553511915,15.3086682073,33.1681870315,0.0,4.12243109448,15.9888894789,48.5783618506,45.5866314328,2.97173041782,0.02
 08/05  02:00:00,102.679389282,21.7189217494,46.2191642097,0.0,4.12243109448,15.9888894789,82.793891789,71.2204663486,2.97173041782,8.6016950226
 08/05  03:00:00,83.7128569596,15.4387612481,33.6955998017,0.0,4.12243109448,15.9888894789,52.9822831442,49.9905527264,2.97173041782,0.02
 08/05  04:00:00,117.724841127,27.3486170464,55.4092733369,0.0,4.12243109448,16.0517297156,98.0496155153,95.0578850975,2.97173041782,0.02
 08/05  05:00:00,120.25581568,27.782260516,57.5066045043,0.0,4.12243109448,16.0517297156,100.373007967,97.3812775497,2.97173041782,0.02
 08/05  06:00:00,157.524626395,29.516834394,71.8359332319,0.0,4.12243109448,39.6058045677,80.1254713098,77.133740892,2.97173041782,0.02
 08/05  07:00:00,185.237123004,29.5183604446,72.8802292625,4.42030828439,12.3672932834,65.3531420225,123.937687682,118.964803653,4.9528840297,0.02
 08/05  08:00:00,188.720272358,29.517104952,74.3136547057,3.58057105336,12.3672932834,68.2430321324,114.928601618,109.955717589,4.9528840297,0.02
 08/05  09:00:00,218.150177038,29.572173228,76.846196374,1.4060662584,16.4897243779,93.1370602926,97.4424904437,89.4978759961,7.92461444751,0.02
 08/05  10:00:00,219.760799612,29.6032755369,79.2594196187,0.572272280789,16.4897243779,93.1370602926,84.9306810397,76.9860665922,7.92461444751,0.02
 08/05  11:00:00,222.000515519,29.6400166008,81.8600215903,0.174635992369,16.4897243779,93.1370602926,75.4694802087,67.5248657612,7.92461444751,0.02
 08/05  12:00:00,215.795783912,29.6922372327,84.9019984686,0.0272803032202,16.4897243779,83.9857416113,65.0157176755,57.071103228,7.92461444751,0.02
 08/05  13:00:00,219.284155648,29.8057297156,88.3041509796,0.0,16.4897243779,83.9857416113,55.1500688449,47.2054543973,7.92461444751,0.02
 08/05  14:00:00,222.820500472,29.9934751455,91.6527890238,0.0,16.4897243779,83.9857416113,56.347524947,39.8157882587,7.92461444751,8.60712224084
 08/05  15:00:00,205.073878371,29.516834394,91.8397304889,0.0,12.3672932834,70.6512738906,17.5230598566,12.5501758269,4.9528840297,0.02
 08/05  16:00:00,207.594681054,29.516834394,94.3605456918,0.0,12.3672932834,70.6512738906,13.3056960578,8.3328120281,4.9528840297,0.02
 08/05  17:00:00,195.300531039,29.516834394,94.5898113751,0.0,12.3672932834,58.1284167478,13.4250185399,8.45213451016,4.9528840297,0.02
 08/05  18:00:00,144.658618437,28.8236215398,77.8285399974,0.0,12.3672932834,24.9413748627,24.9146008773,19.9417168476,4.9528840297,0.02
 08/05  19:00:00,141.954235251,28.650315941,75.2974623994,0.0,12.3672932834,24.9413748627,30.8896577336,25.9167737039,4.9528840297,0.02
 08/05  20:00:00,134.307357576,28.9752319964,75.0635093228,0.0,4.12243109448,16.0517297156,40.3816085178,37.3898781,2.97173041782,0.02
 08/05  21:00:00,97.780602226,17.7751471568,45.3804440047,0.0,4.12243109448,15.9888894789,33.2985888963,30.3068584785,2.97173041782,0.02
 08/05  22:00:00,110.403507962,22.2609760863,53.4012298271,0.0,4.12243109448,15.9888894789,48.3966243727,45.4048939549,2.97173041782,0.02
 08/05  23:00:00,90.0811757309,16.0892264524,39.4134545513,0.0,4.12243109448,15.9888894789,39.080641134,36.0889107161,2.97173041782,0.02
 08/05  24:00:00,105.542349587,21.7622860964,49.0387613889,0.0,4.12243109448,15.9888894789,58.6296175011,55.6378870833,2.97173041782,0.02
 08/06  01:00:00,79.1162039143,13.8612514111,32.7841896462,0.0,2.06121554724,15.9888894789,37.2229271928,34.231196775,2.97173041782,0.02
 08/06  02:00:00,102.148443597,21.6755574025,47.7927995724,0.0,2.06121554724,15.9888894789,64.6290186701,61.6372882522,2.97173041782,0.02
 08/06  03:00:00,70.6488458231,12.5603210026,25.6177618935,0.0,2.06121554724,15.9888894789,41.448821573,38.4570911552,2.97173041782,0.02
 08/06  04:00:00,98.6730914977,20.7494820519,45.2667809414,0.0,2.06121554724,15.9888894789,65.7715601017,62.7798296839,2.97173041782,0.02
 08/06  05:00:00,70.3877762641,12.5603210026,25.3566922547,0.0,2.06121554724,15.9888894789,44.1269414534,41.1352110355,2.97173041782,0.02
 08/06  06:00:00,105.256873409,23.5855272328,51.2939096774,0.0,2.06121554724,15.9888894789,78.4394585851,75.4477281673,2.97173041782,0.02
 08/06  07:00:00,72.6016320058,17.9433157179,36.1430040383,0.0,2.06121554724,15.9888894789,63.9498970679,60.9581666501,2.97173041782,0.02
 08/06  08:00:00,125.765211037,24.0769898316,55.2480649444,0.0,4.12243109448,41.7362269337,71.8697292684,66.8968452387,4.9528840297,0.02
 08/06  09:00:00,115.351108473,19.8947113308,49.1325317939,0.0,4.12243109448,41.7362269337,48.6600200063,43.6871359766,4.9528840297,0.02
 08/06  10:00:00,130.39290182,24.1640873511,59.7886581075,0.0,4.12243109448,41.7362269337,50.521161644,45.5482776143,4.9528840297,0.02
 08/06  11:00:00,120.025292266,20.1124001659,53.5890266465,0.0,4.12243109448,41.7362269337,35.9152005323,30.9423165026,4.9528840297,0.02
 08/06  12:00:00,133.487286787,24.1649994239,62.8821308934,0.0,4.12243109448,41.7362269337,38.7618638398,33.7889798101,4.9528840297,0.02
 08/06  13:00:00,122.627560263,20.1119769118,56.1917177868,0.0,4.12243109448,41.7362269337,27.6238247538,22.6509407241,4.9528840297,0.02
 08/06  14:00:00,136.188423525,24.1666821941,65.581584751,0.0,4.12243109448,41.7362269337,39.1128204565,25.5582498973,4.9528840297,8.60168652953
 08/06  15:00:00,124.640651954,20.1157206231,58.2010657492,0.0,4.12243109448,41.7362269337,23.3005017065,18.3276176768,4.9528840297,0.02
 08/06  16:00:00,121.32706673,24.1762177282,67.5683848294,0.0,4.12243109448,24.8785346261,25.9771152579,21.0042312282,4.9528840297,0.02
 08/06  17:00:00,97.174721692,20.1145863498,58.5448228819,0.0,2.06121554724,15.9888894789,22.5640015206,19.5722711028,2.97173041782,0.02
 08/06  18:00:00,108.173288497,24.1652375672,65.3764475558,0.0,2.06121554724,15.9888894789,31.5347458667,28.5430154489,2.97173041782,0.02
 08/06  19:00:00,91.3383639439,19.2143672796,53.6319424862,0.0,2.06121554724,15.9888894789,27.5888357956,24.5971053778,2.97173041782,0.02
 08/06  20:00:00,109.925064924,23.0497310048,58.8703221474,0.0,2.06121554724,15.9888894789,38.130315874,35.1385854562,2.97173041782,0.02
 08/06  21:00:00,98.0464809354,18.100379759,47.3823052543,0.0,2.06121554724,15.9888894789,32.9701559375,29.9784255197,2.97173041782,0.02
 08/06  22:00:00,104.777681797,21.610510882,50.4870840543,0.0,2.06121554724,15.9888894789,47.7793623524,44.7876319346,2.97173041782,0.02
 08/06  23:00:00,88.1653653273,16.0024977585,39.6455880716,0.0,2.06121554724,15.9888894789,38.6665991605,35.6748687427,2.97173041782,0.02
 08/06  24:00:00,109.11873464,23.0497310048,53.3656586113,0.0,2.06121554724,15.9888894789,63.4256147684,60.4338843506,2.97173041782,0.02
 08/07  01:00:00,86.7178618615,15.6555829829,36.4837838489,0.0,4.12243109448,15.9888894789,44.5216556685,41.5299252506,2.97173041782,0.02
 08/07  02:00:00,103.172598849,21.5021000147,46.9291964611,0.0,4.12243109448,15.9888894789,64.2885977807,61.2968673629,2.97173041782,0.02
 08/07  03:00:00,83.4869666018,15.2219395134,33.6865320595,0.0,4.12243109448,15.9888894789,47.0903692174,44.0986387996,2.97173041782,0.02
 08/07  04:00:00,144.87057827,28.6712296285,64.0978913414,0.0,12.3672932834,24.9413748627,84.5198108054,79.5469267757,4.9528840297,0.02
 08/07  05:00:00,147.764932055,28.7220192172,63.8511650378,3.09029048952,12.3672932834,24.9413748627,141.992439985,137.019555955,4.9528840297,0.02
 08/07  06:00:00,214.209903538,29.6969543873,75.9037410835,0.711436406578,24.7345865669,70.7195625826,106.337117983,96.411349924,9.90576805939,0.02
 08/07  07:00:00,238.355774096,29.9304609721,78.2312086351,0.0,37.1018798503,92.3937384068,84.514629965,74.5888619056,9.90576805939,0.02
 08/07  08:00:00,254.691024213,30.3242663032,82.12962955,0.0,37.1018798503,104.434947198,70.4710213615,60.5452533021,9.90576805939,0.02
 08/07  09:00:00,272.603963684,30.7997236619,87.5255527759,0.0,37.1018798503,116.476155989,63.0220625853,44.4982325428,9.90576805939,8.6180619831
 08/07  10:00:00,278.362686684,31.2302058091,92.8533448017,0.0,37.1018798503,116.476155989,41.3386834882,31.4129154288,9.90576805939,0.02
 08/07  11:00:00,283.806010978,31.6784041154,97.8482423141,0.0,37.1018798503,116.476155989,31.1127188583,21.1869507989,9.90576805939,0.02
 08/07  12:00:00,277.326087876,32.210959672,102.877404433,0.0,37.1018798503,104.434947198,31.7233948717,13.1984863397,9.90576805939,8.61914047261
 08/07  13:00:00,295.295603402,32.8149383426,108.201354767,0.0,37.1018798503,116.476155989,17.2390138536,7.31324579421,9.90576805939,0.02
 08/07  14:00:00,299.906713424,33.4378258754,112.189715459,0.0,37.1018798503,116.476155989,13.7874597052,3.86169164582,9.90576805939,0.02
 08/07  15:00:00,303.047526869,34.0175276482,114.75094439,0.0,37.1018798503,116.476155989,11.8007851531,1.87501709368,9.90576805939,0.02
 08/07  16:00:00,306.020180365,34.5364774711,117.205176784,0.0,37.1018798503,116.476155989,19.4244270999,0.901403235416,9.90576805939,8.6172558051
 08/07  17:00:00,303.989762823,34.759426269,114.95279298,0.0,37.1018798503,116.476155989,10.8988002346,0.973032175222,9.90576805939,0.02
 08/07  18:00:00,179.839929377,28.8512395219,77.9767319937,0.0,24.7345865669,47.5788473902,13.373206785,8.40032275527,4.9528840297,0.02
 08/07  19:00:00,175.265027313,28.6815226314,73.5715430456,0.0,24.7345865669,47.5788473902,25.9170525602,20.9441685305,4.9528840297,0.02
 08/07  20:00:00,164.151411775,29.1083260945,73.8913916993,0.0,12.3672932834,38.6892022431,38.8549778109,35.8632473931,2.97173041782,0.02
 08/07  21:00:00,125.907942062,20.5751800382,51.3148065944,0.0,12.3672932834,27.0668015668,36.2552651279,33.2635347101,2.97173041782,0.02
 08/07  22:00:00,104.670130703,20.0031221981,49.9954801518,0.0,4.12243109448,15.9888894789,39.6149867235,36.6232563057,2.97173041782,0.02
 08/07  23:00:00,107.980193922,22.0802913074,51.1585996655,0.0,4.12243109448,15.9888894789,52.6494998448,49.6577694269,2.97173041782,0.02
 08/07  24:00:00,96.347452824,18.4916281638,43.207554459,0.0,4.12243109448,15.9888894789,47.6585297715,44.6667993537,2.97173041782,0.02
 08/08  01:00:00,107.370793898,22.1959295659,50.4335613299,0.0,4.12243109448,15.9888894789,64.1104359559,61.118705538,2.97173041782,0.02
 08/08  02:00:00,94.2506761373,18.3470803406,41.2553255356,0.0,4.12243109448,15.9888894789,56.4688126267,53.4770822089,2.97173041782,0.02
 08/08  03:00:00,97.238760676,19.7944971368,42.7494768622,0.0,4.12243109448,15.9888894789,61.9375483993,58.9458179815,2.97173041782,0.02
 08/08  04:00:00,141.448642839,28.3243148528,61.0228699716,0.0,12.3672932834,24.9413748627,84.2840792624,79.3111952327,4.9528840297,0.02
 08/08  05:00:00,149.336371004,29.4545512871,65.6084705835,2.1718910823,12.3672932834,24.9413748627,141.91853829,136.94565426,4.9528840297,0.02
 08/08  06:00:00,212.550681975,29.7571420063,74.7066283527,0.189139221899,24.7345865669,70.7195625826,113.56104298,95.0535817345,9.90576805939,8.60169318604
 08/08  07:00:00,239.306087421,30.3379075686,78.7740753131,0.0,37.1018798503,92.3937384068,81.9425024713,72.0167344119,9.90576805939,0.02
 08/08  08:00:00,254.321752961,30.6394503559,81.4452362977,0.0,37.1018798503,104.434947198,69.9586900185,60.0329219591,9.90576805939,0.02
 08/08  09:00:00,269.389854513,30.9788009183,84.1324078168,0.0,37.1018798503,116.476155989,60.2564932668,50.3307252074,9.90576805939,0.02
 08/08  10:00:00,272.731886213,31.3978447152,87.0548183366,0.0,37.1018798503,116.476155989,52.10892307,42.1831550106,9.90576805939,0.02
 08/08  11:00:00,278.343554611,31.9679597191,92.0962368171,0.0,37.1018798503,116.476155989,48.5298035153,30.0020201752,9.90576805939,8.62201528067
 08/08  12:00:00,273.697535008,32.5917028174,98.8681954487,0.0,37.1018798503,104.434947198,25.5538898082,15.6281217488,9.90576805939,0.02
 08/08  13:00:00,293.448669583,33.2360235599,105.933265523,0.0,37.1018798503,116.476155989,17.4233246453,7.49755658593,9.90576805939,0.02
 08/08  14:00:00,296.79346655,33.8617786785,108.652469152,0.0,37.1018798503,116.476155989,23.3103250191,4.78355270459,9.90576805939,8.62100425515
 08/08  15:00:00,297.089648764,34.4542254204,108.356459769,0.0,37.1018798503,116.476155989,13.7602952857,3.83452722634,9.90576805939,0.02
 08/08  16:00:00,296.628304506,34.8419296687,107.507847732,0.0,37.1018798503,116.476155989,13.4324066373,3.5066385779,9.90576805939,0.02
 08/08  17:00:00,293.568668599,34.8289810703,104.462096987,0.0,37.1018798503,116.476155989,14.3280779871,4.40230992769,9.90576805939,0.02
 08/08  18:00:00,174.974955153,28.8416014186,73.1213738668,0.0,24.7345865669,47.5788473902,25.7740767348,20.8011927051,4.9528840297,0.02
 08/08  19:00:00,171.369765115,28.6722724957,69.6855125435,0.0,24.7345865669,47.5788473902,46.5906361212,33.031804481,4.9528840297,8.60594761057
 08/08  20:00:00,160.524221498,29.0995220443,70.2730098466,0.0,12.3672932834,38.6892022431,50.5885466545,47.5968162367,2.97173041782,0.02
 08/08  21:00:00,120.694079315,19.677889596,47.0215006054,0.0,12.3672932834,27.0668015668,43.7322253654,40.7404949476,2.97173041782,0.02
 08/08  22:00:00,112.117363394,23.4111005628,53.9417026524,0.0,4.12243109448,15.9888894789,63.0725106808,60.080780263,2.97173041782,0.02
 08/08  23:00:00,92.0614842725,17.5944623779,39.8420108704,0.0,4.12243109448,15.9888894789,52.5479555941,49.5562251763,2.97173041782,0.02
 08/08  24:00:00,107.112268807,22.8329092701,49.5147993556,0.0,4.12243109448,15.9888894789,70.9678977085,67.9761672907,2.97173041782,0.02
 08/09  01:00:00,84.7063424777,15.568854289,34.5589935305,0.0,4.12243109448,15.9888894789,50.1032924947,47.1115620769,2.97173041782,0.02
 08/09  02:00:00,102.811130848,21.7189217494,46.3509070831,0.0,4.12243109448,15.9888894789,73.3515419027,70.3598114849,2.97173041782,0.02
 08/09  03:00:00,85.0566253074,16.1191052993,34.3357671319,0.0,4.12243109448,15.9888894789,55.4790126796,52.4872822618,2.97173041782,0.02
 08/09  04:00:00,143.395825519,28.6712296285,62.6231389229,0.0,12.3672932834,24.9413748627,94.6943840518,89.7215000221,4.9528840297,0.02
 08/09  05:00:00,145.150598711,28.8937893951,62.5032211934,1.6521311337,12.3672932834,24.9413748627,156.140428946,151.167544916,4.9528840297,0.02
 08/09  06:00:00,210.20633984,30.0880478336,71.8017658887,0.418754767463,24.7345865669,70.7195625826,123.446067962,113.520299902,9.90576805939,0.02
 08/09  07:00:00,234.113232416,30.4470299207,73.465056711,0.00704535138319,37.1018798503,92.3937384068,104.884593517,94.9588254573,9.90576805939,0.02
 08/09  08:00:00,250.304406299,30.7661486557,77.3011368147,0.0,37.1018798503,104.434947198,91.075184302,81.1494162426,9.90576805939,0.02
 08/09  09:00:00,269.963352964,31.2854954307,84.399154856,0.0,37.1018798503,116.476155989,77.6832503396,59.1594091327,9.90576805939,8.61807314748
 08/09  10:00:00,278.010405529,31.8227841372,91.9084865096,0.0,37.1018798503,116.476155989,49.0787259752,39.1529579158,9.90576805939,0.02
 08/09  11:00:00,284.625241628,32.3617379921,97.9841470493,0.0,37.1018798503,116.476155989,33.7087985684,23.783030509,9.90576805939,0.02
 08/09  12:00:00,278.590828578,33.0077118109,103.345393401,0.0,37.1018798503,104.434947198,23.2932476443,13.3674795849,9.90576805939,0.02
 08/09  13:00:00,297.064290086,33.7237258297,109.061240307,0.0,37.1018798503,116.476155989,25.4896825438,6.96178839177,9.90576805939,8.62212609266
 08/09  14:00:00,302.170932798,34.4267074793,113.465060457,0.0,37.1018798503,116.476155989,13.5802524232,3.65448436378,9.90576805939,0.02
 08/09  15:00:00,306.147310592,35.067480653,116.800782491,0.0,37.1018798503,116.476155989,11.6695002512,1.74373219177,9.90576805939,0.02
 08/09  16:00:00,309.755219864,35.5982814142,119.878393201,0.0,37.1018798503,116.476155989,19.4062807733,0.883248748832,9.90576805939,8.61726396504
 08/09  17:00:00,306.430317752,35.7777201212,116.375055607,0.0,37.1018798503,116.476155989,10.7850895245,0.859321465151,9.90576805939,0.02
 08/09  18:00:00,178.242870879,28.8555245518,76.3753899635,0.0,24.7345865669,47.5788473902,15.4462204572,10.4733364275,4.9528840297,0.02
 08/09  19:00:00,172.437941401,28.6852891749,70.7406922192,0.0,24.7345865669,47.5788473902,31.0727191498,26.0998351201,4.9528840297,0.02
 08/09  20:00:00,161.014078048,29.1120143357,70.7503714236,0.0,12.3672932834,38.6892022431,45.8004644531,42.8087340353,2.97173041782,0.02
 08/09  21:00:00,121.430364311,19.6780485759,47.7576194548,0.0,12.3672932834,27.0668015668,38.9284924659,35.9367620481,2.97173041782,0.02
 08/09  22:00:00,114.550908509,23.5917853417,56.1945621411,0.0,4.12243109448,15.9888894789,54.1465748665,51.1548444487,2.97173041782,0.02
 08/09  23:00:00,93.0860763969,17.5944623779,40.8666021281,0.0,4.12243109448,15.9888894789,46.6156015251,43.6238711073,2.97173041782,0.02
 08/09  24:00:00,109.090477759,22.9774570933,51.3484595994,0.0,4.12243109448,15.9888894789,65.9319100597,62.9401796418,2.97173041782,0.02
 08/10  01:00:00,93.1093753794,17.7968293303,40.6875341013,0.0,4.12243109448,15.9888894789,51.7180245192,48.7262941013,2.97173041782,0.02
 08/10  02:00:00,107.867386293,23.0063666579,50.0964585055,0.0,4.12243109448,15.9888894789,73.6995888341,70.7078584163,2.97173041782,0.02
 08/10  03:00:00,84.8362497666,15.6555829829,34.6021711614,0.0,4.12243109448,15.9888894789,52.4705024834,49.4787720656,2.97173041782,0.02
 08/10  04:00:00,138.283171585,27.9990822507,58.1826314128,0.0,12.3672932834,24.9413748627,90.6790219907,85.706137961,4.9528840297,0.02
 08/10  05:00:00,147.503748622,29.4933367847,64.2497570908,1.65919678818,12.3672932834,24.9413748627,151.208903294,146.236019264,4.9528840297,0.02
 08/10  06:00:00,209.924451007,29.8862579036,71.7911940881,0.349226680923,24.7345865669,70.7195625826,117.558985038,107.633216979,9.90576805939,0.02
 08/10  07:00:00,235.569897749,30.4920218465,74.8837666869,0.0,37.1018798503,92.3937384068,106.940416039,88.4289636897,9.90576805939,8.60568428993
 08/10  08:00:00,252.009204753,30.8108487539,78.9612902036,0.0,37.1018798503,104.434947198,83.9825077977,74.0567397383,9.90576805939,0.02
 08/10  09:00:00,271.146062022,31.2930865972,85.5743354732,0.0,37.1018798503,116.476155989,63.4793674009,53.5535993415,9.90576805939,0.02
 08/10  10:00:00,278.856772204,31.8557666128,92.7217898304,0.0,37.1018798503,116.476155989,44.4344588422,34.5086907828,9.90576805939,0.02
 08/10  11:00:00,285.454094125,32.4733789691,98.7013379324,0.0,37.1018798503,116.476155989,38.2636046685,19.7358158587,9.90576805939,8.62202075045
 08/10  12:00:00,279.507851683,33.1260203643,104.144199259,0.0,37.1018798503,104.434947198,20.7534840314,10.827715972,9.90576805939,0.02
 08/10  13:00:00,297.834507745,33.7995145192,109.755620214,0.0,37.1018798503,116.476155989,15.3085102256,5.38274216622,9.90576805939,0.02
 08/10  14:00:00,302.061425652,34.4544383428,113.327753894,0.0,37.1018798503,116.476155989,21.5380988548,3.01129922823,9.90576805939,8.62103156716
 08/10  15:00:00,304.762837707,35.0392002556,115.444674607,0.0,37.1018798503,116.476155989,11.3866848688,1.46091680943,9.90576805939,0.02
 08/10  16:00:00,306.913637414,35.4411195589,117.1939962,0.0,37.1018798503,116.476155989,10.5598274831,0.634059423684,9.90576805939,0.02
 08/10  17:00:00,305.358208017,35.4759028541,115.604718333,0.0,37.1018798503,116.476155989,10.6909856172,0.765217557844,9.90576805939,0.02
 08/10  18:00:00,180.793300567,28.849642238,78.9316801162,0.0,24.7345865669,47.5788473902,13.0134711362,8.04058710646,4.9528840297,0.02
 08/10  19:00:00,177.386972338,28.6811859427,75.6938040613,0.0,24.7345865669,47.5788473902,26.9900015056,18.9744941427,4.9528840297,3.06262333316
 08/10  20:00:00,166.501847378,29.108505224,76.2416439288,0.0,12.3672932834,38.6892022431,41.2161068289,32.6826406241,2.97173041782,5.56173578692
 08/10  21:00:00,127.193488394,20.5750553819,52.6004839857,0.0,12.3672932834,27.0668015668,34.5682786153,31.5765481975,2.97173041782,0.02
 08/10  22:00:00,105.602160093,20.0031221981,50.9275103788,0.0,4.12243109448,15.9888894789,38.3576581623,35.3659277445,2.97173041782,0.02
 08/10  23:00:00,109.273913366,22.1525652189,52.3800460649,0.0,4.12243109448,15.9888894789,50.2922159253,47.3004855075,2.97173041782,0.02
 08/10  24:00:00,97.1940072893,18.4916281638,44.0541098187,0.0,4.12243109448,15.9888894789,43.5023376881,40.5106072703,2.97173041782,0.02
 08/11  01:00:00,109.105386022,22.2826582598,52.0814256757,0.0,4.12243109448,15.9888894789,56.4934362904,53.5017058726,2.97173041782,0.02
 08/11  02:00:00,95.2772881162,18.3470803406,42.2819384552,0.0,4.12243109448,15.9888894789,50.1508556219,47.1591252041,2.97173041782,0.02
 08/11  03:00:00,104.723892939,21.7622860964,48.2203047459,0.0,4.12243109448,15.9888894789,61.7233624656,58.7316320478,2.97173041782,0.02
 08/11  04:00:00,142.303561391,28.3243148528,61.8777895119,0.0,12.3672932834,24.9413748627,78.6353652744,73.6624812447,4.9528840297,0.02
 08/11  05:00:00,149.626096637,29.6166949095,66.3614741141,1.54647057263,12.3672932834,24.9413748627,137.900222344,132.927338314,4.9528840297,0.02
 08/11  06:00:00,212.959975667,29.8958758198,75.0280650543,0.138263397757,24.7345865669,70.7195625826,104.267213506,94.3414454471,9.90576805939,0.02
 08/11  07:00:00,239.2283068,30.5764959045,78.4577104408,0.0,37.1018798503,92.3937384068,84.0749251631,74.1491571037,9.90576805939,0.02
 08/11  08:00:00,255.918741682,30.9727957717,82.7088289853,0.0,37.1018798503,104.434947198,69.6990541789,59.7732861195,9.90576805939,0.02
 08/11  09:00:00,275.537732341,31.5314681757,89.7275511054,0.0,37.1018798503,116.476155989,57.8566674926,39.3328289728,9.90576805939,8.61807046042
 08/11  10:00:00,283.457803822,32.109453053,97.0692120682,0.0,37.1018798503,116.476155989,31.445291269,21.5195232097,9.90576805939,0.02
 08/11  11:00:00,289.995116198,32.77116505,102.944600959,0.0,37.1018798503,116.476155989,21.5269361937,11.6011681343,9.90576805939,0.02
 08/11  12:00:00,283.396708849,33.4478128314,107.711178546,0.0,37.1018798503,104.434947198,16.3173812717,6.39161321233,9.90576805939,0.02
 08/11  13:00:00,300.937780691,34.1124978556,112.545939713,0.0,37.1018798503,116.476155989,22.2220235619,3.69427247198,9.90576805939,8.62198303048
 08/11  14:00:00,304.98900197,34.7468266109,115.96301599,0.0,37.1018798503,116.476155989,11.8604357009,1.93466764152,9.90576805939,0.02
 08/11  15:00:00,307.811174348,35.3303478216,118.201784958,0.0,37.1018798503,116.476155989,10.9821696123,1.0564015529,9.90576805939,0.02
 08/11  16:00:00,310.436760734,35.8548577617,120.303341767,0.0,37.1018798503,116.476155989,19.1528399636,0.629782837692,9.90576805939,8.61728906649
 08/11  17:00:00,309.669864347,36.0731075889,119.319214411,0.0,37.1018798503,116.476155989,10.6973969073,0.77162884788,9.90576805939,0.02
 08/11  18:00:00,182.970577317,28.8635777423,81.0950442547,0.0,24.7345865669,47.5788473902,12.8456087134,7.87272468366,4.9528840297,0.02
 08/11  19:00:00,179.596012092,28.6988096615,77.8852436486,0.0,24.7345865669,47.5788473902,22.9499852011,17.9771011714,4.9528840297,0.02
 08/11  20:00:00,168.20290792,29.1340348037,77.9171821345,0.0,12.3672932834,38.6892022431,34.391342622,31.3996122042,2.97173041782,0.02
 08/11  21:00:00,127.571964406,20.5778612781,52.9761494002,0.0,12.3672932834,27.0668015668,34.2762598008,31.284529383,2.97173041782,0.02
 08/11  22:00:00,106.019346632,20.1115330655,51.2362853843,0.0,4.12243109448,15.9888894789,38.8453964608,35.853666043,2.97173041782,0.02
 08/11  23:00:00,108.641594995,22.1525652189,51.7477269991,0.0,4.12243109448,15.9888894789,52.5465403797,49.5548099618,2.97173041782,0.02
 08/11  24:00:00,97.651530426,18.6361759869,44.3670844094,0.0,4.12243109448,15.9888894789,45.5011587549,42.5094283371,2.97173041782,0.02
 08/12  01:00:00,109.064308113,22.3693869537,51.9536183221,0.0,4.12243109448,15.9888894789,58.0042449221,55.0125145043,2.97173041782,0.02
 08/12  02:00:00,93.8493027273,18.1736229528,41.0274096782,0.0,4.12243109448,15.9888894789,51.027291593,48.0355611752,2.97173041782,0.02
