Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 08/12  03:00:00,105.535824809,21.9357434842,48.8587784287,0.0,4.12243109448,15.9888894789,64.5051070502,61.5133766324,2.97173041782,0.02
 08/12  04:00:00,123.061672877,27.9990822507,60.0956401134,0.0,4.12243109448,16.0517297156,84.6463677631,81.6546373453,2.97173041782,0.02
 08/12  05:00:00,122.887632044,27.9990822507,59.9215992433,0.0,4.12243109448,16.0517297156,90.693100803,87.7013703852,2.97173041782,0.02
 08/12  06:00:00,158.669661329,29.516834394,72.9809681612,0.0,4.12243109448,39.6058045677,74.7644536514,71.7727232336,2.97173041782,0.02
 08/12  07:00:00,183.147900008,29.5260924056,73.4790650364,1.72451744026,12.3672932834,65.3531420225,122.197508239,117.224624209,4.9528840297,0.02
 08/12  08:00:00,187.359537386,29.5291832816,75.9967575592,0.524649004284,12.3672932834,68.2430321324,119.546825252,105.987547619,4.9528840297,8.60639360348
 08/12  09:00:00,221.869762487,29.6728871743,81.6595748788,0.21156497591,16.4897243779,93.1370602926,85.1197198416,77.1751053941,7.92461444751,0.02
 08/12  10:00:00,227.66540033,29.7955961389,87.4552771861,0.0887067196423,16.4897243779,93.1370602926,66.1102200924,58.1656056448,7.92461444751,0.02
 08/12  11:00:00,232.155031043,29.9409656945,91.8864251619,0.00181225728243,16.4897243779,93.1370602926,53.2396082632,45.2949938157,7.92461444751,0.02
 08/12  12:00:00,226.980356426,30.1080838131,95.6980158021,0.0,16.4897243779,83.9857416113,44.0545815739,36.1099671264,7.92461444751,0.02
 08/12  13:00:00,231.216693989,30.3173709362,99.725059383,0.0,16.4897243779,83.9857416113,35.9615358722,28.0169214247,7.92461444751,0.02
 08/12  14:00:00,233.146562465,30.5387780336,101.433557924,0.0,16.4897243779,83.9857416113,31.6595848726,23.714970425,7.92461444751,0.02
 08/12  15:00:00,208.992312315,29.516834394,95.7581435466,0.0,12.3672932834,70.6512738906,12.7724401886,7.79955615886,4.9528840297,0.02
 08/12  16:00:00,208.3049637,29.516834394,95.070792464,0.0,12.3672932834,70.6512738906,21.3940071763,7.83397396749,4.9528840297,8.60714917913
 08/12  17:00:00,193.86520116,29.516834394,93.1544747746,0.0,12.3672932834,58.1284167478,15.4800903122,10.5072062825,4.9528840297,0.02
 08/12  18:00:00,143.762836254,28.9144296323,76.84194934,0.0,12.3672932834,24.9413748627,32.9992949621,28.0264109324,4.9528840297,0.02
 08/12  19:00:00,139.432247949,28.6534611415,72.7723295553,0.0,12.3672932834,24.9413748627,43.6799679057,38.707083876,4.9528840297,0.02
 08/12  20:00:00,132.448556484,29.0843653848,73.0955745411,0.0,4.12243109448,16.0517297156,55.4401098468,52.448379429,2.97173041782,0.02
 08/12  21:00:00,96.5854099219,17.7751471568,44.1852514366,0.0,4.12243109448,15.9888894789,41.978412237,38.9866818192,2.97173041782,0.02
 08/12  22:00:00,109.486196702,22.2609760863,52.4839183385,0.0,4.12243109448,15.9888894789,58.3342665514,55.3425361336,2.97173041782,0.02
 08/12  23:00:00,89.5700965439,16.0892264524,38.9023751694,0.0,4.12243109448,15.9888894789,44.7602751057,41.7685446879,2.97173041782,0.02
 08/12  24:00:00,105.387011045,21.8490147903,48.7966939897,0.0,4.12243109448,15.9888894789,66.7393100836,63.7475796657,2.97173041782,0.02
 08/13  01:00:00,81.3826636623,14.758417197,34.1302252699,0.0,2.06121554724,15.9888894789,44.9821317887,41.9904013709,2.97173041782,0.02
 08/13  02:00:00,101.992900979,21.7622860964,47.5505281439,0.0,2.06121554724,15.9888894789,73.4504139269,70.4586835091,2.97173041782,0.02
 08/13  03:00:00,70.1622292249,12.5603210026,25.1311452053,0.0,2.06121554724,15.9888894789,47.1668003558,44.1750699379,2.97173041782,0.02
 08/13  04:00:00,99.6005002499,21.0385776983,45.9050939832,0.0,2.06121554724,15.9888894789,74.6054917831,71.6137613653,2.97173041782,0.02
 08/13  05:00:00,69.8135276825,12.5603210026,24.7824436338,0.0,2.06121554724,15.9888894789,50.3613530926,47.3696226748,2.97173041782,0.02
 08/13  06:00:00,104.531229251,23.5855272328,50.5682655031,0.0,2.06121554724,15.9888894789,88.2421775764,85.2504471586,2.97173041782,0.02
 08/13  07:00:00,72.1578896891,17.9433157179,35.6992617282,0.0,2.06121554724,15.9888894789,69.788791333,66.7970609152,2.97173041782,0.02
 08/13  08:00:00,125.038303269,24.0769898316,54.521157205,0.0,4.12243109448,41.7362269337,77.4990293653,72.5261453356,4.9528840297,0.02
 08/13  09:00:00,114.681727157,19.8947113308,48.4631505263,0.0,4.12243109448,41.7362269337,52.7772788619,47.8043948322,4.9528840297,0.02
 08/13  10:00:00,129.63373008,24.164152107,59.0294216788,0.0,4.12243109448,41.7362269337,55.651702502,50.6788184723,4.9528840297,0.02
 08/13  11:00:00,119.550647233,20.1122759274,53.1145059381,0.0,4.12243109448,41.7362269337,38.2865346113,33.3136505816,4.9528840297,0.02
 08/13  12:00:00,133.155207392,24.1648035388,62.5502474876,0.0,4.12243109448,41.7362269337,39.3795358488,34.4066518191,4.9528840297,0.02
 08/13  13:00:00,122.570637833,20.1119123611,56.1348600281,0.0,4.12243109448,41.7362269337,26.5357278252,21.5628437955,4.9528840297,0.02
 08/13  14:00:00,135.864170849,24.1663238675,65.2576905336,0.0,4.12243109448,41.7362269337,28.8279853849,23.8551013552,4.9528840297,0.02
 08/13  15:00:00,123.838928523,20.1151998147,57.3998631779,0.0,4.12243109448,41.7362269337,24.426010869,19.4531268393,4.9528840297,0.02
 08/13  16:00:00,119.778450639,24.1724371476,66.023549261,0.0,4.12243109448,24.8785346261,30.8484392798,25.8755552501,4.9528840297,0.02
 08/13  17:00:00,95.2368897168,20.1129549556,56.6086221378,0.0,2.06121554724,15.9888894789,29.4718700686,26.4801396507,2.97173041782,0.02
 08/13  18:00:00,105.543111426,24.1639858436,62.747521947,0.0,2.06121554724,15.9888894789,43.2194048657,40.2276744479,2.97173041782,0.02
 08/13  19:00:00,88.6974845699,19.2143672796,50.9910627563,0.0,2.06121554724,15.9888894789,38.6104803916,35.6187499738,2.97173041782,0.02
 08/13  20:00:00,108.545470702,22.9413201375,55.2499716892,0.0,2.06121554724,15.9888894789,64.7100691791,53.1380051082,2.97173041782,8.60033365308
 08/13  21:00:00,92.1686216904,17.0948031057,42.5332804346,0.0,2.06121554724,15.9888894789,45.2648831414,42.2731527236,2.97173041782,0.02
 08/13  22:00:00,104.208744279,21.9357434842,49.5929135583,0.0,2.06121554724,15.9888894789,69.0271632158,66.035432798,2.97173041782,0.02
 08/13  23:00:00,83.4280202788,15.568854289,35.3418861595,0.0,2.06121554724,15.9888894789,53.1446414607,50.1529110429,2.97173041782,0.02
 08/13  24:00:00,102.64818794,21.9357434842,48.0323573315,0.0,2.06121554724,15.9888894789,77.4097781973,74.4180477795,2.97173041782,0.02
 08/14  01:00:00,84.589736445,15.568854289,34.4423868574,0.0,4.12243109448,15.9888894789,56.4433164851,53.4515860673,2.97173041782,0.02
 08/14  02:00:00,102.789068427,21.7622860964,46.2854797235,0.0,4.12243109448,15.9888894789,84.3806561516,81.3889257338,2.97173041782,0.02
 08/14  03:00:00,77.4467298477,14.2313022835,28.6485614313,0.0,4.12243109448,15.9888894789,58.2623635879,55.2706331701,2.97173041782,0.02
 08/14  04:00:00,141.654942805,28.649547455,60.9039378808,0.0,12.3672932834,24.9413748627,105.44881805,100.47593402,4.9528840297,0.02
 08/14  05:00:00,145.458652432,28.7069448909,61.0926124795,3.55763761236,12.3672932834,24.9413748627,165.381010536,160.408126507,4.9528840297,0.02
 08/14  06:00:00,209.533875295,29.6673946449,71.1255385835,0.843170296004,24.7345865669,70.7195625826,126.840658123,116.914890064,9.90576805939,0.02
 08/14  07:00:00,233.274896103,29.7994693041,73.2786214396,0.00270218309332,37.1018798503,92.3937384068,103.271550639,93.34578258,9.90576805939,0.02
 08/14  08:00:00,248.22258734,30.019902877,75.9655770626,0.0,37.1018798503,104.434947198,91.0879699038,81.1622018444,9.90576805939,0.02
 08/14  09:00:00,263.834133973,30.2557035961,79.2997241535,0.0,37.1018798503,116.476155989,78.5842217639,68.6584537046,9.90576805939,0.02
 08/14  10:00:00,267.762524474,30.5769131841,82.9064290578,0.0,37.1018798503,116.476155989,75.1874563199,56.6605510226,9.90576805939,8.62113723797
 08/14  11:00:00,272.497397208,31.0198252642,87.1982396042,0.0,37.1018798503,116.476155989,54.7086759441,44.7829078847,9.90576805939,0.02
 08/14  12:00:00,265.838840408,31.5953585584,92.0057816761,0.0,37.1018798503,104.434947198,43.2239009638,33.2981329044,9.90576805939,0.02
 08/14  13:00:00,283.472189902,32.2122205586,96.9805772215,0.0,37.1018798503,116.476155989,41.0172356006,22.4893206531,9.90576805939,8.6221468881
 08/14  14:00:00,288.129139698,32.81690699,101.033087033,0.0,37.1018798503,116.476155989,25.3263235007,15.4005554413,9.90576805939,0.02
 08/14  15:00:00,292.501272702,33.4362265106,104.786022009,0.0,37.1018798503,116.476155989,20.7942235979,10.8684555385,9.90576805939,0.02
 08/14  16:00:00,296.301490929,33.9102681451,108.112637291,0.0,37.1018798503,116.476155989,25.586424773,7.06333764356,9.90576805939,8.61731907001
 08/14  17:00:00,296.053204965,34.1441569765,107.631488533,0.0,37.1018798503,116.476155989,15.7451463541,5.8193782947,9.90576805939,0.02
 08/14  18:00:00,178.176047266,28.8410127908,76.3230809673,0.0,24.7345865669,47.5788473902,23.7466760537,18.773792024,4.9528840297,0.02
 08/14  19:00:00,174.624695497,28.6715815314,72.9411583255,0.0,24.7345865669,47.5788473902,33.5364939165,28.5636098868,4.9528840297,0.02
 08/14  20:00:00,166.290225863,29.0986026883,73.6907692274,0.0,12.3672932834,38.6892022431,43.3587409949,40.3670105771,2.97173041782,0.02
 08/14  21:00:00,122.942536417,19.677889596,49.2699534597,0.0,12.3672932834,27.0668015668,35.9437285361,32.9519981183,2.97173041782,0.02
 08/14  22:00:00,115.192567614,23.4833744744,56.9446324084,0.0,4.12243109448,15.9888894789,49.8991014905,46.9073710727,2.97173041782,0.02
 08/14  23:00:00,93.9610481839,17.5944623779,41.7415742115,0.0,4.12243109448,15.9888894789,43.0491970668,40.057466649,2.97173041782,0.02
 08/14  24:00:00,109.130188578,22.8329092701,51.532718538,0.0,4.12243109448,15.9888894789,60.1623640494,57.1706336316,2.97173041782,0.02
 08/15  01:00:00,89.8565191692,16.6394774627,38.6152882394,0.0,4.12243109448,15.9888894789,46.6054279595,43.6136975417,2.97173041782,0.02
 08/15  02:00:00,105.303537093,21.9357434842,48.6264909607,0.0,4.12243109448,15.9888894789,65.59839052,62.6066601022,2.97173041782,0.02
 08/15  03:00:00,82.7827532149,15.2219395134,32.982318369,0.0,4.12243109448,15.9888894789,47.344394209,44.3526637912,2.97173041782,0.02
 08/15  04:00:00,143.743664451,28.7579583224,62.8842484977,0.0,12.3672932834,24.9413748627,85.7352566753,80.7623726456,4.9528840297,0.02
 08/15  05:00:00,145.102694112,28.8527029406,62.2187385337,1.92979497075,12.3672932834,24.9413748627,145.727292319,140.75440829,4.9528840297,0.02
 08/15  06:00:00,211.354630621,29.9777773022,73.0513775507,0.427703725854,24.7345865669,70.7195625826,112.144790389,102.21902233,9.90576805939,0.02
 08/15  07:00:00,235.991381381,30.3128036436,75.4837676069,0.000696331418827,37.1018798503,92.3937384068,92.7247016932,82.7989336338,9.90576805939,0.02
 08/15  08:00:00,251.642509837,30.6167333202,78.7886618214,0.0,37.1018798503,104.434947198,88.1002251257,69.5783718595,9.90576805939,8.61608520673
 08/15  09:00:00,269.153869665,31.0570700936,83.818173356,0.0,37.1018798503,116.476155989,63.2546163446,53.3288482852,9.90576805939,0.02
 08/15  10:00:00,274.957135233,31.5457548181,89.1321870917,0.0,37.1018798503,116.476155989,48.6846663828,38.7588983234,9.90576805939,0.02
 08/15  11:00:00,280.345185449,32.0682037513,93.9975562912,0.0,37.1018798503,116.476155989,44.6936565893,26.1657722729,9.90576805939,8.62211625696
 08/15  12:00:00,273.533408198,32.653598046,98.6421773856,0.0,37.1018798503,104.434947198,26.1216830537,16.1959149943,9.90576805939,0.02
 08/15  13:00:00,290.996576262,33.2697980143,103.447427478,0.0,37.1018798503,116.476155989,19.5346179312,9.6088498718,9.90576805939,0.02
 08/15  14:00:00,293.833949289,33.8226266159,105.732083289,0.0,37.1018798503,116.476155989,16.6126352634,6.68686720405,9.90576805939,0.02
 08/15  15:00:00,294.697438272,34.2157287488,106.202706475,0.0,37.1018798503,116.476155989,23.9046304107,5.37877566553,9.90576805939,8.6200866858
 08/15  16:00:00,295.170724773,34.5030482601,106.389170054,0.0,37.1018798503,116.476155989,14.0431833979,4.11741533848,9.90576805939,0.02
 08/15  17:00:00,293.891781932,34.4982057217,105.116000447,0.0,37.1018798503,116.476155989,14.1198292667,4.19406120729,9.90576805939,0.02
 08/15  18:00:00,176.355002511,28.8351780737,74.5078511709,0.0,24.7345865669,47.5788473902,20.6630972017,15.690213172,4.9528840297,0.02
 08/15  19:00:00,173.474442378,28.6654544363,71.7970106046,0.0,24.7345865669,47.5788473902,29.0928835457,24.119999516,4.9528840297,0.02
 08/15  20:00:00,165.619615075,29.0933019003,73.0254366189,0.0,12.3672932834,38.6892022431,37.1541486942,34.1624182764,2.97173041782,0.02
 08/15  21:00:00,122.754680491,19.677889596,49.0820856973,0.0,12.3672932834,27.0668015668,39.88398971,28.3082898097,2.97173041782,8.6039694824
 08/15  22:00:00,114.734450583,23.3966457805,56.5732433248,0.0,4.12243109448,15.9888894789,43.7893038457,40.7975734278,2.97173041782,0.02
 08/15  23:00:00,94.2017542914,17.5944623779,41.982279678,0.0,4.12243109448,15.9888894789,37.4279271702,34.4361967523,2.97173041782,0.02
 08/15  24:00:00,109.611815799,22.8329092701,52.0143452177,0.0,4.12243109448,15.9888894789,50.9909878849,47.9992574671,2.97173041782,0.02
 08/16  01:00:00,92.5846813901,17.4499145547,40.509754727,0.0,4.12243109448,15.9888894789,41.4400533386,38.4483229207,2.97173041782,0.02
 08/16  02:00:00,107.54416377,22.6160875353,50.1635150337,0.0,4.12243109448,15.9888894789,57.7295860689,54.7378556511,2.97173041782,0.02
 08/16  03:00:00,87.0112792542,16.2058339932,36.2036914597,0.0,4.12243109448,15.9888894789,42.8824669863,39.8907365685,2.97173041782,0.02
 08/16  04:00:00,145.321758467,28.7579583224,64.4623423163,0.0,12.3672932834,24.9413748627,70.5771021966,65.6042181669,4.9528840297,0.02
 08/16  05:00:00,146.962692262,29.1362742105,64.2743933106,1.45056695175,12.3672932834,24.9413748627,128.839780782,123.866896752,4.9528840297,0.02
 08/16  06:00:00,214.182376627,29.8894604975,76.2881745027,0.106969534339,24.7345865669,70.7195625826,95.8886921297,85.9629240703,9.90576805939,0.02
 08/16  07:00:00,240.434741786,30.5758469027,79.6647882343,0.0,37.1018798503,92.3937384068,76.2897582505,66.3639901911,9.90576805939,0.02
 08/16  08:00:00,256.146966705,30.9775582813,82.9322990561,0.0,37.1018798503,104.434947198,64.1774382149,54.2516701555,9.90576805939,0.02
 08/16  09:00:00,273.35012254,31.4801404707,87.5912762605,0.0,37.1018798503,116.476155989,49.9525321215,40.0267640621,9.90576805939,0.02
 08/16  10:00:00,277.900365831,31.7821110805,91.8390617504,0.0,37.1018798503,116.476155989,47.6067357543,29.0797917024,9.90576805939,8.62117599247
 08/16  11:00:00,282.944227963,32.2195342598,96.4453611328,0.0,37.1018798503,116.476155989,28.1517800959,18.2260120365,9.90576805939,0.02
 08/16  12:00:00,276.484251234,32.7613447562,101.485206539,0.0,37.1018798503,104.434947198,19.9084617159,9.98269365646,9.90576805939,0.02
 08/16  13:00:00,294.560323457,33.3912512395,106.889670969,0.0,37.1018798503,116.476155989,23.3581274738,4.83017025209,9.90576805939,8.62218916235
 08/16  14:00:00,298.371988531,33.9729206421,110.119920881,0.0,37.1018798503,116.476155989,12.5049735549,2.5792054955,9.90576805939,0.02
 08/16  15:00:00,300.310223596,34.4387238468,111.592475439,0.0,37.1018798503,116.476155989,11.5162978616,1.59052980219,9.90576805939,0.02
 08/16  16:00:00,301.379931193,34.6241501717,112.477194229,0.0,37.1018798503,116.476155989,19.8056673476,1.28258052755,9.90576805939,8.61731876061
 08/16  17:00:00,296.939822049,34.5080815454,108.154173884,0.0,37.1018798503,116.476155989,12.0110641522,2.08529609282,9.90576805939,0.02
 08/16  18:00:00,174.838426009,28.8318882202,72.9945836371,0.0,24.7345865669,47.5788473902,20.7065677227,15.733683693,4.9528840297,0.02
 08/16  19:00:00,169.536455391,28.6597143671,67.8647850635,0.0,24.7345865669,47.5788473902,37.8124866971,32.8396026674,4.9528840297,0.02
 08/16  20:00:00,161.082296696,29.0878846239,68.4935579327,0.0,12.3672932834,38.6892022431,51.3359273497,48.3441969319,2.97173041782,0.02
 08/16  21:00:00,120.514226948,19.677889596,46.84164391,0.0,12.3672932834,27.0668015668,39.264091931,36.2723615132,2.97173041782,0.02
 08/16  22:00:00,112.053819097,23.237643175,54.0516151835,0.0,4.12243109448,15.9888894789,49.924981286,46.9332508682,2.97173041782,0.02
 08/16  23:00:00,95.2515139364,17.8835580242,42.7429443101,0.0,4.12243109448,15.9888894789,39.8921768148,36.900446397,2.97173041782,0.02
 08/16  24:00:00,108.510722078,22.7461805762,50.9999807248,0.0,4.12243109448,15.9888894789,53.7807590147,50.7890285969,2.97173041782,0.02
 08/17  01:00:00,90.8271390894,17.189728473,39.0123989462,0.0,4.12243109448,15.9888894789,40.9452039639,37.9534735461,2.97173041782,0.02
 08/17  02:00:00,108.773856506,22.8329092701,51.1763863843,0.0,4.12243109448,15.9888894789,57.2483298086,54.2565993908,2.97173041782,0.02
 08/17  03:00:00,87.0752497335,16.2058339932,36.2676622048,0.0,4.12243109448,15.9888894789,42.5264160775,39.5346856596,2.97173041782,0.02
 08/17  04:00:00,143.697629601,28.4977722407,63.0983997182,0.0,12.3672932834,24.9413748627,70.4328906504,65.4600066207,4.9528840297,0.02
 08/17  05:00:00,146.316098289,28.9155791602,64.003787698,1.2952737533,12.3672932834,24.9413748627,127.206571695,122.233687665,4.9528840297,0.02
 08/17  06:00:00,216.059808804,30.1567402188,77.704327237,0.300969295854,24.7345865669,70.7195625826,91.717344943,81.7915768837,9.90576805939,0.02
 08/17  07:00:00,241.93449972,30.5690835839,81.1713021682,0.0,37.1018798503,92.3937384068,69.9580034278,60.0322353684,9.90576805939,0.02
 08/17  08:00:00,257.761760906,30.9049493875,84.6196891862,0.0,37.1018798503,104.434947198,64.838213852,46.3163472554,9.90576805939,8.61609853717
 08/17  09:00:00,275.31145726,31.3593894422,89.6734397006,0.0,37.1018798503,116.476155989,40.1072290823,30.181461023,9.90576805939,0.02
 08/17  10:00:00,281.224143655,31.9087157579,95.0362334912,0.0,37.1018798503,116.476155989,27.2388763694,17.31310831,9.90576805939,0.02
 08/17  11:00:00,287.323351388,32.5558407667,100.488081044,0.0,37.1018798503,116.476155989,28.059293786,9.53137352315,9.90576805939,8.62215220348
 08/17  12:00:00,281.459511177,33.2355478984,105.98632528,0.0,37.1018798503,104.434947198,14.9510511658,5.02528310642,9.90576805939,0.02
 08/17  13:00:00,299.813856315,33.9132743786,111.62122956,0.0,37.1018798503,116.476155989,12.3187563782,2.39298831885,9.90576805939,0.02
 08/17  14:00:00,303.232133626,34.4473774815,114.505515288,0.0,37.1018798503,116.476155989,10.8327320076,0.906963948164,9.90576805939,0.02
 08/17  15:00:00,304.378290027,34.8204891056,115.278790724,0.0,37.1018798503,116.476155989,19.0490504062,0.523133326996,9.90576805939,8.62014901984
 08/17  16:00:00,304.783155965,34.9597619662,115.544885893,0.0,37.1018798503,116.476155989,10.2936389162,0.367870856848,9.90576805939,0.02
 08/17  17:00:00,299.107303259,34.7505390515,110.079187451,0.0,37.1018798503,116.476155989,11.1045656501,1.17879759071,9.90576805939,0.02
 08/17  18:00:00,174.833197941,28.832135771,72.9890884876,0.0,24.7345865669,47.5788473902,18.391152177,13.4182681473,4.9528840297,0.02
 08/17  19:00:00,168.94679131,28.6587033275,67.2761102194,0.0,24.7345865669,47.5788473902,37.2884276607,32.315543631,4.9528840297,0.02
 08/17  20:00:00,160.254756321,29.0871818082,67.6666975252,0.0,12.3672932834,38.6892022431,52.5948614415,49.6031310237,2.97173041782,0.02
 08/17  21:00:00,119.352153277,19.5694787286,45.7879686452,0.0,12.3672932834,27.0668015668,50.2702452377,38.6957439474,2.97173041782,8.60277087244
 08/17  22:00:00,111.892114757,23.3243718689,53.80318126,0.0,4.12243109448,15.9888894789,53.9897336051,50.9980031873,2.97173041782,0.02
 08/17  23:00:00,94.5859421851,17.8835580242,42.0773717825,0.0,4.12243109448,15.9888894789,43.6296321864,40.6379017686,2.97173041782,0.02
 08/17  24:00:00,107.595959384,22.7461805762,50.0852173603,0.0,4.12243109448,15.9888894789,59.4848098486,56.4930794307,2.97173041782,0.02
 08/18  01:00:00,90.0075651147,17.189728473,38.1928243998,0.0,4.12243109448,15.9888894789,45.5726769843,42.5809465665,2.97173041782,0.02
 08/18  02:00:00,107.865049945,22.8329092701,50.2675793466,0.0,4.12243109448,15.9888894789,62.8544868786,59.8627564608,2.97173041782,0.02
 08/18  03:00:00,91.0094663252,17.3631858608,39.0212683484,0.0,4.12243109448,15.9888894789,49.3727465292,46.3810161114,2.97173041782,0.02
 08/18  04:00:00,143.442433827,28.4977722407,62.8432036406,0.0,12.3672932834,24.9413748627,71.5412430868,66.5683590571,4.9528840297,0.02
 08/18  05:00:00,146.059739721,28.9395798413,63.8872151987,1.13148677967,12.3672932834,24.9413748627,126.743091264,121.770207234,4.9528840297,0.02
 08/18  06:00:00,218.186878784,30.2317042226,77.45585592,0.252379773358,24.7345865669,70.7195625826,91.8870983305,81.9613302711,9.90576805939,0.02
 08/18  07:00:00,241.563616985,30.6634207641,80.7060882157,0.0,37.1018798503,92.3937384068,70.7530255454,60.8272574861,9.90576805939,0.02
 08/18  08:00:00,255.705988702,30.9290452463,82.5398317814,0.0,37.1018798503,104.434947198,61.4894349142,51.5636668548,9.90576805939,0.02
 08/18  09:00:00,270.585437493,31.232167976,85.0745616465,0.0,37.1018798503,116.476155989,52.1805161927,42.2547481333,9.90576805939,0.02
 08/18  10:00:00,273.565407703,31.6021387882,87.6840698294,0.0,37.1018798503,116.476155989,52.7827306846,34.2571320293,9.90576805939,8.61983059593
 08/18  11:00:00,272.513401752,31.9447437324,86.2893224218,0.0,37.1018798503,116.476155989,47.1663160034,37.240547944,9.90576805939,0.02
 08/18  12:00:00,256.979504215,32.2608185813,82.4809831332,0.0,37.1018798503,104.434947198,60.7157537679,50.7899857085,9.90576805939,0.02
 08/18  13:00:00,265.343300354,32.4408989984,78.6229950879,0.0,37.1018798503,116.476155989,83.5722635453,65.0443191945,9.90576805939,8.62217629143
 08/18  14:00:00,264.764078531,32.6135278787,77.8714001736,0.0,37.1018798503,116.476155989,81.1380624375,71.2122943781,9.90576805939,0.02
 08/18  15:00:00,265.889782009,32.6879417336,78.922812906,0.0,37.1018798503,116.476155989,78.1958438248,68.2700757654,9.90576805939,0.02
 08/18  16:00:00,266.826833953,32.669349144,79.8788952293,0.0,37.1018798503,116.476155989,80.0311885447,65.8589274264,9.90576805939,4.26649305897
 08/18  17:00:00,266.368139275,32.5366309496,79.5539392439,0.0,37.1018798503,116.476155989,80.0426170257,65.7706920543,9.90576805939,4.36615691194
 08/18  18:00:00,163.549694875,28.6498595969,61.8878802703,0.0,24.7345865669,47.5788473902,63.5133115407,58.540427511,4.9528840297,0.02
 08/18  19:00:00,164.52642009,29.0835586495,62.4309046397,0.0,24.7345865669,47.5788473902,69.6731945537,64.700310524,4.9528840297,0.02
 08/18  20:00:00,147.321709835,28.2881778971,55.5326769604,0.0,12.3672932834,38.6892022431,82.3307652794,79.3390348615,2.97173041782,0.02
 08/18  21:00:00,109.416609587,17.9919688916,37.4764631716,0.0,12.3672932834,27.0668015668,56.8002842416,53.8085538238,2.97173041782,0.02
 08/18  22:00:00,95.8744473374,21.6755574025,39.457587342,0.0,4.12243109448,15.9888894789,78.6834607482,75.6917303304,2.97173041782,0.02
 08/18  23:00:00,78.9593286074,15.4387612481,28.9420720951,0.0,4.12243109448,15.9888894789,58.8982227675,55.9064923496,2.97173041782,0.02
 08/18  24:00:00,92.5082399476,21.0684565452,36.698480771,0.0,4.12243109448,15.9888894789,87.2082249527,84.2164945349,2.97173041782,0.02
 08/19  01:00:00,77.5410111172,15.2219395134,27.7405762678,0.0,4.12243109448,15.9888894789,57.1043251309,54.1125947131,2.97173041782,0.02
 08/19  02:00:00,91.8452301488,20.8516348104,36.2522926288,0.0,4.12243109448,15.9888894789,91.4332404392,88.4415100214,2.97173041782,0.02
 08/19  03:00:00,77.7143805333,15.2219395134,27.9139456262,0.0,4.12243109448,15.9888894789,59.0174619971,56.0257315793,2.97173041782,0.02
 08/19  04:00:00,106.039632491,26.9149735769,44.1577085586,0.0,4.12243109448,16.0517297156,107.405062993,104.413332575,2.97173041782,0.02
 08/19  05:00:00,111.864922649,27.9990822507,48.8988900068,0.0,4.12243109448,16.0517297156,107.053619776,104.061889358,2.97173041782,0.02
 08/19  06:00:00,144.737836876,29.516834394,56.6999772,0.0,4.12243109448,39.6058045677,88.0375962374,85.0458658196,2.97173041782,0.02
 08/19  07:00:00,173.646312505,29.5343956377,59.2593288689,6.4343630316,12.3672932834,65.3531420225,144.516732132,139.543848102,4.9528840297,0.02
 08/19  08:00:00,178.588129197,29.5269114334,62.2837833201,5.46847793521,12.3672932834,68.2430321324,142.347635265,137.374751235,4.9528840297,0.02
 08/19  09:00:00,209.035496719,29.5775745742,67.4083471987,1.72380699786,16.4897243779,93.1370602926,139.797943495,123.264818208,7.92461444751,8.60851083924
 08/19  10:00:00,212.358507156,29.6003818022,71.7572115216,0.675087783405,16.4897243779,93.1370602926,122.790403777,114.845789329,7.92461444751,0.02
 08/19  11:00:00,214.570784365,29.6304850365,74.2186381846,0.395835412279,16.4897243779,93.1370602926,113.118873004,105.174258557,7.92461444751,0.02
 08/19  12:00:00,206.923108037,29.6656147649,75.852620219,0.230619366164,16.4897243779,83.9857416113,106.47037706,98.5257626127,7.92461444751,0.02
 08/19  13:00:00,208.594927781,29.7234486329,77.6124083504,0.0848106013473,16.4897243779,83.9857416113,100.506234147,92.5616196994,7.92461444751,0.02
 08/19  14:00:00,210.361488201,29.8227954304,79.3633687461,0.00110097660448,16.4897243779,83.9857416113,94.2635412954,86.3189268478,7.92461444751,0.02
 08/19  15:00:00,192.695571037,29.516834394,79.4614057993,0.0,12.3672932834,70.6512738906,44.7362923988,39.7634083691,4.9528840297,0.02
 08/19  16:00:00,193.914640925,29.516834394,80.6804689481,0.0,12.3672932834,70.6512738906,41.095957285,36.1230732553,4.9528840297,0.02
 08/19  17:00:00,181.101976748,29.516834394,80.3912389055,0.0,12.3672932834,58.1284167478,43.5952998921,38.6224158624,4.9528840297,0.02
 08/19  18:00:00,134.665955953,28.5411365876,68.1183606474,0.0,12.3672932834,24.9413748627,75.9981705028,62.443588932,4.9528840297,8.60169754114
 08/19  19:00:00,136.619925087,29.0831909245,69.5302755586,0.0,12.3672932834,24.9413748627,78.2697972089,73.2969131792,4.9528840297,0.02
 08/19  20:00:00,123.018701885,28.0352192065,62.3656981829,0.0,4.12243109448,16.0517297156,90.8385006631,87.8467702453,2.97173041782,0.02
 08/19  21:00:00,89.0950626385,16.0892264524,38.4273400483,0.0,4.12243109448,15.9888894789,52.7209019298,49.729171512,2.97173041782,0.02
 08/19  22:00:00,106.503491918,22.1959295659,49.5662589532,0.0,4.12243109448,15.9888894789,82.0607720216,79.0690416037,2.97173041782,0.02
 08/19  23:00:00,85.2527656968,15.6555829829,35.0186867363,0.0,4.12243109448,15.9888894789,58.4749201601,55.4831897423,2.97173041782,0.02
 08/19  24:00:00,101.774907809,21.5021000147,45.5315045376,0.0,4.12243109448,15.9888894789,81.2635344409,78.2718040231,2.97173041782,0.02
 08/20  01:00:00,72.2022929337,12.9939644721,26.7375645127,0.0,2.06121554724,15.9888894789,53.240076105,50.2483456872,2.97173041782,0.02
 08/20  02:00:00,98.0527086977,20.8651203105,44.5307589504,0.0,2.06121554724,15.9888894789,83.8003783624,80.8086479446,2.97173041782,0.02
 08/20  03:00:00,69.3667564628,12.5603210026,24.3356716055,0.0,2.06121554724,15.9888894789,53.7647252696,50.7729948518,2.97173041782,0.02
 08/20  04:00:00,97.5350676283,20.8651203105,44.013117961,0.0,2.06121554724,15.9888894789,84.1685052058,81.176774788,2.97173041782,0.02
 08/20  05:00:00,63.7824275907,10.7659894308,20.5921907567,0.0,2.06121554724,15.9888894789,46.4684079721,43.4766775543,2.97173041782,0.02
 08/20  06:00:00,98.7129504053,22.4291446474,43.5572018785,0.0,2.06121554724,15.9888894789,94.8918179859,91.9000875681,2.97173041782,0.02
 08/20  07:00:00,79.0670819083,19.2442461265,41.3075228826,0.0,2.06121554724,15.9888894789,76.6550180228,73.663287605,2.97173041782,0.02
 08/20  08:00:00,120.083134674,23.5855272328,50.0574505918,0.0,4.12243109448,41.7362269337,89.6435879476,84.6707039179,4.9528840297,0.02
 08/20  09:00:00,108.711612417,19.2442461265,43.1435004102,0.0,4.12243109448,41.7362269337,66.37937643,61.4064924003,4.9528840297,0.02
 08/20  10:00:00,126.37749691,24.1637185255,55.7736215463,0.0,4.12243109448,41.7362269337,76.1035043488,71.1306203191,4.9528840297,0.02
 08/20  11:00:00,113.40420832,19.677889596,47.4024528454,0.0,4.12243109448,41.7362269337,55.8897043186,50.9168202889,4.9528840297,0.02
 08/20  12:00:00,125.419104089,23.6216641886,55.357283055,0.0,4.12243109448,41.7362269337,62.7939003383,57.8210163086,4.9528840297,0.02
 08/20  13:00:00,117.022686306,19.8947113308,50.8041090817,0.0,4.12243109448,41.7362269337,45.8975757214,40.9246916917,4.9528840297,0.02
 08/20  14:00:00,128.897747054,23.9468967907,58.5106933946,0.0,4.12243109448,41.7362269337,55.1953741182,50.2224900885,4.9528840297,0.02
 08/20  15:00:00,117.411974731,20.0031221981,51.0849866077,0.0,4.12243109448,41.7362269337,45.689151488,40.7162674583,4.9528840297,0.02
 08/20  16:00:00,111.144094716,23.9468967907,57.6147333259,0.0,4.12243109448,24.8785346261,58.1228026373,53.1499186076,4.9528840297,0.02
 08/20  17:00:00,81.9003628746,18.100379759,45.3311865325,0.0,2.06121554724,15.9888894789,46.8932555718,43.901525154,2.97173041782,0.02
 08/20  18:00:00,92.4995066766,22.6160875353,51.2750733769,0.0,2.06121554724,15.9888894789,67.3506243513,64.3588939335,2.97173041782,0.02
 08/20  19:00:00,75.8859034605,16.9863922383,40.4539727737,0.0,2.06121554724,15.9888894789,51.1548249028,48.163094485,2.97173041782,0.02
 08/20  20:00:00,102.823567539,22.2826582598,50.2099883099,0.0,2.06121554724,15.9888894789,76.7309130066,73.7391825888,2.97173041782,0.02
 08/20  21:00:00,83.0335560816,15.6555829829,34.8606927733,0.0,2.06121554724,15.9888894789,56.3773169791,53.3855865613,2.97173041782,0.02
 08/20  22:00:00,98.3103257933,20.9518490044,44.701647271,0.0,2.06121554724,15.9888894789,80.3806667492,77.3889363314,2.97173041782,0.02
 08/20  23:00:00,70.7404426668,12.8205070843,25.4491715621,0.0,2.06121554724,15.9888894789,63.0378854927,51.4644603645,2.97173041782,8.60169471037
 08/20  24:00:00,94.968819592,20.6049342288,41.7070558307,0.0,2.06121554724,15.9888894789,85.9819132452,82.9901828274,2.97173041782,0.02
 08/21  01:00:00,74.8928671894,13.3408792477,27.0200084547,0.0,4.12243109448,15.9888894789,56.1594263233,53.1676959055,2.97173041782,0.02
 08/21  02:00:00,92.6441895317,20.1712907593,37.7548538215,0.0,4.12243109448,15.9888894789,88.3872189766,85.3954885587,2.97173041782,0.02
 08/21  03:00:00,66.7886524893,11.8874466631,20.3866701241,0.0,4.12243109448,15.9888894789,52.8576355695,49.8659051517,2.97173041782,0.02
 08/21  04:00:00,131.985532599,28.3459970263,51.5380776345,0.0,12.3672932834,24.9413748627,109.999420615,105.026536585,4.9528840297,0.02
 08/21  05:00:00,144.442751161,29.1304448087,56.4026086744,6.80823979005,12.3672932834,24.9413748627,178.263803412,173.290919382,4.9528840297,0.02
 08/21  06:00:00,203.654053535,29.6005708394,60.6200248698,3.18651897752,24.7345865669,70.7195625826,144.220655663,134.294887604,9.90576805939,0.02
 08/21  07:00:00,223.933866857,29.79046543,62.427275695,1.52201872398,37.1018798503,92.3937384068,123.821385551,113.895617491,9.90576805939,0.02
 08/21  08:00:00,239.496802084,29.8949150705,66.6623256782,0.702456430444,37.1018798503,104.434947198,116.039960033,106.114191974,9.90576805939,0.02
 08/21  09:00:00,257.283386507,30.0836546654,72.5611955131,0.359837294489,37.1018798503,116.476155989,106.522641297,96.596873238,9.90576805939,0.02
 08/21  10:00:00,262.670783694,30.4742507262,77.8426193405,0.0746761243666,37.1018798503,116.476155989,99.7522757567,81.2252042786,9.90576805939,8.62130341876
 08/21  11:00:00,267.835937186,30.9842846389,82.5656198991,0.00670186608295,37.1018798503,116.476155989,78.4672962716,68.5415282122,9.90576805939,0.02
 08/21  12:00:00,260.32823951,31.4912308368,86.5993148378,0.0,37.1018798503,104.434947198,69.267660884,59.3418928246,9.90576805939,0.02
 08/21  13:00:00,277.132286064,32.0597567594,90.7930942739,0.0,37.1018798503,116.476155989,68.9160854518,50.3879884851,9.90576805939,8.62232890728
 08/21  14:00:00,280.98058037,32.6019167999,94.0995094189,0.0,37.1018798503,116.476155989,52.6674582438,42.7416901844,9.90576805939,0.02
 08/21  15:00:00,284.455920961,33.1330513248,97.0438503441,0.0,37.1018798503,116.476155989,45.7462693348,35.8205012754,9.90576805939,0.02
 08/21  16:00:00,287.593186963,33.5772044457,99.7374002175,0.0,37.1018798503,116.476155989,39.1148914414,29.189123382,9.90576805939,0.02
 08/21  17:00:00,286.31790823,33.7472223405,98.2930850419,0.0,37.1018798503,116.476155989,48.16112196,29.6434716256,9.90576805939,8.61188227505
 08/21  18:00:00,174.036979599,28.8320770637,72.1929442948,0.0,24.7345865669,47.5788473902,45.410817768,40.4379337383,4.9528840297,0.02
 08/21  19:00:00,170.176268721,28.6588305812,68.5054811352,0.0,24.7345865669,47.5788473902,57.510435681,52.5375516513,4.9528840297,0.02
 08/21  20:00:00,161.777589624,29.0889145345,69.187821118,0.0,12.3672932834,38.6892022431,73.3786328707,70.3869024529,2.97173041782,0.02
 08/21  21:00:00,120.402701227,19.677889596,46.7301185195,0.0,12.3672932834,27.0668015668,54.5384856776,51.5467552598,2.97173041782,0.02
 08/21  22:00:00,111.742576699,23.3243718689,53.6536441301,0.0,4.12243109448,15.9888894789,69.5900557917,66.5983253739,2.97173041782,0.02
 08/21  23:00:00,93.7902236033,17.8835580242,41.2816540166,0.0,4.12243109448,15.9888894789,55.7083881477,52.7166577299,2.97173041782,0.02
 08/21  24:00:00,103.484128,21.8490147903,46.8938106654,0.0,4.12243109448,15.9888894789,77.5884122394,74.5966818216,2.97173041782,0.02
 08/22  01:00:00,82.0606557666,15.3086682073,32.173492306,0.0,4.12243109448,15.9888894789,55.7674176801,52.7756872622,2.97173041782,0.02
 08/22  02:00:00,100.553909264,21.7189217494,44.0936848888,0.0,4.12243109448,15.9888894789,86.3849012654,83.3931708476,2.97173041782,0.02
 08/22  03:00:00,82.6824945962,15.6555829829,32.448416304,0.0,4.12243109448,15.9888894789,60.6159155447,57.6241851269,2.97173041782,0.02
 08/22  04:00:00,133.605897245,28.2159039855,53.2885356521,0.0,12.3672932834,24.9413748627,100.681442954,95.7085589239,4.9528840297,0.02
 08/22  05:00:00,144.11789747,29.3089860111,59.0891095846,3.61834423217,12.3672932834,24.9413748627,167.614885435,162.642001405,4.9528840297,0.02
 08/22  06:00:00,204.74376728,29.7077947417,63.6206669265,1.16836692892,24.7345865669,70.7195625826,134.93772758,125.011959521,9.90576805939,0.02
 08/22  07:00:00,225.867533716,30.0883518775,65.3331609395,0.25190763329,37.1018798503,92.3937384068,114.518655159,104.5928871,9.90576805939,0.02
 08/22  08:00:00,243.390122619,30.3601507638,70.7164149489,0.0764030833405,37.1018798503,104.434947198,114.396864319,95.8766489958,9.90576805939,8.61444726334
 08/22  09:00:00,263.329287739,30.8293084599,78.2123377241,0.00900563166761,37.1018798503,116.476155989,89.7149018505,79.7891337911,9.90576805939,0.02
 08/22  10:00:00,270.944230701,31.3343322943,85.3307062134,0.0,37.1018798503,116.476155989,70.2348377824,60.309069723,9.90576805939,0.02
 08/22  11:00:00,277.147808379,31.8291920282,91.0391826362,0.0,37.1018798503,116.476155989,54.4076223183,44.4818542589,9.90576805939,0.02
 08/22  12:00:00,270.098471223,32.3233996491,95.537401073,0.0,37.1018798503,104.434947198,51.4400579114,32.9147360029,9.90576805939,8.61955384906
 08/22  13:00:00,287.751788471,32.943396225,100.529040209,0.0,37.1018798503,116.476155989,30.6221072626,20.6963392032,9.90576805939,0.02
 08/22  14:00:00,291.83558467,33.5660832601,103.990261794,0.0,37.1018798503,116.476155989,23.135463371,13.2096953116,9.90576805939,0.02
 08/22  15:00:00,294.410693005,34.1203770601,106.011271347,0.0,37.1018798503,116.476155989,28.275739943,9.74970490488,9.90576805939,8.62026697876
 08/22  16:00:00,296.471726288,34.5220051914,107.671210756,0.0,37.1018798503,116.476155989,16.8385598374,6.91279177796,9.90576805939,0.02
 08/22  17:00:00,296.009158371,34.7169819654,107.014599567,0.0,37.1018798503,116.476155989,15.7646272024,5.83885914302,9.90576805939,0.02
 08/22  18:00:00,178.209197542,28.8425586045,76.3546652294,0.0,24.7345865669,47.5788473902,25.3992218871,20.4263378574,4.9528840297,0.02
 08/22  19:00:00,175.25661219,28.6733370928,73.5712973235,0.0,24.7345865669,47.5788473902,33.516651519,28.5437674893,4.9528840297,0.02
 08/22  20:00:00,169.315059894,29.0992789244,74.3657373139,0.0,12.3672932834,38.6892022431,43.1185203898,40.1267899719,2.97173041782,0.02
 08/22  21:00:00,123.242010619,19.677889596,49.5694146326,0.0,12.3672932834,27.0668015668,36.4197364815,33.4280060637,2.97173041782,0.02
 08/22  22:00:00,115.33856761,23.4833744744,57.0906310948,0.0,4.12243109448,15.9888894789,51.4596712627,48.4679408449,2.97173041782,0.02
 08/22  23:00:00,93.9960855386,17.5944623779,41.7766103184,0.0,4.12243109448,15.9888894789,53.0435168212,41.4700875756,2.97173041782,8.60169882784
 08/22  24:00:00,109.151553054,22.8329092701,51.5540818992,0.0,4.12243109448,15.9888894789,62.0493460311,59.0576156133,2.97173041782,0.02
 08/23  01:00:00,92.6096376157,17.5366432486,40.4479817031,0.0,4.12243109448,15.9888894789,50.7524759655,47.7607455477,2.97173041782,0.02
 08/23  02:00:00,105.357659789,21.9357434842,48.6806127694,0.0,4.12243109448,15.9888894789,67.9791916284,64.9874612106,2.97173041782,0.02
 08/23  03:00:00,82.9139603805,15.2219395134,33.1135247579,0.0,4.12243109448,15.9888894789,48.3591233059,45.367392888,2.97173041782,0.02
 08/23  04:00:00,143.825152657,28.6712296285,63.0524647247,0.0,12.3672932834,24.9413748627,86.9026049414,81.9297209117,4.9528840297,0.02
 08/23  05:00:00,144.972088388,28.90344937,62.5336953959,1.43348538125,12.3672932834,24.9413748627,148.48381757,143.51093354,4.9528840297,0.02
 08/23  06:00:00,212.702690032,30.0921596768,71.9960902575,0.367500908086,24.7345865669,70.7195625826,118.396435683,108.470667624,9.90576805939,0.02
 08/23  07:00:00,233.83943542,30.4169514382,73.2083178036,0.0200545860093,37.1018798503,92.3937384068,102.794154663,92.8683866033,9.90576805939,0.02
 08/23  08:00:00,249.653060327,30.67469745,76.7412480179,0.0,37.1018798503,104.434947198,89.7251485875,79.7993805281,9.90576805939,0.02
 08/23  09:00:00,268.746789983,31.0883239171,83.3797569167,0.0,37.1018798503,116.476155989,68.2712570982,58.3454890388,9.90576805939,0.02
 08/23  10:00:00,276.848538466,31.6816321298,90.8876764929,0.0,37.1018798503,116.476155989,57.1984681417,38.6713326473,9.90576805939,8.62136743505
 08/23  11:00:00,283.192361554,32.3480963522,96.5649245982,0.0,37.1018798503,116.476155989,32.9797386935,23.0539706341,9.90576805939,0.02
 08/23  12:00:00,276.007094286,33.0562522262,100.713137037,0.0,37.1018798503,104.434947198,24.022179374,14.0964113146,9.90576805939,0.02
 08/23  13:00:00,292.937251044,33.7618604491,104.895959133,0.0,37.1018798503,116.476155989,27.1260495233,8.59794041388,9.90576805939,8.62234104998
 08/23  14:00:00,296.952454353,34.3332977497,108.339997476,0.0,37.1018798503,116.476155989,15.3496478806,5.42387982118,9.90576805939,0.02
 08/23  15:00:00,299.997580194,34.8484822289,110.870066652,0.0,37.1018798503,116.476155989,13.7171582527,3.79139019334,9.90576805939,0.02
 08/23  16:00:00,302.59431869,35.1849774826,113.130748247,0.0,37.1018798503,116.476155989,12.5941500242,2.6683819648,9.90576805939,0.02
 08/23  17:00:00,299.72109807,35.150938243,110.292570772,0.0,37.1018798503,116.476155989,21.3309863083,2.81331649146,9.90576805939,8.61190175742
 08/23  18:00:00,176.706944373,28.8396348504,74.8553515525,0.0,24.7345865669,47.5788473902,23.2693683859,18.2964843562,4.9528840297,0.02
 08/23  19:00:00,171.783127392,28.6685725693,70.1025961119,0.0,24.7345865669,47.5788473902,38.192918567,33.2200345373,4.9528840297,0.02
 08/23  20:00:00,165.244441034,29.0945371845,70.2998807075,0.0,12.3672932834,38.6892022431,52.4218037858,49.430073368,2.97173041782,0.02
 08/23  21:00:00,120.944337592,19.677889596,47.2717533322,0.0,12.3672932834,27.0668015668,43.9872477783,40.9955173605,2.97173041782,0.02
 08/23  22:00:00,112.151098545,23.3243718689,54.0621658175,0.0,4.12243109448,15.9888894789,61.2664191673,58.2746887495,2.97173041782,0.02
 08/23  23:00:00,92.6245890878,17.5944623779,40.4051149876,0.0,4.12243109448,15.9888894789,51.1760312478,48.18430083,2.97173041782,0.02
 08/23  24:00:00,107.931915948,22.8329092701,50.3344457812,0.0,4.12243109448,15.9888894789,69.5095664534,66.5178360356,2.97173041782,0.02
 08/24  01:00:00,90.8324515006,17.3631858608,38.8442538375,0.0,4.12243109448,15.9888894789,54.4833204884,51.4915900706,2.97173041782,0.02
 08/24  02:00:00,106.312900059,22.6160875353,48.9322515405,0.0,4.12243109448,15.9888894789,74.0788849166,71.0871544987,2.97173041782,0.02
 08/24  03:00:00,86.0933113912,16.2058339932,35.2857237309,0.0,4.12243109448,15.9888894789,53.131257876,50.1395274582,2.97173041782,0.02
 08/24  04:00:00,144.241417192,28.7579583224,63.3820010967,0.0,12.3672932834,24.9413748627,87.6630014624,82.6901174327,4.9528840297,0.02
 08/24  05:00:00,145.905708669,29.1467268649,63.2024124436,1.45511155205,12.3672932834,24.9413748627,146.854647323,141.881763293,4.9528840297,0.02
 08/24  06:00:00,213.392707787,29.8986074467,73.0313306802,0.21583080976,24.7345865669,70.7195625826,113.368974745,103.443206686,9.90576805939,0.02
 08/24  07:00:00,236.708812187,30.5602532586,75.9544427528,0.0,37.1018798503,92.3937384068,93.7798465586,83.8540784992,9.90576805939,0.02
 08/24  08:00:00,252.40209557,30.8994800302,79.2654703974,0.0,37.1018798503,104.434947198,89.6364398278,71.1144195007,9.90576805939,8.61625226771
 08/24  09:00:00,270.725940092,31.3996737699,85.0476259023,0.0,37.1018798503,116.476155989,62.7273383911,52.8015703318,9.90576805939,0.02
 08/24  10:00:00,277.113419922,31.8842870963,90.9499269999,0.0,37.1018798503,116.476155989,46.2760550812,36.3502870218,9.90576805939,0.02
 08/24  11:00:00,283.031198447,32.473227561,96.2785244093,0.0,37.1018798503,116.476155989,41.0732471223,22.54510576,9.90576805939,8.62237330287
 08/24  12:00:00,277.042113144,33.1400925494,101.664363008,0.0,37.1018798503,104.434947198,22.321689235,12.3959211756,9.90576805939,0.02
 08/24  13:00:00,295.449950818,33.8632457442,107.307338737,0.0,37.1018798503,116.476155989,16.0408023616,6.11503430226,9.90576805939,0.02
 08/24  14:00:00,296.667669873,34.5020541893,107.886361291,0.0,37.1018798503,116.476155989,14.2615724447,4.33580438531,9.90576805939,0.02
 08/24  15:00:00,293.541075335,34.7553052508,104.50674001,0.0,37.1018798503,116.476155989,23.8232419765,5.29714565966,9.90576805939,8.62032825744
 08/24  16:00:00,289.60011723,34.7100113479,100.611585559,0.0,37.1018798503,116.476155989,17.1338403849,7.20807232553,9.90576805939,0.02
 08/24  17:00:00,287.288922485,34.5702140109,98.4411237612,0.0,37.1018798503,116.476155989,19.1067746483,9.18100658891,9.90576805939,0.02
 08/24  18:00:00,173.340926753,28.8328783208,71.4960712231,0.0,24.7345865669,47.5788473902,28.8124712622,23.8395872325,4.9528840297,0.02
 08/24  19:00:00,171.361761409,28.6623549748,69.6874251155,0.0,24.7345865669,47.5788473902,36.658880227,31.6859961973,4.9528840297,0.02
 08/24  20:00:00,165.933209309,29.0904634983,70.9926985734,0.0,12.3672932834,38.6892022431,45.6516818599,42.6599514421,2.97173041782,0.02
 08/24  21:00:00,121.196225834,19.677889596,47.5236282192,0.0,12.3672932834,27.0668015668,47.695415132,36.1213335993,2.97173041782,8.60235111483
 08/24  22:00:00,112.251958544,23.3243718689,54.1630248072,0.0,4.12243109448,15.9888894789,56.170204285,53.1784738671,2.97173041782,0.02
 08/24  23:00:00,94.4293251656,17.8835580242,41.9207545249,0.0,4.12243109448,15.9888894789,47.5193286377,44.5275982199,2.97173041782,0.02
 08/24  24:00:00,107.217148184,22.7461805762,49.7064059252,0.0,4.12243109448,15.9888894789,65.5691388058,62.5774083879,2.97173041782,0.02
 08/25  01:00:00,86.3206030851,16.2058339932,35.5130147965,0.0,4.12243109448,15.9888894789,47.5560992131,44.5643687953,2.97173041782,0.02
 08/25  02:00:00,105.955823763,22.6160875353,48.5751746548,0.0,4.12243109448,15.9888894789,72.0938463455,69.1021159277,2.97173041782,0.02
 08/25  03:00:00,85.5263754698,15.6555829829,35.2922965137,0.0,4.12243109448,15.9888894789,47.717258888,44.7255284702,2.97173041782,0.02
 08/25  04:00:00,140.668365402,28.2159039855,60.3510032312,0.0,12.3672932834,24.9413748627,84.4732153523,79.5003313226,4.9528840297,0.02
 08/25  05:00:00,149.325804157,29.7934165782,65.9306641757,1.50026526286,12.3672932834,24.9413748627,141.599652697,136.626768668,4.9528840297,0.02
 08/25  06:00:00,214.54367572,29.8830056624,74.1341276196,0.279603332535,24.7345865669,70.7195625826,106.505495996,96.5797279362,9.90576805939,0.02
 08/25  07:00:00,238.299498889,30.5224700019,77.577948803,0.00496818345591,37.1018798503,92.3937384068,85.5639465854,75.638178526,9.90576805939,0.02
 08/25  08:00:00,252.349805231,30.7459634291,79.3667172947,0.0,37.1018798503,104.434947198,76.4779900533,66.5522219939,9.90576805939,0.02
 08/25  09:00:00,267.127086918,30.9609220894,81.8874421031,0.0,37.1018798503,116.476155989,66.5398807003,56.6141126409,9.90576805939,0.02
 08/25  10:00:00,269.949480253,31.2141281809,84.4561378564,0.0,37.1018798503,116.476155989,65.6145771617,47.0873701349,9.90576805939,8.62143896739
 08/25  11:00:00,273.531287374,31.5871275041,87.6648047087,0.0,37.1018798503,116.476155989,46.5798987563,36.654130697,9.90576805939,0.02
 08/25  12:00:00,266.067377112,32.0631630036,91.7664939547,0.0,37.1018798503,104.434947198,33.0639829333,23.1382148739,9.90576805939,0.02
 08/25  13:00:00,282.761805617,32.5377047764,95.944681865,0.0,37.1018798503,116.476155989,31.0812034939,12.5545366386,9.90576805939,8.62089879592
 08/25  14:00:00,286.855904214,33.076313884,99.5004206436,0.0,37.1018798503,116.476155989,17.3504826098,7.42471455041,9.90576805939,0.02
 08/25  15:00:00,289.906656458,33.5748703514,102.052738618,0.0,37.1018798503,116.476155989,15.024220563,5.09845250363,9.90576805939,0.02
 08/25  16:00:00,292.654079057,33.9451297541,104.430344564,0.0,37.1018798503,116.476155989,22.0784482925,3.55514522568,9.90576805939,8.61753500743
 08/25  17:00:00,291.38964797,34.0473856623,103.06469324,0.0,37.1018798503,116.476155989,13.5451198237,3.61935176428,9.90576805939,0.02
 08/25  18:00:00,174.553260322,28.8300585173,72.7112425999,0.0,24.7345865669,47.5788473902,23.97571233,19.0028283003,4.9528840297,0.02
 08/25  19:00:00,171.112630964,28.6566465237,69.444022849,0.0,24.7345865669,47.5788473902,37.2962403744,32.3233563447,4.9528840297,0.02
 08/25  20:00:00,165.319422272,29.0862043215,70.3831912512,0.0,12.3672932834,38.6892022431,49.7421283046,46.7503978868,2.97173041782,0.02
 08/25  21:00:00,120.591103447,19.5694787286,47.0269279386,0.0,12.3672932834,27.0668015668,40.768325958,37.7765955402,2.97173041782,0.02
 08/25  22:00:00,111.316527621,23.0930953518,53.4588711956,0.0,4.12243109448,15.9888894789,55.2262683615,52.2345379437,2.97173041782,0.02
 08/25  23:00:00,95.0542117909,17.8835580242,42.5456418287,0.0,4.12243109448,15.9888894789,44.4640490639,41.4723186461,2.97173041782,0.02
 08/25  24:00:00,110.297375562,23.0930953518,52.4397190973,0.0,4.12243109448,15.9888894789,61.8400656161,58.8483351982,2.97173041782,0.02
 08/26  01:00:00,91.9387348057,17.4499145547,39.8638082286,0.0,4.12243109448,15.9888894789,47.0764310464,44.0847006286,2.97173041782,0.02
 08/26  02:00:00,108.212676954,22.8329092701,50.6152064799,0.0,4.12243109448,15.9888894789,62.0889666696,59.0972362518,2.97173041782,0.02
 08/26  03:00:00,89.047344927,17.0162710852,37.4060617611,0.0,4.12243109448,15.9888894789,49.6825396682,46.6908092504,2.97173041782,0.02
 08/26  04:00:00,120.312390085,27.5654387812,57.7800006451,0.0,4.12243109448,16.0517297156,78.6412829915,75.6495525736,2.97173041782,0.02
 08/26  05:00:00,121.542990081,27.782260516,58.7937788698,0.0,4.12243109448,16.0517297156,82.0072646268,79.015534209,2.97173041782,0.02
 08/26  06:00:00,162.629778235,29.516834394,74.5919182552,0.0,4.12243109448,39.6058045677,65.1024326711,62.1107022533,2.97173041782,0.02
 08/26  07:00:00,185.562890137,29.5227574422,75.0144544455,2.60745297806,12.3672932834,65.3531420225,112.323185734,107.350301704,4.9528840297,0.02
