Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 08/26  08:00:00,188.695885351,29.519761707,75.7439649474,2.12319604845,12.3672932834,68.2430321324,106.330208429,101.357324399,4.9528840297,0.02
 08/26  09:00:00,217.608502484,29.5759239539,77.3277682291,0.379044932883,16.4897243779,93.1370602926,98.7199418424,82.1882528264,7.92461444751,8.60707456851
 08/26  10:00:00,218.917299354,29.6164715636,78.8167428962,0.158253629065,16.4897243779,93.1370602926,79.6938302292,71.7492157817,7.92461444751,0.02
 08/26  11:00:00,221.518693157,29.6618145829,81.461598354,0.0694460090206,16.4897243779,93.1370602926,69.3125091349,61.3678946874,7.92461444751,0.02
 08/26  12:00:00,216.206834732,29.767640767,85.2634710817,0.00146179893372,16.4897243779,83.9857416113,56.6682202626,48.7236058151,7.92461444751,0.02
 08/26  13:00:00,220.597579906,29.9452058326,89.4781062764,0.0,16.4897243779,83.9857416113,45.9494140804,38.0047996329,7.92461444751,0.02
 08/26  14:00:00,221.381621016,30.0457299637,90.1616606102,0.0,16.4897243779,83.9857416113,42.3739559048,34.4293414572,7.92461444751,0.02
 08/26  15:00:00,198.678321451,29.516834394,85.4441487345,0.0,12.3672932834,70.6512738906,20.1315480814,15.1586640517,4.9528840297,0.02
 08/26  16:00:00,196.561448836,29.516834394,83.3272693011,0.0,12.3672932834,70.6512738906,22.3079541519,17.3350701222,4.9528840297,0.02
 08/26  17:00:00,182.057312302,29.516834394,81.346572582,0.0,12.3672932834,58.1284167478,35.5588837145,22.0019954569,4.9528840297,8.6040042279
 08/26  18:00:00,132.032987528,28.4327257202,65.5938033515,0.0,12.3672932834,24.9413748627,46.8154762813,41.8425922516,4.9528840297,0.02
 08/26  19:00:00,134.126171147,28.9747800571,67.1449327174,0.0,12.3672932834,24.9413748627,57.8776096952,52.9047256655,4.9528840297,0.02
 08/26  20:00:00,123.281800147,27.9268083391,60.3880408455,0.0,4.12243109448,16.0517297156,72.1743425857,69.1826121679,2.97173041782,0.02
 08/26  21:00:00,88.1384873072,15.9157690646,37.6442222755,0.0,4.12243109448,15.9888894789,45.9422091885,42.9504787707,2.97173041782,0.02
 08/26  22:00:00,105.644040027,21.9357434842,48.9669932864,0.0,4.12243109448,15.9888894789,68.0963342179,65.1046038001,2.97173041782,0.02
 08/26  23:00:00,84.4102396676,15.3953969012,34.4363469065,0.0,4.12243109448,15.9888894789,46.910010491,43.9182800732,2.97173041782,0.02
 08/26  24:00:00,102.188687839,21.5021000147,45.9452846602,0.0,4.12243109448,15.9888894789,71.7099144931,68.7181840753,2.97173041782,0.02
 08/27  01:00:00,79.1831387957,14.4982311153,32.1908855983,0.0,2.06121554724,15.9888894789,50.7443409998,47.752610582,2.97173041782,0.02
 08/27  02:00:00,101.407059928,21.7622860964,46.9646862404,0.0,2.06121554724,15.9888894789,76.9496157394,73.9578853216,2.97173041782,0.02
 08/27  03:00:00,70.1299620331,12.5603210026,25.0988771938,0.0,2.06121554724,15.9888894789,47.1505464079,44.1588159901,2.97173041782,0.02
 08/27  04:00:00,100.144134193,21.0385776983,46.4487271377,0.0,2.06121554724,15.9888894789,72.3527788197,69.3610484019,2.97173041782,0.02
 08/27  05:00:00,70.413573083,12.5603210026,25.382488274,0.0,2.06121554724,15.9888894789,45.5028208403,42.5110904225,2.97173041782,0.02
 08/27  06:00:00,107.823034153,23.5855272328,51.510903006,0.0,2.06121554724,15.9888894789,77.007038,74.0153075822,2.97173041782,0.02
 08/27  07:00:00,77.41255281,18.6371452692,40.2600945907,0.0,2.06121554724,15.9888894789,59.6521619203,56.6604315024,2.97173041782,0.02
 08/27  08:00:00,125.656097404,24.1637185255,55.052221963,0.0,4.12243109448,41.7362269337,67.9517952738,62.9789112441,4.9528840297,0.02
 08/27  09:00:00,109.657434978,19.2442461265,44.0893228914,0.0,4.12243109448,41.7362269337,50.6066207728,45.6337367431,4.9528840297,0.02
 08/27  10:00:00,124.138253276,23.730075056,53.9680212883,0.0,4.12243109448,41.7362269337,58.7438464741,53.7709624444,4.9528840297,0.02
 08/27  11:00:00,115.23548277,19.8513469838,49.0602698014,0.0,4.12243109448,41.7362269337,43.7996069144,38.8267228847,4.9528840297,0.02
 08/27  12:00:00,128.703916196,23.9902611377,58.2734980948,0.0,4.12243109448,41.7362269337,48.7361085355,43.7632245058,4.9528840297,0.02
 08/27  13:00:00,119.816981702,20.1115330655,53.3815826137,0.0,4.12243109448,41.7362269337,36.0090025305,31.0361185008,4.9528840297,0.02
 08/27  14:00:00,132.592668617,24.1660020837,61.9865095242,0.0,4.12243109448,41.7362269337,41.5606066453,36.5877226156,4.9528840297,0.02
 08/27  15:00:00,121.37885484,20.1209474379,54.9340413267,0.0,4.12243109448,41.7362269337,32.4884903796,27.5156063499,4.9528840297,0.02
 08/27  16:00:00,116.89824178,24.1693609702,63.14641605,0.0,4.12243109448,24.8785346261,38.9347627626,33.9618787329,4.9528840297,0.02
 08/27  17:00:00,93.3016375649,20.1187347315,54.6675896962,0.0,2.06121554724,15.9888894789,34.6329476286,31.6412172108,2.97173041782,0.02
 08/27  18:00:00,103.47311861,24.1642425848,60.6772718907,0.0,2.06121554724,15.9888894789,48.4227593905,45.4310289727,2.97173041782,0.02
 08/27  19:00:00,84.505878787,18.3172014937,47.7198804658,0.0,2.06121554724,15.9888894789,39.720633818,36.7289034002,2.97173041782,0.02
 08/27  20:00:00,110.731571461,23.0930953518,54.9351300866,0.0,2.06121554724,15.9888894789,59.6161883054,56.6244578876,2.97173041782,0.02
 08/27  21:00:00,90.0077831219,16.8129348505,40.6543095514,0.0,2.06121554724,15.9888894789,44.9324574847,41.9407270669,2.97173041782,0.02
 08/27  22:00:00,106.746473861,22.3693869537,51.6969989899,0.0,2.06121554724,15.9888894789,76.1277359847,64.5543135653,2.97173041782,8.60169200158
 08/27  23:00:00,82.8529257373,15.4387612481,34.8968839597,0.0,2.06121554724,15.9888894789,50.0544219444,47.0626915266,2.97173041782,0.02
 08/27  24:00:00,103.075187793,21.9357434842,48.4593565114,0.0,2.06121554724,15.9888894789,71.724398238,68.7326678202,2.97173041782,0.02
 08/28  01:00:00,85.625221089,15.6555829829,35.3911421356,0.0,4.12243109448,15.9888894789,49.5726536504,46.5809232326,2.97173041782,0.02
 08/28  02:00:00,93.8884120643,19.7376472897,39.4327197111,0.0,4.12243109448,15.9888894789,71.783442898,68.7917124801,2.97173041782,0.02
 08/28  03:00:00,82.2217719066,14.758417197,32.9081170457,0.0,4.12243109448,15.9888894789,52.1371243789,49.1453939611,2.97173041782,0.02
 08/28  04:00:00,140.670172073,28.3893613733,60.1793526242,0.0,12.3672932834,24.9413748627,98.133604986,93.1607209563,4.9528840297,0.02
 08/28  05:00:00,149.391309641,29.1332739657,63.6253216818,4.53125595683,12.3672932834,24.9413748627,156.965452118,151.992568088,4.9528840297,0.02
 08/28  06:00:00,213.992236425,29.5870980213,72.8292286619,1.32897073431,24.7345865669,70.7195625826,116.761094048,106.835325988,9.90576805939,0.02
 08/28  07:00:00,236.38058121,29.7997910841,76.08868094,0.297998278349,37.1018798503,92.3937384068,92.0131830233,82.0874149639,9.90576805939,0.02
 08/28  08:00:00,250.971317414,30.0208180685,78.6245950604,0.0887799516621,37.1018798503,104.434947198,80.2679945704,70.342226511,9.90576805939,0.02
 08/28  09:00:00,265.666853148,30.2423366359,81.1427084226,0.00308471720676,37.1018798503,116.476155989,70.8240602275,60.8982921681,9.90576805939,0.02
 08/28  10:00:00,268.535305568,30.518447324,83.7376187828,0.0,37.1018798503,116.476155989,70.4218917484,51.8962937313,9.90576805939,8.61982995779
 08/28  11:00:00,272.726075692,30.9190910791,87.5276259267,0.0,37.1018798503,116.476155989,51.1164158016,41.1906477422,9.90576805939,0.02
 08/28  12:00:00,265.957583671,31.399264933,92.3205968246,0.0,37.1018798503,104.434947198,38.4726884009,28.5469203415,9.90576805939,0.02
 08/28  13:00:00,283.495576153,31.9100510135,97.3060848577,0.0,37.1018798503,116.476155989,36.3152223292,17.7868652125,9.90576805939,8.62258905728
 08/28  14:00:00,287.262256499,32.4527328716,100.530347941,0.0,37.1018798503,116.476155989,22.3844442134,12.458676154,9.90576805939,0.02
 08/28  15:00:00,289.44519368,32.9665332923,102.199610019,0.0,37.1018798503,116.476155989,19.6172970581,9.69152899866,9.90576805939,0.02
 08/28  16:00:00,291.033357825,33.310593776,103.444154336,0.0,37.1018798503,116.476155989,17.6383126874,7.71254462806,9.90576805939,0.02
 08/28  17:00:00,290.075207646,33.4642772288,102.33334584,0.0,37.1018798503,116.476155989,25.868860089,7.35108667508,9.90576805939,8.61200535455
 08/28  18:00:00,175.77923349,28.8326892565,73.9345830371,0.0,24.7345865669,47.5788473902,26.4421995496,21.4693155199,4.9528840297,0.02
 08/28  19:00:00,172.581294943,28.6581225505,70.9112094478,0.0,24.7345865669,47.5788473902,36.9847048714,32.0118208417,4.9528840297,0.02
 08/28  20:00:00,166.73860923,29.0872066391,71.8013747858,0.0,12.3672932834,38.6892022431,48.0507715864,45.0590411685,2.97173041782,0.02
 08/28  21:00:00,121.28776235,19.5694787286,47.7235862746,0.0,12.3672932834,27.0668015668,40.3930244703,37.4012940525,2.97173041782,0.02
 08/28  22:00:00,111.862041127,23.0930953518,54.0043846457,0.0,4.12243109448,15.9888894789,56.7005847701,53.7088543522,2.97173041782,0.02
 08/28  23:00:00,94.688197886,17.7968293303,42.2663565621,0.0,4.12243109448,15.9888894789,46.8946521498,43.902921732,2.97173041782,0.02
 08/28  24:00:00,109.572115627,23.0063666579,51.8011878005,0.0,4.12243109448,15.9888894789,67.027615199,64.0358847812,2.97173041782,0.02
 08/29  01:00:00,85.9431364403,15.6555829829,35.7090577596,0.0,4.12243109448,15.9888894789,48.6923477443,45.7006173265,2.97173041782,0.02
 08/29  02:00:00,100.70180995,21.2852782799,44.6752285986,0.0,4.12243109448,15.9888894789,71.3500924524,68.3583620346,2.97173041782,0.02
 08/29  03:00:00,79.7370341301,14.7882960439,30.3702423304,0.0,4.12243109448,15.9888894789,52.6691493797,49.6774189619,2.97173041782,0.02
 08/29  04:00:00,142.621411843,28.6712296285,61.84872416,0.0,12.3672932834,24.9413748627,93.2296971007,88.256813071,4.9528840297,0.02
 08/29  05:00:00,144.582907247,28.8261530522,61.4489403005,2.20635580371,12.3672932834,24.9413748627,154.3949561,149.422072071,4.9528840297,0.02
 08/29  06:00:00,212.245876411,29.9352560858,71.3689553378,0.694725854827,24.7345865669,70.7195625826,120.375488016,110.449719957,9.90576805939,0.02
 08/29  07:00:00,234.04978019,30.2487140476,73.5062561041,0.100689007048,37.1018798503,92.3937384068,101.163834927,91.238066868,9.90576805939,0.02
 08/29  08:00:00,249.197418588,30.4977330403,76.4625418647,0.0,37.1018798503,104.434947198,96.8632403994,78.3410459005,9.90576805939,8.61642643947
 08/29  09:00:00,266.286862136,30.8914414789,81.1167646385,0.0,37.1018798503,116.476155989,71.7179733449,61.7922052855,9.90576805939,0.02
 08/29  10:00:00,271.964181918,31.4227363115,86.262216498,0.0,37.1018798503,116.476155989,56.3986393287,46.4728712693,9.90576805939,0.02
 08/29  11:00:00,277.222265464,32.0038412827,90.9389646752,0.0,37.1018798503,116.476155989,52.0174968131,33.4891563095,9.90576805939,8.62257244415
 08/29  12:00:00,270.029020548,32.5971468933,95.1942097241,0.0,37.1018798503,104.434947198,33.4792838815,23.5535158221,9.90576805939,0.02
 08/29  13:00:00,286.809368281,33.1420513566,99.3879247021,0.0,37.1018798503,116.476155989,25.3299782639,15.4042102045,9.90576805939,0.02
 08/29  14:00:00,290.310804762,33.7833806307,102.248143849,0.0,37.1018798503,116.476155989,21.4503377392,11.5245696798,9.90576805939,0.02
 08/29  15:00:00,291.877318278,34.276585483,103.321710897,0.0,37.1018798503,116.476155989,28.5915518635,10.0652628926,9.90576805939,8.62052091146
 08/29  16:00:00,293.006910569,34.6055575102,104.122812456,0.0,37.1018798503,116.476155989,19.305549861,9.37978180157,9.90576805939,0.02
 08/29  17:00:00,291.691804098,34.641208148,102.772997052,0.0,37.1018798503,116.476155989,19.9278637255,10.0020956661,9.90576805939,0.02
 08/29  18:00:00,175.712147379,28.8375718743,73.8625919434,0.0,24.7345865669,47.5788473902,32.3174843147,27.344600285,4.9528840297,0.02
 08/29  19:00:00,172.620488351,28.6667473463,70.9417532875,0.0,24.7345865669,47.5788473902,42.0363015139,37.0634174842,4.9528840297,0.02
 08/29  20:00:00,166.561601993,29.0923705151,71.6191780851,0.0,12.3672932834,38.6892022431,61.9133993204,50.3355718137,2.97173041782,8.60609708894
 08/29  21:00:00,121.375743693,19.677889596,47.7031501265,0.0,12.3672932834,27.0668015668,44.5755696045,41.5838391867,2.97173041782,0.02
 08/29  22:00:00,112.20785401,23.3243718689,54.1189208111,0.0,4.12243109448,15.9888894789,62.9707388333,59.9790084155,2.97173041782,0.02
 08/29  23:00:00,94.3249461901,17.8835580242,41.8163760384,0.0,4.12243109448,15.9888894789,51.8724291794,48.8806987616,2.97173041782,0.02
 08/29  24:00:00,107.393876988,22.7461805762,49.8831351717,0.0,4.12243109448,15.9888894789,70.0173758847,67.0256454669,2.97173041782,0.02
 08/30  01:00:00,86.5475170227,16.2058339932,35.7399291257,0.0,4.12243109448,15.9888894789,49.6404844325,46.6487540147,2.97173041782,0.02
 08/30  02:00:00,104.726297422,21.9357434842,48.0492509086,0.0,4.12243109448,15.9888894789,70.3012621682,67.3095317504,2.97173041782,0.02
 08/30  03:00:00,84.0779290118,15.4387612481,34.0606721034,0.0,4.12243109448,15.9888894789,51.7439896916,48.7522592738,2.97173041782,0.02
 08/30  04:00:00,140.244977479,28.2159039855,59.9276155849,0.0,12.3672932834,24.9413748627,89.9653909375,84.9925069078,4.9528840297,0.02
 08/30  05:00:00,148.983194043,29.7648733332,65.3407375712,1.77612524172,12.3672932834,24.9413748627,148.330741763,143.357857733,4.9528840297,0.02
 08/30  06:00:00,213.725291457,29.8453899249,73.2730503304,0.359912308989,24.7345865669,70.7195625826,111.283686736,101.357918677,9.90576805939,0.02
 08/30  07:00:00,237.62606908,30.4260993768,76.9565721695,0.0492857445448,37.1018798503,92.3937384068,88.4442021691,78.5184341097,9.90576805939,0.02
 08/30  08:00:00,251.937953401,30.6563429642,79.0442777368,0.000191094390237,37.1018798503,104.434947198,77.7423364059,67.8165683465,9.90576805939,0.02
 08/30  09:00:00,266.735143368,30.8724710999,81.5839248735,0.0,37.1018798503,116.476155989,67.5983105411,57.6725424817,9.90576805939,0.02
 08/30  10:00:00,269.660880686,31.1476208499,84.234057923,0.0,37.1018798503,116.476155989,66.3701439747,47.842733247,9.90576805939,8.62164266837
 08/30  11:00:00,274.343308793,31.555752832,88.5081706427,0.0,37.1018798503,116.476155989,45.9734333164,36.047665257,9.90576805939,0.02
 08/30  12:00:00,268.879938016,32.1906853675,94.4515042635,0.0,37.1018798503,104.434947198,30.4802745288,20.5545064694,9.90576805939,0.02
 08/30  13:00:00,288.105514408,32.9408242175,100.885284049,0.0,37.1018798503,116.476155989,29.1001696269,10.5717203079,9.90576805939,8.6226812596
 08/30  14:00:00,293.35797386,33.6607856661,105.417990392,0.0,37.1018798503,116.476155989,16.4171072944,6.49133923503,9.90576805939,0.02
 08/30  15:00:00,296.902235433,34.3138704892,108.309286509,0.0,37.1018798503,116.476155989,14.3533059942,4.42753793477,9.90576805939,0.02
 08/30  16:00:00,299.919417252,34.7976030336,110.843213038,0.0,37.1018798503,116.476155989,21.5863373537,3.06286828817,9.90576805939,8.61770100618
 08/30  17:00:00,298.318261667,34.9474409228,109.093254903,0.0,37.1018798503,116.476155989,13.148657872,3.22288981263,9.90576805939,0.02
 08/30  18:00:00,177.255554284,28.8415557057,75.4020334069,0.0,24.7345865669,47.5788473902,21.9631938645,16.9903098348,4.9528840297,0.02
 08/30  19:00:00,175.549022147,28.6713130951,71.5165737504,0.0,24.7345865669,47.5788473902,34.2146774752,29.2417934455,4.9528840297,0.02
 08/30  20:00:00,167.022643598,29.0965964151,72.076012968,0.0,12.3672932834,38.6892022431,45.4852903973,42.4935599794,2.97173041782,0.02
 08/30  21:00:00,122.133909168,19.677889596,48.4613185096,0.0,12.3672932834,27.0668015668,36.8561864342,33.8644560164,2.97173041782,0.02
 08/30  22:00:00,113.523144751,23.3243718689,55.4342113763,0.0,4.12243109448,15.9888894789,50.0038088596,47.0120784418,2.97173041782,0.02
 08/30  23:00:00,93.7452475118,17.5944623779,41.5257727641,0.0,4.12243109448,15.9888894789,42.5417817287,39.5500513109,2.97173041782,0.02
 08/30  24:00:00,109.223264891,22.8329092701,51.625794075,0.0,4.12243109448,15.9888894789,59.0354193219,56.0436889041,2.97173041782,0.02
 08/31  01:00:00,91.9292091132,17.3631858608,39.9410107892,0.0,4.12243109448,15.9888894789,48.069888543,45.0781581252,2.97173041782,0.02
 08/31  02:00:00,107.563705819,22.6160875353,50.183056638,0.0,4.12243109448,15.9888894789,66.0583165297,63.0665861119,2.97173041782,0.02
 08/31  03:00:00,87.7210343818,16.2925626871,36.8267173642,0.0,4.12243109448,15.9888894789,47.2827524523,44.2910220345,2.97173041782,0.02
 08/31  04:00:00,145.702836978,28.7579583224,64.8434202184,0.0,12.3672932834,24.9413748627,75.715322184,70.7424381543,4.9528840297,0.02
 08/31  05:00:00,147.309275109,29.1924830453,64.5929154189,1.42241817027,12.3672932834,24.9413748627,133.272856581,128.299972551,4.9528840297,0.02
 08/31  06:00:00,215.956114013,29.9320761462,75.5780061527,0.199092196914,24.7345865669,70.7195625826,101.297529467,91.3717614081,9.90576805939,0.02
 08/31  07:00:00,239.121190011,30.6237540452,78.3033106829,0.0,37.1018798503,92.3937384068,91.3990518868,72.8874835611,9.90576805939,8.60580026625
 08/31  08:00:00,254.87222041,31.0210455218,81.6140682649,0.0,37.1018798503,104.434947198,70.0259118213,60.1001437619,9.90576805939,0.02
 08/31  09:00:00,272.766335539,31.5275819584,86.9600769136,0.0,37.1018798503,116.476155989,52.6160259934,42.690257934,9.90576805939,0.02
 08/31  10:00:00,278.991010091,32.0652127653,92.6465374048,0.0,37.1018798503,116.476155989,37.0933995363,27.1676314769,9.90576805939,0.02
 08/31  11:00:00,284.725027143,32.7145643114,97.7310313655,0.0,37.1018798503,116.476155989,33.88709853,15.3586532402,9.90576805939,8.62267723046
 08/31  12:00:00,277.748099398,33.3629175966,102.147505781,0.0,37.1018798503,104.434947198,19.1024528392,9.17668477981,9.90576805939,0.02
 08/31  13:00:00,294.724430468,33.9549735643,106.490031908,0.0,37.1018798503,116.476155989,15.3949534183,5.46918535892,9.90576805939,0.02
 08/31  14:00:00,298.642085191,34.5811201965,109.781689201,0.0,37.1018798503,116.476155989,22.1935195445,3.66611756286,9.90576805939,8.62163392224
 08/31  15:00:00,301.493023886,35.1344825285,112.079531303,0.0,37.1018798503,116.476155989,12.5009675912,2.57519953177,9.90576805939,0.02
 08/31  16:00:00,303.614139504,35.4547563283,113.880817611,0.0,37.1018798503,116.476155989,12.1442726814,2.218504622,9.90576805939,0.02
 08/31  17:00:00,301.272384293,35.3814734158,111.613294788,0.0,37.1018798503,116.476155989,12.820142118,2.89437405864,9.90576805939,0.02
 08/31  18:00:00,178.731802322,28.8466523992,76.8731586988,0.0,24.7345865669,47.5788473902,20.8557500498,15.8828660201,4.9528840297,0.02
 08/31  19:00:00,177.204639802,28.6764539602,73.1670280111,0.0,24.7345865669,47.5788473902,41.2256747938,27.6666874373,4.9528840297,8.60610332689
 08/31  20:00:00,168.550585013,29.1010050436,73.5995459856,0.0,12.3672932834,38.6892022431,43.8023864814,40.8106560636,2.97173041782,0.02
 08/31  21:00:00,125.526963677,20.5750553819,50.9339546895,0.0,12.3672932834,27.0668015668,38.8865951942,35.8948647763,2.97173041782,0.02
 08/31  22:00:00,100.84597362,18.9975455449,47.2001582218,0.0,4.12243109448,15.9888894789,39.0728284647,36.0810980469,2.97173041782,0.02
 08/31  23:00:00,107.61547898,22.0802913074,50.7938850509,0.0,4.12243109448,15.9888894789,52.910450017,49.9187195992,2.97173041782,0.02
 08/31  24:00:00,94.7558975796,18.3470803406,41.7605473822,0.0,4.12243109448,15.9888894789,51.29881866,48.3070882422,2.97173041782,0.02
 09/01  01:00:00,103.849443936,21.7622860964,47.3458551571,0.0,4.12243109448,15.9888894789,68.5968265385,65.6050961207,2.97173041782,0.02
 09/01  02:00:00,93.3173031533,18.3470803406,40.3219528878,0.0,4.12243109448,15.9888894789,59.9015274138,56.909796996,2.97173041782,0.02
 09/01  03:00:00,96.1764203235,19.8812258307,41.6004081676,0.0,4.12243109448,15.9888894789,72.4811436384,69.4894132206,2.97173041782,0.02
 09/01  04:00:00,138.685196395,28.5845009346,57.9992378121,0.0,12.3672932834,24.9413748627,97.5326069093,92.5597228796,4.9528840297,0.02
 09/01  05:00:00,142.074681508,28.9193923371,59.6233045325,1.43052696755,12.3672932834,24.9413748627,163.788457236,158.815573207,4.9528840297,0.02
 09/01  06:00:00,208.338204322,30.1252653264,67.5475941527,0.418406144044,24.7345865669,70.7195625826,130.973113351,121.047345292,9.90576805939,0.02
 09/01  07:00:00,232.074908729,30.4959223745,69.0172596639,0.0184478641043,37.1018798503,92.3937384068,110.810777175,100.885009116,9.90576805939,0.02
 09/01  08:00:00,244.200516584,30.7510817507,71.2122731015,0.0,37.1018798503,104.434947198,103.338722434,93.4129543743,9.90576805939,0.02
 09/01  09:00:00,260.127843618,30.9967320587,74.8523712781,0.0,37.1018798503,116.476155989,103.985542248,85.4611354023,9.90576805939,8.61863878608
 09/01  10:00:00,264.907594489,31.5163698561,79.1120352427,0.0,37.1018798503,116.476155989,83.9133365312,73.9875684719,9.90576805939,0.02
 09/01  11:00:00,268.735729153,32.0825647003,82.3737446319,0.0,37.1018798503,116.476155989,78.2516276289,68.3258595695,9.90576805939,0.02
 09/01  12:00:00,258.546288388,32.5943824144,83.7141341305,0.0,37.1018798503,104.434947198,86.6762549758,68.1525314139,9.90576805939,8.6179555025
 09/01  13:00:00,271.673892636,33.06074441,84.3337824747,0.0,37.1018798503,116.476155989,75.4510641146,65.5252960552,9.90576805939,0.02
 09/01  14:00:00,273.604786343,33.4311495835,85.894406391,0.0,37.1018798503,116.476155989,68.9879377884,59.062169729,9.90576805939,0.02
 09/01  15:00:00,275.230448492,33.6628830125,87.2884534664,0.0,37.1018798503,116.476155989,66.8147839563,56.8890158969,9.90576805939,0.02
 09/01  16:00:00,274.840832875,33.6632945821,86.8989857843,0.0,37.1018798503,116.476155989,77.2992750071,58.7757078859,9.90576805939,8.61779906184
 09/01  17:00:00,274.422028232,33.5597506128,86.5847021011,0.0,37.1018798503,116.476155989,67.1849136701,57.2591456107,9.90576805939,0.02
 09/01  18:00:00,168.898384897,28.7397129632,67.1466994462,0.0,24.7345865669,47.5788473902,56.7182789646,51.7453949349,4.9528840297,0.02
 09/01  19:00:00,169.149207308,28.6524117823,65.1356524007,0.0,24.7345865669,47.5788473902,63.6194546629,58.6465706332,4.9528840297,0.02
 09/01  20:00:00,160.412804452,28.9757656169,65.5869965495,0.0,12.3672932834,38.6892022431,77.5469850272,74.5552546094,2.97173041782,0.02
 09/01  21:00:00,114.414031273,18.5639020754,41.8786817783,0.0,12.3672932834,27.0668015668,55.1924535001,52.2007230822,2.97173041782,0.02
 09/01  22:00:00,107.563281803,23.0063666579,49.7923531832,0.0,4.12243109448,15.9888894789,75.7534694591,72.7617390413,2.97173041782,0.02
 09/01  23:00:00,87.6862404185,16.7262061566,36.3582796269,0.0,4.12243109448,15.9888894789,56.2940698882,53.3023394704,2.97173041782,0.02
 09/01  24:00:00,102.553909335,21.9357434842,45.87686204,0.0,4.12243109448,15.9888894789,80.7897487933,77.7980183755,2.97173041782,0.02
 09/02  01:00:00,80.9613699841,15.1352108195,31.2476626248,0.0,4.12243109448,15.9888894789,57.0780445737,54.0863141559,2.97173041782,0.02
 09/02  02:00:00,103.073577346,22.3992658006,45.9097494378,0.0,4.12243109448,15.9888894789,88.6024223314,85.6106919136,2.97173041782,0.02
 09/02  03:00:00,82.9210527744,15.4821255951,32.8604305786,0.0,4.12243109448,15.9888894789,57.4640250303,54.4722946125,2.97173041782,0.02
 09/02  04:00:00,111.42033576,27.1317953117,49.3215888992,0.0,4.12243109448,16.0517297156,114.495770477,102.922339638,2.97173041782,8.60170042128
 09/02  05:00:00,114.090690103,27.782260516,51.3414781184,0.0,4.12243109448,16.0517297156,105.940404765,102.948674347,2.97173041782,0.02
 09/02  06:00:00,151.279936643,29.516834394,63.2420760163,0.0,4.12243109448,39.6058045677,87.0635131363,84.0717827185,2.97173041782,0.02
 09/02  07:00:00,181.167029104,29.5202914775,66.3367636388,4.54258152314,12.3672932834,65.3531420225,143.843220479,138.870336449,4.9528840297,0.02
 09/02  08:00:00,182.934511635,29.5178369903,67.8468118722,4.26090701104,12.3672932834,68.2430321324,140.397530822,135.424646792,4.9528840297,0.02
 09/02  09:00:00,211.029226523,29.5598950235,68.8249049234,2.31866764794,16.4897243779,93.1370602926,126.514830528,118.57021608,7.92461444751,0.02
 09/02  10:00:00,212.699746501,29.5693297524,71.1486528376,1.65591315254,16.4897243779,93.1370602926,114.486386974,106.541772527,7.92461444751,0.02
 09/02  11:00:00,215.019928676,29.5814905033,74.0845814596,1.02799669282,16.4897243779,93.1370602926,100.326356336,92.3817418888,7.92461444751,0.02
 09/02  12:00:00,206.800266583,29.6040700311,75.2983633062,0.723550247733,16.4897243779,83.9857416113,94.2080569736,86.263442526,7.92461444751,0.02
 09/02  13:00:00,206.65613585,29.6203568226,75.3255600788,0.535928761743,16.4897243779,83.9857416113,92.2364363678,84.2918219203,7.92461444751,0.02
 09/02  14:00:00,206.889092583,29.6304753285,75.6594162031,0.424948850784,16.4897243779,83.9857416113,89.0417718057,81.0971573582,7.92461444751,0.02
 09/02  15:00:00,187.319913591,29.516834394,74.0857386002,0.0,12.3672932834,70.6512738906,53.079117831,39.5187790516,4.9528840297,8.60745474972
 09/02  16:00:00,186.371263471,29.516834394,73.1371092656,0.0,12.3672932834,70.6512738906,47.3874623456,42.4145783159,4.9528840297,0.02
 09/02  17:00:00,173.801345201,29.516834394,73.0906182114,0.0,12.3672932834,58.1284167478,51.203524265,46.2306402353,4.9528840297,0.02
 09/02  18:00:00,125.485919685,28.0713561623,59.408105905,0.0,12.3672932834,24.9413748627,75.4272715918,70.4543875621,4.9528840297,0.02
 09/02  19:00:00,127.813286193,28.2159039855,59.241757913,0.0,12.3672932834,24.9413748627,88.515444124,83.5425600943,4.9528840297,0.02
 09/02  20:00:00,121.705840902,28.2159039855,58.5229866111,0.0,4.12243109448,16.0517297156,100.56633457,97.5746041526,2.97173041782,0.02
 09/02  21:00:00,73.7404284477,13.4574867885,25.7277044581,0.0,4.12243109448,15.9888894789,55.2613161825,52.2695857647,2.97173041782,0.02
 09/02  22:00:00,99.2124722885,20.8217559635,43.672671757,0.0,4.12243109448,15.9888894789,81.307367273,78.3156368552,2.97173041782,0.02
 09/02  23:00:00,71.1002487472,12.5603210026,24.0079486914,0.0,4.12243109448,15.9888894789,52.3991221936,49.4073917758,2.97173041782,0.02
 09/02  24:00:00,100.49333939,21.2703388565,44.4933268182,0.0,4.12243109448,15.9888894789,83.2075073149,80.215776897,2.97173041782,0.02
 09/03  01:00:00,66.9748916428,11.8874466631,22.6341250101,0.0,2.06121554724,15.9888894789,50.8335486554,47.8418182376,2.97173041782,0.02
 09/03  02:00:00,96.5507328402,20.6916629227,43.2022407325,0.0,2.06121554724,15.9888894789,79.5114664894,76.5197360716,2.97173041782,0.02
 09/03  03:00:00,63.7783024292,10.7659894308,20.5880657013,0.0,2.06121554724,15.9888894789,44.4585998632,41.4668694454,2.97173041782,0.02
 09/03  04:00:00,90.5241244167,19.2741249734,38.6164283774,0.0,2.06121554724,15.9888894789,77.3871420241,74.3954116063,2.97173041782,0.02
 09/03  05:00:00,68.4626669775,11.6332763698,24.4051432324,0.0,2.06121554724,15.9888894789,45.62723605,42.6355056322,2.97173041782,0.02
 09/03  06:00:00,97.0716113159,22.4291446474,41.9158627503,0.0,2.06121554724,15.9888894789,94.2221636756,91.2304332577,2.97173041782,0.02
 09/03  07:00:00,77.6035675574,18.810602657,37.9284852324,0.0,2.06121554724,15.9888894789,77.260728611,74.2689981932,2.97173041782,0.02
 09/03  08:00:00,121.630399759,24.1637185255,51.0265242219,0.0,4.12243109448,41.7362269337,92.5466724331,87.5737884034,4.9528840297,0.02
 09/03  09:00:00,105.458588455,19.0274243917,40.1072979641,0.0,4.12243109448,41.7362269337,70.9702021708,65.9973181411,4.9528840297,0.02
 09/03  10:00:00,119.548288708,23.5132533212,49.5948782744,0.0,4.12243109448,41.7362269337,81.1592848259,76.1864007962,4.9528840297,0.02
 09/03  11:00:00,109.176704126,19.4177035143,43.435134408,0.0,4.12243109448,41.7362269337,60.1581796996,55.1852956699,4.9528840297,0.02
 09/03  12:00:00,125.177404924,24.1637185255,54.5735291795,0.0,4.12243109448,41.7362269337,70.1588113335,65.1859273038,4.9528840297,0.02
 09/03  13:00:00,112.796202904,19.677889596,46.7944469941,0.0,4.12243109448,41.7362269337,48.7598852422,43.7870012125,4.9528840297,0.02
 09/03  14:00:00,125.157318662,23.6216641886,55.0954971399,0.0,4.12243109448,41.7362269337,53.7601517568,48.7872677271,4.9528840297,0.02
 09/03  15:00:00,116.425676702,19.8947113308,50.2070989572,0.0,4.12243109448,41.7362269337,52.6148256613,39.060242533,4.9528840297,8.60169909855
 09/03  16:00:00,110.876863025,23.8384859234,57.4559120893,0.0,4.12243109448,24.8785346261,50.1296282975,45.1567442678,4.9528840297,0.02
 09/03  17:00:00,81.9379826172,17.8835580242,45.5856276838,0.0,2.06121554724,15.9888894789,36.7688062918,33.7770758739,2.97173041782,0.02
 09/03  18:00:00,98.3809301419,23.2665527396,56.5060313937,0.0,2.06121554724,15.9888894789,52.4389448009,49.447214383,2.97173041782,0.02
 09/03  19:00:00,74.8108879167,16.335927034,37.6802556008,0.0,2.06121554724,15.9888894789,42.9019526164,39.9102221986,2.97173041782,0.02
 09/03  20:00:00,102.126426642,21.7189217494,47.7274171632,0.0,2.06121554724,15.9888894789,64.5821591159,61.5904286981,2.97173041782,0.02
 09/03  21:00:00,79.4429562929,14.4982311153,32.4507030207,0.0,2.06121554724,15.9888894789,44.5822247799,41.5904943621,2.97173041782,0.02
 09/03  22:00:00,98.7198495701,20.8217559635,45.2412641306,0.0,2.06121554724,15.9888894789,66.6411513396,63.6494209218,2.97173041782,0.02
 09/03  23:00:00,82.2510767323,15.20700009,34.538425438,0.0,2.06121554724,15.9888894789,48.0648265497,45.0730961319,2.97173041782,0.02
 09/03  24:00:00,96.6379370132,20.836695387,43.1327830914,0.0,2.06121554724,15.9888894789,76.9716761417,73.9799457239,2.97173041782,0.02
 09/04  01:00:00,71.9291074263,12.9939644721,26.4643790126,0.0,2.06121554724,15.9888894789,50.581687928,47.5899575101,2.97173041782,0.02
 09/04  02:00:00,96.1758887897,20.6049342288,42.9141250865,0.0,2.06121554724,15.9888894789,77.6929589844,74.7012285666,2.97173041782,0.02
 09/04  03:00:00,69.6139028062,12.3210901327,24.839492383,0.0,2.06121554724,15.9888894789,49.8856918105,46.8939613927,2.97173041782,0.02
 09/04  04:00:00,90.4977142011,19.7376472897,38.1032374346,0.0,2.06121554724,15.9888894789,82.1448173942,79.1530869764,2.97173041782,0.02
 09/04  05:00:00,68.5652535362,11.8575678163,24.277623611,0.0,2.06121554724,15.9888894789,48.8994874271,45.9077570092,2.97173041782,0.02
 09/04  06:00:00,97.8506017916,22.8627881169,42.261209602,0.0,2.06121554724,15.9888894789,98.6950636785,95.7033332607,2.97173041782,0.02
 09/04  07:00:00,71.0103138939,17.9433157179,32.202518383,0.0,2.06121554724,15.9888894789,80.5920717134,77.6003412955,2.97173041782,0.02
 09/04  08:00:00,119.334087162,24.0769898316,48.8169402217,0.0,4.12243109448,41.7362269337,95.4170536798,90.4441696501,4.9528840297,0.02
 09/04  09:00:00,106.72038674,19.3309748204,41.0655457501,0.0,4.12243109448,41.7362269337,73.8588584184,68.8859743887,4.9528840297,0.02
 09/04  10:00:00,121.898417526,23.8168037499,51.6414566198,0.0,4.12243109448,41.7362269337,78.8024875168,73.8296034871,4.9528840297,0.02
 09/04  11:00:00,107.313023762,19.0274243917,41.9617331467,0.0,4.12243109448,41.7362269337,54.9667185542,49.9938345245,4.9528840297,0.02
 09/04  12:00:00,122.497994697,23.5132533212,52.5445841592,0.0,4.12243109448,41.7362269337,64.0000979542,59.0272139245,4.9528840297,0.02
 09/04  13:00:00,114.769666728,19.7646182899,48.6811821493,0.0,4.12243109448,41.7362269337,44.2011497412,39.2282657115,4.9528840297,0.02
 09/04  14:00:00,128.201021222,23.9035324438,57.8573314906,0.0,4.12243109448,41.7362269337,49.1639043015,44.1910202718,4.9528840297,0.02
 09/04  15:00:00,116.915070098,19.677889596,50.9133141362,0.0,4.12243109448,41.7362269337,35.1462609788,30.1733769491,4.9528840297,0.02
 09/04  16:00:00,114.616337036,24.0769898316,60.9568821424,0.0,4.12243109448,24.8785346261,41.9797645103,37.0068804807,4.9528840297,0.02
 09/04  17:00:00,85.8684283498,18.867452504,48.5089205883,0.0,2.06121554724,15.9888894789,40.3271662996,37.3354358818,2.97173041782,0.02
 09/04  18:00:00,94.5178810964,22.919637964,52.9898968668,0.0,2.06121554724,15.9888894789,59.6902398878,56.69850947,2.97173041782,0.02
 09/04  19:00:00,75.553871231,16.6394774627,38.1196881338,0.0,2.06121554724,15.9888894789,47.4418881445,44.4501577267,2.97173041782,0.02
 09/04  20:00:00,103.412810237,22.1525652189,48.5801568454,0.0,2.06121554724,15.9888894789,75.0420018157,72.0502713979,2.97173041782,0.02
 09/04  21:00:00,82.2161767912,15.6555829829,34.0433129754,0.0,2.06121554724,15.9888894789,64.7540844646,53.1806519858,2.97173041782,8.60170206096
 09/04  22:00:00,95.3955496839,20.6049342288,42.1337855429,0.0,2.06121554724,15.9888894789,82.151082263,79.1593518452,2.97173041782,0.02
 09/04  23:00:00,73.1814850484,13.4276079416,27.283112801,0.0,2.06121554724,15.9888894789,53.6096833085,50.6179528907,2.97173041782,0.02
 09/04  24:00:00,92.701926565,20.0404707567,40.0220696676,0.0,2.06121554724,15.9888894789,83.6681938957,80.6764634779,2.97173041782,0.02
 09/05  01:00:00,70.7901798069,12.5603210026,23.697879009,0.0,4.12243109448,15.9888894789,55.0549575991,52.0632271813,2.97173041782,0.02
 09/05  02:00:00,99.3594802999,20.9518490044,43.689586006,0.0,4.12243109448,15.9888894789,84.8100554321,81.8183250143,2.97173041782,0.02
 09/05  03:00:00,70.9442355176,12.5603210026,23.8519348017,0.0,4.12243109448,15.9888894789,54.0240438417,51.0323134239,2.97173041782,0.02
 09/05  04:00:00,141.208842596,28.5845009346,60.5228833292,0.0,12.3672932834,24.9413748627,105.188231129,100.215347099,4.9528840297,0.02
 09/05  05:00:00,148.895677026,28.6809032555,60.9908285379,7.12248692485,12.3672932834,24.9413748627,161.669861272,156.696977243,4.9528840297,0.02
 09/05  06:00:00,214.481253756,29.6422816595,71.214705883,3.37732692207,24.7345865669,70.7195625826,124.631875811,114.706107752,9.90576805939,0.02
 09/05  07:00:00,237.935913953,29.7902691436,73.9992088799,1.60315206249,37.1018798503,92.3937384068,99.2721986882,89.3464306288,9.90576805939,0.02
 09/05  08:00:00,248.691663387,29.8863934973,75.4355097721,1.13260664324,37.1018798503,104.434947198,87.7249994398,77.7992313804,9.90576805939,0.02
 09/05  09:00:00,262.424061161,30.0020543417,77.4308215246,0.712425864783,37.1018798503,116.476155989,79.1461036737,69.2203356143,9.90576805939,0.02
 09/05  10:00:00,267.560431044,30.2184839621,82.8761852211,0.186519667696,37.1018798503,116.476155989,71.3932974582,52.8655749799,9.90576805939,8.62195441886
 09/05  11:00:00,272.370594132,30.5019067323,87.5878912653,0.00139308887101,37.1018798503,116.476155989,49.1762905761,39.2505225167,9.90576805939,0.02
 09/05  12:00:00,263.725744859,30.8231652283,90.664815955,0.0,37.1018798503,104.434947198,43.7833257054,33.857557646,9.90576805939,0.02
 09/05  13:00:00,278.451393157,31.1580076321,93.013944451,0.0,37.1018798503,116.476155989,48.1995624813,29.670791148,9.90576805939,8.62300327391
 09/05  14:00:00,278.787981302,31.607951199,92.9008126895,0.0,37.1018798503,116.476155989,39.1493169844,29.2235489251,9.90576805939,0.02
 09/05  15:00:00,280.535722844,31.9562976389,94.3003283413,0.0,37.1018798503,116.476155989,37.4755406519,27.5497725925,9.90576805939,0.02
 09/05  16:00:00,281.285451719,32.0371408807,94.9696872425,0.0,37.1018798503,116.476155989,43.2501659872,24.7264367262,9.90576805939,8.61796120165
 09/05  17:00:00,279.166069294,31.9968493836,92.891641205,0.0,37.1018798503,116.476155989,37.5558574126,27.6300893532,9.90576805939,0.02
 09/05  18:00:00,172.303385703,28.7371028859,70.5543125988,0.0,24.7345865669,47.5788473902,37.2149477764,32.2420637467,4.9528840297,0.02
 09/05  19:00:00,172.695575118,28.650521092,68.6839137272,0.0,24.7345865669,47.5788473902,44.3203856218,39.3475015921,4.9528840297,0.02
 09/05  20:00:00,163.697535206,28.9749791435,68.8725168451,0.0,12.3672932834,38.6892022431,60.1489128069,57.157182389,2.97173041782,0.02
 09/05  21:00:00,113.195542165,17.6667362895,41.5806184094,0.0,12.3672932834,27.0668015668,46.143230869,43.1515004512,2.97173041782,0.02
 09/05  22:00:00,107.939425502,22.8329092701,50.3419544471,0.0,4.12243109448,15.9888894789,68.5860752032,65.5943447853,2.97173041782,0.02
 09/05  23:00:00,83.2987507019,15.3953969012,33.3248575361,0.0,4.12243109448,15.9888894789,52.904603089,49.9128726712,2.97173041782,0.02
 09/05  24:00:00,101.234319095,21.7189217494,44.7740937129,0.0,4.12243109448,15.9888894789,82.0697777329,79.078047315,2.97173041782,0.02
 09/06  01:00:00,82.3447683334,15.3953969012,32.3708750653,0.0,4.12243109448,15.9888894789,55.9497999538,52.958069536,2.97173041782,0.02
 09/06  02:00:00,98.0986393399,21.0684565452,42.2888790532,0.0,4.12243109448,15.9888894789,83.3292769821,80.3375465643,2.97173041782,0.02
 09/06  03:00:00,78.8825925356,14.3247737275,30.0025805737,0.0,4.12243109448,15.9888894789,51.6813653253,48.6896349075,2.97173041782,0.02
 09/06  04:00:00,140.334909699,28.3893613733,59.8440895992,0.0,12.3672932834,24.9413748627,96.4520676396,91.4791836099,4.9528840297,0.02
 09/06  05:00:00,149.497147205,29.2064975718,63.9291813079,4.26000956234,12.3672932834,24.9413748627,152.879053035,147.906169006,4.9528840297,0.02
 09/06  06:00:00,213.27655944,29.7491581541,71.714824214,1.56563726543,24.7345865669,70.7195625826,116.859321887,106.933553828,9.90576805939,0.02
 09/06  07:00:00,237.874171332,30.1189309155,74.6634903457,0.548452509865,37.1018798503,92.3937384068,102.593122043,84.0814713838,9.90576805939,8.60588259964
 09/06  08:00:00,252.324630695,30.3479008596,79.6038142763,0.135790148711,37.1018798503,104.434947198,75.3666310152,65.4408629558,9.90576805939,0.02
 09/06  09:00:00,272.023702413,30.8133093338,86.9064653487,0.0252309006537,37.1018798503,116.476155989,53.6942595162,43.7684914568,9.90576805939,0.02
 09/06  10:00:00,279.91964469,31.4062496456,94.2341106352,0.0,37.1018798503,116.476155989,35.9763493253,26.0505812659,9.90576805939,0.02
 09/06  11:00:00,284.717093878,31.9898526785,98.4477879685,0.0,37.1018798503,116.476155989,37.1259792152,18.5972243832,9.90576805939,8.62298677263
 09/06  12:00:00,276.692367959,32.5774704686,101.877198047,0.0,37.1018798503,104.434947198,25.5880939166,15.6623258572,9.90576805939,0.02
 09/06  13:00:00,293.439517814,33.1942444105,105.965819874,0.0,37.1018798503,116.476155989,22.8102450846,12.8844770252,9.90576805939,0.02
 09/06  14:00:00,297.895409216,33.7447771272,109.871339708,0.0,37.1018798503,116.476155989,27.9103530655,9.38264600295,9.90576805939,8.62193900314
 09/06  15:00:00,300.414123073,34.262105965,111.872982416,0.0,37.1018798503,116.476155989,16.0296383961,6.10387033671,9.90576805939,0.02
 09/06  16:00:00,300.120280284,34.6261050567,111.215585753,0.0,37.1018798503,116.476155989,15.8486280273,5.92285996792,9.90576805939,0.02
 09/06  17:00:00,298.368854899,34.6714051478,109.419817713,0.0,37.1018798503,116.476155989,16.0502660922,6.12449803278,9.90576805939,0.02
 09/06  18:00:00,179.94802758,28.8415814361,78.0944478257,0.0,24.7345865669,47.5788473902,27.6864527532,22.7135687235,4.9528840297,0.02
 09/06  19:00:00,178.093507184,28.6686675862,74.0636826317,0.0,24.7345865669,47.5788473902,46.5605246899,33.0030197889,4.9528840297,8.60462087128
 09/06  20:00:00,168.121750851,29.0928475693,73.1788677916,0.0,12.3672932834,38.6892022431,48.8749530889,45.8832226711,2.97173041782,0.02
 09/06  21:00:00,121.976068705,19.677889596,48.3034811721,0.0,12.3672932834,27.0668015668,40.784753917,37.7930234992,2.97173041782,0.02
 09/06  22:00:00,113.327065246,23.3243718689,55.2381322723,0.0,4.12243109448,15.9888894789,52.8365199311,49.8447895133,2.97173041782,0.02
 09/06  23:00:00,95.0174232735,17.8835580242,42.5088532929,0.0,4.12243109448,15.9888894789,42.2084257604,39.2166953425,2.97173041782,0.02
 09/06  24:00:00,107.338795581,22.6594518823,49.9147825792,0.0,4.12243109448,15.9888894789,59.3784271096,56.3866966918,2.97173041782,0.02
 09/07  01:00:00,89.5484896617,17.1029997791,37.8204778472,0.0,4.12243109448,15.9888894789,46.2164151052,43.2246846874,2.97173041782,0.02
 09/07  02:00:00,105.948741633,22.6160875353,48.5680928914,0.0,4.12243109448,15.9888894789,68.4547156998,65.462985282,2.97173041782,0.02
 09/07  03:00:00,85.2253429816,15.6555829829,34.9912643109,0.0,4.12243109448,15.9888894789,49.5858966929,46.5941662751,2.97173041782,0.02
 09/07  04:00:00,140.182779033,28.2159039855,59.8654170707,0.0,12.3672932834,24.9413748627,82.6180172106,77.6451331809,4.9528840297,0.02
 09/07  05:00:00,147.902528012,29.436448169,63.9455604096,2.41906142966,12.3672932834,24.9413748627,145.601994852,140.629110822,4.9528840297,0.02
 09/07  06:00:00,211.316193698,29.8044490217,70.6647504739,0.600055166524,24.7345865669,70.7195625826,118.090418175,108.164650116,9.90576805939,0.02
 09/07  07:00:00,236.396372987,30.2850155913,73.4598000678,0.108272305661,37.1018798503,92.3937384068,97.2215313698,87.2957633104,9.90576805939,0.02
 09/07  08:00:00,247.272073415,30.5293974046,74.5054905773,0.0,37.1018798503,104.434947198,88.8990961255,78.9733280661,9.90576805939,0.02
 09/07  09:00:00,268.079347587,31.0054802939,82.7951217239,0.0,37.1018798503,116.476155989,73.8807229158,55.3560482081,9.90576805939,8.61890664827
 09/07  10:00:00,278.456307095,31.6181087424,92.5589797997,0.0,37.1018798503,116.476155989,35.9537346528,26.0279665934,9.90576805939,0.02
 09/07  11:00:00,285.234826829,32.2293715117,98.725998823,0.0,37.1018798503,116.476155989,25.7641206066,15.8383525472,9.90576805939,0.02
 09/07  12:00:00,280.010006383,32.9211883805,104.851036816,0.0,37.1018798503,104.434947198,26.8511409076,8.32539691821,9.90576805939,8.61997593005
 09/07  13:00:00,297.914815616,33.6819607789,109.953463842,0.0,37.1018798503,116.476155989,14.6423928353,4.71662477586,9.90576805939,0.02
 09/07  14:00:00,300.540497875,34.3615280293,111.899702044,0.0,37.1018798503,116.476155989,14.3322569005,4.40648884108,9.90576805939,0.02
 09/07  15:00:00,301.918093646,34.7914989805,112.847459272,0.0,37.1018798503,116.476155989,22.277880979,3.75116294471,9.90576805939,8.6209499749
 09/07  16:00:00,301.399714846,35.11248327,112.008678532,0.0,37.1018798503,116.476155989,12.5163771161,2.59060905667,9.90576805939,0.02
 09/07  17:00:00,299.597374013,35.0879660061,110.231812807,0.0,37.1018798503,116.476155989,12.9390633277,3.01329526835,9.90576805939,0.02
 09/07  18:00:00,179.759817283,28.841186826,77.9066487913,0.0,24.7345865669,47.5788473902,20.7037031268,15.7308190971,4.9528840297,0.02
 09/07  19:00:00,180.121589517,28.6703754822,73.7408949434,0.0,24.7345865669,47.5788473902,32.4480589491,27.4751749194,4.9528840297,0.02
 09/07  20:00:00,167.941982876,29.0951496818,72.9967815136,0.0,12.3672932834,38.6892022431,43.5397263804,40.5479959626,2.97173041782,0.02
 09/07  21:00:00,125.307687514,20.5750553819,50.7146630715,0.0,12.3672932834,27.0668015668,38.541784468,35.5500540502,2.97173041782,0.02
 09/07  22:00:00,99.4504552096,18.8385429394,45.9636407422,0.0,4.12243109448,15.9888894789,39.6453386953,36.6536082775,2.97173041782,0.02
 09/07  23:00:00,108.699419333,22.3693869537,51.5887280625,0.0,4.12243109448,15.9888894789,55.7649303067,52.7731998889,2.97173041782,0.02
 09/07  24:00:00,93.6470822489,18.2603516467,40.7384590324,0.0,4.12243109448,15.9888894789,51.7684297583,48.7766993405,2.97173041782,0.02
 09/08  01:00:00,103.844694051,21.9357434842,47.167646144,0.0,4.12243109448,15.9888894789,67.940417123,64.9486867052,2.97173041782,0.02
 09/08  02:00:00,87.8128446873,17.1029997791,36.0848314816,0.0,4.12243109448,15.9888894789,65.8596481867,54.2862180593,2.97173041782,8.60169970959
 09/08  03:00:00,97.4747674199,20.5182055349,42.2385157908,0.0,4.12243109448,15.9888894789,75.4493778778,72.45764746,2.97173041782,0.02
 09/08  04:00:00,140.79981963,28.649547455,60.0488130604,0.0,12.3672932834,24.9413748627,94.2066279399,89.2337439102,4.9528840297,0.02
 09/08  05:00:00,143.246078283,29.0117047934,60.0540268054,2.07888765044,12.3672932834,24.9413748627,162.965464747,157.992580717,4.9528840297,0.02
 09/08  06:00:00,208.308512771,29.8216122738,67.6119437388,0.628016793633,24.7345865669,70.7195625826,131.654285068,121.728517009,9.90576805939,0.02
 09/08  07:00:00,233.34567032,30.3263594939,70.3377839717,0.138237239479,37.1018798503,92.3937384068,111.308522887,101.382754827,9.90576805939,0.02
 09/08  08:00:00,247.388739526,30.5671828113,74.5844110357,0.0,37.1018798503,104.434947198,92.7746967789,82.8489287195,9.90576805939,0.02
 09/08  09:00:00,266.951296796,31.0159656121,81.6565880988,0.0,37.1018798503,116.476155989,67.6173902488,57.6916221894,9.90576805939,0.02
 09/08  10:00:00,275.078090238,31.6138955949,89.1848828143,0.0,37.1018798503,116.476155989,58.1642161204,39.6363738038,9.90576805939,8.62207425713
 09/08  11:00:00,282.921525653,32.256979259,96.385151124,0.0,37.1018798503,116.476155989,33.3151570237,23.3893889643,9.90576805939,0.02
 09/08  12:00:00,277.205365506,33.0208824275,101.946735665,0.0,37.1018798503,104.434947198,22.8666597985,12.9408917391,9.90576805939,0.02
 09/08  13:00:00,294.609606646,33.7000902416,106.630016231,0.0,37.1018798503,116.476155989,27.4733178483,8.94443473978,9.90576805939,8.62311504915
 09/08  14:00:00,296.046329225,34.3246972393,107.442413597,0.0,37.1018798503,116.476155989,18.3537733033,8.42800524396,9.90576805939,0.02
 09/08  15:00:00,295.557831099,34.6934705066,106.585278975,0.0,37.1018798503,116.476155989,21.1706063021,11.2448382427,9.90576805939,0.02
 09/08  16:00:00,296.336882465,34.9693431627,107.088902373,0.0,37.1018798503,116.476155989,20.0611838224,10.135415763,9.90576805939,0.02
 09/08  17:00:00,296.5402383,34.9792388724,107.283376975,0.0,37.1018798503,116.476155989,27.5747110271,9.05668459804,9.90576805939,8.61225836971
 09/08  18:00:00,178.402968335,28.8395288388,76.5514679593,0.0,24.7345865669,47.5788473902,31.7681773882,26.7952933586,4.9528840297,0.02
 09/08  19:00:00,178.616651846,28.6668327563,72.239513626,0.0,24.7345865669,47.5788473902,43.1559418033,38.1830577736,4.9528840297,0.02
 09/08  20:00:00,167.311998951,29.0915262155,72.3704361504,0.0,12.3672932834,38.6892022431,53.3161391779,50.3244087601,2.97173041782,0.02
 09/08  21:00:00,121.957690352,19.677889596,48.285098592,0.0,12.3672932834,27.0668015668,43.3402088652,40.3484784474,2.97173041782,0.02
 09/08  22:00:00,111.306690308,23.1798240457,53.3623046515,0.0,4.12243109448,15.9888894789,60.8677914433,57.8760610255,2.97173041782,0.02
 09/08  23:00:00,93.2018785083,17.7968293303,40.7800367037,0.0,4.12243109448,15.9888894789,51.8794032233,48.8876728054,2.97173041782,0.02
 09/08  24:00:00,107.868981717,23.0063666579,50.09805341,0.0,4.12243109448,15.9888894789,73.8861509242,70.8944205063,2.97173041782,0.02
 09/09  01:00:00,86.1127245459,16.335927034,35.1750431254,0.0,4.12243109448,15.9888894789,57.2476110858,54.2558806679,2.97173041782,0.02
 09/09  02:00:00,97.8877856836,21.0684565452,42.0780255705,0.0,4.12243109448,15.9888894789,78.8594946426,75.8677642248,2.97173041782,0.02
 09/09  03:00:00,80.9226449858,15.2219395134,31.1222092202,0.0,4.12243109448,15.9888894789,55.7981248943,52.8063944765,2.97173041782,0.02
 09/09  04:00:00,113.435961146,27.1317953117,51.337214619,0.0,4.12243109448,16.0517297156,105.116168583,102.124438165,2.97173041782,0.02
 09/09  05:00:00,114.699668681,27.782260516,51.9504569141,0.0,4.12243109448,16.0517297156,105.537790241,102.546059823,2.97173041782,0.02
 09/09  06:00:00,150.375871118,29.516834394,62.3380105821,0.0,4.12243109448,39.6058045677,86.9364664708,83.944736053,2.97173041782,0.02
 09/09  07:00:00,181.007284679,29.5194400697,66.3698919666,4.35056014965,12.3672932834,65.3531420225,143.377102392,138.404218363,4.9528840297,0.02
 09/09  08:00:00,181.595424794,29.5174256422,67.858284538,2.91074085223,12.3672932834,68.2430321324,138.32141049,133.34852646,4.9528840297,0.02
 09/09  09:00:00,215.569262574,29.5760866736,75.1743003221,0.493076980967,16.4897243779,93.1370602926,113.768811374,97.2353389474,7.92461444751,8.60885797955
 09/09  10:00:00,224.247842376,29.6937886666,84.0014339767,0.226764036251,16.4897243779,93.1370602926,73.6666667739,65.7220523264,7.92461444751,0.02
 09/09  11:00:00,229.934311021,29.8903831798,89.6713401853,0.0467344507881,16.4897243779,93.1370602926,59.8454723568,51.9008579093,7.92461444751,0.02
