Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 09/23  13:00:00,213.424899919,30.0729600328,81.9797705194,0.197861273811,16.4897243779,83.9857416113,99.2749550467,91.3303405992,7.92461444751,0.02
 09/23  14:00:00,215.595517499,30.2344375082,84.1658664531,0.0209440915644,16.4897243779,83.9857416113,92.8598427107,84.9152282632,7.92461444751,0.02
 09/23  15:00:00,195.398212544,29.516834394,82.164000443,0.0,12.3672932834,70.6512738906,44.1276712639,39.1547872342,4.9528840297,0.02
 09/23  16:00:00,195.224333678,29.516834394,81.9901151292,0.0,12.3672932834,70.6512738906,53.1879266864,39.6272284222,4.9528840297,8.60781423449
 09/23  17:00:00,182.012273045,29.516834394,81.3015233735,0.0,12.3672932834,58.1284167478,48.9873558888,44.0144718591,4.9528840297,0.02
 09/23  18:00:00,136.93019624,28.8231821505,70.1005545946,0.0,12.3672932834,24.9413748627,76.2243834005,71.2514993708,4.9528840297,0.02
 09/23  19:00:00,137.910216768,28.649547455,61.857543197,0.0,12.3672932834,24.9413748627,86.1166355303,81.1437515006,4.9528840297,0.02
 09/23  20:00:00,116.604243666,27.9990822507,53.6382093409,0.0,4.12243109448,16.0517297156,96.947214632,93.9554842142,2.97173041782,0.02
 09/23  21:00:00,82.2520234678,15.6555829829,32.0179433711,0.0,4.12243109448,15.9888894789,60.4632739377,57.4715435199,2.97173041782,0.02
 09/23  22:00:00,98.6514600971,21.9357434842,41.9744121782,0.0,4.12243109448,15.9888894789,87.2567558184,84.2650254006,2.97173041782,0.02
 09/23  23:00:00,74.8852838923,14.0645876458,26.26545737,0.0,4.12243109448,15.9888894789,59.1248848494,56.1331544316,2.97173041782,0.02
 09/23  24:00:00,89.3376959867,20.1712907593,34.4483590186,0.0,4.12243109448,15.9888894789,88.7498666319,85.7581362141,2.97173041782,0.02
 09/24  01:00:00,60.4078250223,10.9902808772,16.9874807931,0.0,2.06121554724,15.9888894789,49.2944049548,46.3026745369,2.97173041782,0.02
 09/24  02:00:00,80.9991138453,18.8404815038,29.5250598103,0.0,2.06121554724,15.9888894789,78.7552610829,75.7635306651,2.97173041782,0.02
 09/24  03:00:00,66.7640987283,11.9801911454,22.3596587818,0.0,2.06121554724,15.9888894789,46.3018636817,43.3101332639,2.97173041782,0.02
 09/24  04:00:00,78.7604966168,18.8404815038,27.2864425756,0.0,2.06121554724,15.9888894789,79.5024028426,76.5106724248,2.97173041782,0.02
 09/24  05:00:00,57.6405770718,10.7659894308,14.4503388251,0.0,2.06121554724,15.9888894789,46.7933747204,43.8016443026,2.97173041782,0.02
 09/24  06:00:00,91.1622193305,23.6433463621,34.7922676387,0.0,2.06121554724,15.9888894789,96.7877209356,93.7959905178,2.97173041782,0.02
 09/24  07:00:00,64.0257532228,17.9433157179,22.8687897861,0.0,2.06121554724,15.9888894789,79.1711579999,76.1794275821,2.97173041782,0.02
 09/24  08:00:00,104.801023069,23.3831602804,34.977704419,0.0,4.12243109448,41.7362269337,93.4716858325,88.4988018028,4.9528840297,0.02
 09/24  09:00:00,98.6147057088,18.9840600448,33.3067782315,0.0,4.12243109448,41.7362269337,73.0263366368,68.0534526071,4.9528840297,0.02
 09/24  10:00:00,117.197400924,23.5132533212,47.2439891814,0.0,4.12243109448,41.7362269337,87.7066745283,82.7337904986,4.9528840297,0.02
 09/24  11:00:00,114.375981387,19.8513469838,48.2007669126,0.0,4.12243109448,41.7362269337,67.6846669925,62.7117829628,4.9528840297,0.02
 09/24  12:00:00,128.933627379,24.1637185255,58.3297503678,0.0,4.12243109448,41.7362269337,79.884918207,74.9120341773,4.9528840297,0.02
 09/24  13:00:00,118.385313195,20.1148466269,51.9465990079,0.0,4.12243109448,41.7362269337,62.1185766626,57.1456926329,4.9528840297,0.02
 09/24  14:00:00,131.210883316,24.1696902775,60.6010344773,0.0,4.12243109448,41.7362269337,75.7081491619,70.7352651322,4.9528840297,0.02
 09/24  15:00:00,120.211487899,20.13142438,53.7561958789,0.0,4.12243109448,41.7362269337,58.5079226109,53.5350385812,4.9528840297,0.02
 09/24  16:00:00,114.664741381,24.1747052313,60.9075698119,0.0,4.12243109448,24.8785346261,72.4873786116,67.514494582,4.9528840297,0.02
 09/24  17:00:00,91.192427185,20.1259765418,52.551135915,0.0,2.06121554724,15.9888894789,63.3483122286,60.3565818108,2.97173041782,0.02
 09/24  18:00:00,101.095912986,24.1655596806,58.2987475673,0.0,2.06121554724,15.9888894789,84.6338209684,81.6420905505,2.97173041782,0.02
 09/24  19:00:00,89.4565469613,18.2304885494,43.3605933032,0.0,2.06121554724,15.9888894789,65.0917715312,62.1000411134,2.97173041782,0.02
 09/24  20:00:00,100.007064099,22.0224721781,45.3045024654,0.0,2.06121554724,15.9888894789,92.5205030627,83.5630152788,2.97173041782,5.98575736611
 09/24  21:00:00,77.2731243268,15.3086682073,29.4471740246,0.0,2.06121554724,15.9888894789,63.1133591091,57.5071699256,2.97173041782,2.63445876569
 09/24  22:00:00,88.9196238041,20.6348130756,35.6047213636,0.0,2.06121554724,15.9888894789,94.2618853766,91.2701549587,2.97173041782,0.02
 09/24  23:00:00,74.7349607717,14.3098343041,27.9427318047,0.0,2.06121554724,15.9888894789,60.2175843233,57.2258539055,2.97173041782,0.02
 09/24  24:00:00,86.1243068791,19.7376472897,33.7298285427,0.0,2.06121554724,15.9888894789,89.2092788322,86.2175484144,2.97173041782,0.02
 09/25  01:00:00,72.7084498919,13.4276079416,24.7488608708,0.0,4.12243109448,15.9888894789,56.8955424198,53.903812002,2.97173041782,0.02
 09/25  02:00:00,88.8607910965,20.1712907593,33.9714537625,0.0,4.12243109448,15.9888894789,88.8256679697,85.8339375519,2.97173041782,0.02
 09/25  03:00:00,67.1072257183,12.5603210026,20.014923716,0.0,4.12243109448,15.9888894789,57.1330181838,54.141287766,2.97173041782,0.02
 09/25  04:00:00,130.919795504,28.6712296285,50.1471062556,0.0,12.3672932834,24.9413748627,110.462917983,105.490033953,4.9528840297,0.02
 09/25  05:00:00,137.402479004,28.6964441161,51.2905718648,5.31400342646,12.3672932834,24.9413748627,178.715708606,173.742824576,4.9528840297,0.02
 09/25  06:00:00,198.309937529,29.6482939032,56.230119176,2.18458386744,24.7345865669,70.7195625826,144.769762871,134.843994811,9.90576805939,0.02
 09/25  07:00:00,224.152412927,29.8234273362,58.3742539198,1.06225897306,37.1018798503,92.3937384068,124.473446723,114.547678664,9.90576805939,0.02
 09/25  08:00:00,235.119589764,29.9613590461,62.5568350761,0.364164334633,37.1018798503,104.434947198,116.310497591,106.384729531,9.90576805939,0.02
 09/25  09:00:00,255.173157529,30.2868409196,70.3556951536,0.25177067912,37.1018798503,116.476155989,109.941556368,100.015788308,9.90576805939,0.02
 09/25  10:00:00,262.837875047,30.79633453,77.5811370067,0.181077975788,37.1018798503,116.476155989,107.342682786,88.8135857783,9.90576805939,8.62332894822
 09/25  11:00:00,269.240213831,31.3607118185,83.5369700964,0.0630079667031,37.1018798503,116.476155989,81.9610407413,72.0352726819,9.90576805939,0.02
 09/25  12:00:00,262.470788766,31.9847821735,88.246149392,0.00198459722349,37.1018798503,104.434947198,70.5432883738,60.6175203144,9.90576805939,0.02
 09/25  13:00:00,278.41527775,32.677467652,91.458303151,0.0,37.1018798503,116.476155989,77.0721308388,58.5418534913,9.90576805939,8.62450928809
 09/25  14:00:00,281.78146972,33.2636615061,94.2384657468,0.0,37.1018798503,116.476155989,66.7099619947,56.7841939353,9.90576805939,0.02
 09/25  15:00:00,282.12395852,33.706067429,94.1386695199,0.0,37.1018798503,116.476155989,65.0153273001,55.0895592407,9.90576805939,0.02
 09/25  16:00:00,282.314494629,33.9047564803,94.1310935757,0.0,37.1018798503,116.476155989,74.7626491212,56.2377858145,9.90576805939,8.61909524734
 09/25  17:00:00,282.100207005,33.9230513398,93.8995157772,0.0,37.1018798503,116.476155989,65.2528264015,55.3270583421,9.90576805939,0.02
 09/25  18:00:00,172.914795497,28.835061183,71.0677330561,0.0,24.7345865669,47.5788473902,57.6931464845,52.7202624548,4.9528840297,0.02
 09/25  19:00:00,176.525647846,28.6581023931,65.4588733201,0.0,24.7345865669,47.5788473902,66.6395402018,61.6666561721,4.9528840297,0.02
 09/25  20:00:00,155.667745252,28.9781284756,60.8395452522,0.0,12.3672932834,38.6892022431,82.4106140017,79.4188835839,2.97173041782,0.02
 09/25  21:00:00,108.588649569,17.6667362895,36.9737077094,0.0,12.3672932834,27.0668015668,57.6932561248,54.701525707,2.97173041782,0.02
 09/25  22:00:00,102.51266843,22.7895449231,44.9585599058,0.0,4.12243109448,15.9888894789,81.3857729489,78.3940425311,2.97173041782,0.02
 09/25  23:00:00,84.6489112107,16.6394774627,33.4076774739,0.0,4.12243109448,15.9888894789,58.6704844,55.6787539822,2.97173041782,0.02
 09/25  24:00:00,98.8742297879,21.7189217494,42.4140025871,0.0,4.12243109448,15.9888894789,86.7871225904,83.7953921726,2.97173041782,0.02
 09/26  01:00:00,76.5557840248,14.7882960439,27.188989774,0.0,4.12243109448,15.9888894789,59.585138114,56.5934076961,2.97173041782,0.02
 09/26  02:00:00,98.2471891246,21.7189217494,41.7869617937,0.0,4.12243109448,15.9888894789,96.7918226961,85.2183690572,2.97173041782,8.60172322108
 09/26  03:00:00,78.0820400249,15.0484821256,28.4550597215,0.0,4.12243109448,15.9888894789,63.1400003037,60.1482698859,2.97173041782,0.02
 09/26  04:00:00,131.855439768,28.649547455,51.1044319681,0.0,12.3672932834,24.9413748627,101.335325432,96.3624414028,4.9528840297,0.02
 09/26  05:00:00,135.77581857,28.8847369021,52.0876904025,2.70193100879,12.3672932834,24.9413748627,168.602797786,163.629913756,4.9528840297,0.02
 09/26  06:00:00,198.68679059,29.7629513351,57.5272310027,1.14966706952,24.7345865669,70.7195625826,135.851008625,125.925240565,9.90576805939,0.02
 09/26  07:00:00,224.327690964,30.1481465682,58.6864140826,0.600653870191,37.1018798503,92.3937384068,116.378306248,106.452538189,9.90576805939,0.02
 09/26  08:00:00,234.644214178,30.2741423337,61.819190153,0.313668141837,37.1018798503,104.434947198,109.903681182,99.977913123,9.90576805939,0.02
 09/26  09:00:00,255.270304006,30.4599064534,70.4975972847,0.0339779797722,37.1018798503,116.476155989,103.669550207,93.7437821478,9.90576805939,0.02
 09/26  10:00:00,263.749954716,30.7798468243,78.6707547295,0.0199537615056,37.1018798503,116.476155989,90.4373735968,71.9081841685,9.90576805939,8.62342136891
 09/26  11:00:00,270.370704162,31.1684039851,84.9223800268,0.000421844500063,37.1018798503,116.476155989,61.1437946073,51.2180265479,9.90576805939,0.02
 09/26  12:00:00,262.638564612,31.5657208852,88.8350013492,0.0,37.1018798503,104.434947198,51.8827531307,41.9569850713,9.90576805939,0.02
 09/26  13:00:00,276.037867423,31.903108888,89.8551784838,0.0,37.1018798503,116.476155989,60.9243350889,42.3940258618,9.90576805939,8.62454116774
 09/26  14:00:00,276.847735977,32.3863903075,90.1820282238,0.0,37.1018798503,116.476155989,55.7714346218,45.8456665624,9.90576805939,0.02
 09/26  15:00:00,278.144135964,32.8708946176,90.9940506194,0.0,37.1018798503,116.476155989,54.8972483115,44.9714802522,9.90576805939,0.02
 09/26  16:00:00,281.87153848,33.175909624,94.4169155926,0.0,37.1018798503,116.476155989,55.9156084437,37.3906895968,9.90576805939,8.61915078757
 09/26  17:00:00,281.575319219,33.1933364514,94.1043461226,0.0,37.1018798503,116.476155989,46.6680408042,36.7422727448,9.90576805939,0.02
 09/26  18:00:00,170.90470683,28.7378091402,69.1549025586,0.0,24.7345865669,47.5788473902,52.2325442744,47.2596602447,4.9528840297,0.02
 09/26  19:00:00,177.597598119,28.6503941135,66.5385386794,0.0,24.7345865669,47.5788473902,63.3485685026,58.3756844729,4.9528840297,0.02
 09/26  20:00:00,161.621025248,28.8664223271,66.9045385086,0.0,12.3672932834,38.6892022431,79.6459345388,76.654204121,2.97173041782,0.02
 09/26  21:00:00,112.603069592,17.6667362895,40.9881317592,0.0,12.3672932834,27.0668015668,55.4497965792,52.4580661614,2.97173041782,0.02
 09/26  22:00:00,107.803134178,22.8329092701,50.2056617122,0.0,4.12243109448,15.9888894789,77.1904773238,74.198746906,2.97173041782,0.02
 09/26  23:00:00,86.7650367362,16.2925626871,35.8707181805,0.0,4.12243109448,15.9888894789,57.8725692534,54.8808388355,2.97173041782,0.02
 09/26  24:00:00,103.126208012,21.7189217494,46.665981217,0.0,4.12243109448,15.9888894789,81.3407639494,78.3490335316,2.97173041782,0.02
 09/27  01:00:00,87.4406557247,16.4660200749,36.372879656,0.0,4.12243109448,15.9888894789,60.5606585715,57.5689281537,2.97173041782,0.02
 09/27  02:00:00,102.660834799,21.6755574025,46.2439722194,0.0,4.12243109448,15.9888894789,78.4076010412,75.4158706233,2.97173041782,0.02
 09/27  03:00:00,76.7538339509,14.3546525744,27.8206835135,0.0,4.12243109448,15.9888894789,57.710492611,54.7187621932,2.97173041782,0.02
 09/27  04:00:00,141.96624379,28.6712296285,61.1935539975,0.0,12.3672932834,24.9413748627,98.7835238613,93.8106398316,4.9528840297,0.02
 09/27  05:00:00,144.280597557,28.8722611989,61.5289939382,1.77788221809,12.3672932834,24.9413748627,157.953996457,152.981112428,4.9528840297,0.02
 09/27  06:00:00,212.535791768,30.0811662865,71.5571532654,0.650530970045,24.7345865669,70.7195625826,122.569064737,112.643296678,9.90576805939,0.02
 09/27  07:00:00,240.262961572,30.4502828281,74.7626225902,0.15757029332,37.1018798503,92.3937384068,108.506487673,89.9945245345,9.90576805939,8.60619507917
 09/27  08:00:00,249.320883808,30.6386122921,76.3576694606,0.0873981280858,37.1018798503,104.434947198,89.5742096674,79.648441608,9.90576805939,0.02
 09/27  09:00:00,264.041852636,30.8120685187,78.936406144,0.0145817686348,37.1018798503,116.476155989,78.7099320925,68.7841640331,9.90576805939,0.02
 09/27  10:00:00,265.593840328,31.015127643,80.2993066153,0.0,37.1018798503,116.476155989,71.8165578396,61.8907897802,9.90576805939,0.02
 09/27  11:00:00,267.861707611,31.3878111636,82.1943602304,0.0,37.1018798503,116.476155989,73.9069634618,55.3782847482,9.90576805939,8.62291065416
 09/27  12:00:00,258.148140225,31.6694791307,84.2408457923,0.0,37.1018798503,104.434947198,59.1819738013,49.2562057419,9.90576805939,0.02
 09/27  13:00:00,270.328973954,31.8477649714,84.2016142336,0.0,37.1018798503,116.476155989,62.6938473252,52.7680792658,9.90576805939,0.02
 09/27  14:00:00,271.318255548,31.9944629988,85.0444455743,0.0,37.1018798503,116.476155989,68.3849019339,49.8556929095,9.90576805939,8.62344096509
 09/27  15:00:00,273.382697524,32.0637622896,87.0397721504,0.0,37.1018798503,116.476155989,52.13648471,42.2107166506,9.90576805939,0.02
 09/27  16:00:00,275.72840468,32.1470763495,89.3026206307,0.0,37.1018798503,116.476155989,43.2563208347,33.3305527753,9.90576805939,0.02
 09/27  17:00:00,275.110414528,32.1856277622,88.6470977397,0.0,37.1018798503,116.476155989,49.2328887744,30.7141423674,9.90576805939,8.6129783476
 09/27  18:00:00,169.065579275,28.7362761489,67.3173066002,0.0,24.7345865669,47.5788473902,42.5285519375,37.5556679078,4.9528840297,0.02
 09/27  19:00:00,176.589403953,28.649547455,65.5311947614,0.0,24.7345865669,47.5788473902,50.4330459868,45.4601619571,4.9528840297,0.02
 09/27  20:00:00,159.713206433,28.7579583224,65.1051892209,0.0,12.3672932834,38.6892022431,62.9353421803,59.9436117624,2.97173041782,0.02
 09/27  21:00:00,111.901983965,17.5583254221,40.395460443,0.0,12.3672932834,27.0668015668,44.2049424379,41.2132120201,2.97173041782,0.02
 09/27  22:00:00,107.55683857,22.7244984027,50.0677773247,0.0,4.12243109448,15.9888894789,65.8658046442,62.8740742264,2.97173041782,0.02
 09/27  23:00:00,86.5390394508,16.2058339932,35.7314499438,0.0,4.12243109448,15.9888894789,54.5608068802,51.5690764624,2.97173041782,0.02
 09/27  24:00:00,103.677821309,21.7189217494,47.2175948709,0.0,4.12243109448,15.9888894789,75.6839802331,72.6922498152,2.97173041782,0.02
 09/28  01:00:00,88.6663864288,16.5527487688,37.5118820231,0.0,4.12243109448,15.9888894789,53.9012882621,50.9095578443,2.97173041782,0.02
 09/28  02:00:00,106.963306111,22.7461805762,49.452562524,0.0,4.12243109448,15.9888894789,77.4677420463,74.4760116285,2.97173041782,0.02
 09/28  03:00:00,77.4187512761,14.3546525744,28.4856011984,0.0,4.12243109448,15.9888894789,53.2669722299,50.2752418121,2.97173041782,0.02
 09/28  04:00:00,144.296523708,28.7579583224,63.4371055833,0.0,12.3672932834,24.9413748627,86.6598095953,81.6869255656,4.9528840297,0.02
 09/28  05:00:00,145.3152234,28.8858575124,62.6158372868,1.71206876211,12.3672932834,24.9413748627,145.990288138,141.017404108,4.9528840297,0.02
 09/28  06:00:00,214.339975245,30.1226051882,73.2687087533,0.701720421449,24.7345865669,70.7195625826,113.892233712,103.966465653,9.90576805939,0.02
 09/28  07:00:00,241.569672205,30.5062274857,76.029395734,0.141564814736,37.1018798503,92.3937384068,93.1270747026,83.2013066432,9.90576805939,0.02
 09/28  08:00:00,250.430759139,30.6901419601,77.4389174039,0.0644365305486,37.1018798503,104.434947198,93.3600932653,74.8364517952,9.90576805939,8.61787341075
 09/28  09:00:00,265.08960802,30.8678177484,79.936205159,0.0068051474626,37.1018798503,116.476155989,75.186338646,65.2605705866,9.90576805939,0.02
 09/28  10:00:00,268.446378171,31.1723589017,82.9946419741,0.0,37.1018798503,116.476155989,65.4995094205,55.5737413611,9.90576805939,0.02
 09/28  11:00:00,272.199030209,31.4698945577,86.4495368427,0.0,37.1018798503,116.476155989,65.0715216888,46.541112748,9.90576805939,8.62464088137
 09/28  12:00:00,264.71694197,31.8016862044,90.6774569955,0.0,37.1018798503,104.434947198,42.553802192,32.6280341326,9.90576805939,0.02
 09/28  13:00:00,276.587913085,31.977280002,90.3310679235,0.0,37.1018798503,116.476155989,40.7003222042,30.7745541448,9.90576805939,0.02
 09/28  14:00:00,270.985462434,31.9187915942,84.7872605886,0.0,37.1018798503,116.476155989,59.7916031684,41.2623096046,9.90576805939,8.62352550442
 09/28  15:00:00,266.285334279,31.7612534991,80.2449354453,0.0,37.1018798503,116.476155989,62.106793876,52.1810258166,9.90576805939,0.02
 09/28  16:00:00,261.90117479,31.690021532,75.9324676989,0.0,37.1018798503,116.476155989,78.8031556184,68.877387559,9.90576805939,0.02
 09/28  17:00:00,259.222919875,31.5037433186,73.4414805924,0.0,37.1018798503,116.476155989,90.8352257078,80.9094576484,9.90576805939,0.02
 09/28  18:00:00,158.195417921,28.4544078937,56.7289855139,0.0,24.7345865669,47.5788473902,76.7015509976,63.1421058385,4.9528840297,8.60656112947
 09/28  19:00:00,169.680685713,28.9747800571,55.9480661625,0.0,24.7345865669,47.5788473902,73.3026815316,68.3297975019,4.9528840297,0.02
 09/28  20:00:00,143.630570358,28.2159039855,49.5646070778,0.0,12.3672932834,38.6892022431,85.5676563521,82.5759259343,2.97173041782,0.02
 09/28  21:00:00,101.69622688,17.2330928199,30.5149376644,0.0,12.3672932834,27.0668015668,60.7872823043,57.7955518865,2.97173041782,0.02
 09/28  22:00:00,85.160541037,20.6348130756,29.7844235255,0.0,4.12243109448,15.9888894789,80.9172090229,77.9254786051,2.97173041782,0.02
 09/28  23:00:00,74.9020993035,15.2219395134,25.1016626892,0.0,4.12243109448,15.9888894789,62.0304498359,59.0387194181,2.97173041782,0.02
 09/28  24:00:00,86.3982324417,21.0684565452,30.5884714341,0.0,4.12243109448,15.9888894789,90.5522152739,87.5604848561,2.97173041782,0.02
 09/29  01:00:00,67.8513003304,14.3546525744,18.9181505432,0.0,4.12243109448,15.9888894789,64.2722358953,61.2805054774,2.97173041782,0.02
 09/29  02:00:00,88.5586401937,21.6755574025,32.1417782098,0.0,4.12243109448,15.9888894789,93.3445413045,90.3528108866,2.97173041782,0.02
 09/29  03:00:00,67.3670106786,14.3546525744,18.4338608435,0.0,4.12243109448,15.9888894789,64.028051276,61.0363208582,2.97173041782,0.02
 09/29  04:00:00,123.01020755,28.7796404958,42.1291074997,0.0,12.3672932834,24.9413748627,104.426448395,99.4535643651,4.9528840297,0.02
 09/29  05:00:00,133.079155457,28.7949614123,46.0488991548,6.1338353036,12.3672932834,24.9413748627,169.155168317,164.182284288,4.9528840297,0.02
 09/29  06:00:00,196.0522428,29.9279147111,51.8169817045,4.06040576002,24.7345865669,70.7195625826,135.941171275,126.015403215,9.90576805939,0.02
 09/29  07:00:00,220.584964997,30.2406986653,53.2356740021,2.21611308057,37.1018798503,92.3937384068,116.069982634,106.144214574,9.90576805939,0.02
 09/29  08:00:00,227.29389016,30.349976137,53.0205195601,1.68611155734,37.1018798503,104.434947198,109.662661563,99.7368935035,9.90576805939,0.02
 09/29  09:00:00,239.246833693,30.4360186844,53.1607269139,1.37127910679,37.1018798503,116.476155989,114.895034582,96.3689838385,9.90576805939,8.62028268375
 09/29  10:00:00,240.112628212,30.5113668431,54.2160664277,1.10584155496,37.1018798503,116.476155989,103.626142821,93.7003747616,9.90576805939,0.02
 09/29  11:00:00,241.23099354,30.5900735763,55.5228923609,0.838419851714,37.1018798503,116.476155989,101.216813744,91.2910456845,9.90576805939,0.02
 09/29  12:00:00,229.875999909,30.667672146,56.4167536934,0.553743640851,37.1018798503,104.434947198,107.756448923,89.2297315858,9.90576805939,8.62094927739
 09/29  13:00:00,244.302158059,30.8018402508,58.8877720507,0.333005293373,37.1018798503,116.476155989,96.9132255852,86.9874575259,9.90576805939,0.02
 09/29  14:00:00,246.093587798,30.9462170401,60.7089337909,0.159011688578,37.1018798503,116.476155989,95.2020979778,85.2763299184,9.90576805939,0.02
 09/29  15:00:00,248.004865729,31.058177393,62.6156847881,0.0518328924238,37.1018798503,116.476155989,102.480637849,83.9524119781,9.90576805939,8.62245781198
 09/29  16:00:00,248.169527668,31.1160404065,62.7565111683,0.018308932314,37.1018798503,116.476155989,92.988825057,83.0630569976,9.90576805939,0.02
 09/29  17:00:00,247.126470585,31.1191198759,61.7292176358,0.000449888416129,37.1018798503,116.476155989,92.7243481322,82.7985800728,9.90576805939,0.02
 09/29  18:00:00,150.814086115,28.4544078937,49.3476572126,0.0,24.7345865669,47.5788473902,69.3327032017,64.359819172,4.9528840297,0.02
 09/29  19:00:00,164.481625671,28.9747800571,50.7489868028,0.0,24.7345865669,47.5788473902,74.4431057605,69.4702217308,4.9528840297,0.02
 09/29  20:00:00,138.138208655,27.9990822507,44.2890473208,0.0,12.3672932834,38.6892022431,95.3664029235,83.7881035588,2.97173041782,8.60656894687
 09/29  21:00:00,100.352805683,17.2330928199,29.1715131006,0.0,12.3672932834,27.0668015668,61.248517728,58.2567873102,2.97173041782,0.02
 09/29  22:00:00,85.4191441874,20.6348130756,30.0430265087,0.0,4.12243109448,15.9888894789,81.3815227525,78.3897923347,2.97173041782,0.02
 09/29  23:00:00,71.9527727434,14.70156735,22.6727081497,0.0,4.12243109448,15.9888894789,62.1462813137,59.1545508959,2.97173041782,0.02
 09/29  24:00:00,90.1993145698,21.5021000147,33.9559099729,0.0,4.12243109448,15.9888894789,92.7643994394,89.7726690216,2.97173041782,0.02
 09/30  01:00:00,73.1071014784,14.9617534317,23.5668507353,0.0,4.12243109448,15.9888894789,64.2821378062,61.2904073884,2.97173041782,0.02
 09/30  02:00:00,87.7589143047,21.0684565452,31.9491531002,0.0,4.12243109448,15.9888894789,91.876624468,88.8848940501,2.97173041782,0.02
 09/30  03:00:00,75.3770855141,15.4821255951,25.3164625999,0.0,4.12243109448,15.9888894789,61.507523026,58.5157926082,2.97173041782,0.02
 09/30  04:00:00,102.502738388,27.5654387812,39.9703473482,0.0,4.12243109448,16.0517297156,110.247882797,107.25615238,2.97173041782,0.02
 09/30  05:00:00,100.743120392,27.3486170464,38.4275510731,0.0,4.12243109448,16.0517297156,109.552324636,106.560594219,2.97173041782,0.02
 09/30  06:00:00,134.911055715,29.516834394,46.871672716,0.00152146221104,4.12243109448,39.6058045677,90.5561840265,87.5644536087,2.97173041782,0.02
 09/30  07:00:00,178.561796568,29.5634953517,49.0269269889,14.5056474196,12.3672932834,65.3531420225,147.050846098,142.077962069,4.9528840297,0.02
 09/30  08:00:00,172.089960833,29.54742101,48.3719737371,12.8615756593,12.3672932834,68.2430321324,145.330606278,140.357722248,4.9528840297,0.02
 09/30  09:00:00,198.559708175,29.577723106,49.3654922908,9.29066365861,16.4897243779,93.1370602926,135.747222258,127.80260781,7.92461444751,0.02
 09/30  10:00:00,198.248999271,29.5790504491,49.9155194771,8.42849501882,16.4897243779,93.1370602926,131.374579875,123.429965428,7.92461444751,0.02
 09/30  11:00:00,198.061388692,29.5777417451,50.4326020385,7.72510512887,16.4897243779,93.1370602926,137.579819425,121.045316877,7.92461444751,8.60988810023
 09/30  12:00:00,189.178258235,29.5759252811,50.8967532496,7.53126891707,16.4897243779,83.9857416113,127.530418882,119.585804434,7.92461444751,0.02
 09/30  13:00:00,188.078849537,29.5742851551,49.5791830012,7.75107674999,16.4897243779,83.9857416113,126.774585203,118.829970756,7.92461444751,0.02
 09/30  14:00:00,187.574777791,29.5726009595,48.6640927276,8.16382148818,16.4897243779,83.9857416113,126.231066527,118.286452079,7.92461444751,0.02
 09/30  15:00:00,159.982254909,29.516834394,46.7480507022,0.0,12.3672932834,70.6512738906,68.2808124439,63.3079284142,4.9528840297,0.02
 09/30  16:00:00,160.51418467,29.516834394,47.2799736571,0.0,12.3672932834,70.6512738906,66.8711753589,61.8982913292,4.9528840297,0.02
 09/30  17:00:00,146.620432866,29.516834394,45.909677975,0.0,12.3672932834,58.1284167478,69.7565638898,64.7836798601,4.9528840297,0.02
 09/30  18:00:00,100.536602692,26.9149735769,35.6151686472,0.0,12.3672932834,24.9413748627,91.1240156364,86.1511316067,4.9528840297,0.02
 09/30  19:00:00,116.105918937,27.5654387812,38.7881863351,0.0,12.3672932834,24.9413748627,97.0938532175,92.1209691878,4.9528840297,0.02
 09/30  20:00:00,99.3831641264,27.3486170464,37.067593906,0.0,4.12243109448,16.0517297156,105.654201356,102.662470938,2.97173041782,0.02
 09/30  21:00:00,59.4816922171,10.7659894308,14.2302372846,0.0,4.12243109448,15.9888894789,45.9230109063,42.9312804885,2.97173041782,0.02
 09/30  22:00:00,79.0922736597,18.8404815038,25.5570028936,0.0,4.12243109448,15.9888894789,78.958832498,75.9671020802,2.97173041782,0.02
 09/30  23:00:00,64.0042205793,11.459818982,18.0589360335,0.0,4.12243109448,15.9888894789,46.1502199582,43.1584895404,2.97173041782,0.02
 09/30  24:00:00,82.4780615652,19.2741249734,28.5012679408,0.00787932081579,4.12243109448,15.9888894789,79.4817255584,76.4899951405,2.97173041782,0.02
 10/01  01:00:00,58.5829272776,10.8527181247,15.3059589927,0.0,2.06121554724,15.9888894789,55.3472665232,43.7738420568,2.97173041782,8.60169404854
 10/01  02:00:00,82.9367743316,19.7077684429,30.5283147059,0.0671173600271,2.06121554724,15.9888894789,81.939364117,78.9476336992,2.97173041782,0.02
 10/01  03:00:00,63.2086753026,11.6332763698,18.9933811119,0.157767818106,2.06121554724,15.9888894789,47.4694644215,44.4777340037,2.97173041782,0.02
 10/01  04:00:00,81.3810522346,19.2741249734,29.3488446901,0.124508916293,2.06121554724,15.9888894789,82.0063313143,79.0146008965,2.97173041782,0.02
 10/01  05:00:00,62.2565197612,10.9095679717,18.6715696951,0.274390432414,2.06121554724,15.9888894789,44.6127392683,41.6210088505,2.97173041782,0.02
 10/01  06:00:00,88.4711706164,22.6459663822,33.0892422526,0.00935568777246,2.06121554724,15.9888894789,100.295466632,97.3037362144,2.97173041782,0.02
 10/01  07:00:00,73.1449969891,18.810602657,28.344448415,0.427130637595,2.06121554724,15.9888894789,80.4972351952,77.5055047774,2.97173041782,0.02
 10/01  08:00:00,111.188120298,24.2504472194,40.1438315372,0.353682343466,4.12243109448,41.7362269337,97.0634342913,92.0905502616,4.9528840297,0.02
 10/01  09:00:00,100.349862969,19.3309748204,34.6290585981,0.0659613510558,4.12243109448,41.7362269337,75.906429831,70.9335458013,4.9528840297,0.02
 10/01  10:00:00,117.205980421,23.9035324438,46.8577269748,0.00456187262404,4.12243109448,41.7362269337,91.2574593892,86.2845753595,4.9528840297,0.02
 10/01  11:00:00,108.686275012,19.677889596,42.6845172727,0.0,4.12243109448,41.7362269337,71.9099049277,66.937020898,4.9528840297,0.02
 10/01  12:00:00,122.617419264,23.730075056,52.4471851212,0.0,4.12243109448,41.7362269337,86.3060798299,81.3331958002,4.9528840297,0.02
 10/01  13:00:00,111.259455029,19.3309748204,45.6046120968,0.0,4.12243109448,41.7362269337,67.8956890356,62.9228050059,4.9528840297,0.02
 10/01  14:00:00,130.272340671,24.4239046072,59.4082769979,0.0,4.12243109448,41.7362269337,79.9826023259,75.0097182962,4.9528840297,0.02
 10/01  15:00:00,113.256555029,19.5044322082,47.4282547194,0.0,4.12243109448,41.7362269337,64.7143552529,59.7414712232,4.9528840297,0.02
 10/01  16:00:00,113.938928649,24.5106333011,59.8458285902,0.0,4.12243109448,24.8785346261,79.7275942436,74.7547102139,4.9528840297,0.02
 10/01  17:00:00,81.1825812543,18.9840600448,43.6832061014,0.0,2.06121554724,15.9888894789,70.0594364588,67.067706041,2.97173041782,0.02
 10/01  18:00:00,88.8019738623,21.9357434842,48.2811406822,0.0,2.06121554724,15.9888894789,86.8289012253,83.8371708074,2.97173041782,0.02
 10/01  19:00:00,84.8304501349,17.4499145547,37.1659034979,0.0,2.06121554724,15.9888894789,72.8467492118,69.855018794,2.97173041782,0.02
 10/01  20:00:00,85.5041977224,18.8404815038,34.0301428741,0.0,2.06121554724,15.9888894789,86.2471406791,83.2554102613,2.97173041782,0.02
 10/01  21:00:00,82.2947164544,17.0013316618,32.7412150991,0.0,2.06121554724,15.9888894789,75.4016144738,72.409884056,2.97173041782,0.02
 10/01  22:00:00,72.8496905492,15.4761098067,24.8272255715,0.0,2.06121554724,15.9888894789,72.668088207,69.6763577892,2.97173041782,0.02
 10/01  23:00:00,76.5774068327,15.8798744294,28.174435396,0.0,2.06121554724,15.9888894789,69.598202523,66.6064721052,2.97173041782,0.02
 10/01  24:00:00,66.2662578961,13.4574867885,20.3147468089,0.0,2.06121554724,15.9888894789,61.6234984098,58.631767992,2.97173041782,0.02
 10/02  01:00:00,86.2391684432,19.2442461265,32.3181164001,0.00527499518806,4.12243109448,15.9888894789,80.2056525789,77.2139221611,2.97173041782,0.02
 10/02  02:00:00,78.7534428847,17.9433157179,26.1385962078,0.0,4.12243109448,15.9888894789,80.7262651857,77.7345347679,2.97173041782,0.02
 10/02  03:00:00,76.5779789861,15.6555829829,26.3352689761,0.00862879723115,4.12243109448,15.9888894789,66.7702407867,63.7785103688,2.97173041782,0.02
 10/02  04:00:00,126.868124192,28.6929118019,46.0737518523,0.0,12.3672932834,24.9413748627,115.467653474,110.494769444,4.9528840297,0.02
 10/02  05:00:00,141.157750705,28.6805402412,48.5176950235,11.8580548577,12.3672932834,24.9413748627,184.418470392,179.445586362,4.9528840297,0.02
 10/02  06:00:00,201.201928458,29.6204262765,53.1446131004,8.18994744777,24.7345865669,70.7195625826,150.075721749,140.14995369,9.90576805939,0.02
 10/02  07:00:00,225.859470264,29.7296478755,54.4759406791,4.41223214702,37.1018798503,92.3937384068,138.332198035,119.820154517,9.90576805939,8.60627545872
 10/02  08:00:00,234.061571375,29.8275416017,59.5503540056,2.44645284413,37.1018798503,104.434947198,121.584512346,111.658744287,9.90576805939,0.02
 10/02  09:00:00,253.956769778,30.0073926995,68.129434295,1.54111264706,37.1018798503,116.476155989,115.468591713,105.542823654,9.90576805939,0.02
 10/02  10:00:00,261.428357897,30.4032454323,75.8643757811,0.881288955467,37.1018798503,116.476155989,110.77682469,92.2471292599,9.90576805939,8.62392737092
 10/02  11:00:00,265.939899136,30.8057019328,80.2951917394,0.559460506068,37.1018798503,116.476155989,86.466160609,76.5403925496,9.90576805939,0.02
 10/02  12:00:00,255.920232698,31.1059605444,82.3019912216,0.274425991941,37.1018798503,104.434947198,80.7217338773,70.795965818,9.90576805939,0.02
 10/02  13:00:00,269.929721761,31.366300811,84.2390427434,0.0447417285416,37.1018798503,116.476155989,85.0570360584,66.5261860092,9.90576805939,8.62508198987
 10/02  14:00:00,271.271277105,31.7540425402,85.2378817594,0.0,37.1018798503,116.476155989,75.4773359663,65.5515679069,9.90576805939,0.02
 10/02  15:00:00,271.500066994,32.1541239546,85.0667353092,0.0,37.1018798503,116.476155989,80.780596222,70.8548281626,9.90576805939,0.02
 10/02  16:00:00,271.243457172,32.4250224084,84.5396875415,0.0,37.1018798503,116.476155989,95.4937988972,76.9684934884,9.90576805939,8.6195373494
 10/02  17:00:00,264.406601604,32.3764743859,77.7524552573,0.0,37.1018798503,116.476155989,92.3554101637,82.4296421043,9.90576805939,0.02
 10/02  18:00:00,156.424562585,28.8232851768,54.5892756245,0.0,24.7345865669,47.5788473902,67.4882622394,62.5153782097,4.9528840297,0.02
 10/02  19:00:00,160.049462017,28.649547455,46.6420769856,0.0,24.7345865669,47.5788473902,73.4965241504,68.5236401207,4.9528840297,0.02
 10/02  20:00:00,137.606602299,28.649547455,43.1069852326,0.0,12.3672932834,38.6892022431,88.8667019412,85.8749715234,2.97173041782,0.02
 10/02  21:00:00,99.6395374884,17.7101006364,27.9812324826,0.0,12.3672932834,27.0668015668,60.3120423857,57.3203119679,2.97173041782,0.02
 10/02  22:00:00,81.5777337538,20.1712907593,26.6883959021,0.0,4.12243109448,15.9888894789,81.2456692813,78.2539388635,2.97173041782,0.02
 10/02  23:00:00,68.6536793231,13.6877940233,20.4339037269,0.0,4.12243109448,15.9888894789,54.6894327086,51.6977022908,2.97173041782,0.02
 10/02  24:00:00,78.3346544633,19.7376472897,23.8789600394,0.0,4.12243109448,15.9888894789,89.9177013223,86.9259709045,2.97173041782,0.02
 10/03  01:00:00,66.9063400973,13.6010653294,18.7732930668,0.0,4.12243109448,15.9888894789,54.8929110602,51.9011806424,2.97173041782,0.02
 10/03  02:00:00,76.7205385337,19.7376472897,22.264843975,0.0,4.12243109448,15.9888894789,90.1341241663,87.1423937485,2.97173041782,0.02
 10/03  03:00:00,65.1817601231,13.4276079416,17.222170419,0.0,4.12243109448,15.9888894789,58.1734285797,55.1816981619,2.97173041782,0.02
 10/03  04:00:00,113.601631426,28.3604518086,33.13971917,0.0,12.3672932834,24.9413748627,109.178697264,104.205813234,4.9528840297,0.02
 10/03  05:00:00,128.572257214,29.2264615754,38.3342451373,8.91009001558,12.3672932834,24.9413748627,176.649266481,171.676382452,4.9528840297,0.02
 10/03  06:00:00,181.428486084,29.6503329431,35.7509026317,5.78030897956,24.7345865669,70.7195625826,143.673676178,133.747908118,9.90576805939,0.02
 10/03  07:00:00,207.294149091,29.9737356215,36.8551670912,3.2235843851,37.1018798503,92.3937384068,124.528938077,114.603170018,9.90576805939,0.02
 10/03  08:00:00,214.919119877,30.0617472655,40.7338424105,1.88628242089,37.1018798503,104.434947198,125.95504117,107.431079915,9.90576805939,8.61819319589
 10/03  09:00:00,233.175367932,30.1960356029,47.5759777213,1.12453681781,37.1018798503,116.476155989,111.880067555,101.954299496,9.90576805939,0.02
 10/03  10:00:00,240.69442187,30.5161411463,55.2745354885,0.624314245894,37.1018798503,116.476155989,106.697355507,96.7715874479,9.90576805939,0.02
 10/03  11:00:00,247.000107733,30.9389416168,61.3851508689,0.396423681456,37.1018798503,116.476155989,110.564506623,92.0336320609,9.90576805939,8.62510650309
 10/03  12:00:00,239.56704625,31.3332602954,65.7989744455,0.196969518454,37.1018798503,104.434947198,98.3184794261,88.3927113667,9.90576805939,0.02
 10/03  13:00:00,256.710753264,31.8114538944,70.5414711587,0.0782026273315,37.1018798503,116.476155989,95.0666659255,85.1408978661,9.90576805939,0.02
 10/03  14:00:00,260.513795789,32.294014882,73.9363674242,0.00402019080506,37.1018798503,116.476155989,101.232621621,82.7028890302,9.90576805939,8.62396453159
 10/03  15:00:00,262.267346272,32.5775406696,75.4106111872,0.0,37.1018798503,116.476155989,91.3038044677,81.3780364083,9.90576805939,0.02
 10/03  16:00:00,263.618460124,32.6846093758,76.6551158837,0.0,37.1018798503,116.476155989,90.6636888884,80.737920829,9.90576805939,0.02
 10/03  17:00:00,268.135700098,32.617831752,81.240159002,0.0,37.1018798503,116.476155989,99.4201732645,80.9011134016,9.90576805939,8.61329180346
 10/03  18:00:00,171.398654912,28.8244958824,69.5621537307,0.0,24.7345865669,47.5788473902,66.2258622505,61.2529782208,4.9528840297,0.02
 10/03  19:00:00,186.312834953,28.6507515381,72.9042465514,0.0,24.7345865669,47.5788473902,70.3880095491,65.4151255194,4.9528840297,0.02
 10/03  20:00:00,164.667013955,28.8663691897,69.9505774693,0.0,12.3672932834,38.6892022431,84.1323038294,81.1405734116,2.97173041782,0.02
 10/03  21:00:00,108.563482658,17.5583254221,37.0569544574,0.0,12.3672932834,27.0668015668,58.477327478,55.4855970602,2.97173041782,0.02
 10/03  22:00:00,93.2931831415,21.8273326168,36.7245454061,0.0,4.12243109448,15.9888894789,79.3003757396,76.3086453218,2.97173041782,0.02
 10/03  23:00:00,73.2677593002,14.758417197,23.9541025052,0.0,4.12243109448,15.9888894789,54.1285944225,51.1368640046,2.97173041782,0.02
 10/03  24:00:00,80.6650452977,19.7376472897,26.2093510422,0.0,4.12243109448,15.9888894789,88.1561432122,85.1644127943,2.97173041782,0.02
 10/04  01:00:00,63.4068479086,12.6470496965,16.2278166798,0.0,4.12243109448,15.9888894789,57.4605844105,54.4688539927,2.97173041782,0.02
 10/04  02:00:00,82.8710359273,20.6049342288,27.5480545994,0.0,4.12243109448,15.9888894789,87.4453290854,84.4535986676,2.97173041782,0.02
 10/04  03:00:00,61.3883797821,12.5603210026,14.2960771878,0.0,4.12243109448,15.9888894789,58.5426754023,55.5509449845,2.97173041782,0.02
 10/04  04:00:00,116.723155352,28.7073665843,35.914328492,0.0,12.3672932834,24.9413748627,109.080099613,104.107215583,4.9528840297,0.02
 10/04  05:00:00,123.529156987,28.7778319001,37.3747608649,5.27510390966,12.3672932834,24.9413748627,175.310833024,170.337948994,4.9528840297,0.02
 10/04  06:00:00,181.835531844,29.8531329585,38.0276740193,3.70778351096,24.7345865669,70.7195625826,142.180534471,132.254766412,9.90576805939,0.02
 10/04  07:00:00,209.297608561,30.1367215472,39.7904865566,2.1287415331,37.1018798503,92.3937384068,123.144227362,113.218459303,9.90576805939,0.02
 10/04  08:00:00,216.547907995,30.2294893556,42.6675090446,1.41362157808,37.1018798503,104.434947198,124.949572369,106.425520221,9.90576805939,8.61828408859
 10/04  09:00:00,232.402123101,30.3358838327,46.8725068536,0.914920380121,37.1018798503,116.476155989,112.0085684,102.082800341,9.90576805939,0.02
 10/04  10:00:00,236.487812162,30.4493336478,51.2123925633,0.546668519382,37.1018798503,116.476155989,108.753302136,98.8275340766,9.90576805939,0.02
 10/04  11:00:00,240.381256666,30.6160045234,55.2109152702,0.274707948932,37.1018798503,116.476155989,114.381307288,95.8503454184,9.90576805939,8.6251938103
 10/04  12:00:00,231.981923818,30.7453630042,58.8303492818,0.168376488067,37.1018798503,104.434947198,103.735312287,93.8095442275,9.90576805939,0.02
 10/04  13:00:00,248.16445925,30.9149094182,62.861813881,0.108123976017,37.1018798503,116.476155989,101.602699868,91.6769318087,9.90576805939,0.02
 10/04  14:00:00,249.142924573,31.0931881858,63.7151573747,0.0551476625539,37.1018798503,116.476155989,108.561633233,90.0318207651,9.90576805939,8.62404440864
 10/04  15:00:00,247.394503432,31.1828767123,61.922204687,0.0102358249567,37.1018798503,116.476155989,98.91464224,88.9888741806,9.90576805939,0.02
 10/04  16:00:00,245.352229228,31.1788636291,59.8946405807,0.0,37.1018798503,116.476155989,98.6415593291,88.7157912697,9.90576805939,0.02
 10/04  17:00:00,243.480127704,31.1437137343,58.0586918321,0.0,37.1018798503,116.476155989,107.349380835,88.8304328762,9.90576805939,8.61317989943
 10/04  18:00:00,147.244213952,28.4544078937,45.7777853015,0.0,24.7345865669,47.5788473902,72.4825497366,67.5096657069,4.9528840297,0.02
 10/04  19:00:00,160.48993997,28.9747800571,46.7573190816,0.0,24.7345865669,47.5788473902,77.9356670584,72.9627830287,4.9528840297,0.02
 10/04  20:00:00,134.676185083,28.2159039855,40.6102139296,0.0,12.3672932834,38.6892022431,91.640265184,88.6485347662,2.97173041782,0.02
 10/04  21:00:00,90.6737438231,15.5987331359,21.1500669209,0.0,12.3672932834,27.0668015668,64.1524984858,61.160768068,2.97173041782,0.02
 10/04  22:00:00,84.2048054404,21.5021000147,27.961400406,0.0,4.12243109448,15.9888894789,85.6074478787,82.6157174609,2.97173041782,0.02
 10/04  23:00:00,63.3100159306,13.4574867885,15.2972896456,0.0,4.12243109448,15.9888894789,60.4619686876,57.4702382697,2.97173041782,0.02
 10/04  24:00:00,82.820024935,20.9518490044,27.1501290686,0.0,4.12243109448,15.9888894789,91.5356696039,88.5439391861,2.97173041782,0.02
 10/05  01:00:00,60.4294560476,12.5603210026,13.3371536183,0.0,4.12243109448,15.9888894789,57.764887591,54.7731571732,2.97173041782,0.02
 10/05  02:00:00,81.5785137431,21.0385776983,25.8218890535,0.0,4.12243109448,15.9888894789,92.3228381589,89.331107741,2.97173041782,0.02
 10/05  03:00:00,69.9048713509,17.9433157179,17.2900249972,0.0,4.12243109448,15.9888894789,78.9972309818,76.005500564,2.97173041782,0.02
 10/05  04:00:00,113.651522084,28.9386431013,32.6020786876,0.00934013132227,12.3672932834,24.9413748627,109.209479569,104.236595539,4.9528840297,0.02
 10/05  05:00:00,125.474759979,28.7538657077,33.5405191554,11.0789149166,12.3672932834,24.9413748627,177.333225287,172.360341257,4.9528840297,0.02
 10/05  06:00:00,180.456448181,29.7656834975,31.2850991279,9.15872431553,24.7345865669,70.7195625826,143.895354569,133.969586509,9.90576805939,0.02
 10/05  07:00:00,204.574667245,30.0303190794,31.4191514209,5.88354000424,37.1018798503,92.3937384068,124.978381294,115.052613235,9.90576805939,0.02
 10/05  08:00:00,209.709338865,30.1074451675,33.7216386432,3.64294209424,37.1018798503,104.434947198,126.163975081,107.639836338,9.90576805939,8.61837068315
 10/05  09:00:00,225.401614559,30.206321167,38.8080130185,2.10846292736,37.1018798503,116.476155989,112.109952903,102.184184844,9.90576805939,0.02
 10/05  10:00:00,230.5247093,30.4517467313,44.3692620826,1.42429329988,37.1018798503,116.476155989,107.112784597,97.187016538,9.90576805939,0.02
 10/05  11:00:00,233.337011938,30.7910585405,47.479736913,0.786563397347,37.1018798503,116.476155989,111.523231119,92.9921660212,9.90576805939,8.6252970387
 10/05  12:00:00,222.327148418,31.0378420675,48.5730455877,0.478422768172,37.1018798503,104.434947198,100.256969682,90.3312016228,9.90576805939,0.02
 10/05  13:00:00,236.222118086,31.3487154215,50.3470015919,0.246799307211,37.1018798503,116.476155989,97.4740388543,87.5482707949,9.90576805939,0.02
 10/05  14:00:00,238.873635163,31.6708682583,52.7829871192,0.140320728686,37.1018798503,116.476155989,103.454669599,84.9247567202,9.90576805939,8.6241448191
 10/05  15:00:00,240.158987576,32.01165041,53.8198551393,0.0482968965296,37.1018798503,116.476155989,92.5080273764,82.582259317,9.90576805939,0.02
 10/05  16:00:00,240.746743256,32.1489921515,54.3190334369,0.0,37.1018798503,116.476155989,91.6162922913,81.6905242319,9.90576805939,0.02
 10/05  17:00:00,238.292590958,32.0476664297,51.9672071983,0.0,37.1018798503,116.476155989,92.0383425042,82.1125744448,9.90576805939,0.02
 10/05  18:00:00,141.677599742,28.7362761489,39.9292890326,0.0,24.7345865669,47.5788473902,76.5987140822,63.0391326276,4.9528840297,8.60669742499
 10/05  19:00:00,151.771193836,28.5411365876,36.1230406333,0.0,24.7345865669,47.5788473902,74.9879729353,70.0150889056,4.9528840297,0.02
 10/05  20:00:00,126.287854288,28.2159039855,32.2218810076,0.0,12.3672932834,38.6892022431,90.0485286227,87.0567982049,2.97173041782,0.02
 10/05  21:00:00,86.8925366312,15.2219395134,17.752378472,0.0,12.3672932834,27.0668015668,54.9478232711,51.9560928533,2.97173041782,0.02
 10/05  22:00:00,79.1194845142,20.9518490044,23.216686149,0.0,4.12243109448,15.9888894789,82.2967778021,79.3050473843,2.97173041782,0.02
 10/05  23:00:00,60.2890175355,13.4574867885,12.0400414955,0.0,4.12243109448,15.9888894789,60.1554810153,57.1637505975,2.97173041782,0.02
 10/05  24:00:00,76.7183067361,22.4291446474,19.0595370842,0.0,4.12243109448,15.9888894789,100.966005082,97.9742746638,2.97173041782,0.02
 10/06  01:00:00,72.5853231198,18.8973313509,18.3508131298,0.0,4.12243109448,15.9888894789,76.9418311948,73.950100777,2.97173041782,0.02
 10/06  02:00:00,78.1083090885,23.0796098517,19.893415719,0.0,4.12243109448,15.9888894789,97.4490693584,94.4573389406,2.97173041782,0.02
 10/06  03:00:00,68.9229143821,18.3769591875,15.1662244211,0.000297004707667,4.12243109448,15.9888894789,79.2803027356,76.2885723177,2.97173041782,0.02
 10/06  04:00:00,107.483651376,28.8519144074,26.4192544301,0.111022426539,12.3672932834,24.9413748627,110.652482275,105.679598245,4.9528840297,0.02
 10/06  05:00:00,122.340586167,28.7426818998,28.2361187025,13.2603254208,12.3672932834,24.9413748627,179.130355526,174.157471496,4.9528840297,0.02
 10/06  06:00:00,174.882088174,29.7253862049,23.0976024376,11.8121583501,24.7345865669,70.7195625826,145.73144998,135.805681921,9.90576805939,0.02
 10/06  07:00:00,198.411133059,29.9601678772,22.8748473514,8.3344623997,37.1018798503,92.3937384068,126.838556347,116.912788287,9.90576805939,0.02
 10/06  08:00:00,205.739775151,30.025454158,26.7332026975,6.74380255811,37.1018798503,104.434947198,120.229230227,110.303462168,9.90576805939,0.02
 10/06  09:00:00,223.235554537,30.0961775132,34.208836906,4.65169906886,37.1018798503,116.476155989,123.946266057,105.419681666,9.90576805939,8.62081633221
 10/06  10:00:00,229.689131006,30.2217994932,42.2908770884,2.89705409419,37.1018798503,116.476155989,110.663293098,100.737525038,9.90576805939,0.02
 10/06  11:00:00,234.804559249,30.4724803,48.6318541535,1.42056583208,37.1018798503,116.476155989,114.074162076,95.5430083086,9.90576805939,8.62538570825
 10/06  12:00:00,226.894352704,30.8403149468,53.0984271205,0.717754608078,37.1018798503,104.434947198,101.233832783,91.3080647237,9.90576805939,0.02
 10/06  13:00:00,243.555584363,31.2393673499,57.6059108146,0.430711251949,37.1018798503,116.476155989,97.4378080894,87.51204003,9.90576805939,0.02
 10/06  14:00:00,246.357848609,31.5948859492,60.3070714305,0.176417435187,37.1018798503,116.476155989,103.208448693,84.67845301,9.90576805939,8.6242276231
 10/06  15:00:00,247.737386654,31.851587066,61.5562820647,0.0503235657642,37.1018798503,116.476155989,93.3059404027,83.3801723433,9.90576805939,0.02
 10/06  16:00:00,248.583811035,31.8833683959,62.4217297666,0.0,37.1018798503,116.476155989,93.4353778545,83.5096097952,9.90576805939,0.02
 10/06  17:00:00,246.972292387,31.6985819036,60.9959964891,0.0,37.1018798503,116.476155989,94.779721343,84.8539532836,9.90576805939,0.02
 10/06  18:00:00,149.141699671,28.649547455,47.4801174887,0.0,24.7345865669,47.5788473902,69.8843146688,64.9114306391,4.9528840297,0.02
 10/06  19:00:00,162.716092967,28.9747800571,46.6342823671,0.0,24.7345865669,47.5788473902,84.5174750389,70.9579099079,4.9528840297,8.60668110136
 10/06  20:00:00,135.692976945,28.2159039855,41.626998637,0.0,12.3672932834,38.6892022431,89.8747356227,86.8830052049,2.97173041782,0.02
 10/06  21:00:00,96.0891412978,16.2925626871,25.8716340291,0.0,12.3672932834,27.0668015668,58.0863249352,55.0945945174,2.97173041782,0.02
 10/06  22:00:00,84.9812283335,20.3158385824,29.9473429116,0.0,4.12243109448,15.9888894789,80.6317219107,77.6399914929,2.97173041782,0.02
 10/06  23:00:00,68.7515345307,13.891130258,20.3051647741,0.0,4.12243109448,15.9888894789,59.0349026409,56.0431722231,2.97173041782,0.02
 10/06  24:00:00,85.7741243048,20.6916629227,30.3644145276,0.0,4.12243109448,15.9888894789,89.9804251127,86.9886946949,2.97173041782,0.02
 10/07  01:00:00,62.7977141855,12.5603210026,15.7054117718,0.0,4.12243109448,15.9888894789,56.7922236095,53.8004931917,2.97173041782,0.02
 10/07  02:00:00,83.7849179564,20.8217559635,28.2451150258,0.0,4.12243109448,15.9888894789,88.8591030432,85.8673726254,2.97173041782,0.02
 10/07  03:00:00,61.2362371716,12.5603210026,14.1439347197,0.0,4.12243109448,15.9888894789,57.8179332283,54.8262028105,2.97173041782,0.02
 10/07  04:00:00,95.8090451111,28.1291752916,32.712917032,0.0,4.12243109448,16.0517297156,116.135865721,113.144135303,2.97173041782,0.02
 10/07  05:00:00,92.4048229378,27.782260516,29.6556096068,0.0,4.12243109448,16.0517297156,115.466051994,112.474321577,2.97173041782,0.02
 10/07  06:00:00,118.925933429,29.516834394,30.7204455932,0.167625744497,4.12243109448,39.6058045677,96.8056931666,93.8139627488,2.97173041782,0.02
 10/07  07:00:00,167.076218873,29.5570654231,33.597505362,18.455920713,12.3672932834,65.3531420225,154.505631228,149.532747198,4.9528840297,0.02
 10/07  08:00:00,160.986070804,29.5439344905,35.7294158201,14.4037169208,12.3672932834,68.2430321324,150.116072789,145.143188759,4.9528840297,0.02
 10/07  09:00:00,187.254872219,29.5725793622,39.5992873576,7.75715520994,16.4897243779,93.1370602926,138.312317399,130.367702951,7.92461444751,0.02
 10/07  10:00:00,187.752050046,29.585820784,42.8941503654,4.94612078235,16.4897243779,93.1370602926,140.59483894,124.060009922,7.92461444751,8.61021457106
