Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 10/07  11:00:00,189.432679081,29.6236526761,45.907181514,3.57591424984,16.4897243779,93.1370602926,127.691788667,119.747174219,7.92461444751,0.02
 10/07  12:00:00,182.495873881,29.709461229,48.8780597514,2.73403508435,16.4897243779,83.9857416113,124.548043237,116.603428789,7.92461444751,0.02
 10/07  13:00:00,186.056963535,29.817217346,52.091086911,1.98729228712,16.4897243779,83.9857416113,121.941500003,113.996885556,7.92461444751,0.02
 10/07  14:00:00,187.922050597,29.9010798917,54.3181673756,1.27788178575,16.4897243779,83.9857416113,119.892561905,111.947947457,7.92461444751,0.02
 10/07  15:00:00,165.982519626,29.516834394,51.1116384156,0.0,12.3672932834,70.6512738906,59.5670319664,54.5941479367,4.9528840297,0.02
 10/07  16:00:00,166.226370569,29.516834394,51.6681052577,0.0,12.3672932834,70.6512738906,57.4278059889,52.4549219592,4.9528840297,0.02
 10/07  17:00:00,149.924428856,29.516834394,49.2136654924,0.0,12.3672932834,58.1284167478,61.4733812745,56.5004972448,4.9528840297,0.02
 10/07  18:00:00,104.723030444,27.9990822507,38.7174868755,0.0,12.3672932834,24.9413748627,85.6886439498,80.7157599201,4.9528840297,0.02
 10/07  19:00:00,116.353748996,27.9990822507,36.2532054078,0.0,12.3672932834,24.9413748627,94.8587168075,89.8858327778,4.9528840297,0.02
 10/07  20:00:00,91.5674839741,26.9149735769,29.6855563722,0.0,4.12243109448,16.0517297156,105.398100183,102.406369765,2.97173041782,0.02
 10/07  21:00:00,69.0571328451,14.5415954622,19.4944376074,0.0,4.12243109448,15.9888894789,58.5815072668,55.589776849,2.97173041782,0.02
 10/07  22:00:00,64.655261516,14.3546525744,15.2629237164,0.0,4.12243109448,15.9888894789,71.5839664505,60.0119226215,2.97173041782,8.60031341109
 10/07  23:00:00,71.6413862913,17.9433157179,18.5631886364,0.0,4.12243109448,15.9888894789,80.2388725941,77.2471421763,2.97173041782,0.02
 10/07  24:00:00,71.7948511127,17.189728473,19.9801073499,0.0,4.12243109448,15.9888894789,74.4208015587,71.4290711409,2.97173041782,0.02
 10/08  01:00:00,75.7042165125,22.4291446474,20.2846772169,0.0,2.06121554724,15.9888894789,101.043644028,98.0519136099,2.97173041782,0.02
 10/08  02:00:00,66.303469716,17.9433157179,15.6379057136,0.0,2.06121554724,15.9888894789,83.1227490331,80.1310186153,2.97173041782,0.02
 10/08  03:00:00,74.7485922023,22.4291446474,19.4356639876,0.0,2.06121554724,15.9888894789,105.338291411,102.346560993,2.97173041782,0.02
 10/08  04:00:00,72.0039835018,19.2442461265,20.0021175575,0.0885537844296,2.06121554724,15.9888894789,84.9648739687,81.9731435509,2.97173041782,0.02
 10/08  05:00:00,74.0897881223,22.4291446474,18.847236491,0.0,2.06121554724,15.9888894789,106.37467929,103.382948872,2.97173041782,0.02
 10/08  06:00:00,70.8077742339,19.0707887387,18.8092595739,0.255927231444,2.06121554724,15.9888894789,86.0535446185,83.0618142007,2.97173041782,0.02
 10/08  07:00:00,66.6460256646,22.4291446474,18.3839951755,0.0,2.06121554724,15.9888894789,107.563184795,104.571454377,2.97173041782,0.02
 10/08  08:00:00,89.2575165513,19.8224374192,22.4600059812,0.287869179689,4.12243109448,41.7362269337,82.4403652085,77.4674811788,4.9528840297,0.02
 10/08  09:00:00,99.8773827152,23.8746228792,28.8668841612,0.0641037355949,4.12243109448,41.7362269337,98.5392993252,93.5664152955,4.9528840297,0.02
 10/08  10:00:00,93.3735516528,19.3887939497,27.358766172,0.0307154124353,4.12243109448,41.7362269337,78.6479496511,73.6750656214,4.9528840297,0.02
 10/08  11:00:00,110.089342324,24.2504472194,38.7078519552,0.0396787040216,4.12243109448,41.7362269337,94.4863643011,89.5134802714,4.9528840297,0.02
 10/08  12:00:00,98.0676014701,18.8973313509,32.5057086949,0.00791005817784,4.12243109448,41.7362269337,74.1489493171,69.1760652874,4.9528840297,0.02
 10/08  13:00:00,120.516282475,24.2504472194,49.2044727274,0.000200278416247,4.12243109448,41.7362269337,89.2612372294,84.2883531997,4.9528840297,0.02
 10/08  14:00:00,109.171616868,19.677889596,42.89176876,0.0,4.12243109448,41.7362269337,71.0412223678,66.0683383381,4.9528840297,0.02
 10/08  15:00:00,126.563197653,24.5973860179,54.9866043437,0.0,4.12243109448,41.7362269337,87.0595907257,82.086706696,4.9528840297,0.02
 10/08  16:00:00,93.8826898737,19.6779156568,44.5136205471,0.0,4.12243109448,24.8785346261,70.0897926161,65.1169085864,4.9528840297,0.02
 10/08  17:00:00,92.5118080066,23.2665527396,50.4472373004,0.0,2.06121554724,15.9888894789,86.2566696726,83.2649392548,2.97173041782,0.02
 10/08  18:00:00,73.2649263886,18.2603516467,36.5125171356,0.0,2.06121554724,15.9888894789,72.5722778199,69.5805474021,2.97173041782,0.02
 10/08  19:00:00,85.6978527221,18.810602657,34.2769342418,0.0,2.06121554724,15.9888894789,81.0931424559,78.1014120381,2.97173041782,0.02
 10/08  20:00:00,73.3663749915,15.7004012532,25.1138033677,0.0,2.06121554724,15.9888894789,76.8963148588,73.904584441,2.97173041782,0.02
 10/08  21:00:00,76.5959380876,17.1109541319,26.9037408135,0.0,2.06121554724,15.9888894789,81.6729601403,78.6812297225,2.97173041782,0.02
 10/08  22:00:00,72.1223133241,15.2219395134,24.3830906632,0.0,2.06121554724,15.9888894789,69.2726563362,66.2809259184,2.97173041782,0.02
 10/08  23:00:00,64.4254184514,13.4574867885,18.4717578065,0.0,2.06121554724,15.9888894789,62.7229590072,59.7312285894,2.97173041782,0.02
 10/08  24:00:00,75.587109318,17.0013316618,26.0313432774,0.00226386619907,2.06121554724,15.9888894789,71.6198339832,68.6281035654,2.97173041782,0.02
 10/09  01:00:00,74.2748993058,17.9433157179,23.6879348871,0.0,2.06121554724,15.9888894789,82.7050950039,79.7133645861,2.97173041782,0.02
 10/09  02:00:00,79.0771988116,19.1575174326,27.2724990879,0.0,2.06121554724,15.9888894789,82.3397382063,79.3480077885,2.97173041782,0.02
 10/09  03:00:00,62.091533262,13.4574867885,16.1054456517,0.0,2.06121554724,15.9888894789,71.3208814934,59.7474182356,2.97173041782,8.60173283999
 10/09  04:00:00,84.8553983313,22.7461805762,29.3676330031,0.0382358731498,2.06121554724,15.9888894789,101.920963689,98.9292332712,2.97173041782,0.02
 10/09  05:00:00,74.4747650536,18.810602657,22.9523476046,0.101498761737,2.06121554724,15.9888894789,85.6176718182,82.6259414004,2.97173041782,0.02
 10/09  06:00:00,81.2799130401,22.8627881169,25.6161760493,0.0743419516398,2.06121554724,15.9888894789,106.950031149,103.958300731,2.97173041782,0.02
 10/09  07:00:00,67.5909971639,19.0707887387,22.7359420186,0.221450506998,2.06121554724,15.9888894789,86.5260861067,83.5343556889,2.97173041782,0.02
 10/09  08:00:00,102.229458661,24.0769898316,31.6409370906,0.00180443316605,4.12243109448,41.7362269337,101.895317448,96.9224334183,4.9528840297,0.02
 10/09  09:00:00,95.303031115,19.3309748204,29.5209087492,0.0,4.12243109448,41.7362269337,79.2891075015,74.3162234718,4.9528840297,0.02
 10/09  10:00:00,112.516857608,23.8168037499,41.864828007,0.0,4.12243109448,41.7362269337,94.4712503926,89.4983663629,4.9528840297,0.02
 10/09  11:00:00,105.628053756,19.677889596,39.4096006275,0.0,4.12243109448,41.7362269337,74.4700449875,69.4971609579,4.9528840297,0.02
 10/09  12:00:00,119.533942698,23.8384859234,48.9953827929,0.0,4.12243109448,41.7362269337,90.0442798021,85.0713957724,4.9528840297,0.02
 10/09  13:00:00,112.848047172,20.1115330655,46.4126454131,0.0,4.12243109448,41.7362269337,72.4332395927,67.460355563,4.9528840297,0.02
 10/09  14:00:00,125.938310649,24.1637185255,55.3344324818,0.0,4.12243109448,41.7362269337,87.8556527291,82.8827686994,4.9528840297,0.02
 10/09  15:00:00,115.35382265,20.1132129639,48.9167410132,0.0,4.12243109448,41.7362269337,70.3672289873,65.3943449576,4.9528840297,0.02
 10/09  16:00:00,110.896240086,24.1658086688,57.1479640922,0.0,4.12243109448,24.8785346261,85.5336575788,80.5607735491,4.9528840297,0.02
 10/09  17:00:00,87.0050696246,20.1121363572,48.3776175962,0.0,2.06121554724,15.9888894789,73.0322678212,70.0405374034,2.97173041782,0.02
 10/09  18:00:00,88.1109483825,22.0802913074,47.44556682,0.0,2.06121554724,15.9888894789,85.9761825605,82.9844521427,2.97173041782,0.02
 10/09  19:00:00,84.899753751,17.2764571669,35.0594972794,0.0,2.06121554724,15.9888894789,69.9813987913,66.9896683735,2.97173041782,0.02
 10/09  20:00:00,88.9232440784,19.1575174326,37.1554109414,0.0,2.06121554724,15.9888894789,79.9099450882,76.9182146704,2.97173041782,0.02
 10/09  21:00:00,73.9067487638,15.2518183603,26.114389257,0.0,2.06121554724,15.9888894789,73.8918437267,70.9001133089,2.97173041782,0.02
 10/09  22:00:00,77.0195067033,16.8218584856,27.6164052121,0.0,2.06121554724,15.9888894789,82.6912409117,79.6995104939,2.97173041782,0.02
 10/09  23:00:00,73.6340880159,15.7004012532,25.3815164716,0.0,2.06121554724,15.9888894789,79.2120056135,76.2202751956,2.97173041782,0.02
 10/09  24:00:00,73.7230875542,15.7004012532,25.4705159806,0.0,2.06121554724,15.9888894789,79.6075842735,76.6158538557,2.97173041782,0.02
 10/10  01:00:00,82.7752849253,17.0013316618,31.1605672815,0.0,4.12243109448,15.9888894789,78.5896469108,75.597916493,2.97173041782,0.02
 10/10  02:00:00,74.125253103,15.4761098067,24.0415718271,0.0,4.12243109448,15.9888894789,73.7479454115,70.7562149937,2.97173041782,0.02
 10/10  03:00:00,76.6351151859,15.6555829829,26.4010334364,0.0,4.12243109448,15.9888894789,67.0949488837,64.1032184658,2.97173041782,0.02
 10/10  04:00:00,124.798963419,28.6929118019,44.0045905444,0.0,12.3672932834,24.9413748627,116.620097344,111.647213314,4.9528840297,0.02
 10/10  05:00:00,136.914109559,28.6732165474,43.9227434276,12.2166884678,12.3672932834,24.9413748627,186.027596357,181.054712328,4.9528840297,0.02
 10/10  06:00:00,190.239191312,29.6001946423,42.9949953995,7.3970591062,24.7345865669,70.7195625826,151.900427384,141.974659325,9.90576805939,0.02
 10/10  07:00:00,211.794620807,29.696951484,40.2668180152,4.58918138223,37.1018798503,92.3937384068,140.656438183,122.144204555,9.90576805939,8.60646556812
 10/10  08:00:00,214.658184978,29.7407641816,39.01715375,3.66300266107,37.1018798503,104.434947198,125.72444068,115.798672621,9.90576805939,0.02
 10/10  09:00:00,225.353673577,29.8042567377,39.0107677621,2.25978321502,37.1018798503,116.476155989,120.77396483,110.848196771,9.90576805939,0.02
 10/10  10:00:00,224.847444695,30.03819054,39.460940368,1.06882272364,37.1018798503,116.476155989,115.391561173,105.465793113,9.90576805939,0.02
 10/10  11:00:00,227.080041885,30.3098429624,41.7182633488,0.77232874274,37.1018798503,116.476155989,119.119984758,100.588797849,9.90576805939,8.62541884922
 10/10  12:00:00,218.410541178,30.6483507811,44.9745685335,0.5497234454,37.1018798503,104.434947198,106.492599484,96.5668314242,9.90576805939,0.02
 10/10  13:00:00,233.78919984,30.9999506254,48.2022582454,0.307303712206,37.1018798503,116.476155989,111.363546942,92.8319144598,9.90576805939,8.62586442253
 10/10  14:00:00,234.98014868,31.2636548615,49.3468196978,0.0902709929026,37.1018798503,116.476155989,100.067494848,90.1417267888,9.90576805939,0.02
 10/10  15:00:00,234.836580898,31.5341182759,49.013855052,0.00934891809741,37.1018798503,116.476155989,97.7054697332,87.7797016738,9.90576805939,0.02
 10/10  16:00:00,235.399139382,31.6812021623,49.4321105006,0.00703894111022,37.1018798503,116.476155989,104.978119184,86.4521944025,9.90576805939,8.62015672243
 10/10  17:00:00,233.165503432,31.5925558755,47.2333702608,0.0618885547439,37.1018798503,116.476155989,96.4654700186,86.5397019592,9.90576805939,0.02
 10/10  18:00:00,138.323470437,28.7362761489,36.5751801861,0.0,24.7345865669,47.5788473902,70.3681182024,65.3952341727,4.9528840297,0.02
 10/10  19:00:00,148.347412404,28.5411365876,32.6992585311,0.0,24.7345865669,47.5788473902,77.3437986883,72.3709146586,4.9528840297,0.02
 10/10  20:00:00,123.257578087,28.2159039855,29.1915910982,0.0,12.3672932834,38.6892022431,92.8103964997,89.8186660818,2.97173041782,0.02
 10/10  21:00:00,85.732894026,15.2219395134,16.204584885,0.0,12.3672932834,27.0668015668,55.9684449423,52.9767145245,2.97173041782,0.02
 10/10  22:00:00,77.4599421209,20.8651203105,21.0806811088,0.0,4.12243109448,15.9888894789,83.4323258978,80.4405954799,2.97173041782,0.02
 10/10  23:00:00,63.7637978289,15.2518183603,12.7075415645,0.0,4.12243109448,15.9888894789,68.8472917157,65.8555612978,2.97173041782,0.02
 10/10  24:00:00,76.29468545,22.6459663822,18.3676972129,0.0,4.12243109448,15.9888894789,96.3132477841,93.3215173663,2.97173041782,0.02
 10/11  01:00:00,71.7191141276,18.810602657,17.37724611,0.0,4.12243109448,15.9888894789,77.3542522248,74.362521807,2.97173041782,0.02
 10/11  02:00:00,78.2428301418,23.0796098517,20.007471182,0.0,4.12243109448,15.9888894789,98.1747225105,95.1829920927,2.97173041782,0.02
 10/11  03:00:00,69.5298682173,18.3769591875,15.9191495901,0.0,4.12243109448,15.9888894789,79.5502374557,76.5585070379,2.97173041782,0.02
 10/11  04:00:00,109.583112205,28.8519144074,28.5819741686,0.0477624185398,12.3672932834,24.9413748627,110.884753455,105.911869425,4.9528840297,0.02
 10/11  05:00:00,124.521886227,28.70886972,31.290244826,12.4213104323,12.3672932834,24.9413748627,180.046077017,175.073192988,4.9528840297,0.02
 10/11  06:00:00,178.614807479,29.6633421858,28.9000777279,9.80444527246,24.7345865669,70.7195625826,146.123004529,136.19723647,9.90576805939,0.02
 10/11  07:00:00,203.288812364,29.8264058723,29.7908414388,6.42989191365,37.1018798503,92.3937384068,135.416039306,116.903780989,9.90576805939,8.60649025737
 10/11  08:00:00,209.192538885,29.9064463074,31.6451446574,5.40367667036,37.1018798503,104.434947198,120.75710274,110.831334681,9.90576805939,0.02
 10/11  09:00:00,223.192662013,29.9737172543,34.4951218913,4.44495314733,37.1018798503,116.476155989,117.157665332,107.231897272,9.90576805939,0.02
 10/11  10:00:00,225.088171693,30.053561819,37.5006521184,3.2544621717,37.1018798503,116.476155989,113.686671137,103.760903078,9.90576805939,0.02
 10/11  11:00:00,227.209854745,30.1778894998,40.4527342179,2.29961475438,37.1018798503,116.476155989,118.560919004,100.030182404,9.90576805939,8.62496854036
 10/11  12:00:00,217.567485299,30.4888952365,43.4755357701,1.36515113826,37.1018798503,104.434947198,104.808241636,94.8824735763,9.90576805939,0.02
 10/11  13:00:00,232.597577342,30.8752028533,46.5684461889,0.874234670482,37.1018798503,116.476155989,108.936439983,90.4047771632,9.90576805939,8.6258947603
 10/11  14:00:00,235.069266953,31.2272940303,49.0281427866,0.534419864763,37.1018798503,116.476155989,97.1729530779,87.2471850185,9.90576805939,0.02
 10/11  15:00:00,237.33163168,31.5204667528,51.2375512753,0.294349359103,37.1018798503,116.476155989,94.7967137372,84.8709456778,9.90576805939,0.02
 10/11  16:00:00,239.470154565,31.7456138822,53.3000716958,0.145676205685,37.1018798503,116.476155989,102.01346621,83.4874646579,9.90576805939,8.62023349238
 10/11  17:00:00,238.633531592,31.7467941443,52.4566316209,0.152413684189,37.1018798503,116.476155989,93.4994268389,83.5736587795,9.90576805939,0.02
 10/11  18:00:00,142.979562059,28.7362761489,41.2312703163,0.0,24.7345865669,47.5788473902,68.9199326899,63.9470486602,4.9528840297,0.02
 10/11  19:00:00,153.451008579,28.5411365876,37.8028532007,0.0,24.7345865669,47.5788473902,75.874749703,70.9018656733,4.9528840297,0.02
 10/11  20:00:00,128.659909807,28.2159039855,34.5939213014,0.0,12.3672932834,38.6892022431,90.6228737556,87.6311433378,2.97173041782,0.02
 10/11  21:00:00,89.3406848073,15.3953969012,20.0435915416,0.0,12.3672932834,27.0668015668,55.1388359939,52.1471055761,2.97173041782,0.02
 10/11  22:00:00,79.7088029483,20.6049342288,24.385820786,0.0,4.12243109448,15.9888894789,82.8665216371,79.8747912193,2.97173041782,0.02
 10/11  23:00:00,61.8028296903,13.4574867885,13.7901022949,0.0,4.12243109448,15.9888894789,60.6954592871,57.7037288693,2.97173041782,0.02
 10/11  24:00:00,80.7513435565,21.0385776983,24.9947178818,0.0,4.12243109448,15.9888894789,91.5348785181,88.5431481003,2.97173041782,0.02
 10/12  01:00:00,69.3109214677,17.9433157179,16.4499168832,0.0,4.12243109448,15.9888894789,77.4173370121,74.4256065943,2.97173041782,0.02
 10/12  02:00:00,82.6947431336,23.5566176682,24.227872785,0.0250387259231,4.12243109448,15.9888894789,96.7862028154,93.7944723976,2.97173041782,0.02
 10/12  03:00:00,68.4303004521,17.9433157179,15.6416432382,0.0,4.12243109448,15.9888894789,79.0582716563,76.0665412384,2.97173041782,0.02
 10/12  04:00:00,111.064397263,28.8519144074,29.9639008076,0.147120752524,12.3672932834,24.9413748627,110.087186535,105.114302506,4.9528840297,0.02
 10/12  05:00:00,125.520022401,28.7315511084,32.3778736793,12.3091362788,12.3672932834,24.9413748627,178.601952201,173.629068171,4.9528840297,0.02
 10/12  06:00:00,181.055827681,29.7016069355,30.7287876931,10.378490674,24.7345865669,70.7195625826,144.870600989,134.94483293,9.90576805939,0.02
 10/12  07:00:00,206.161549736,29.9356124894,32.0520790646,6.93218379277,37.1018798503,92.3937384068,134.280282322,115.769481558,9.90576805939,8.60503270481
 10/12  08:00:00,213.672319689,30.0217298561,36.3019099019,5.1114042248,37.1018798503,104.434947198,118.812952172,108.887184112,9.90576805939,0.02
 10/12  09:00:00,231.236456183,30.1295594185,44.0613356809,2.76668542529,37.1018798503,116.476155989,113.315761991,103.389993932,9.90576805939,0.02
 10/12  10:00:00,238.54371309,30.3696999573,52.6132150225,1.28129524103,37.1018798503,116.476155989,107.676574132,97.7508060727,9.90576805939,0.02
 10/12  11:00:00,246.121276913,30.7796884549,60.3534099381,0.708557482074,37.1018798503,116.476155989,110.906588602,92.374831731,9.90576805939,8.62598881114
 10/12  12:00:00,241.6980024,31.2239061424,67.7526321149,0.483553997504,37.1018798503,104.434947198,98.0507792605,88.1250112011,9.90576805939,0.02
 10/12  13:00:00,262.042099685,31.7193605157,75.8342249371,0.208814344259,37.1018798503,116.476155989,102.923574235,84.3917992597,9.90576805939,8.62600691568
 10/12  14:00:00,267.538400021,32.2400133854,80.9579167245,0.0610542270932,37.1018798503,116.476155989,91.4595167164,81.533748657,9.90576805939,0.02
 10/12  15:00:00,270.267914561,32.7027800365,83.2858620798,0.0,37.1018798503,116.476155989,89.3914761833,79.4657081239,9.90576805939,0.02
 10/12  16:00:00,272.324365684,32.9122639387,85.1333045478,0.0,37.1018798503,116.476155989,97.1904784133,78.6644255683,9.90576805939,8.62028478565
 10/12  17:00:00,269.000998956,32.7624817751,81.9608243138,0.0,37.1018798503,116.476155989,89.4401384918,79.5143704324,9.90576805939,0.02
 10/12  18:00:00,162.080705921,28.8237237351,60.2449647819,0.0,24.7345865669,47.5788473902,66.7851378787,61.812253849,4.9528840297,0.02
 10/12  19:00:00,169.977440038,28.649547455,54.220871782,0.0,24.7345865669,47.5788473902,72.6068001225,67.6339160928,4.9528840297,0.02
 10/12  20:00:00,145.881017541,28.7579583224,51.2729726004,0.0,12.3672932834,38.6892022431,87.0752113061,84.0834808883,2.97173041782,0.02
 10/12  21:00:00,104.5848609,17.8835580242,32.7530889411,0.0,12.3672932834,27.0668015668,59.7865529858,56.794822568,2.97173041782,0.02
 10/12  22:00:00,89.1687326804,21.3575521915,33.0698742438,0.0,4.12243109448,15.9888894789,82.5514401586,79.5597097408,2.97173041782,0.02
 10/12  23:00:00,67.1240203017,12.9939644721,19.5980732958,0.0,4.12243109448,15.9888894789,55.3287172154,52.3369867976,2.97173041782,0.02
 10/12  24:00:00,86.713715196,20.6916629227,31.3040041775,0.0,4.12243109448,15.9888894789,86.3751478933,83.3834174755,2.97173041782,0.02
 10/13  01:00:00,63.6414092241,12.5603210026,16.5491055549,0.0,4.12243109448,15.9888894789,56.5266105487,53.5348801309,2.97173041782,0.02
 10/13  02:00:00,87.1328509899,21.0385776983,31.3762250564,0.0,4.12243109448,15.9888894789,90.9839006139,87.9921701961,2.97173041782,0.02
 10/13  03:00:00,62.8429281622,12.5603210026,15.75062443,0.0,4.12243109448,15.9888894789,58.4771084076,55.4853779898,2.97173041782,0.02
 10/13  04:00:00,120.591657948,28.6929118019,39.7972847305,0.0,12.3672932834,24.9413748627,107.815803447,102.842919417,4.9528840297,0.02
 10/13  05:00:00,128.371181677,28.7732724699,41.7836710355,5.71277671769,12.3672932834,24.9413748627,174.150641303,169.177757274,4.9528840297,0.02
 10/13  06:00:00,188.497190878,29.8606380613,44.6691402419,3.72047007542,24.7345865669,70.7195625826,140.967576382,131.041808323,9.90576805939,0.02
 10/13  07:00:00,218.825370527,30.1718194103,46.8230087565,2.23970142285,37.1018798503,92.3937384068,130.539481982,112.027180488,9.90576805939,8.60653343445
 10/13  08:00:00,225.180241888,30.2695977888,50.8794209884,1.79394455898,37.1018798503,104.434947198,115.806382285,105.880614226,9.90576805939,0.02
 10/13  09:00:00,243.212737313,30.3844450535,57.4625586449,1.08684991122,37.1018798503,116.476155989,111.4754426,101.549674541,9.90576805939,0.02
 10/13  10:00:00,249.947372457,30.6833360339,64.6394422508,0.345081256222,37.1018798503,116.476155989,106.164911446,96.2391433866,9.90576805939,0.02
 10/13  11:00:00,254.853893595,31.119362146,69.268024681,0.186885553099,37.1018798503,116.476155989,109.54398844,91.0121085765,9.90576805939,8.62611180376
 10/13  12:00:00,246.307893042,31.5897805523,72.3816831349,0.0985096759972,37.1018798503,104.434947198,97.0610643833,87.1352963239,9.90576805939,0.02
 10/13  13:00:00,262.083615185,32.1426007763,75.6435199054,0.0177905375878,37.1018798503,116.476155989,102.508462615,83.9765937689,9.90576805939,8.62610078639
 10/13  14:00:00,261.926595017,32.4883064093,75.1588674037,0.0,37.1018798503,116.476155989,92.3158740855,82.3901060261,9.90576805939,0.02
 10/13  15:00:00,258.809508046,32.5027162329,72.0275086802,0.0,37.1018798503,116.476155989,92.3396039205,82.4138358611,9.90576805939,0.02
 10/13  16:00:00,255.131515687,32.2902739648,68.5624430229,0.0,37.1018798503,116.476155989,101.920327227,83.3941900166,9.90576805939,8.62036915139
 10/13  17:00:00,248.363117762,32.0229873037,62.0624373564,0.0,37.1018798503,116.476155989,94.2948207761,84.3690527167,9.90576805939,0.02
 10/13  18:00:00,148.149413491,28.649547455,44.138679705,0.0,24.7345865669,47.5788473902,69.409143253,64.4362592233,4.9528840297,0.02
 10/13  19:00:00,157.34805872,29.0831909245,41.0643346319,0.0,24.7345865669,47.5788473902,75.5891671503,70.6162831206,4.9528840297,0.02
 10/13  20:00:00,127.666420658,28.2159039855,32.9883448719,0.0,12.3672932834,38.6892022431,89.9384791717,86.9467487539,2.97173041782,0.02
 10/13  21:00:00,91.4995079075,15.4387612481,18.8229010522,0.0,12.3672932834,27.0668015668,58.0818976412,55.0901672234,2.97173041782,0.02
 10/13  22:00:00,79.214487717,20.6348130756,17.4074934742,0.0,4.12243109448,15.9888894789,84.9771744362,81.9854440183,2.97173041782,0.02
 10/13  23:00:00,69.4395391818,13.7745227172,15.4214179717,0.0,4.12243109448,15.9888894789,56.3639993395,53.3722689217,2.97173041782,0.02
 10/13  24:00:00,84.1941651387,22.4291446474,16.9623586917,0.0,4.12243109448,15.9888894789,99.5118261418,96.520095724,2.97173041782,0.02
 10/14  01:00:00,75.5468264778,18.2902304936,13.9557275084,0.0,4.12243109448,15.9888894789,77.1225153723,74.1307849545,2.97173041782,0.02
 10/14  02:00:00,87.6592687866,23.2964315865,18.0294650696,0.0,4.12243109448,15.9888894789,97.2607816912,94.2690512734,2.97173041782,0.02
 10/14  03:00:00,78.6661716832,18.810602657,14.679944408,0.0541925460156,4.12243109448,15.9888894789,79.2068115146,76.2150810968,2.97173041782,0.02
 10/14  04:00:00,94.918721484,27.3486170464,17.1138954565,0.0936842307304,4.12243109448,16.0517297156,116.542132081,113.550401663,2.97173041782,0.02
 10/14  05:00:00,99.5068042628,28.2159039855,19.701770917,0.793977677599,4.12243109448,16.0517297156,118.019269662,115.027539245,2.97173041782,0.02
 10/14  06:00:00,120.803689811,29.516834394,14.8857009066,2.80322021604,4.12243109448,39.6058045677,102.650198184,99.6584677658,2.97173041782,0.02
 10/14  07:00:00,176.355689429,29.5539246244,18.2377149391,27.0087879342,12.3672932834,65.3531420225,166.842693908,153.289385035,4.9528840297,8.60042484283
 10/14  08:00:00,165.387026216,29.5421371417,20.6632900036,21.9600791556,12.3672932834,68.2430321324,153.225321034,148.252437004,4.9528840297,0.02
 10/14  09:00:00,190.584484915,29.5685093369,24.6052263924,14.7038167539,16.4897243779,93.1370602926,140.955500384,133.010885937,7.92461444751,0.02
 10/14  10:00:00,192.233588727,29.5706270458,28.3450861598,10.7801617174,16.4897243779,93.1370602926,134.28718287,126.342568423,7.92461444751,0.02
 10/14  11:00:00,192.881153361,29.5846374893,31.9230210843,7.73692254095,16.4897243779,93.1370602926,129.597258848,121.6526444,7.92461444751,0.02
 10/14  12:00:00,185.135823392,29.6211322155,35.2952156753,6.25303847824,16.4897243779,83.9857416113,126.307455085,118.362840638,7.92461444751,0.02
 10/14  13:00:00,187.174681075,29.6846287019,39.111094441,5.19642603816,16.4897243779,83.9857416113,123.566280546,115.621666098,7.92461444751,0.02
 10/14  14:00:00,189.186533217,29.7872618908,41.9728823029,4.14470963574,16.4897243779,83.9857416113,121.292385149,113.347770702,7.92461444751,0.02
 10/14  15:00:00,165.964472035,29.516834394,38.8708356612,0.0,12.3672932834,70.6512738906,69.7614184967,56.20161976,4.9528840297,8.60691470707
 10/14  16:00:00,168.341711117,29.516834394,39.8226163594,0.0,12.3672932834,70.6512738906,59.0562316679,54.0833476382,4.9528840297,0.02
 10/14  17:00:00,152.252641275,29.516834394,37.985375016,0.0,12.3672932834,58.1284167478,63.2127467021,58.2398626724,4.9528840297,0.02
 10/14  18:00:00,110.4474776,27.9268083391,31.6050255677,0.0,12.3672932834,24.9413748627,87.6779699414,82.7050859117,4.9528840297,0.02
 10/14  19:00:00,115.690453627,27.5654387812,27.7229397813,0.0,12.3672932834,24.9413748627,96.8027786224,91.8298945927,4.9528840297,0.02
 10/14  20:00:00,95.6598320139,27.3486170464,24.9023150914,0.0,4.12243109448,16.0517297156,107.288028923,104.296298505,2.97173041782,0.02
 10/14  21:00:00,65.4931579555,13.4574867885,11.5206910326,0.0,4.12243109448,15.9888894789,59.6078258018,56.616095384,2.97173041782,0.02
 10/14  22:00:00,84.1668289983,22.4291446474,17.8687225373,0.0,4.12243109448,15.9888894789,98.4591747635,95.4674443457,2.97173041782,0.02
 10/14  23:00:00,73.8681950063,17.9433157179,13.8087269561,0.0,4.12243109448,15.9888894789,79.9035637181,76.9118333003,2.97173041782,0.02
 10/14  24:00:00,88.5946096317,23.3831602804,20.9146757442,0.0131604204192,4.12243109448,15.9888894789,100.493477485,97.501747067,2.97173041782,0.02
 10/15  01:00:00,72.0042458883,17.9433157179,13.8243095425,0.0,2.06121554724,15.9888894789,82.6486840675,79.6569536497,2.97173041782,0.02
 10/15  02:00:00,81.4013521745,22.4291446474,16.6873340291,0.0,2.06121554724,15.9888894789,105.297678147,102.30594773,2.97173041782,0.02
 10/15  03:00:00,75.5160911885,19.2442461265,16.4369847771,0.401585023932,2.06121554724,15.9888894789,85.2734666536,82.2817362358,2.97173041782,0.02
 10/15  04:00:00,78.5298246918,22.4291446474,13.5535967195,0.0,2.06121554724,15.9888894789,107.094054984,104.102324567,2.97173041782,0.02
 10/15  05:00:00,75.2231938766,19.2442461265,14.4262820566,1.53841333743,2.06121554724,15.9888894789,86.9754004188,83.983670001,2.97173041782,0.02
 10/15  06:00:00,84.2617350974,23.5566176682,16.266032239,2.11197150228,2.06121554724,15.9888894789,107.499845736,104.508115318,2.97173041782,0.02
 10/15  07:00:00,74.3320670174,19.677889596,15.3551775267,4.28168308122,2.06121554724,15.9888894789,86.8533655547,83.8616351369,2.97173041782,0.02
 10/15  08:00:00,96.0178045075,23.2964315865,16.7203127462,1.79781270548,4.12243109448,41.7362269337,103.933446423,98.9605623929,4.9528840297,0.02
 10/15  09:00:00,88.3025849342,19.4610678613,18.1251126849,1.14764091305,4.12243109448,41.7362269337,81.6248316831,76.6519476534,4.9528840297,0.02
 10/15  10:00:00,100.80407793,24.0769898316,25.1485168349,0.954140684267,4.12243109448,41.7362269337,97.8516623974,92.8787783677,4.9528840297,0.02
 10/15  11:00:00,92.6312515258,19.677889596,23.6405121909,0.759723358169,4.12243109448,41.7362269337,77.1093929705,72.1365089408,4.9528840297,0.02
 10/15  12:00:00,104.524436573,23.730075056,28.9797078249,0.254497438053,4.12243109448,41.7362269337,92.5637342858,87.5908502561,4.9528840297,0.02
 10/15  13:00:00,96.9834233343,19.2442461265,25.860449522,0.0977119171078,4.12243109448,41.7362269337,73.3205392256,68.3476551959,4.9528840297,0.02
 10/15  14:00:00,115.674853785,24.1637185255,35.0126538958,0.0689353078055,4.12243109448,41.7362269337,98.278386416,84.7237592421,4.9528840297,8.60174314419
 10/15  15:00:00,104.261715919,19.8947113308,30.7658132699,0.016269706316,4.12243109448,41.7362269337,71.7375534901,66.7646694604,4.9528840297,0.02
 10/15  16:00:00,97.7718244282,23.5132533212,34.1457902183,0.0,4.12243109448,24.8785346261,88.1724604548,83.1995764251,4.9528840297,0.02
 10/15  17:00:00,68.2544592133,17.4499145547,26.0042086915,0.0,2.06121554724,15.9888894789,66.850903469,63.8591730511,2.97173041782,0.02
 10/15  18:00:00,69.0944753487,18.3918986109,22.5795286783,0.0,2.06121554724,15.9888894789,83.8386205124,80.8468900946,2.97173041782,0.02
 10/15  19:00:00,71.0386088128,15.0125874903,18.271656943,0.0122362883,2.06121554724,15.9888894789,70.4226148958,67.430884478,2.97173041782,0.02
 10/15  20:00:00,72.6568679183,17.0162710852,19.8773393077,0.00725795643017,2.06121554724,15.9888894789,73.2394463232,70.2477159053,2.97173041782,0.02
 10/15  21:00:00,88.5372580115,23.5132533212,26.5096130737,0.0546196746866,2.06121554724,15.9888894789,106.607052238,103.61532182,2.97173041782,0.02
 10/15  22:00:00,73.7430390217,17.9433157179,17.1804382811,0.0,2.06121554724,15.9888894789,84.5107444252,81.5190140074,2.97173041782,0.02
 10/15  23:00:00,86.6677227179,23.730075056,24.6835023427,0.26355473247,2.06121554724,15.9888894789,105.545461071,102.553730653,2.97173041782,0.02
 10/15  24:00:00,74.1711997407,18.6371452692,17.9456374792,0.195122585448,2.06121554724,15.9888894789,85.4093505469,82.4176201291,2.97173041782,0.02
 10/16  01:00:00,81.8203082639,22.8627881169,19.7271657687,0.199063406866,4.12243109448,15.9888894789,106.282127746,103.290397329,2.97173041782,0.02
 10/16  02:00:00,76.1860395337,19.2442461265,18.1807106188,0.804108110552,4.12243109448,15.9888894789,85.7907890196,82.7990586018,2.97173041782,0.02
 10/16  03:00:00,81.9659123572,23.6433463621,20.0932755495,1.21750070584,4.12243109448,15.9888894789,107.664635668,104.67290525,2.97173041782,0.02
 10/16  04:00:00,105.859000027,28.5339091964,23.2198172357,1.10445721496,12.3672932834,24.9413748627,122.096276176,117.123392146,4.9528840297,0.02
 10/16  05:00:00,133.782775731,28.6741915826,27.3528184318,25.1799911679,12.3672932834,24.9413748627,192.179809538,187.206925508,4.9528840297,0.02
 10/16  06:00:00,184.220044822,29.6023410682,23.3747479603,20.9960135755,24.7345865669,70.7195625826,157.28628921,147.36052115,9.90576805939,0.02
 10/16  07:00:00,207.107206356,29.6392672558,23.8207665892,14.0563346785,37.1018798503,92.3937384068,136.719763789,126.793995729,9.90576805939,0.02
 10/16  08:00:00,211.167343702,29.6758476279,27.9468158909,11.3073196644,37.1018798503,104.434947198,129.0382318,119.11246374,9.90576805939,0.02
 10/16  09:00:00,227.346368245,29.7153222613,34.9627386165,8.38940510311,37.1018798503,116.476155989,131.763846407,113.236442317,9.90576805939,8.62163603018
 10/16  10:00:00,232.48170751,29.7904134846,42.7199462366,5.69188463483,37.1018798503,116.476155989,117.184416167,107.258648107,9.90576805939,0.02
 10/16  11:00:00,237.4319354,29.9918513575,49.6747467166,3.48561132746,37.1018798503,116.476155989,120.122701369,101.591293977,9.90576805939,8.62563933181
 10/16  12:00:00,230.478282653,30.3466890751,55.9439820486,1.94970263095,37.1018798503,104.434947198,106.631014637,96.7052465774,9.90576805939,0.02
 10/16  13:00:00,248.153230208,30.6118438119,62.3092560851,0.95246150042,37.1018798503,116.476155989,103.482134545,93.5563664853,9.90576805939,0.02
 10/16  14:00:00,251.202690867,30.8248890393,65.5509907807,0.547281687757,37.1018798503,116.476155989,109.68632813,91.1553746595,9.90576805939,8.62518541161
 10/16  15:00:00,252.023444599,30.9790019568,66.5605285688,0.204661697122,37.1018798503,116.476155989,99.2229624848,89.2971944254,9.90576805939,0.02
 10/16  16:00:00,252.744120859,31.0446053237,67.3513474957,0.0693923258142,37.1018798503,116.476155989,98.477535275,88.5517672156,9.90576805939,0.02
 10/16  17:00:00,251.394410855,31.1093821672,65.9361375844,0.0711351152402,37.1018798503,116.476155989,97.9980063315,88.0722382721,9.90576805939,0.02
 10/16  18:00:00,154.800815265,28.5411365876,50.8984647119,0.0,24.7345865669,47.5788473902,79.5758284235,66.0177792835,4.9528840297,8.60516511026
 10/16  19:00:00,166.302665446,28.9747800571,50.220856752,0.0,24.7345865669,47.5788473902,77.4095496492,72.4366656195,4.9528840297,0.02
 10/16  20:00:00,138.286647315,28.2159039855,44.2206584518,0.0,12.3672932834,38.6892022431,92.0692358361,89.0775054183,2.97173041782,0.02
 10/16  21:00:00,95.0736462487,15.4821255951,25.6898257838,0.0,12.3672932834,27.0668015668,56.6550261886,53.6632957708,2.97173041782,0.02
 10/16  22:00:00,84.9269305684,20.3158385824,29.8930442397,0.0,4.12243109448,15.9888894789,82.4938077308,79.502077313,2.97173041782,0.02
 10/16  23:00:00,66.5025863391,12.9939644721,18.9766396454,0.0,4.12243109448,15.9888894789,56.148861984,53.1571315661,2.97173041782,0.02
 10/16  24:00:00,87.2486043371,20.8651203105,31.6654362485,0.0,4.12243109448,15.9888894789,89.2434656057,86.2517351879,2.97173041782,0.02
 10/17  01:00:00,63.6762828639,12.5603210026,16.5839795168,0.0,4.12243109448,15.9888894789,57.8670839719,54.875353554,2.97173041782,0.02
 10/17  02:00:00,84.1306423507,20.4603864056,28.9522080371,0.0,4.12243109448,15.9888894789,91.146302026,88.1545716081,2.97173041782,0.02
 10/17  03:00:00,65.0742931326,12.9939644721,17.5483462629,0.0,4.12243109448,15.9888894789,57.9970123188,55.005281901,2.97173041782,0.02
 10/17  04:00:00,121.2455833,28.7796404958,40.3644817258,0.0,12.3672932834,24.9413748627,110.52614334,105.55325931,4.9528840297,0.02
 10/17  05:00:00,131.518734897,28.7258976159,41.3789226104,9.31245355789,12.3672932834,24.9413748627,176.885331314,171.912447284,4.9528840297,0.02
 10/17  06:00:00,188.833342162,29.6954760998,42.077242378,6.81368153157,24.7345865669,70.7195625826,143.346906443,133.421138384,9.90576805939,0.02
 10/17  07:00:00,215.70028922,29.9315648002,42.277203404,3.90068215875,37.1018798503,92.3937384068,124.274821545,114.349053486,9.90576805939,0.02
 10/17  08:00:00,220.658100162,30.0148898555,45.8068816081,2.59895854679,37.1018798503,104.434947198,126.199576798,107.674586693,9.90576805939,8.61922204555
 10/17  09:00:00,238.333676138,30.1511652333,52.5428669847,1.36075888124,37.1018798503,116.476155989,112.207715099,102.281947039,9.90576805939,0.02
 10/17  10:00:00,245.79008396,30.5042607741,60.260468685,0.74587060426,37.1018798503,116.476155989,106.61507296,96.6893049008,9.90576805939,0.02
 10/17  11:00:00,251.86118846,30.9082660684,66.183620407,0.48957487071,37.1018798503,116.476155989,110.178293765,91.6460196302,9.90576805939,8.626506075
 10/17  12:00:00,244.067334814,31.2966778525,70.2532529598,0.279495796635,37.1018798503,104.434947198,98.0243742361,88.0986061768,9.90576805939,0.02
 10/17  13:00:00,260.149982292,31.5751004774,74.1758911143,0.119298502381,37.1018798503,116.476155989,95.9003122446,85.9745441852,9.90576805939,0.02
 10/17  14:00:00,261.600915807,31.8413502895,75.4560252185,0.0240249054317,37.1018798503,116.476155989,103.147330637,84.6162854023,9.90576805939,8.62527717583
 10/17  15:00:00,262.184124314,32.2467751627,75.6580834297,0.0,37.1018798503,116.476155989,92.1708459845,82.2450779251,9.90576805939,0.02
 10/17  16:00:00,262.021015282,32.4379805058,75.3042401471,0.0,37.1018798503,116.476155989,90.8320997382,80.9063316788,9.90576805939,0.02
 10/17  17:00:00,259.162039852,32.3259062151,72.5583693632,0.0,37.1018798503,116.476155989,99.8784468093,81.3587038082,9.90576805939,8.61397494166
 10/17  18:00:00,158.878560451,28.7362761489,54.7810863104,0.0,24.7345865669,47.5788473902,67.2732489456,62.3003649159,4.9528840297,0.02
 10/17  19:00:00,166.469699227,28.649547455,50.7131270675,0.0,24.7345865669,47.5788473902,73.6070231294,68.6341390997,4.9528840297,0.02
 10/17  20:00:00,142.731656543,28.649547455,48.2320221984,0.0,12.3672932834,38.6892022431,88.1182799711,85.1265495533,2.97173041782,0.02
 10/17  21:00:00,99.6778087321,16.7262061566,29.0266473412,0.0,12.3672932834,27.0668015668,56.6281965093,53.6364660914,2.97173041782,0.02
 10/17  22:00:00,84.4583921236,20.1712907593,29.5690533773,0.0,4.12243109448,15.9888894789,80.719039211,77.7273087931,2.97173041782,0.02
 10/17  23:00:00,70.4841969884,13.6444296764,22.3077848461,0.0,4.12243109448,15.9888894789,55.8231932818,52.831462864,2.97173041782,0.02
 10/17  24:00:00,80.7947863286,19.7376472897,26.3390910131,0.0,4.12243109448,15.9888894789,85.2383043,82.2465738822,2.97173041782,0.02
 10/18  01:00:00,69.485436584,13.6444296764,21.3090243125,0.0,4.12243109448,15.9888894789,57.5517248621,54.5599944443,2.97173041782,0.02
 10/18  02:00:00,79.3915807636,19.7376472897,24.9358853122,0.0,4.12243109448,15.9888894789,87.1334087028,84.141678285,2.97173041782,0.02
 10/18  03:00:00,65.6833962649,13.1674218599,17.9839917509,0.0,4.12243109448,15.9888894789,57.7984855993,54.8067551815,2.97173041782,0.02
 10/18  04:00:00,117.626576158,28.4327257202,37.0923890995,0.0,12.3672932834,24.9413748627,107.660566365,102.687682335,4.9528840297,0.02
 10/18  05:00:00,130.650995359,29.2644339268,41.8470659476,7.43803410972,12.3672932834,24.9413748627,174.876558724,169.903674695,4.9528840297,0.02
 10/18  06:00:00,185.45612601,29.7245238678,40.9435847445,4.54107497972,24.7345865669,70.7195625826,141.924515147,131.998747088,9.90576805939,0.02
 10/18  07:00:00,214.791307943,30.087536619,42.4773899266,2.63553775135,37.1018798503,92.3937384068,123.01857052,113.092802461,9.90576805939,0.02
 10/18  08:00:00,221.190698902,30.1916715834,47.0835322769,1.67813573392,37.1018798503,104.434947198,124.764329412,106.239286873,9.90576805939,8.61927447903
 10/18  09:00:00,240.590500147,30.3455145047,55.1125580894,0.853539891256,37.1018798503,116.476155989,110.802550673,100.876782613,9.90576805939,0.02
 10/18  10:00:00,249.802879966,30.6768148953,64.4165614857,0.429995860751,37.1018798503,116.476155989,105.666609867,95.7408418076,9.90576805939,0.02
 10/18  11:00:00,256.620309876,31.031483671,71.0161628119,0.292951553153,37.1018798503,116.476155989,109.889994207,91.3576173711,9.90576805939,8.62660877685
 10/18  12:00:00,248.959801515,31.4502323883,75.1254394176,0.146207759853,37.1018798503,104.434947198,97.6585569312,87.7327888719,9.90576805939,0.02
 10/18  13:00:00,265.881142589,32.0532508595,79.4951096762,0.0530634697274,37.1018798503,116.476155989,93.9822434051,84.0564753457,9.90576805939,0.02
 10/18  14:00:00,268.235270502,32.5591553587,81.3966229386,0.0,37.1018798503,116.476155989,100.143257003,81.612103731,9.90576805939,8.62538521212
 10/18  15:00:00,268.291109582,32.8390329028,81.1727901019,0.0,37.1018798503,116.476155989,90.3969715988,80.4712035394,9.90576805939,0.02
 10/18  16:00:00,267.955429815,32.9722107383,80.7044033701,0.0,37.1018798503,116.476155989,89.5571582513,79.6313901919,9.90576805939,0.02
 10/18  17:00:00,264.42751314,32.808784031,77.3409826157,0.0,37.1018798503,116.476155989,98.7379380179,80.2181505679,9.90576805939,8.6140193906
 10/18  18:00:00,161.353487393,28.7364299052,57.2558653136,0.0,24.7345865669,47.5788473902,66.8838447863,61.9109607566,4.9528840297,0.02
 10/18  19:00:00,168.603527112,28.649547455,52.8469532627,0.0,24.7345865669,47.5788473902,73.0366425969,68.0637585672,4.9528840297,0.02
 10/18  20:00:00,145.36134812,28.7579583224,50.7532984925,0.0,12.3672932834,38.6892022431,87.4096097168,84.4178792989,2.97173041782,0.02
 10/18  21:00:00,105.047092315,17.8835580242,33.2153179091,0.0,12.3672932834,27.0668015668,59.8336737089,56.8419432911,2.97173041782,0.02
 10/18  22:00:00,88.487620664,20.4603864056,33.3091859643,0.0,4.12243109448,15.9888894789,79.9573786906,76.9656482728,2.97173041782,0.02
 10/18  23:00:00,68.2271107335,12.9939644721,20.7011634867,0.0,4.12243109448,15.9888894789,55.4914994995,52.4997690817,2.97173041782,0.02
 10/18  24:00:00,85.120797191,19.9544690245,30.4482798303,0.0,4.12243109448,15.9888894789,89.0399205267,86.0481901089,2.97173041782,0.02
 10/19  01:00:00,69.8467458726,13.4276079416,21.8871550238,0.0,4.12243109448,15.9888894789,53.7040065174,50.7122760995,2.97173041782,0.02
 10/19  02:00:00,82.8067327545,19.7376472897,28.3510369895,0.0,4.12243109448,15.9888894789,89.8517373907,86.8600069729,2.97173041782,0.02
 10/19  03:00:00,71.184255833,13.7745227172,22.8777501466,0.0,4.12243109448,15.9888894789,56.8829954302,53.8912650123,2.97173041782,0.02
 10/19  04:00:00,123.339612565,28.4977722407,42.74037867,0.0,12.3672932834,24.9413748627,106.232310467,101.259426437,4.9528840297,0.02
 10/19  05:00:00,130.73245355,28.7881031924,45.2923203606,4.5505683045,12.3672932834,24.9413748627,173.66847845,168.69559442,4.9528840297,0.02
 10/19  06:00:00,191.714555198,29.9089707916,48.5971369,2.96150476901,24.7345865669,70.7195625826,140.666408034,130.740639974,9.90576805939,0.02
 10/19  07:00:00,221.506136291,30.2141787336,49.9629455416,1.7381627709,37.1018798503,92.3937384068,121.748451245,111.822683185,9.90576805939,0.02
 10/19  08:00:00,227.159899369,30.3169221046,53.4354174228,1.17022678568,37.1018798503,104.434947198,123.879628265,105.354508894,9.90576805939,8.61935131184
 10/19  09:00:00,245.107743976,30.4771801954,59.8747805249,0.476880090151,37.1018798503,116.476155989,110.19879398,100.27302592,9.90576805939,0.02
 10/19  10:00:00,252.29206271,30.816807727,66.983380218,0.212340321609,37.1018798503,116.476155989,105.259385854,95.3336177951,9.90576805939,0.02
 10/19  11:00:00,258.368971203,31.234935495,72.6999056016,0.154443129581,37.1018798503,116.476155989,109.164599315,90.6321063829,9.90576805939,8.62672487279
 10/19  12:00:00,251.936575316,31.785246058,77.8277482736,0.0856374341755,37.1018798503,104.434947198,96.5306656057,86.6048975463,9.90576805939,0.02
 10/19  13:00:00,268.589159932,32.3637255052,81.9339740836,0.0117149152605,37.1018798503,116.476155989,97.4977242441,78.9652166586,9.90576805939,8.62673952606
 10/19  14:00:00,271.606696464,32.90114517,84.4260861337,0.0,37.1018798503,116.476155989,83.0893093493,73.1635412899,9.90576805939,0.02
 10/19  15:00:00,273.241830266,33.2200296973,85.7424885835,0.0,37.1018798503,116.476155989,81.2837711028,71.3580030434,9.90576805939,0.02
 10/19  16:00:00,274.307296677,33.3531520284,86.6753120038,0.0,37.1018798503,116.476155989,88.7030779877,70.1764122588,9.90576805939,8.62089766952
 10/19  17:00:00,272.384654834,33.1691475696,84.9377902455,0.0,37.1018798503,116.476155989,83.1685712921,73.2428032327,9.90576805939,0.02
 10/19  18:00:00,167.967491276,28.8241446152,63.7821520819,0.0,24.7345865669,47.5788473902,66.2108888669,61.2380048372,4.9528840297,0.02
 10/19  19:00:00,174.725984106,28.6496996279,58.9692530893,0.0,24.7345865669,47.5788473902,72.4171246671,67.4442406374,4.9528840297,0.02
 10/19  20:00:00,151.631879536,28.7579583224,57.0238239238,0.0,12.3672932834,38.6892022431,86.5762849791,83.5845545613,2.97173041782,0.02
 10/19  21:00:00,108.885352055,17.8835580242,37.0535741297,0.0,12.3672932834,27.0668015668,59.3132839362,56.3215535184,2.97173041782,0.02
 10/19  22:00:00,96.2365845659,21.5888287086,39.9064490142,0.0,4.12243109448,15.9888894789,81.3162773405,78.3245469227,2.97173041782,0.02
 10/19  23:00:00,79.2151095466,15.4387612481,29.1978487816,0.0,4.12243109448,15.9888894789,62.1124874664,59.1207570486,2.97173041782,0.02
 10/19  24:00:00,85.8332399298,19.7376472897,31.3775439456,0.0,4.12243109448,15.9888894789,83.8179623403,80.8262319225,2.97173041782,0.02
 10/20  01:00:00,72.0368642053,13.6010653294,23.9038156099,0.0,4.12243109448,15.9888894789,53.5463024049,50.5545719871,2.97173041782,0.02
 10/20  02:00:00,84.5795627925,19.7376472897,30.1238666678,0.0,4.12243109448,15.9888894789,89.5554319722,86.5637015544,2.97173041782,0.02
 10/20  03:00:00,71.989265605,13.5721557648,23.8851265106,0.0,4.12243109448,15.9888894789,56.6219802618,53.630249844,2.97173041782,0.02
 10/20  04:00:00,127.547914451,28.3026326794,47.1438197557,0.0,12.3672932834,24.9413748627,105.44470565,100.47182162,4.9528840297,0.02
 10/20  05:00:00,138.499679072,29.2632413984,53.3384444467,3.79653117138,12.3672932834,24.9413748627,172.252431993,167.279547963,4.9528840297,0.02
 10/20  06:00:00,199.312354361,29.8779126283,57.4363331361,1.75116549663,24.7345865669,70.7195625826,139.39254184,129.46677378,9.90576805939,0.02
 10/20  07:00:00,231.044300621,30.3171581003,60.1412197426,0.995073832998,37.1018798503,92.3937384068,128.891816748,110.379919629,9.90576805939,8.60612905979
 10/20  08:00:00,235.419271202,30.4316558789,61.9258610351,0.824443201723,37.1018798503,104.434947198,114.513340216,104.587572157,9.90576805939,0.02
 10/20  09:00:00,249.090509736,30.5285934924,63.7501404845,0.532850252426,37.1018798503,116.476155989,110.977666606,101.051898547,9.90576805939,0.02
 10/20  10:00:00,250.928288527,30.6803697293,65.7494806048,0.218877752842,37.1018798503,116.476155989,116.416859776,97.8855102365,9.90576805939,8.62558148029
 10/20  11:00:00,256.227734929,31.1004678294,70.768173127,0.0794344499148,37.1018798503,116.476155989,103.16348643,93.2377183702,9.90576805939,0.02
 10/20  12:00:00,249.84608694,31.5160699216,76.0588487241,0.0331985251683,37.1018798503,104.434947198,95.2590245979,85.3332565385,9.90576805939,0.02
 10/20  13:00:00,266.470992631,31.853170174,80.3380852199,0.0,37.1018798503,116.476155989,91.1349536279,72.6023462813,9.90576805939,8.6268392872
 10/20  14:00:00,269.611884877,32.0696881143,83.2627260113,0.0,37.1018798503,116.476155989,74.3844833697,64.4587153103,9.90576805939,0.02
 10/20  15:00:00,271.800073402,32.342952717,85.1777797491,0.0,37.1018798503,116.476155989,70.9440465236,61.0182784642,9.90576805939,0.02
 10/20  16:00:00,273.945968886,32.6005969465,87.0665605988,0.0,37.1018798503,116.476155989,76.731153226,58.2044056482,9.90576805939,8.62097951841
 10/20  17:00:00,272.821379368,32.6726591603,85.8710040811,0.0,37.1018798503,116.476155989,69.5304355873,59.6046675279,9.90576805939,0.02
 10/20  18:00:00,169.614559102,28.7362761489,65.5170824757,0.0,24.7345865669,47.5788473902,63.1487792537,58.175895224,4.9528840297,0.02
 10/20  19:00:00,176.649190885,28.649547455,60.8926053185,0.0,24.7345865669,47.5788473902,72.9487275204,67.9758434907,4.9528840297,0.02
 10/20  20:00:00,153.129230726,28.7579583224,58.5211680432,0.0,12.3672932834,38.6892022431,87.1798349344,84.1881045166,2.97173041782,0.02
 10/20  21:00:00,109.56311934,17.8835580242,37.7313374071,0.0,12.3672932834,27.0668015668,59.6576079657,56.6658775479,2.97173041782,0.02
 10/20  22:00:00,97.401015484,21.6755574025,40.9841508353,0.0,4.12243109448,15.9888894789,80.0555466692,77.0638162514,2.97173041782,0.02
 10/20  23:00:00,71.8948880629,13.5442154824,23.7954308524,0.0,4.12243109448,15.9888894789,57.9533605131,54.9616300953,2.97173041782,0.02
 10/20  24:00:00,93.5702349993,20.6049342288,38.247251672,0.0,4.12243109448,15.9888894789,84.2700399506,81.2783095328,2.97173041782,0.02
 10/21  01:00:00,71.3181887658,12.9939644721,23.7922406236,0.0,4.12243109448,15.9888894789,56.8470368594,53.8553064415,2.97173041782,0.02
 10/21  02:00:00,92.5731911369,20.6049342288,37.2502076685,0.0,4.12243109448,15.9888894789,87.8901207047,84.8983902869,2.97173041782,0.02
 10/21  03:00:00,67.4604652983,12.5603210026,20.3681605608,0.0,4.12243109448,15.9888894789,57.766061021,54.7743306032,2.97173041782,0.02
 10/21  04:00:00,109.592037189,27.9990822507,46.625999879,0.0,4.12243109448,16.0517297156,121.759484369,110.186013535,2.97173041782,8.601740416
 10/21  05:00:00,101.890553064,26.9149735769,40.0086245178,0.0,4.12243109448,16.0517297156,112.36025434,109.368523922,2.97173041782,0.02
 10/21  06:00:00,139.980382015,29.516834394,51.9425178896,0.0,4.12243109448,39.6058045677,93.5800195329,90.5882891151,2.97173041782,0.02
 10/21  07:00:00,181.003292631,29.5545385461,54.72350624,8.91035188388,12.3672932834,65.3531420225,151.214555633,146.241671604,4.9528840297,0.02
