Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 10/21  08:00:00,176.325998288,29.5400160362,57.3217711084,8.15518521355,12.3672932834,68.2430321324,148.44717384,143.474289811,4.9528840297,0.02
 10/21  09:00:00,206.456676483,29.5729861893,62.3830416837,4.1747896756,16.4897243779,93.1370602926,138.046941208,130.102326761,7.92461444751,0.02
 10/21  10:00:00,209.702022754,29.6045501398,67.4102377987,2.36127476009,16.4897243779,93.1370602926,131.761036282,123.816421835,7.92461444751,0.02
 10/21  11:00:00,211.940623675,29.6381065177,70.6617200379,1.31482607015,16.4897243779,93.1370602926,120.961212536,113.016598089,7.92461444751,0.02
 10/21  12:00:00,205.247928225,29.7515786855,73.5963484742,0.725628136467,16.4897243779,83.9857416113,112.19877146,104.254157013,7.92461444751,0.02
 10/21  13:00:00,208.405536438,30.0049923114,76.8999440372,0.326219013653,16.4897243779,83.9857416113,105.91994288,97.9753284323,7.92461444751,0.02
 10/21  14:00:00,210.31842299,30.1777410859,78.8575682292,0.108796245144,16.4897243779,83.9857416113,111.623907582,95.0907454005,7.92461444751,8.60854773396
 10/21  15:00:00,190.117303296,29.516834394,76.8830681095,0.0,12.3672932834,70.6512738906,54.293800273,49.3209162433,4.9528840297,0.02
 10/21  16:00:00,190.112649672,29.516834394,76.8784140086,0.0,12.3672932834,70.6512738906,55.3699909735,50.3971069438,4.9528840297,0.02
 10/21  17:00:00,175.626338844,29.516834394,74.9155738525,0.0,12.3672932834,58.1284167478,59.5676617117,54.594777682,4.9528840297,0.02
 10/21  18:00:00,133.670417876,28.5411365876,62.4244864858,0.0,12.3672932834,24.9413748627,83.9720994741,78.9992154444,4.9528840297,0.02
 10/21  19:00:00,141.812626527,28.8663691897,60.8447958508,0.0,12.3672932834,24.9413748627,92.7433726832,87.7704886535,4.9528840297,0.02
 10/21  20:00:00,118.47066549,28.2159039855,55.2878073321,0.0,4.12243109448,16.0517297156,102.843066697,99.8513362787,2.97173041782,0.02
 10/21  21:00:00,71.6817468743,12.8205070843,24.3292569067,0.0,4.12243109448,15.9888894789,56.344646653,53.3529162352,2.97173041782,0.02
 10/21  22:00:00,92.0137845672,19.7077684429,37.6112258664,0.0,4.12243109448,15.9888894789,81.1399128529,78.1481824351,2.97173041782,0.02
 10/21  23:00:00,63.409354119,10.7659894308,18.1578981298,0.0,4.12243109448,15.9888894789,46.0090850186,43.0173546008,2.97173041782,0.02
 10/21  24:00:00,92.2415028278,20.1414119124,37.4053005916,0.0,4.12243109448,15.9888894789,80.4225773026,77.4308468848,2.97173041782,0.02
 10/22  01:00:00,67.0770759379,13.4574867885,21.1255634065,0.0,2.06121554724,15.9888894789,60.4154286671,57.4236982492,2.97173041782,0.02
 10/22  02:00:00,66.2688248447,13.4574867885,20.3173122734,0.0,2.06121554724,15.9888894789,59.4043198474,56.4125894295,2.97173041782,0.02
 10/22  03:00:00,77.8914844512,16.8278742739,28.5114388712,0.0,2.06121554724,15.9888894789,75.2057632513,72.2140328334,2.97173041782,0.02
 10/22  04:00:00,75.6622125002,17.9433157179,25.1085799506,0.0,2.06121554724,15.9888894789,79.4922944629,76.500564045,2.97173041782,0.02
 10/22  05:00:00,74.8179481501,17.9433157179,24.2643155534,0.0,2.06121554724,15.9888894789,79.3016600753,76.3099296575,2.97173041782,0.02
 10/22  06:00:00,77.2774264842,18.4636878814,26.2034216747,0.0,2.06121554724,15.9888894789,81.3335819976,78.3418515797,2.97173041782,0.02
 10/22  07:00:00,81.6480822545,22.8627881169,30.7570195298,0.0,2.06121554724,15.9888894789,102.676221346,99.684490928,2.97173041782,0.02
 10/22  08:00:00,95.8607077338,19.2442461265,30.2925915724,0.0,4.12243109448,41.7362269337,79.6347224993,74.6618384696,4.9528840297,0.02
 10/22  09:00:00,109.666175851,23.730075056,39.4959397434,0.0,4.12243109448,41.7362269337,105.066106223,91.5114709449,4.9528840297,8.60175124796
 10/22  10:00:00,103.076964916,19.5044322082,37.2486626429,0.0,4.12243109448,41.7362269337,75.9878304487,71.014946419,4.9528840297,0.02
 10/22  11:00:00,118.325094322,23.9902611377,47.8946722338,0.0,4.12243109448,41.7362269337,93.171771572,88.1988875424,4.9528840297,0.02
 10/22  12:00:00,105.164653748,19.0274243917,39.8133594342,0.0,4.12243109448,41.7362269337,72.7159951506,67.7431111209,4.9528840297,0.02
 10/22  13:00:00,125.344295149,24.3805402603,54.5235940628,0.0,4.12243109448,41.7362269337,87.4737062303,82.5008222006,4.9528840297,0.02
 10/22  14:00:00,111.473412955,19.6780540336,45.4714891067,0.0,4.12243109448,41.7362269337,68.9432800616,63.9703960319,4.9528840297,0.02
 10/22  15:00:00,128.273647241,24.602981687,57.2305048201,0.0,4.12243109448,41.7362269337,84.8932465435,79.9203625139,4.9528840297,0.02
 10/22  16:00:00,95.4531044363,19.6812899637,46.3056370426,0.0,4.12243109448,24.8785346261,68.6286752953,63.6557912656,4.9528840297,0.02
 10/22  17:00:00,96.2031525073,23.7017732507,53.8930297796,0.0,2.06121554724,15.9888894789,86.309454021,83.3177236032,2.97173041782,0.02
 10/22  18:00:00,74.9781429819,16.697296592,35.1369709475,0.0,2.06121554724,15.9888894789,64.4602060795,61.4684756617,2.97173041782,0.02
 10/22  19:00:00,96.6221521171,21.9357434842,42.0063173855,0.0,2.06121554724,15.9888894789,93.5517925227,90.5600621049,2.97173041782,0.02
 10/22  20:00:00,67.4718537677,13.0089038955,21.9805532696,0.0,2.06121554724,15.9888894789,62.0044502699,59.012719852,2.97173041782,0.02
 10/22  21:00:00,87.2663234414,20.1862301827,34.4116311224,0.0,2.06121554724,15.9888894789,98.8459404659,95.8542100481,2.97173041782,0.02
 10/22  22:00:00,71.0509372901,13.2392111304,25.3525877541,0.0,2.06121554724,15.9888894789,59.0070037643,56.0152733465,2.97173041782,0.02
 10/22  23:00:00,85.7770216502,19.7376472897,33.3825413152,0.0,2.06121554724,15.9888894789,94.7880453615,91.7963149437,2.97173041782,0.02
 10/22  24:00:00,69.2949466622,12.7038995435,24.1435377951,0.0,2.06121554724,15.9888894789,57.4680380476,54.4763076298,2.97173041782,0.02
 10/23  01:00:00,90.1562788173,20.1712907593,35.2669393599,0.0,4.12243109448,15.9888894789,93.8009283772,90.8091979594,2.97173041782,0.02
 10/23  02:00:00,67.6753696309,11.6332763698,21.5566264688,0.0,4.12243109448,15.9888894789,49.5098818188,46.518151401,2.97173041782,0.02
 10/23  03:00:00,91.0471231371,19.7875120662,36.5590059785,0.0,4.12243109448,15.9888894789,90.1181569196,87.1264265018,2.97173041782,0.02
 10/23  04:00:00,133.562647092,28.3243148528,53.1368703661,0.0,12.3672932834,24.9413748627,114.681208801,109.708324771,4.9528840297,0.02
 10/23  05:00:00,145.445739797,29.1839692663,56.8682480499,7.29206058027,12.3672932834,24.9413748627,183.546612233,178.573728204,4.9528840297,0.02
 10/23  06:00:00,198.0436016,29.6324305693,54.8822990826,3.28192901271,24.7345865669,70.7195625826,149.723381221,139.797613161,9.90576805939,0.02
 10/23  07:00:00,222.260559729,29.8629054163,50.6404370391,2.16636575742,37.1018798503,92.3937384068,129.786989146,119.861221086,9.90576805939,0.02
 10/23  08:00:00,223.168412143,29.9573111575,49.0574641892,1.91625015115,37.1018798503,104.434947198,132.393032676,113.867596116,9.90576805939,8.61966850065
 10/23  09:00:00,235.776731428,30.0374272513,49.8051679361,1.65522138971,37.1018798503,116.476155989,120.07809851,110.15233045,9.90576805939,0.02
 10/23  10:00:00,236.286067317,30.1532680192,50.6458272396,1.2074326257,37.1018798503,116.476155989,116.580530728,106.654762668,9.90576805939,0.02
 10/23  11:00:00,238.421877977,30.4579368738,53.1738941002,0.510304044364,37.1018798503,116.476155989,120.378376194,101.845375915,9.90576805939,8.62723221974
 10/23  12:00:00,229.362316056,30.8911894628,56.0280100388,0.205163495526,37.1018798503,104.434947198,106.340681154,96.4149130947,9.90576805939,0.02
 10/23  13:00:00,244.17463236,31.3270462203,58.4851764913,0.0826533868372,37.1018798503,116.476155989,101.969097022,92.0433289629,9.90576805939,0.02
 10/23  14:00:00,245.825529354,31.8132096884,59.7145080426,0.0182959149493,37.1018798503,116.476155989,107.015744588,88.4840883214,9.90576805939,8.62588820752
 10/23  15:00:00,246.128470093,32.1679176467,59.6778631119,0.0033664365844,37.1018798503,116.476155989,95.9141176578,85.9883495984,9.90576805939,0.02
 10/23  16:00:00,245.981236942,32.3272288762,59.3609420414,0.0142180322902,37.1018798503,116.476155989,94.4505563555,84.5247882961,9.90576805939,0.02
 10/23  17:00:00,242.960685715,32.1749177862,56.4573294797,0.0506896523347,37.1018798503,116.476155989,103.379246469,84.8591452727,9.90576805939,8.61433313737
 10/23  18:00:00,148.779280068,28.7362761489,42.3326378078,0.0,24.7345865669,47.5788473902,69.7078038195,64.7349197898,4.9528840297,0.02
 10/23  19:00:00,153.901283706,28.649547455,38.1447010729,0.0,24.7345865669,47.5788473902,76.45629511,71.4834110803,4.9528840297,0.02
 10/23  20:00:00,125.905123145,27.9990822507,32.0559401914,0.0,12.3672932834,38.6892022431,91.7748981523,88.7831677345,2.97173041782,0.02
 10/23  21:00:00,90.6050661375,15.6555829829,20.1780261824,0.0,12.3672932834,27.0668015668,58.839369277,55.8476388592,2.97173041782,0.02
 10/23  22:00:00,79.2390260594,20.4603864056,21.2083180874,0.0,4.12243109448,15.9888894789,83.1949701819,80.2032397641,2.97173041782,0.02
 10/23  23:00:00,64.1069935317,12.9939644721,12.9842600708,0.0,4.12243109448,15.9888894789,57.0698270627,54.0780966448,2.97173041782,0.02
 10/23  24:00:00,76.6663439269,19.7376472897,17.1998163734,0.0,4.12243109448,15.9888894789,91.674124664,88.6823942462,2.97173041782,0.02
 10/24  01:00:00,75.8447153565,19.0707887387,18.732296522,0.0,4.12243109448,15.9888894789,78.668020348,75.6762899302,2.97173041782,0.02
 10/24  02:00:00,78.4540661284,22.4291446474,16.9827626465,0.0,4.12243109448,15.9888894789,97.7676635643,94.7759331465,2.97173041782,0.02
 10/24  03:00:00,74.9403283291,19.0707887387,17.7019043638,0.0497586573949,4.12243109448,15.9888894789,79.2136900633,76.2219596454,2.97173041782,0.02
 10/24  04:00:00,109.490327125,28.6206378903,25.3366888688,0.123046869367,12.3672932834,24.9413748627,110.897342472,105.924458442,4.9528840297,0.02
 10/24  05:00:00,125.039943386,28.7203065985,28.6632454627,12.4237755125,12.3672932834,24.9413748627,180.043647049,175.07076302,4.9528840297,0.02
 10/24  06:00:00,176.668906133,29.6734803989,24.6328742799,10.5593309002,24.7345865669,70.7195625826,146.277363302,136.351595243,9.90576805939,0.02
 10/24  07:00:00,201.743553541,29.8833971908,24.9305053711,7.31970937405,37.1018798503,92.3937384068,135.93145793,117.418907869,9.90576805939,8.60678200187
 10/24  08:00:00,204.743888362,29.9675731762,27.2306466318,5.30833046511,37.1018798503,104.434947198,120.442474148,110.516706088,9.90576805939,0.02
 10/24  09:00:00,218.753845829,30.0692392761,31.4507327159,2.95493439395,37.1018798503,116.476155989,114.815380669,104.889612609,9.90576805939,0.02
 10/24  10:00:00,222.807372488,30.311240542,36.5726389411,1.64391256223,37.1018798503,116.476155989,109.173461124,99.2476930648,9.90576805939,0.02
 10/24  11:00:00,227.227526857,30.7014530563,41.372752901,0.873624552525,37.1018798503,116.476155989,112.51037229,93.9773267932,9.90576805939,8.62727743728
 10/24  12:00:00,220.147051367,31.1106598867,45.6390556302,0.621848100567,37.1018798503,104.434947198,100.002102796,90.076334737,9.90576805939,0.02
 10/24  13:00:00,236.957773063,31.5445251939,50.6708587693,0.364872848516,37.1018798503,116.476155989,105.171259177,86.6382134499,9.90576805939,8.62727766788
 10/24  14:00:00,241.73029172,31.9008442022,54.2899382724,0.165032939052,37.1018798503,116.476155989,93.7965677265,83.8707996671,9.90576805939,0.02
 10/24  15:00:00,244.80245968,32.2198671627,56.4591116284,0.0516993040668,37.1018798503,116.476155989,91.6063621813,81.6805941219,9.90576805939,0.02
 10/24  16:00:00,248.164042777,32.4042593148,58.4296874891,0.0,37.1018798503,116.476155989,99.0828985789,80.555847311,9.90576805939,8.6212832085
 10/24  17:00:00,245.739500608,32.2424636675,55.5152537605,0.002623582804,37.1018798503,116.476155989,91.1335666757,81.2077986163,9.90576805939,0.02
 10/24  18:00:00,151.78537604,28.7362761489,40.1798502234,0.0,24.7345865669,47.5788473902,68.2557299749,63.2828459452,4.9528840297,0.02
 10/24  19:00:00,156.793875335,28.649547455,35.7863205284,0.0,24.7345865669,47.5788473902,75.1454724976,70.1725884679,4.9528840297,0.02
 10/24  20:00:00,130.332815347,27.9990822507,30.0379884141,0.0,12.3672932834,38.6892022431,89.9111119186,86.9193815008,2.97173041782,0.02
 10/24  21:00:00,93.5665474831,15.6555829829,19.2939121099,0.0,12.3672932834,27.0668015668,58.259371,55.2676405822,2.97173041782,0.02
 10/24  22:00:00,80.2792146619,20.1712907593,18.897512304,0.0,4.12243109448,15.9888894789,82.0204352248,79.028704807,2.97173041782,0.02
 10/24  23:00:00,71.5127635357,16.1191052993,15.6421952388,0.0,4.12243109448,15.9888894789,64.1937102848,61.2019798669,2.97173041782,0.02
 10/24  24:00:00,80.3341980106,22.4291446474,16.3916680179,0.0,4.12243109448,15.9888894789,94.8516536639,91.859923246,2.97173041782,0.02
 10/25  01:00:00,75.8971835618,19.0274243917,16.7707666758,0.000651163646776,4.12243109448,15.9888894789,77.5638806488,74.572150231,2.97173041782,0.02
 10/25  02:00:00,78.4936404298,22.4291446474,14.8680041734,0.0,4.12243109448,15.9888894789,97.1305913606,94.1388609428,2.97173041782,0.02
 10/25  03:00:00,76.6170826609,19.1575174326,16.5413473236,0.143767368703,4.12243109448,15.9888894789,79.5929735872,76.6012431694,2.97173041782,0.02
 10/25  04:00:00,112.032290746,28.6206378903,23.3921882266,0.232852099569,12.3672932834,24.9413748627,119.486849702,105.932220631,4.9528840297,8.60174504116
 10/25  05:00:00,130.790184062,28.7248603216,26.9815404991,14.5861465643,12.3672932834,24.9413748627,179.304883834,174.331999804,4.9528840297,0.02
 10/25  06:00:00,182.307131632,29.686296734,21.8433530902,13.0589649642,24.7345865669,70.7195625826,145.805136871,135.879368812,9.90576805939,0.02
 10/25  07:00:00,208.685475898,29.8988355614,22.1073857228,9.41154550885,37.1018798503,92.3937384068,127.029396322,117.103628263,9.90576805939,0.02
 10/25  08:00:00,205.418988728,29.9691786985,24.55807702,7.56553531619,37.1018798503,104.434947198,120.838517751,110.912749692,9.90576805939,0.02
 10/25  09:00:00,218.20268937,30.0408392731,28.9471871293,4.93568774642,37.1018798503,116.476155989,115.599960678,105.674192619,9.90576805939,0.02
 10/25  10:00:00,221.564667625,30.1945306902,34.0330660725,3.0575041284,37.1018798503,116.476155989,118.805172629,100.27321425,9.90576805939,8.62619031959
 10/25  11:00:00,225.361050184,30.5099165834,38.8025853838,1.76884755361,37.1018798503,116.476155989,105.081131092,95.1553630329,9.90576805939,0.02
 10/25  12:00:00,217.241806846,30.8745507368,43.167582369,0.961646342221,37.1018798503,104.434947198,101.084407305,91.1586392455,9.90576805939,0.02
 10/25  13:00:00,234.083118196,31.270638151,47.8972646601,0.635492362755,37.1018798503,116.476155989,106.038155781,87.5049359763,9.90576805939,8.62745174494
 10/25  14:00:00,237.901214643,31.6090003265,51.6924941073,0.320190034202,37.1018798503,116.476155989,94.6731187455,84.7473506861,9.90576805939,0.02
 10/25  15:00:00,240.341448231,31.8340495705,54.0810296212,0.146972322628,37.1018798503,116.476155989,101.423031848,82.8931389171,9.90576805939,8.62412487145
 10/25  16:00:00,242.551008335,31.9393762425,56.29792303,0.0349257467014,37.1018798503,116.476155989,92.0305567654,82.1047887061,9.90576805939,0.02
 10/25  17:00:00,240.448578416,31.8311341443,54.307123986,0.0325723088387,37.1018798503,116.476155989,92.8844101476,82.9586420882,9.90576805939,0.02
 10/25  18:00:00,147.847169598,28.7362761489,41.4005104606,0.0,24.7345865669,47.5788473902,69.3666793633,64.3937953336,4.9528840297,0.02
 10/25  19:00:00,152.799650958,28.5411365876,37.151460066,0.0,24.7345865669,47.5788473902,76.066667556,71.0937835263,4.9528840297,0.02
 10/25  20:00:00,125.85532274,27.9990822507,32.0061197159,0.0,12.3672932834,38.6892022431,90.5746917586,87.5829613407,2.97173041782,0.02
 10/25  21:00:00,91.6926459594,15.568854289,20.0913850325,0.0,12.3672932834,27.0668015668,58.3668361001,55.3751056823,2.97173041782,0.02
 10/25  22:00:00,78.3159979828,19.8821951129,19.235969696,0.0,4.12243109448,15.9888894789,91.0426727013,79.4691804574,2.97173041782,8.60176182607
 10/25  23:00:00,66.5568095974,13.4276079416,14.7307966088,0.0,4.12243109448,15.9888894789,53.1691447872,50.1774143694,2.97173041782,0.02
 10/25  24:00:00,84.2226975099,22.4291446474,18.766881951,0.0,4.12243109448,15.9888894789,98.6252708537,95.6335404359,2.97173041782,0.02
 10/26  01:00:00,78.7543493673,18.9840600448,18.0233615246,0.0,4.12243109448,15.9888894789,76.1473685456,73.1556381278,2.97173041782,0.02
 10/26  02:00:00,84.5964525644,22.6459663822,17.5408547898,0.0,4.12243109448,15.9888894789,96.8327338115,93.8410033937,2.97173041782,0.02
 10/26  03:00:00,78.1758087453,18.810602657,16.4292355068,0.0575505899949,4.12243109448,15.9888894789,78.1223174188,75.130587001,2.97173041782,0.02
 10/26  04:00:00,118.48731269,28.8519144074,26.1110268609,0.201627501738,12.3672932834,24.9413748627,109.638765483,104.665881454,4.9528840297,0.02
 10/26  05:00:00,134.087136081,28.7360559536,28.4931251124,13.7212230615,12.3672932834,24.9413748627,178.039044966,173.066160936,4.9528840297,0.02
 10/26  06:00:00,184.667307539,29.7180419024,23.7234458427,12.1823801713,24.7345865669,70.7195625826,144.811675268,134.885907208,9.90576805939,0.02
 10/26  07:00:00,209.490089336,29.9456732454,23.4064969732,8.70133438912,37.1018798503,92.3937384068,126.303882589,116.37811453,9.90576805939,0.02
 10/26  08:00:00,205.707255311,30.0159363075,25.9019167341,6.41064599046,37.1018798503,104.434947198,119.610590091,109.684822032,9.90576805939,0.02
 10/26  09:00:00,219.1427014,30.1072790504,30.9411932818,3.81521492049,37.1018798503,116.476155989,122.509392795,103.981175128,9.90576805939,8.62244960784
 10/26  10:00:00,224.078699192,30.3238281669,37.090349794,2.38501016,37.1018798503,116.476155989,108.33988314,98.4141150806,9.90576805939,0.02
 10/26  11:00:00,228.204702868,30.6979122831,41.8795324938,1.34751175005,37.1018798503,116.476155989,103.370263529,93.4444954695,9.90576805939,0.02
 10/26  12:00:00,221.211730701,31.1042567979,45.6433837513,0.749710375607,37.1018798503,104.434947198,107.968828985,89.4392426837,9.90576805939,8.62381824169
 10/26  13:00:00,240.515883628,31.5390125961,49.9554749318,0.483469102297,37.1018798503,116.476155989,95.7405851947,85.8148171353,9.90576805939,0.02
 10/26  14:00:00,246.311061666,31.9008194344,53.1894402835,0.226715574903,37.1018798503,116.476155989,92.8834142723,82.957646213,9.90576805939,0.02
 10/26  15:00:00,249.562579943,32.1910552995,55.3185156342,0.0981803768713,37.1018798503,116.476155989,99.3998300367,80.8691269963,9.90576805939,8.62493498103
 10/26  16:00:00,252.677746441,32.3821825745,57.2890806933,0.00607738171912,37.1018798503,116.476155989,89.5931761348,79.6674080754,9.90576805939,0.02
 10/26  17:00:00,247.578299115,32.2441623654,54.4204003961,0.0130989816959,37.1018798503,116.476155989,90.4198626302,80.4940945708,9.90576805939,0.02
 10/26  18:00:00,152.427860559,28.7362761489,39.0780095667,0.0,24.7345865669,47.5788473902,68.2035740408,63.2306900111,4.9528840297,0.02
 10/26  19:00:00,156.229134702,28.649547455,34.8796110148,0.0,24.7345865669,47.5788473902,83.7881156707,70.2280588409,4.9528840297,8.60717280006
 10/26  20:00:00,128.755690762,28.2159039855,30.4845054138,0.0,12.3672932834,38.6892022431,90.1237473907,87.1320169728,2.97173041782,0.02
 10/26  21:00:00,88.2532268504,15.2219395134,16.8051016829,0.0,12.3672932834,27.0668015668,54.9195834606,51.9278530428,2.97173041782,0.02
 10/26  22:00:00,81.0896088252,21.0385776983,22.3976977803,0.0,4.12243109448,15.9888894789,82.7038066509,79.712076233,2.97173041782,0.02
 10/26  23:00:00,65.890471912,15.2518183603,12.743164243,0.0,4.12243109448,15.9888894789,68.7436113273,65.7518809095,2.97173041782,0.02
 10/26  24:00:00,79.2233345322,22.4291446474,16.6289560893,0.0,4.12243109448,15.9888894789,95.2144093307,92.2226789128,2.97173041782,0.02
 10/27  01:00:00,76.2827103898,18.9840600448,16.8609682402,0.0,4.12243109448,15.9888894789,76.6492551021,73.6575246843,2.97173041782,0.02
 10/27  02:00:00,81.5153814431,22.6459663822,15.7995258801,0.0,4.12243109448,15.9888894789,97.6464728916,94.6547424738,2.97173041782,0.02
 10/27  03:00:00,75.7044025359,18.810602657,14.4812869678,0.112564395953,4.12243109448,15.9888894789,78.8408862803,75.8491558625,2.97173041782,0.02
 10/27  04:00:00,114.885519149,28.8519144074,22.4108366201,0.339995262278,12.3672932834,24.9413748627,110.913107939,105.94022391,4.9528840297,0.02
 10/27  05:00:00,133.935793285,28.7302851114,25.4612304784,15.5216186899,12.3672932834,24.9413748627,179.377192653,174.404308623,4.9528840297,0.02
 10/27  06:00:00,185.902290428,29.7030156897,21.1252474004,13.9742886984,24.7345865669,70.7195625826,145.745758366,135.819990306,9.90576805939,0.02
 10/27  07:00:00,213.445541635,29.9168985655,23.1161031893,9.93225485298,37.1018798503,92.3937384068,126.74945064,116.823682581,9.90576805939,0.02
 10/27  08:00:00,210.06745689,29.9885096169,25.5714666252,7.36749491277,37.1018798503,104.434947198,119.740313472,109.814545413,9.90576805939,0.02
 10/27  09:00:00,218.539087362,30.0698310817,28.7382187715,4.51443108339,37.1018798503,116.476155989,122.864171892,104.335805435,9.90576805939,8.62259839751
 10/27  10:00:00,219.936588743,30.2427993989,32.4517801167,2.96247907894,37.1018798503,116.476155989,108.990730108,99.0649620487,9.90576805939,0.02
 10/27  11:00:00,224.034427805,30.595648296,37.3305680076,1.82841429812,37.1018798503,116.476155989,112.684336817,94.1509652539,9.90576805939,8.62760350391
 10/27  12:00:00,216.415140219,30.9439937402,42.2689716911,0.964201866742,37.1018798503,104.434947198,100.58967231,90.6639042507,9.90576805939,0.02
 10/27  13:00:00,233.636110181,31.3276696616,47.4385917139,0.590101042815,37.1018798503,116.476155989,97.3571932084,87.4314251491,9.90576805939,0.02
 10/27  14:00:00,237.714751692,31.6875191282,51.43758315,0.310061373666,37.1018798503,116.476155989,103.214627206,84.6825273946,9.90576805939,8.62633175162
 10/27  15:00:00,241.634429992,32.0097146772,54.7117728424,0.15112483396,37.1018798503,116.476155989,92.0626761322,82.1369080728,9.90576805939,0.02
 10/27  16:00:00,250.394797109,32.1998223492,57.87250757,0.0329628315728,37.1018798503,116.476155989,90.0891185406,80.1633504812,9.90576805939,0.02
 10/27  17:00:00,249.402915522,32.1414390864,56.1289753067,0.0254755413068,37.1018798503,116.476155989,98.962037203,80.441763962,9.90576805939,8.61450518156
 10/27  18:00:00,153.682959273,28.7362761489,41.2814163826,0.0,24.7345865669,47.5788473902,68.1446416848,63.1717576551,4.9528840297,0.02
 10/27  19:00:00,156.725218986,28.649547455,37.4396185946,0.0,24.7345865669,47.5788473902,74.9940331024,70.0211490727,4.9528840297,0.02
 10/27  20:00:00,130.970599519,27.9990822507,32.3713392758,0.0,12.3672932834,38.6892022431,89.5900830645,86.5983526467,2.97173041782,0.02
 10/27  21:00:00,95.0599896087,15.6555829829,21.09869207,0.0,12.3672932834,27.0668015668,57.9106689979,54.9189385801,2.97173041782,0.02
 10/27  22:00:00,83.9850764635,20.3158385824,22.3954429835,0.0,4.12243109448,15.9888894789,81.3228581669,78.3311277491,2.97173041782,0.02
 10/27  23:00:00,65.1708162846,12.9939644721,13.8252621029,0.0,4.12243109448,15.9888894789,55.7553539185,52.7636235007,2.97173041782,0.02
 10/27  24:00:00,78.1665391868,22.4291446474,18.6961151399,0.0,4.12243109448,15.9888894789,99.501333624,96.5096032061,2.97173041782,0.02
 10/28  01:00:00,72.6425583049,19.0707887387,17.7173136033,0.0,4.12243109448,15.9888894789,77.0423062193,74.0505758015,2.97173041782,0.02
 10/28  02:00:00,74.4494607158,22.6459663822,16.3004846996,0.0,4.12243109448,15.9888894789,97.7794740266,94.7877436088,2.97173041782,0.02
 10/28  03:00:00,70.0076324207,18.810602657,15.1818723302,0.0748969062,4.12243109448,15.9888894789,79.0363718449,76.0446414271,2.97173041782,0.02
 10/28  04:00:00,85.0022855372,27.9990822507,20.6566717293,0.224228211409,4.12243109448,16.0517297156,117.442807676,114.451077259,2.97173041782,0.02
 10/28  05:00:00,83.9406860201,27.5654387812,18.8497074475,0.277718807848,4.12243109448,16.0517297156,118.672586545,115.680856127,2.97173041782,0.02
 10/28  06:00:00,110.632751393,29.516834394,17.006387796,2.54203328205,4.12243109448,39.6058045677,99.7447859749,96.7530555571,2.97173041782,0.02
 10/28  07:00:00,171.885495079,29.5596859214,21.7078555246,27.329860085,12.3672932834,65.3531420225,157.954698457,152.981814427,4.9528840297,0.02
 10/28  08:00:00,158.704965796,29.5459770763,25.1964373213,22.3621011385,12.3672932834,68.2430321324,154.132946667,149.160062637,4.9528840297,0.02
 10/28  09:00:00,186.950412752,29.5758576497,31.9191891501,15.1294621178,16.4897243779,93.1370602926,150.552018306,134.017849696,7.92461444751,8.60955416307
 10/28  10:00:00,190.289734708,29.5842157141,39.4954513113,10.8840991313,16.4897243779,93.1370602926,134.994729458,127.05011501,7.92461444751,0.02
 10/28  11:00:00,193.822353699,29.6213961769,46.1655447523,7.70944564156,16.4897243779,93.1370602926,129.865896917,121.92128247,7.92461444751,0.02
 10/28  12:00:00,189.039390115,29.6851796574,51.8765135956,6.30332888956,16.4897243779,83.9857416113,125.846820461,117.902206013,7.92461444751,0.02
 10/28  13:00:00,193.758566506,29.8208301865,57.7930074749,4.97035315114,16.4897243779,83.9857416113,122.512612453,114.567998006,7.92461444751,0.02
 10/28  14:00:00,196.068601285,29.9537905488,61.2403392029,3.70013667202,16.4897243779,83.9857416113,120.015602525,112.070988078,7.92461444751,0.02
 10/28  15:00:00,171.919262629,29.516834394,58.6849844694,0.0,12.3672932834,70.6512738906,59.929652314,54.9567682843,4.9528840297,0.02
 10/28  16:00:00,173.079695583,29.516834394,59.845420106,0.0,12.3672932834,70.6512738906,66.2061846832,52.6445445841,4.9528840297,8.60875606942
 10/28  17:00:00,157.716026953,29.516834394,57.0052555066,0.0,12.3672932834,58.1284167478,61.9178451176,56.9449610879,4.9528840297,0.02
 10/28  18:00:00,114.570949512,27.9990822507,43.8670720405,0.0,12.3672932834,24.9413748627,86.9232005124,81.9503164827,4.9528840297,0.02
 10/28  19:00:00,119.799768232,27.9990822507,39.6992241078,0.0,12.3672932834,24.9413748627,95.883760873,90.9108768433,4.9528840297,0.02
 10/28  20:00:00,94.1292148143,26.9149735769,32.247286709,0.0,4.12243109448,16.0517297156,106.118766216,103.127035798,2.97173041782,0.02
 10/28  21:00:00,64.2251894125,13.4574867885,15.9563723214,0.0,4.12243109448,15.9888894789,57.570300305,54.5785698872,2.97173041782,0.02
 10/28  22:00:00,63.9627869011,13.4574867885,15.6811296573,0.0,4.12243109448,15.9888894789,59.3870853822,56.3953549644,2.97173041782,0.02
 10/28  23:00:00,79.0697042938,19.5343110551,24.5743314783,0.0,4.12243109448,15.9888894789,83.4323109019,80.440580484,2.97173041782,0.02
 10/28  24:00:00,66.8943061594,14.7882960439,17.5275105028,0.0,4.12243109448,15.9888894789,65.1990348508,62.207304433,2.97173041782,0.02
 10/29  01:00:00,70.0319716797,17.9433157179,19.2458056822,0.0,2.06121554724,15.9888894789,81.4342195552,78.4424891373,2.97173041782,0.02
 10/29  02:00:00,77.827700136,22.4291446474,22.6719475776,0.0,2.06121554724,15.9888894789,102.469521141,99.4777907229,2.97173041782,0.02
 10/29  03:00:00,74.3363182371,19.2442461265,22.4755292479,0.00622589157157,2.06121554724,15.9888894789,83.611607595,80.6198771772,2.97173041782,0.02
 10/29  04:00:00,75.3888971657,22.4291446474,20.2331445603,0.0,2.06121554724,15.9888894789,105.180353411,102.188622993,2.97173041782,0.02
 10/29  05:00:00,72.4126671261,19.0707887387,20.5966119203,0.134949442253,2.06121554724,15.9888894789,85.003594979,82.0118645611,2.97173041782,0.02
 10/29  06:00:00,79.4951737459,23.0796098517,23.5687620351,0.120193840895,2.06121554724,15.9888894789,106.353934087,103.362203669,2.97173041782,0.02
 10/29  07:00:00,67.9889927358,18.3769591875,19.2174855344,0.133397589297,2.06121554724,15.9888894789,84.8380742143,81.8463437965,2.97173041782,0.02
 10/29  08:00:00,101.080509939,24.2215376548,30.0127145892,0.406096602568,4.12243109448,41.7362269337,101.844843862,96.8719598319,4.9528840297,0.02
 10/29  09:00:00,91.9256950632,19.3887939497,25.8689172608,0.344113681834,4.12243109448,41.7362269337,80.3668938074,75.3940097777,4.9528840297,0.02
 10/29  10:00:00,103.045112089,23.730075056,32.5650753156,0.30980054279,4.12243109448,41.7362269337,98.842560394,93.8696763643,4.9528840297,0.02
 10/29  11:00:00,97.2575316505,19.7646182899,30.8927116049,0.276331497143,4.12243109448,41.7362269337,78.4079808434,73.4350968137,4.9528840297,0.02
 10/29  12:00:00,107.225361463,23.8168037499,36.8553109474,0.113085498244,4.12243109448,41.7362269337,96.7761579286,91.8032738989,4.9528840297,0.02
 10/29  13:00:00,97.6531015806,19.2442461265,32.0580272381,0.02695786075,4.12243109448,41.7362269337,77.2658050233,72.2929209936,4.9528840297,0.02
 10/29  14:00:00,110.506859572,24.1637185255,39.9016540046,0.00132567347798,4.12243109448,41.7362269337,95.0231410422,90.0502570125,4.9528840297,0.02
 10/29  15:00:00,97.7050894807,19.677889596,31.7033294245,0.0,4.12243109448,41.7362269337,76.5989880693,71.6261040396,4.9528840297,0.02
 10/29  16:00:00,87.8610743135,23.8168037499,34.461801394,0.0,4.12243109448,24.8785346261,96.4167956657,91.443911636,4.9528840297,0.02
 10/29  17:00:00,49.0624566743,13.4574867885,17.2059432769,0.0,2.06121554724,15.9888894789,61.4979839811,58.5062535633,2.97173041782,0.02
 10/29  18:00:00,58.5796646168,14.4982311153,20.9622961771,0.0217773380181,2.06121554724,15.9888894789,70.6995860737,59.1261042472,2.97173041782,8.60175140869
 10/29  19:00:00,76.5407763603,18.6371452692,25.230158646,0.0631548878197,2.06121554724,15.9888894789,81.9081589657,78.9164285479,2.97173041782,0.02
 10/29  20:00:00,74.9814695369,18.3769591875,23.8988028816,0.0953899808069,2.06121554724,15.9888894789,82.7689926934,79.7772622756,2.97173041782,0.02
 10/29  21:00:00,79.1926495991,19.1575174326,27.0594833,0.365331440702,2.06121554724,15.9888894789,83.3085117803,80.3167813624,2.97173041782,0.02
 10/29  22:00:00,65.3820689422,13.891130258,18.8064273422,0.190484930429,2.06121554724,15.9888894789,63.2281632957,60.2364328779,2.97173041782,0.02
 10/29  23:00:00,77.9620132021,18.810602657,26.0993518917,0.4417413249,2.06121554724,15.9888894789,86.5901282821,83.5983978643,2.97173041782,0.02
 10/29  24:00:00,76.2835522578,18.0868942589,25.0385516728,0.571047227102,2.06121554724,15.9888894789,81.9344238309,78.942693413,2.97173041782,0.02
 10/30  01:00:00,92.1153686372,23.730075056,32.6170025315,0.980467198352,4.12243109448,15.9888894789,105.632226206,102.640495789,2.97173041782,0.02
 10/30  02:00:00,77.1734347612,18.3769591875,23.816191459,0.308751248795,4.12243109448,15.9888894789,85.0090531468,82.017322729,2.97173041782,0.02
 10/30  03:00:00,89.7759453183,23.2964315865,30.8362563578,0.855433564139,4.12243109448,15.9888894789,105.900684455,102.908954037,2.97173041782,0.02
 10/30  04:00:00,121.982706644,28.8519144074,40.1328600961,0.896469808465,12.3672932834,24.9413748627,119.328129589,114.355245559,4.9528840297,0.02
 10/30  05:00:00,145.548326674,28.6772308219,42.9684116721,21.8012218539,12.3672932834,24.9413748627,188.576079693,183.603195664,4.9528840297,0.02
 10/30  06:00:00,201.694332687,29.6074957197,45.8966751456,15.9432184941,24.7345865669,70.7195625826,153.560294154,143.634526095,9.90576805939,0.02
 10/30  07:00:00,228.956638675,29.6477726174,47.1876177755,10.1812269977,37.1018798503,92.3937384068,132.996911701,123.071143642,9.90576805939,0.02
 10/30  08:00:00,228.917164715,29.692176927,48.5013465253,8.48623277277,37.1018798503,104.434947198,126.392488746,116.466720686,9.90576805939,0.02
 10/30  09:00:00,241.063552763,29.7556831169,50.0248834705,7.0039721667,37.1018798503,116.476155989,130.70134136,112.17444952,9.90576805939,8.62112378148
 10/30  10:00:00,241.288577693,29.8163771304,51.4974584601,5.69520444128,37.1018798503,116.476155989,118.763666124,108.837898065,9.90576805939,0.02
 10/30  11:00:00,241.118394555,29.884882362,52.7029583368,4.25075017971,37.1018798503,116.476155989,115.507666298,105.581898238,9.90576805939,0.02
 10/30  12:00:00,228.70510476,29.9508762611,53.4163539247,3.09986342702,37.1018798503,104.434947198,121.174828642,102.644695485,9.90576805939,8.62436509773
 10/30  13:00:00,241.077924183,30.0171150488,54.3140660511,2.46698823091,37.1018798503,116.476155989,110.152380202,100.226612142,9.90576805939,0.02
 10/30  14:00:00,242.068756271,30.1042435191,55.8001970091,1.88469773788,37.1018798503,116.476155989,116.430988494,97.8985709353,9.90576805939,8.62664949972
 10/30  15:00:00,243.271280672,30.1990110694,57.423357653,1.36957343049,37.1018798503,116.476155989,105.901025397,95.9752573374,9.90576805939,0.02
 10/30  16:00:00,244.649760481,30.2783716882,59.0699007319,1.02263761286,37.1018798503,116.476155989,104.558804996,94.6330369362,9.90576805939,0.02
 10/30  17:00:00,244.901747074,30.3119554163,59.3752433449,0.936742525187,37.1018798503,116.476155989,103.962407675,94.0366396155,9.90576805939,0.02
 10/30  18:00:00,155.627812191,28.2159039855,47.3523480002,0.0,24.7345865669,47.5788473902,84.094268032,70.5357850897,4.9528840297,8.60559891258
 10/30  19:00:00,165.404969408,28.8663691897,49.4315542743,0.0,24.7345865669,47.5788473902,80.7975149108,75.8246308811,4.9528840297,0.02
 10/30  20:00:00,137.395327845,27.782260516,43.7629616162,0.0,12.3672932834,38.6892022431,94.4205373353,91.4288069175,2.97173041782,0.02
 10/30  21:00:00,92.7495753351,14.7882960439,24.0595721622,0.0,12.3672932834,27.0668015668,59.0308378336,56.0391074158,2.97173041782,0.02
 10/30  22:00:00,90.7768146412,20.7783916166,35.2803740356,0.0,4.12243109448,15.9888894789,81.3752471125,78.3835166947,2.97173041782,0.02
 10/30  23:00:00,66.4940175344,12.5603210026,19.4017130647,0.0,4.12243109448,15.9888894789,56.6662641084,53.6745336906,2.97173041782,0.02
 10/30  24:00:00,90.7853356689,20.8217559635,35.2455306792,0.0,4.12243109448,15.9888894789,88.2025113548,85.210780937,2.97173041782,0.02
 10/31  01:00:00,69.8819503011,13.2541505538,22.0958161544,0.0,4.12243109448,15.9888894789,56.6457290753,53.6539986575,2.97173041782,0.02
 10/31  02:00:00,85.9172120881,20.1712907593,31.0278721699,0.0,4.12243109448,15.9888894789,89.7174618327,86.7257314149,2.97173041782,0.02
 10/31  03:00:00,71.8957747315,13.8612514111,23.4899883248,0.0125513447344,4.12243109448,15.9888894789,58.0617123376,55.0699819198,2.97173041782,0.02
 10/31  04:00:00,124.792292689,28.6929118019,43.9979185522,0.0,12.3672932834,24.9413748627,109.642744742,104.669860712,4.9528840297,0.02
 10/31  05:00:00,136.927805962,28.7279821892,45.9400242771,10.1583371249,12.3672932834,24.9413748627,176.201317439,171.228433409,4.9528840297,0.02
 10/31  06:00:00,197.309385065,29.6999343115,50.1963257647,7.16618157496,24.7345865669,70.7195625826,142.513790004,132.588021945,9.90576805939,0.02
 10/31  07:00:00,228.633764611,29.9779788736,52.6188633641,4.09689516872,37.1018798503,92.3937384068,123.425311385,113.499543326,9.90576805939,0.02
 10/31  08:00:00,229.525219629,30.0656599187,53.7732812134,3.44885453746,37.1018798503,104.434947198,126.238893449,107.712855049,9.90576805939,8.62027034043
 10/31  09:00:00,241.729101082,30.1272712104,54.3760314423,2.94684001544,37.1018798503,116.476155989,114.16428877,104.238520711,9.90576805939,0.02
 10/31  10:00:00,241.851037645,30.1931424583,54.9847102744,2.39359257577,37.1018798503,116.476155989,111.143880748,101.218112688,9.90576805939,0.02
 10/31  11:00:00,242.38532249,30.2941554677,56.0388616008,1.7725168935,37.1018798503,116.476155989,116.868234998,98.3344517598,9.90576805939,8.6280151783
 10/31  12:00:00,230.806167685,30.4116230637,56.9600442225,1.19649595254,37.1018798503,104.434947198,105.68898151,95.763213451,9.90576805939,0.02
 10/31  13:00:00,243.609216782,30.5484601017,58.0680869433,0.712850724325,37.1018798503,116.476155989,103.434009018,93.5082409583,9.90576805939,0.02
 10/31  14:00:00,243.706938031,30.6840864445,58.3603545547,0.382948004511,37.1018798503,116.476155989,110.335007957,91.8024847562,9.90576805939,8.62675514123
 10/31  15:00:00,243.39886714,30.8013700827,58.0884846687,0.22962898485,37.1018798503,116.476155989,100.401734504,90.4759664442,9.90576805939,0.02
 10/31  16:00:00,242.918555418,30.8456881422,57.5961769542,0.197799617494,37.1018798503,116.476155989,108.357116376,89.829470452,9.90576805939,8.62187786484
 10/31  17:00:00,242.569345271,30.834474945,57.1900988146,0.267016408585,37.1018798503,116.476155989,99.6341570085,89.7083889491,9.90576805939,0.02
 10/31  18:00:00,154.539475615,28.3676791998,46.1122499293,0.0,24.7345865669,47.5788473902,72.9657853841,67.9929013544,4.9528840297,0.02
 10/31  19:00:00,164.500217481,28.9747800571,48.4183870836,0.0,24.7345865669,47.5788473902,78.4477801369,73.4748961072,4.9528840297,0.02
 10/31  20:00:00,137.940683332,28.2159039855,43.8746628624,0.0,12.3672932834,38.6892022431,91.8596558371,88.8679254192,2.97173041782,0.02
 10/31  21:00:00,92.4540959412,15.4252757481,23.1038477399,0.0,12.3672932834,27.0668015668,63.9236063789,60.9318759611,2.97173041782,0.02
 10/31  22:00:00,87.3916415026,20.6049342288,32.0686575455,0.0,4.12243109448,15.9888894789,82.444503309,79.4527728911,2.97173041782,0.02
 10/31  23:00:00,64.8679458625,12.5603210026,17.7756406496,0.0,4.12243109448,15.9888894789,56.6076046091,53.6158741913,2.97173041782,0.02
 10/31  24:00:00,88.0888928071,20.8217559635,32.5490870703,0.0,4.12243109448,15.9888894789,87.6525995381,84.6608691203,2.97173041782,0.02
 11/01  01:00:00,66.3853725432,12.9072357782,18.9461524221,0.0,4.12243109448,15.9888894789,57.0424116793,54.0506812615,2.97173041782,0.02
 11/01  02:00:00,86.502290919,20.6049342288,31.1793067777,0.0,4.12243109448,15.9888894789,92.0839292817,89.0921988638,2.97173041782,0.02
 11/01  03:00:00,70.4921156333,13.7167035879,22.2434276374,0.0,4.12243109448,15.9888894789,58.5960181681,55.6042877503,2.97173041782,0.02
 11/01  04:00:00,123.295671007,28.5194544141,42.6747534977,0.0,12.3672932834,24.9413748627,108.509881251,103.536997221,4.9528840297,0.02
 11/01  05:00:00,134.814667295,28.7503764712,44.7005834196,9.26224426932,12.3672932834,24.9413748627,175.466904123,170.494020093,4.9528840297,0.02
 11/01  06:00:00,193.432781052,29.7804866608,46.7516293504,6.65372086226,24.7345865669,70.7195625826,150.78654077,132.280489745,9.90576805939,8.6002829658
 11/01  07:00:00,224.417432905,30.0852961462,48.2851413637,4.10697051179,37.1018798503,92.3937384068,123.516544737,113.590776678,9.90576805939,0.02
 11/01  08:00:00,225.685416691,30.1708283929,50.4159568844,2.86126351403,37.1018798503,104.434947198,117.144269484,107.218501424,9.90576805939,0.02
 11/01  09:00:00,243.148402805,30.2884038764,56.8220079428,1.75899034175,37.1018798503,116.476155989,112.60522484,102.679456781,9.90576805939,0.02
 11/01  10:00:00,250.554806934,30.532607453,64.7543330642,0.988242479954,37.1018798503,116.476155989,116.99588159,98.4637931599,9.90576805939,8.62632037069
 11/01  11:00:00,260.963617969,31.0567660093,75.1942232719,0.432887448226,37.1018798503,116.476155989,99.1684839966,89.2427159372,9.90576805939,0.02
 11/01  12:00:00,255.998425382,31.6143382177,81.9349979103,0.211029495492,37.1018798503,104.434947198,81.545331755,71.6195636956,9.90576805939,0.02
 11/01  13:00:00,270.968900541,32.2476030657,84.3518618309,0.0896564763387,37.1018798503,116.476155989,83.0068689261,64.4728886521,9.90576805939,8.62821221468
 11/01  14:00:00,273.906888208,32.8393451345,86.7814428224,0.00652964184892,37.1018798503,116.476155989,72.1983394946,62.2725714352,9.90576805939,0.02
 11/01  15:00:00,276.099584101,33.266245928,88.5539007459,0.0,37.1018798503,116.476155989,77.7957332783,59.2644139079,9.90576805939,8.62555131097
 11/01  16:00:00,276.426458871,33.3038298666,88.8438087757,0.0,37.1018798503,116.476155989,67.784854508,57.8590864486,9.90576805939,0.02
 11/01  17:00:00,274.381796069,32.9296685003,87.1743558627,0.0,37.1018798503,116.476155989,70.9887778631,61.0630098037,9.90576805939,0.02
 11/01  18:00:00,175.843109768,28.8240823312,66.9594672428,0.0,24.7345865669,47.5788473902,64.8292726736,59.8563886439,4.9528840297,0.02
 11/01  19:00:00,176.426249615,28.6495840037,60.6696006773,0.0,24.7345865669,47.5788473902,74.3911635842,69.4182795546,4.9528840297,0.02
 11/01  20:00:00,151.188410548,28.7579583224,56.5803207345,0.0,12.3672932834,38.6892022431,89.2860404273,86.2943100095,2.97173041782,0.02
 11/01  21:00:00,105.62479978,16.9863922383,34.7134266563,0.0,12.3672932834,27.0668015668,66.0521894656,54.4757542638,2.97173041782,8.6047047839
 11/01  22:00:00,94.1480479907,20.7783916166,38.651605936,0.0,4.12243109448,15.9888894789,78.6450653874,75.6533349696,2.97173041782,0.02
 11/01  23:00:00,68.6512630882,12.5603210026,21.5589573024,0.0,4.12243109448,15.9888894789,55.4490374624,52.4573070446,2.97173041782,0.02
 11/01  24:00:00,94.1310808068,20.7494820519,38.6635485367,0.0,4.12243109448,15.9888894789,88.0255633669,85.0338329491,2.97173041782,0.02
 11/02  01:00:00,68.6247351806,12.5603210026,21.5324295109,0.0,4.12243109448,15.9888894789,57.7880076914,54.7962772736,2.97173041782,0.02
 11/02  02:00:00,94.8370085816,20.8217559635,39.2972024937,0.0,4.12243109448,15.9888894789,88.6058232053,85.6140927874,2.97173041782,0.02
 11/02  03:00:00,63.3293637073,10.7659894308,18.0779061469,0.0,4.12243109448,15.9888894789,47.3078186736,44.3160882558,2.97173041782,0.02
 11/02  04:00:00,135.847105171,28.7796404958,54.9660015729,0.0,12.3672932834,24.9413748627,108.075671625,103.102787595,4.9528840297,0.02
 11/02  05:00:00,141.030437646,28.8232245576,56.8805642635,3.22518577602,12.3672932834,24.9413748627,174.397046027,169.424161997,4.9528840297,0.02
 11/02  06:00:00,208.493604514,30.0261186494,66.2430413536,1.97750050445,24.7345865669,70.7195625826,141.010410206,131.084642147,9.90576805939,0.02
 11/02  07:00:00,242.592091921,30.3467890634,69.1514196809,1.15385505447,37.1018798503,92.3937384068,122.058868675,112.133100616,9.90576805939,0.02
 11/02  08:00:00,243.513620933,30.4508602706,69.8583600302,0.966990110205,37.1018798503,104.434947198,116.599104627,106.673336568,9.90576805939,0.02
 11/02  09:00:00,257.012406778,30.5399688636,71.4417887342,0.751599688858,37.1018798503,116.476155989,121.150192993,102.621357195,9.90576805939,8.62306773912
 11/02  10:00:00,258.76549324,30.6336783009,73.3237181651,0.528545284384,37.1018798503,116.476155989,104.454574554,94.5288064947,9.90576805939,0.02
 11/02  11:00:00,260.279891392,30.764096332,74.9101732883,0.325818884283,37.1018798503,116.476155989,97.4583439665,87.5325759071,9.90576805939,0.02
 11/02  12:00:00,249.575066583,30.8876535232,76.3005118545,0.148845152656,37.1018798503,104.434947198,101.437703643,82.907444998,9.90576805939,8.62449058606
 11/02  13:00:00,262.766041197,31.014140181,77.430516743,0.0416254273407,37.1018798503,116.476155989,87.2009651968,77.2751971374,9.90576805939,0.02
 11/02  14:00:00,263.909623213,31.1000883847,78.5159048913,0.0139924689703,37.1018798503,116.476155989,90.0387774616,71.5060759013,9.90576805939,8.62693350092
 11/02  15:00:00,266.015697757,31.2165151721,80.5198173708,0.0,37.1018798503,116.476155989,74.560250369,64.6344823096,9.90576805939,0.02
 11/02  16:00:00,267.573755721,31.4723154048,81.8225866697,0.0,37.1018798503,116.476155989,69.1686551547,59.2428870953,9.90576805939,0.02
 11/02  17:00:00,268.048409842,31.668607163,82.1019949817,0.0,37.1018798503,116.476155989,67.5153329493,57.5895648899,9.90576805939,0.02
 11/02  18:00:00,173.155899042,28.649547455,64.4467768368,0.0,24.7345865669,47.5788473902,65.7290106892,52.1687824331,4.9528840297,8.60734422632
 11/02  19:00:00,181.856332865,29.0831909245,65.6660849071,0.0,24.7345865669,47.5788473902,70.7703211114,65.7974370817,4.9528840297,0.02
 11/02  20:00:00,153.563075364,28.2159039855,59.4970610069,0.0,12.3672932834,38.6892022431,89.8710768587,86.8793464409,2.97173041782,0.02
 11/02  21:00:00,103.131916662,15.4821255951,33.7480824217,0.0,12.3672932834,27.0668015668,53.7810693523,50.7893389345,2.97173041782,0.02
 11/02  22:00:00,100.767701714,21.0385776983,45.011074898,0.0,4.12243109448,15.9888894789,77.7989145191,74.8071841013,2.97173041782,0.02
 11/02  23:00:00,71.0956737003,12.5603210026,24.0033691053,0.0,4.12243109448,15.9888894789,53.0355483983,50.0438179804,2.97173041782,0.02
 11/02  24:00:00,99.4230995385,20.8940298751,43.811020515,0.0,4.12243109448,15.9888894789,85.9554041148,82.963673697,2.97173041782,0.02
 11/03  01:00:00,70.1602067315,12.5603210026,23.0679020176,0.0,4.12243109448,15.9888894789,57.0986711943,54.1069407765,2.97173041782,0.02
 11/03  02:00:00,93.1990843117,19.852316266,38.6519769635,0.0,4.12243109448,15.9888894789,82.754698856,79.7629684382,2.97173041782,0.02
 11/03  03:00:00,63.9718468306,10.7659894308,18.7203900207,0.0,4.12243109448,15.9888894789,47.1586530531,44.1669226353,2.97173041782,0.02
 11/03  04:00:00,137.763425031,28.7796404958,56.8823220907,0.0,12.3672932834,24.9413748627,107.505030074,102.532146044,4.9528840297,0.02
 11/03  05:00:00,142.105440036,28.859203839,57.8880234556,3.25675026253,12.3672932834,24.9413748627,174.226143636,169.253259606,4.9528840297,0.02
 11/03  06:00:00,208.088565548,30.100093725,65.7561620924,1.98536621175,24.7345865669,70.7195625826,140.833960219,130.908192159,9.90576805939,0.02
 11/03  07:00:00,241.531617265,30.4260397907,68.0010311501,1.16451757723,37.1018798503,92.3937384068,121.868083494,111.942315434,9.90576805939,0.02
 11/03  08:00:00,244.2711842,30.5592265144,70.8565681419,0.617941816618,37.1018798503,104.434947198,123.884507107,105.3582266,9.90576805939,8.62051244753
 11/03  09:00:00,258.761316852,30.7854397783,73.5007920087,0.196109241289,37.1018798503,116.476155989,106.58974362,96.6639755609,9.90576805939,0.02
 11/03  10:00:00,261.158475851,30.9301469234,75.8488649058,0.0998642674492,37.1018798503,116.476155989,97.7954035873,87.8696355279,9.90576805939,0.02
 11/03  11:00:00,266.064575758,31.3542564331,80.3615415717,0.0689563707697,37.1018798503,116.476155989,94.0371535675,75.5030237046,9.90576805939,8.62836180353
 11/03  12:00:00,256.997250211,31.5093059046,83.2277617049,0.02216759306,37.1018798503,104.434947198,77.4402426829,67.5144746235,9.90576805939,0.02
 11/03  13:00:00,269.775919351,31.6964882148,83.799602097,0.0,37.1018798503,116.476155989,75.3739452569,65.4481771975,9.90576805939,0.02
 11/03  14:00:00,270.761473007,31.8706451479,84.6112473476,0.0,37.1018798503,116.476155989,84.5834535798,66.0506316658,9.90576805939,8.62705385459
 11/03  15:00:00,272.038011491,32.0717029872,85.6869138679,0.0,37.1018798503,116.476155989,72.4543002462,62.5285321868,9.90576805939,0.02
 11/03  16:00:00,271.229916097,32.0925703638,84.858438411,0.0,37.1018798503,116.476155989,82.0985311009,63.570643375,9.90576805939,8.62211966656
 11/03  17:00:00,270.121889463,31.9456903117,83.8984298413,0.0,37.1018798503,116.476155989,73.6494663732,63.7236983138,9.90576805939,0.02
 11/03  18:00:00,173.661906374,28.649547455,64.95280889,0.0,24.7345865669,47.5788473902,60.610981743,55.6380977133,4.9528840297,0.02
 11/03  19:00:00,181.828369984,29.0831909245,65.6381254437,0.0,24.7345865669,47.5788473902,73.6739850058,68.7011009761,4.9528840297,0.02
 11/03  20:00:00,151.283148864,27.9268083391,57.5062208467,0.0,12.3672932834,38.6892022431,90.0547021335,87.0629717157,2.97173041782,0.02
 11/03  21:00:00,111.90829465,17.7968293303,40.163232906,0.0,12.3672932834,27.0668015668,61.0864976569,58.0947672391,2.97173041782,0.02
 11/03  22:00:00,101.354523841,21.5021000147,45.1111157288,0.0,4.12243109448,15.9888894789,80.5030173313,77.5112869135,2.97173041782,0.02
 11/03  23:00:00,82.335803797,14.758417197,33.0221440206,0.0,4.12243109448,15.9888894789,55.6934500768,52.701719659,2.97173041782,0.02
 11/03  24:00:00,102.380995676,21.7622860964,45.8774014368,0.0,4.12243109448,15.9888894789,88.2944699455,85.3027395277,2.97173041782,0.02
 11/04  01:00:00,72.2837038487,12.7337783904,25.0179409397,0.0,4.12243109448,15.9888894789,54.8514267821,51.8596963643,2.97173041782,0.02
 11/04  02:00:00,97.6095044688,20.6049342288,42.2865201518,0.0,4.12243109448,15.9888894789,85.4476958308,82.455965413,2.97173041782,0.02
