Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 11/04  03:00:00,76.0563488308,13.4276079416,28.0967563055,0.0,4.12243109448,15.9888894789,57.4895035015,54.4977730836,2.97173041782,0.02
 11/04  04:00:00,113.210815146,27.3486170464,50.8952421644,0.0,4.12243109448,16.0517297156,113.318999016,110.327268598,2.97173041782,0.02
 11/04  05:00:00,109.781674552,26.9149735769,47.8997450003,0.0,4.12243109448,16.0517297156,113.608756425,110.617026007,2.97173041782,0.02
 11/04  06:00:00,151.759156872,29.516834394,63.7212916091,0.0,4.12243109448,39.6058045677,94.6243085679,91.6325781501,2.97173041782,0.02
 11/04  07:00:00,192.306699107,29.5545678625,66.0212007206,6.56686664839,12.3672932834,65.3531420225,161.59366041,148.039011209,4.9528840297,8.60176517106
 11/04  08:00:00,184.053899987,29.5394888857,66.5862375777,6.61912576682,12.3672932834,68.2430321324,150.40330279,145.43041876,4.9528840297,0.02
 11/04  09:00:00,209.499346105,29.5763245099,65.3058745806,4.29126180304,16.4897243779,93.1370602926,141.079291697,133.13467725,7.92461444751,0.02
 11/04  10:00:00,206.73428859,29.5798609459,62.2526786475,4.57576166738,16.4897243779,93.1370602926,137.773460904,129.828846457,7.92461444751,0.02
 11/04  11:00:00,207.933539267,29.5771730097,63.2383819742,4.79198584095,16.4897243779,93.1370602926,136.181464149,128.236849702,7.92461444751,0.02
 11/04  12:00:00,201.874275858,29.575472134,66.3447723456,4.77963630664,16.4897243779,83.9857416113,134.556387175,126.611772728,7.92461444751,0.02
 11/04  13:00:00,198.993786129,29.5750823833,63.6933740675,4.55092623164,16.4897243779,83.9857416113,133.153890125,125.209275677,7.92461444751,0.02
 11/04  14:00:00,196.443298601,29.5849792994,62.1322350182,3.55172853908,16.4897243779,83.9857416113,139.59589656,123.062304337,7.92461444751,8.60897777509
 11/04  15:00:00,171.897589705,29.516834394,58.663323812,0.0,12.3672932834,70.6512738906,66.940078199,61.9671941693,4.9528840297,0.02
 11/04  16:00:00,167.633498358,29.516834394,54.3992376136,0.0,12.3672932834,70.6512738906,65.0823893059,60.1095052762,4.9528840297,0.02
 11/04  17:00:00,151.283495529,29.516834394,50.5727201193,0.0,12.3672932834,58.1284167478,68.3684636595,63.3955796298,4.9528840297,0.02
 11/04  18:00:00,107.387708735,26.9149735769,35.4187726539,0.0,12.3672932834,24.9413748627,92.2719709193,87.2990868896,4.9528840297,0.02
 11/04  19:00:00,119.887052459,28.2159039855,39.5696859523,0.0,12.3672932834,24.9413748627,100.168931922,95.1960478922,4.9528840297,0.02
 11/04  20:00:00,93.4861892372,26.9149735769,31.6042604542,0.0,4.12243109448,16.0517297156,109.844129583,106.852399165,2.97173041782,0.02
 11/04  21:00:00,60.3077179414,11.9622104786,13.7929734972,0.0,4.12243109448,15.9888894789,58.0086653823,55.0169349644,2.97173041782,0.02
 11/04  22:00:00,68.6686657463,16.1489841462,17.8946648865,0.0,4.12243109448,15.9888894789,78.2450415735,75.2533111557,2.97173041782,0.02
 11/04  23:00:00,66.9138993838,15.7004012532,16.6001104821,0.0,4.12243109448,15.9888894789,77.5941981865,74.6024677686,2.97173041782,0.02
 11/04  24:00:00,77.6882682976,19.2442461265,23.7724890078,0.0,4.12243109448,15.9888894789,82.6305116005,79.6387811827,2.97173041782,0.02
 11/05  01:00:00,76.7603800287,22.4291446474,21.5749408412,0.0,2.06121554724,15.9888894789,103.563048944,100.571318527,2.97173041782,0.02
 11/05  02:00:00,69.2455430275,18.2685483201,18.0966627215,0.0,2.06121554724,15.9888894789,84.9303465654,81.9386161476,2.97173041782,0.02
 11/05  03:00:00,79.5455041952,23.2964315865,23.1578305998,0.0680564052936,2.06121554724,15.9888894789,107.09508743,104.103357012,2.97173041782,0.02
 11/05  04:00:00,69.4183337292,18.5504165753,17.3564529372,0.0924821353929,2.06121554724,15.9888894789,86.0110054346,83.0192750167,2.97173041782,0.02
 11/05  05:00:00,75.7709663155,22.8627881169,19.2525495165,0.176246546065,2.06121554724,15.9888894789,107.188813326,104.197082908,2.97173041782,0.02
 11/05  06:00:00,72.6588373882,19.2442461265,18.5217769602,0.992546279247,2.06121554724,15.9888894789,87.3379444714,84.3462140536,2.97173041782,0.02
 11/05  07:00:00,70.8813829083,22.4291446474,16.2462304524,0.0,2.06121554724,15.9888894789,109.33131316,106.339582742,2.97173041782,0.02
 11/05  08:00:00,90.0575079881,19.7646182899,19.705412302,1.40202385535,4.12243109448,41.7362269337,85.3293964226,80.3565123929,4.9528840297,0.02
 11/05  09:00:00,96.7405436603,23.9035324438,22.5800163855,0.428429954891,4.12243109448,41.7362269337,102.450795403,97.4779113728,4.9528840297,0.02
 11/05  10:00:00,91.4739465657,19.4177035143,21.0168770161,0.103277421014,4.12243109448,41.7362269337,79.9338718773,74.9609878476,4.9528840297,0.02
 11/05  11:00:00,102.015587174,23.8168037499,26.9017647815,0.067033905001,4.12243109448,41.7362269337,105.093395163,91.5387474319,4.9528840297,8.60176370182
 11/05  12:00:00,97.0899440613,19.2442461265,24.2149076748,0.0591072609504,4.12243109448,41.7362269337,75.9548803917,70.981996362,4.9528840297,0.02
 11/05  13:00:00,113.623581378,24.2721293929,32.9562867407,0.0529444467036,4.12243109448,41.7362269337,92.1306816664,87.1577976367,4.9528840297,0.02
 11/05  14:00:00,105.318418643,19.677889596,28.7259541368,0.0241976894611,4.12243109448,41.7362269337,72.857945489,67.8850614593,4.9528840297,0.02
 11/05  15:00:00,120.703150197,24.597361995,36.6021388229,0.0156965852861,4.12243109448,41.7362269337,89.8427266799,84.8698426502,4.9528840297,0.02
 11/05  16:00:00,92.5542175062,19.677889596,30.2204001211,0.00817413449353,4.12243109448,24.8785346261,72.0655717425,67.0926877128,4.9528840297,0.02
 11/05  17:00:00,83.9585646426,21.9357434842,30.7985069965,0.0265257891466,2.06121554724,15.9888894789,87.9737730818,84.9820426639,2.97173041782,0.02
 11/05  18:00:00,58.1975686248,12.3360295561,13.2978601185,0.0,2.06121554724,15.9888894789,56.3103374624,53.3186070446,2.97173041782,0.02
 11/05  19:00:00,93.8278853031,22.4291446474,22.3470237606,0.0,2.06121554724,15.9888894789,108.994518504,106.002788086,2.97173041782,0.02
 11/05  20:00:00,82.7897053713,19.0274243917,19.9307996091,0.0245251603122,2.06121554724,15.9888894789,84.790311858,81.7985814402,2.97173041782,0.02
 11/05  21:00:00,84.6588598811,22.4291446474,18.1495262388,0.0,2.06121554724,15.9888894789,107.767772879,104.776042461,2.97173041782,0.02
 11/05  22:00:00,79.6524301397,19.2442461265,18.2461543952,0.3063757852,2.06121554724,15.9888894789,87.1198146411,84.1280842233,2.97173041782,0.02
 11/05  23:00:00,85.7240483275,22.8627881169,18.2811285683,0.181431515436,2.06121554724,15.9888894789,110.206054471,107.214324053,2.97173041782,0.02
 11/05  24:00:00,76.9843823774,18.810602657,15.6386377834,0.517877119743,2.06121554724,15.9888894789,88.4566763614,85.4649459436,2.97173041782,0.02
 11/06  01:00:00,90.0166768598,23.730075056,19.2279587127,1.25492135352,4.12243109448,15.9888894789,110.039696718,107.0479663,2.97173041782,0.02
 11/06  02:00:00,78.2816163078,18.810602657,14.6980494968,1.21375896729,4.12243109448,15.9888894789,88.7432861615,85.7515557437,2.97173041782,0.02
 11/06  03:00:00,85.7401371278,23.2964315865,16.8783736053,1.61731092256,4.12243109448,15.9888894789,111.098689564,108.106959146,2.97173041782,0.02
 11/06  04:00:00,85.7430436237,20.1115330655,17.4342212272,5.79010512115,4.12243109448,15.9888894789,89.4597756619,86.4680452441,2.97173041782,0.02
 11/06  05:00:00,113.333938224,28.2159039855,19.1642836651,2.87792775253,12.3672932834,24.9413748627,126.850903063,121.878019034,4.9528840297,0.02
 11/06  06:00:00,152.086652467,29.1110687552,25.7687890181,34.4777271088,12.3672932834,24.9413748627,195.95111193,190.9782279,4.9528840297,0.02
 11/06  07:00:00,193.380668394,29.5861267935,18.6736557827,25.3529432298,24.7345865669,70.7195625826,161.887006703,151.961238643,9.90576805939,0.02
 11/06  08:00:00,202.921351551,29.6261991444,20.8278395882,17.0760623077,37.1018798503,92.3937384068,140.476116685,130.550348625,9.90576805939,0.02
 11/06  09:00:00,209.92228206,29.6816690082,25.0251034167,11.9331619027,37.1018798503,104.434947198,139.9058936,121.379332813,9.90576805939,8.62079272718
 11/06  10:00:00,224.094216256,29.7655942981,30.523051957,8.30354520613,37.1018798503,116.476155989,123.504703473,113.578935413,9.90576805939,0.02
 11/06  11:00:00,231.044719077,29.9641225344,36.8509678807,5.97904287017,37.1018798503,116.476155989,116.545467898,106.619699838,9.90576805939,0.02
 11/06  12:00:00,239.255842619,30.2710658743,43.2421829007,4.49992237275,37.1018798503,116.476155989,119.71253377,101.177997985,9.90576805939,8.6287677247
 11/06  13:00:00,234.527735433,30.6246760111,48.173792969,3.1660376029,37.1018798503,104.434947198,106.763914455,96.8381463956,9.90576805939,0.02
 11/06  14:00:00,249.542817571,30.9556720874,52.0262242655,1.92557270771,37.1018798503,116.476155989,112.057613728,93.5230729677,9.90576805939,8.62877270115
 11/06  15:00:00,250.056549799,31.208758564,54.7858800941,1.12948330018,37.1018798503,116.476155989,100.771734828,90.8459667687,9.90576805939,0.02
 11/06  16:00:00,247.708936812,31.3483704095,55.5368874056,0.66128200093,37.1018798503,116.476155989,99.3976178169,89.4718497575,9.90576805939,0.02
 11/06  17:00:00,242.207861557,31.2375911776,52.5132638345,0.487061745883,37.1018798503,116.476155989,108.380240716,89.8520761728,9.90576805939,8.62239648341
 11/06  18:00:00,240.042257833,30.8715219219,45.8917231747,0.581824033327,37.1018798503,116.476155989,102.569226893,92.6434588331,9.90576805939,0.02
 11/06  19:00:00,151.685364366,28.2159039855,32.9981654264,0.0,24.7345865669,47.5788473902,75.8476352495,70.8747512199,4.9528840297,0.02
 11/06  20:00:00,153.045469833,28.9747800571,33.4743600466,0.0,24.7345865669,47.5788473902,82.4218749402,77.4489909105,4.9528840297,0.02
 11/06  21:00:00,119.919635956,27.3486170464,24.4868239405,0.0,12.3672932834,38.6892022431,97.4243716981,94.4326412803,2.97173041782,0.02
 11/06  22:00:00,87.7823608557,15.2219395134,16.0532682909,0.0,12.3672932834,27.0668015668,57.7398532006,54.7481227828,2.97173041782,0.02
 11/06  23:00:00,81.0247789509,22.4291446474,18.0430087532,0.0,4.12243109448,15.9888894789,94.6725089681,91.6807785503,2.97173041782,0.02
 11/06  24:00:00,77.144950513,19.0707887387,18.2715521139,0.0,4.12243109448,15.9888894789,77.6516441557,74.6599137379,2.97173041782,0.02
 11/07  01:00:00,81.7598668285,23.0796098517,19.0435843739,0.0240002539821,4.12243109448,15.9888894789,98.6139730137,95.6222425959,2.97173041782,0.02
 11/07  02:00:00,71.4224392218,18.3769591875,14.3231424294,0.0522392513041,4.12243109448,15.9888894789,80.3945051761,77.4027747583,2.97173041782,0.02
 11/07  03:00:00,83.0594508004,23.730075056,19.7859749001,0.3814895559,4.12243109448,15.9888894789,101.600493176,98.6087627581,2.97173041782,0.02
 11/07  04:00:00,71.7374108667,18.5504165753,14.2903990086,0.269454329321,4.12243109448,15.9888894789,90.964569074,79.3928080208,2.97173041782,8.60003063536
 11/07  05:00:00,107.987451365,28.5049996318,23.043363187,0.705865966404,12.3672932834,24.9413748627,115.390839844,110.417955814,4.9528840297,0.02
 11/07  06:00:00,136.181293008,29.1489035541,28.9472060365,22.176447861,12.3672932834,24.9413748627,184.578602412,179.605718382,4.9528840297,0.02
 11/07  07:00:00,181.430484888,29.620362728,22.5091154818,16.5906208188,24.7345865669,70.7195625826,150.873881766,140.948113706,9.90576805939,0.02
 11/07  08:00:00,196.833429256,29.7668575188,25.3016473708,11.5334299901,37.1018798503,92.3937384068,131.178590986,121.252822926,9.90576805939,0.02
 11/07  09:00:00,211.874459829,29.874644158,32.0016044973,7.76080341567,37.1018798503,104.434947198,122.69038467,112.76461661,9.90576805939,0.02
 11/07  10:00:00,229.624995199,30.0228507747,40.4579280955,4.86516613726,37.1018798503,116.476155989,115.654464416,105.728696357,9.90576805939,0.02
 11/07  11:00:00,235.933369247,30.3735822649,48.3579548354,2.92220177297,37.1018798503,116.476155989,118.051358839,99.5180433752,9.90576805939,8.62754740409
 11/07  12:00:00,241.380867543,30.7965049628,54.5312879639,1.77327540554,37.1018798503,116.476155989,104.755857218,94.8300891586,9.90576805939,0.02
 11/07  13:00:00,233.379760918,31.2517496588,58.9541995057,0.93569885229,37.1018798503,104.434947198,109.747699338,91.2169620978,9.90576805939,8.62496918134
 11/07  14:00:00,249.342887408,31.6372031053,62.8506208268,0.575281926365,37.1018798503,116.476155989,98.0360971083,88.1103290489,9.90576805939,0.02
 11/07  15:00:00,250.941812751,31.9313239303,64.4488021592,0.282049981754,37.1018798503,116.476155989,95.723758822,85.7979907626,9.90576805939,0.02
 11/07  16:00:00,251.150944352,32.0316533663,64.690858027,0.14899355171,37.1018798503,116.476155989,103.151112943,84.619228849,9.90576805939,8.62611603425
 11/07  17:00:00,249.355449203,31.9222419955,63.0258782838,0.128471169527,37.1018798503,116.476155989,95.1183134334,85.192545374,9.90576805939,0.02
 11/07  18:00:00,250.187925359,31.5022781412,57.1669111923,0.193427246048,37.1018798503,116.476155989,97.8926213512,87.9668532918,9.90576805939,0.02
 11/07  19:00:00,159.216512685,28.5411365876,43.5682992142,0.0,24.7345865669,47.5788473902,72.5604184182,67.5875343885,4.9528840297,0.02
 11/07  20:00:00,158.610868368,28.9747800571,42.5290066422,0.0,24.7345865669,47.5788473902,87.5586498731,73.9983960476,4.9528840297,8.60736979582
 11/07  21:00:00,129.77607777,28.2159039855,35.7100435064,0.0,12.3672932834,38.6892022431,93.6969539067,90.7052234889,2.97173041782,0.02
 11/07  22:00:00,86.912864277,14.70156735,18.3095832681,0.0,12.3672932834,27.0668015668,61.3241116074,58.3323811896,2.97173041782,0.02
 11/07  23:00:00,81.151985723,20.6049342288,25.8290019995,0.0,4.12243109448,15.9888894789,84.8220979108,81.830367493,2.97173041782,0.02
 11/07  24:00:00,60.3640743349,12.5603210026,13.2717693804,0.0,4.12243109448,15.9888894789,57.9113445234,54.9196141056,2.97173041782,0.02
 11/08  01:00:00,85.2234557756,23.5566176682,26.8326110616,0.0,4.12243109448,15.9888894789,101.606888495,98.6151580772,2.97173041782,0.02
 11/08  02:00:00,69.4655141232,17.9433157179,16.8506652149,0.0,4.12243109448,15.9888894789,78.4509645727,75.4592341549,2.97173041782,0.02
 11/08  03:00:00,83.9306037504,23.5132533212,25.6195727272,0.00995354014179,4.12243109448,15.9888894789,98.8384916893,95.8467612715,2.97173041782,0.02
 11/08  04:00:00,74.1547856743,18.810602657,20.6029994417,0.0696503614042,4.12243109448,15.9888894789,80.411208074,77.4194776561,2.97173041782,0.02
 11/08  05:00:00,111.752869502,28.5049996318,31.0059526918,0.140454450426,12.3672932834,24.9413748627,111.894926656,106.922042626,4.9528840297,0.02
 11/08  06:00:00,131.582647748,29.1922937871,35.2435623778,15.0453288338,12.3672932834,24.9413748627,181.046299373,176.073415343,4.9528840297,0.02
 11/08  07:00:00,181.720308224,29.6571681668,30.6871245656,11.1290717129,24.7345865669,70.7195625826,147.387534526,137.461766467,9.90576805939,0.02
 11/08  08:00:00,200.958117473,29.9161641105,33.6071669642,7.24058787888,37.1018798503,92.3937384068,128.043469965,118.117701906,9.90576805939,0.02
 11/08  09:00:00,215.790485764,30.0370946046,39.1655049588,4.35042751671,37.1018798503,104.434947198,119.952410744,110.026642685,9.90576805939,0.02
 11/08  10:00:00,235.023672016,30.3301558828,48.2164185937,2.19806340486,37.1018798503,116.476155989,121.428313736,102.898889176,9.90576805939,8.6236565004
 11/08  11:00:00,242.745883756,30.7837183268,56.6507473124,1.03180913218,37.1018798503,116.476155989,106.717931258,96.7921631989,9.90576805939,0.02
 11/08  12:00:00,246.572384566,31.256524258,60.316985955,0.71900272199,37.1018798503,116.476155989,110.829404357,92.2947316755,9.90576805939,8.62890462186
 11/08  13:00:00,237.210347428,31.7452248999,62.7876048471,0.439481190568,37.1018798503,104.434947198,98.7775873981,88.8518193387,9.90576805939,0.02
 11/08  14:00:00,251.203808984,32.1570258081,64.5868939941,0.18004790358,37.1018798503,116.476155989,95.8776852899,85.9519172305,9.90576805939,0.02
 11/08  15:00:00,252.98397931,32.5151405254,66.1422060085,0.0469966691046,37.1018798503,116.476155989,102.350480202,83.8171215494,9.90576805939,8.62759059289
 11/08  16:00:00,252.826716517,32.7000619212,65.8472445445,0.0,37.1018798503,116.476155989,92.7194991936,82.7937311342,9.90576805939,0.02
 11/08  17:00:00,247.034675691,32.4851304325,60.2706216668,0.0,37.1018798503,116.476155989,93.5953493623,83.6695813029,9.90576805939,0.02
 11/08  18:00:00,245.269280338,31.8996983451,51.9870983601,0.0571790818829,37.1018798503,116.476155989,105.5303342,87.0094095738,9.90576805939,8.61515656677
 11/08  19:00:00,152.613964637,28.5411365876,36.9657720057,0.0,24.7345865669,47.5788473902,72.1714010129,67.1985169832,4.9528840297,0.02
 11/08  20:00:00,152.292148968,28.9747800571,36.210310429,0.0,24.7345865669,47.5788473902,79.0325197143,74.0596356846,4.9528840297,0.02
 11/08  21:00:00,126.937845913,28.2159039855,31.6186202734,0.0,12.3672932834,38.6892022431,93.4401375807,90.4484071629,2.97173041782,0.02
 11/08  22:00:00,95.62717959,15.2219395134,18.8776109707,0.0,12.3672932834,27.0668015668,60.4957135411,57.5039831233,2.97173041782,0.02
 11/08  23:00:00,88.0055487788,20.1712907593,20.420698263,0.0,4.12243109448,15.9888894789,83.3094625477,80.3177321299,2.97173041782,0.02
 11/08  24:00:00,72.9935967822,15.2518183603,13.3899122801,0.0,4.12243109448,15.9888894789,68.9257534762,65.9340230584,2.97173041782,0.02
 11/09  01:00:00,94.2734912812,23.5566176682,22.6672165215,0.0,4.12243109448,15.9888894789,95.6622382344,92.6705078165,2.97173041782,0.02
 11/09  02:00:00,78.8204767173,17.9433157179,14.5243572339,0.0,4.12243109448,15.9888894789,77.4116062923,74.4198758745,2.97173041782,0.02
 11/09  03:00:00,95.0957796827,23.5132533212,21.5542755126,0.00588659648222,4.12243109448,15.9888894789,97.6731901365,94.6814597187,2.97173041782,0.02
 11/09  04:00:00,84.4105105889,19.0274243917,17.4908777219,0.0991156684055,4.12243109448,15.9888894789,79.6037562744,76.6120258566,2.97173041782,0.02
 11/09  05:00:00,120.724979234,28.0713561623,23.1194770668,0.0941292048169,12.3672932834,24.9413748627,111.225411791,106.252527762,4.9528840297,0.02
 11/09  06:00:00,144.352869024,29.1905981525,30.0034846085,15.6715921421,12.3672932834,24.9413748627,180.163404219,175.19052019,4.9528840297,0.02
 11/09  07:00:00,191.884029984,29.6681939512,23.004874816,11.9199723323,24.7345865669,70.7195625826,146.715472114,136.789704055,9.90576805939,0.02
 11/09  08:00:00,206.93528628,29.9394644428,24.0448968488,8.03475111034,37.1018798503,92.3937384068,136.34328622,117.830393851,9.90576805939,8.60712431004
 11/09  09:00:00,216.296283996,30.0414498908,26.6872471358,4.98370730063,37.1018798503,104.434947198,119.973218492,110.047450432,9.90576805939,0.02
 11/09  10:00:00,228.288296423,30.2133942977,30.0596133538,3.0412446786,37.1018798503,116.476155989,113.735904264,103.810136204,9.90576805939,0.02
 11/09  11:00:00,228.95750018,30.5510393398,33.859666861,1.87431626059,37.1018798503,116.476155989,117.182170229,98.6487296172,9.90576805939,8.62767255267
 11/09  12:00:00,233.413403503,30.9212163122,38.0768564681,1.18822878055,37.1018798503,116.476155989,104.326785039,94.4010169798,9.90576805939,0.02
 11/09  13:00:00,228.269543888,31.3037976431,41.8738284796,0.893340988628,37.1018798503,104.434947198,100.81650205,90.8907339906,9.90576805939,0.02
 11/09  14:00:00,240.502767478,31.6180500622,44.4470938635,0.687975604957,37.1018798503,116.476155989,106.945882045,88.411021193,9.90576805939,8.62909279232
 11/09  15:00:00,239.521844714,31.8239252291,44.6856626766,0.513970835546,37.1018798503,116.476155989,96.5022204701,86.5764524108,9.90576805939,0.02
 11/09  16:00:00,238.660264478,31.8582258697,44.205783044,0.41511935806,37.1018798503,116.476155989,104.319400163,85.7881046539,9.90576805939,8.62552745008
 11/09  17:00:00,234.543026252,31.6333450197,42.3199096926,0.402974559629,37.1018798503,116.476155989,96.691200158,86.7654320986,9.90576805939,0.02
 11/09  18:00:00,234.101133556,31.1598742718,36.4028743798,0.579999296207,37.1018798503,116.476155989,99.7327275867,89.8069595273,9.90576805939,0.02
 11/09  19:00:00,150.598229435,28.2159039855,26.8250804071,0.0,24.7345865669,47.5788473902,74.8266795698,69.8537955401,4.9528840297,0.02
 11/09  20:00:00,154.952384108,28.8663691897,28.1342923861,0.0,24.7345865669,47.5788473902,81.4046181816,76.4317341519,4.9528840297,0.02
 11/09  21:00:00,127.368508096,27.3486170464,20.4006473784,0.0,12.3672932834,38.6892022431,95.7429819544,92.7512515365,2.97173041782,0.02
 11/09  22:00:00,102.634172068,20.6049342288,17.0618073563,0.0,12.3672932834,27.0668015668,87.6117683874,76.0352209893,2.97173041782,8.60481698027
 11/09  23:00:00,73.7180611807,17.9433157179,11.6530702162,0.0,4.12243109448,15.9888894789,74.9118074095,71.9200769917,2.97173041782,0.02
 11/09  24:00:00,89.8955122768,23.6433463621,19.3862470004,0.0719397633143,4.12243109448,15.9888894789,96.4446085719,93.4528781541,2.97173041782,0.02
 11/10  01:00:00,75.9823751857,18.5937809222,13.2336447909,0.112193463715,4.12243109448,15.9888894789,79.0330053133,76.0412748955,2.97173041782,0.02
 11/10  02:00:00,84.1005345322,22.8627881169,14.5769842547,0.115622313455,4.12243109448,15.9888894789,99.1168975542,96.1251671364,2.97173041782,0.02
 11/10  03:00:00,78.3161846798,19.1575174326,14.3913755611,0.783729447617,4.12243109448,15.9888894789,81.1489965947,78.1572661769,2.97173041782,0.02
 11/10  04:00:00,86.8428181989,23.2097028926,15.0303421459,0.888000497434,4.12243109448,15.9888894789,102.191034481,99.1993040636,2.97173041782,0.02
 11/10  05:00:00,114.26440357,28.5049996318,19.5266503082,1.58461551536,12.3672932834,24.9413748627,114.990431277,110.017547248,4.9528840297,0.02
 11/10  06:00:00,143.810457455,29.1661107751,25.6905717696,24.0378732279,12.3672932834,24.9413748627,184.092292101,179.119408071,4.9528840297,0.02
 11/10  07:00:00,190.180464612,29.6482116063,16.9842592556,18.9734512134,24.7345865669,70.7195625826,152.308305676,142.382537616,9.90576805939,0.02
 11/10  08:00:00,202.871732143,29.8294508209,18.5434712306,13.54317785,37.1018798503,92.3937384068,131.321875151,121.396107092,9.90576805939,0.02
 11/10  09:00:00,211.377167371,29.9269731386,22.6959133144,9.82526590985,37.1018798503,104.434947198,123.214882607,113.289114548,9.90576805939,0.02
 11/10  10:00:00,225.297975441,30.0255009927,27.2542355252,6.60983344496,37.1018798503,116.476155989,125.318083872,106.788846766,9.90576805939,8.62346904657
 11/10  11:00:00,229.626822487,30.2115621452,31.6045299854,4.6551019996,37.1018798503,116.476155989,110.948818118,101.023050058,9.90576805939,0.02
 11/10  12:00:00,234.333340464,30.5178943332,35.9107560215,3.38837700211,37.1018798503,116.476155989,106.397315741,96.4715476818,9.90576805939,0.02
 11/10  13:00:00,228.815458274,30.7396712933,39.1941749937,2.31082195646,37.1018798503,104.434947198,112.066202309,93.535117895,9.90576805939,8.62531635471
 11/10  14:00:00,243.066728201,30.961463296,40.7431881722,1.47753690426,37.1018798503,116.476155989,101.066933619,91.1411655596,9.90576805939,0.02
 11/10  15:00:00,243.926768947,31.0593526295,41.7909787726,1.13309824603,37.1018798503,116.476155989,108.268892579,89.7353299603,9.90576805939,8.6277945592
 11/10  16:00:00,241.675319862,31.0242790153,40.8687980712,0.924713409706,37.1018798503,116.476155989,99.3411042106,89.4153361512,9.90576805939,0.02
 11/10  17:00:00,234.615663208,30.8117273623,38.6324779145,0.930252892237,37.1018798503,116.476155989,101.266442485,91.3406744261,9.90576805939,0.02
 11/10  18:00:00,235.866425164,30.5956099045,33.8709253833,1.1539304619,37.1018798503,116.476155989,112.045257485,93.5242723978,9.90576805939,8.61521702777
 11/10  19:00:00,150.067765215,28.1074931181,25.621768561,0.0,24.7345865669,47.5788473902,77.2230788576,72.2501948279,4.9528840297,0.02
 11/10  20:00:00,151.921333808,28.8663691897,27.3534465459,0.0,24.7345865669,47.5788473902,83.4094114691,78.4365274394,4.9528840297,0.02
 11/10  21:00:00,122.87209125,27.3486170464,20.7557678285,0.0,12.3672932834,38.6892022431,97.2931518605,94.3014214427,2.97173041782,0.02
 11/10  22:00:00,97.7175790711,18.810602657,17.1870746659,0.0,12.3672932834,27.0668015668,71.1030438672,68.1113134494,2.97173041782,0.02
 11/10  23:00:00,84.4203763458,22.4291446474,17.4710506217,0.0,4.12243109448,15.9888894789,92.625605046,89.6338746282,2.97173041782,0.02
 11/10  24:00:00,80.1850755863,19.2442461265,19.1676359483,0.0459640430337,4.12243109448,15.9888894789,76.7414385363,73.7497081184,2.97173041782,0.02
 11/11  01:00:00,80.9256271206,22.4291446474,17.5156585242,0.0,2.06121554724,15.9888894789,98.1556658696,95.1639354518,2.97173041782,0.02
 11/11  02:00:00,77.6055017098,19.1575174326,18.7338608231,0.210373275039,2.06121554724,15.9888894789,79.7291741157,76.7374436979,2.97173041782,0.02
 11/11  03:00:00,84.1681157037,23.0796098517,19.9946987109,0.1653214374,2.06121554724,15.9888894789,100.475093439,97.483363021,2.97173041782,0.02
 11/11  04:00:00,72.8959793469,18.3769591875,15.7204574524,0.22007372915,2.06121554724,15.9888894789,81.5380689978,78.54633858,2.97173041782,0.02
 11/11  05:00:00,86.4978070847,23.730075056,21.9569304563,0.932955895901,2.06121554724,15.9888894789,102.089754078,99.0980236597,2.97173041782,0.02
 11/11  06:00:00,72.1529541377,18.1601374527,15.0316755809,0.0714816499161,2.06121554724,15.9888894789,83.2860188368,80.294288419,2.97173041782,0.02
 11/11  07:00:00,84.1503808111,23.2964315865,20.1305837366,0.988338905977,2.06121554724,15.9888894789,104.430134557,101.43840414,2.97173041782,0.02
 11/11  08:00:00,63.0060605121,19.2442461265,17.8684477766,1.85938243311,2.06121554724,15.9888894789,84.5048209909,81.5130905731,2.97173041782,0.02
 11/11  09:00:00,94.7453212747,23.8168037499,21.0256781915,1.65441744126,4.12243109448,41.7362269337,102.239093917,97.2662098874,4.9528840297,0.02
 11/11  10:00:00,88.8327088118,19.677889596,19.1858270016,2.51359041752,4.12243109448,41.7362269337,81.7320328105,76.7591487809,4.9528840297,0.02
 11/11  11:00:00,94.5708500004,23.8168037499,21.5736323517,2.25151880523,4.12243109448,41.7362269337,102.402008658,97.4291246283,4.9528840297,0.02
 11/11  12:00:00,87.4518986354,19.3309748204,18.6133219551,2.22951862421,4.12243109448,41.7362269337,82.4027507198,77.4298666901,4.9528840297,0.02
 11/11  13:00:00,98.0238650727,24.2504472194,23.4554308312,3.35265221867,4.12243109448,41.7362269337,111.295691376,97.7410313819,4.9528840297,8.6017759648
 11/11  14:00:00,87.9047238605,19.2442461265,18.6005833216,2.85835256969,4.12243109448,41.7362269337,82.7703375754,77.7974535457,4.9528840297,0.02
 11/11  15:00:00,95.6021215776,23.730075056,22.0065181521,3.05792938412,4.12243109448,41.7362269337,103.671416209,98.6985321795,4.9528840297,0.02
 11/11  16:00:00,91.1784532863,19.7646182899,20.2723862686,4.008192905,4.12243109448,41.7362269337,82.9557092572,77.9828252275,4.9528840297,0.02
 11/11  17:00:00,81.7900979827,24.1637185255,23.639184832,4.03990965843,4.12243109448,24.8785346261,103.169168735,98.1962847053,4.9528840297,0.02
 11/11  18:00:00,67.0609670028,18.810602657,17.5675415239,2.72454244038,2.06121554724,15.9888894789,87.1389035264,84.1471731086,2.97173041782,0.02
 11/11  19:00:00,83.8651722682,23.8168037499,22.4970882224,4.82467096779,2.06121554724,15.9888894789,109.694191382,106.702460964,2.97173041782,0.02
 11/11  20:00:00,79.5661734644,19.7646182899,20.0245057157,7.16673112745,2.06121554724,15.9888894789,88.7115704306,85.7198400128,2.97173041782,0.02
 11/11  21:00:00,87.5946681395,24.1637185255,22.7987579229,7.9055824263,2.06121554724,15.9888894789,111.097547423,108.105817006,2.97173041782,0.02
 11/11  22:00:00,84.1662348242,20.1115330655,20.8163794535,10.6280040237,2.06121554724,15.9888894789,89.6944549355,86.7027245177,2.97173041782,0.02
 11/11  23:00:00,89.2544508394,24.1637185255,23.3537655105,9.01035757591,2.06121554724,15.9888894789,111.994875972,109.003145554,2.97173041782,0.02
 11/11  24:00:00,85.7364449503,20.1115330655,21.220376284,11.7942173448,2.06121554724,15.9888894789,90.2440870141,87.2523565963,2.97173041782,0.02
 11/12  01:00:00,90.4411900216,24.1637185255,23.6891148583,9.86174734854,2.06121554724,15.9888894789,112.582900207,109.591169789,2.97173041782,0.02
 11/12  02:00:00,87.1289364271,20.1115330655,21.6854123425,12.7216726909,2.06121554724,15.9888894789,90.6356398376,87.6439094198,2.97173041782,0.02
 11/12  03:00:00,91.6148055815,24.1637185255,24.2653905676,10.4590871932,2.06121554724,15.9888894789,112.961309895,109.969579477,2.97173041782,0.02
 11/12  04:00:00,88.0658164215,20.1115330655,21.8988837783,13.4450812341,2.06121554724,15.9888894789,90.903902077,87.9121716592,2.97173041782,0.02
 11/12  05:00:00,92.6424955603,24.1637185255,24.8260976849,10.9260700306,2.06121554724,15.9888894789,113.269879288,110.27814887,2.97173041782,0.02
 11/12  06:00:00,89.1706696191,20.1115330655,22.5103900521,13.9384281256,2.06121554724,15.9888894789,91.1138763132,88.1221458953,2.97173041782,0.02
 11/12  07:00:00,93.8632755996,24.1637185255,25.7115361912,11.2614115234,2.06121554724,15.9888894789,113.547833791,110.556103373,2.97173041782,0.02
 11/12  08:00:00,76.2966341983,20.1115330655,23.5094818695,14.1603008399,2.06121554724,15.9888894789,91.1576887468,88.1659583289,2.97173041782,0.02
 11/12  09:00:00,106.219140556,24.0769898316,26.7609369191,8.94105138957,4.12243109448,41.7362269337,109.82474062,104.851856591,4.9528840297,0.02
 11/12  10:00:00,98.3617822978,19.677889596,23.2486148698,9.11140634553,4.12243109448,41.7362269337,87.2244229676,82.2515389379,4.9528840297,0.02
 11/12  11:00:00,105.653872538,23.9035324438,27.6637674398,7.6464101713,4.12243109448,41.7362269337,107.677182187,102.704298157,4.9528840297,0.02
 11/12  12:00:00,95.7152218573,19.2442461265,23.9778177148,6.16928645638,4.12243109448,41.7362269337,85.8571848543,80.8843008246,4.9528840297,0.02
 11/12  13:00:00,106.72402406,23.730075056,31.3086101871,5.24517625525,4.12243109448,41.7362269337,105.682499597,100.709615567,4.9528840297,0.02
 11/12  14:00:00,87.9724876215,17.9433157179,23.7053002599,0.0,4.12243109448,41.7362269337,84.1637208913,79.1908368616,4.9528840297,0.02
 11/12  15:00:00,99.9473821267,22.4291446474,31.0780748283,0.0,4.12243109448,41.7362269337,104.094596595,99.121712565,4.9528840297,0.02
 11/12  16:00:00,89.0253050398,17.9433157179,24.7581175845,0.0,4.12243109448,41.7362269337,82.9119824159,77.9390983862,4.9528840297,0.02
 11/12  17:00:00,81.6242435435,22.4291446474,29.6126284546,0.0,4.12243109448,24.8785346261,103.586782621,98.6138985913,4.9528840297,0.02
 11/12  18:00:00,53.2541663867,11.2145723237,14.302045013,0.0,2.06121554724,15.9888894789,64.7574073459,53.1839025382,2.97173041782,8.60177438987
 11/12  19:00:00,83.6977359389,22.4291446474,28.5419815667,0.0,2.06121554724,15.9888894789,110.499655662,107.507925244,2.97173041782,0.02
 11/12  20:00:00,72.78777228,17.9433157179,22.2341378773,0.0,2.06121554724,15.9888894789,88.9626807427,85.9709503249,2.97173041782,0.02
 11/12  21:00:00,82.487736237,22.4291446474,27.3319820116,0.0,2.06121554724,15.9888894789,111.043260871,108.051530454,2.97173041782,0.02
 11/12  22:00:00,72.1093791011,17.9433157179,21.555744826,0.0,2.06121554724,15.9888894789,89.6625029612,86.6707725433,2.97173041782,0.02
 11/12  23:00:00,82.2303318874,22.4291446474,27.0745777718,0.0,2.06121554724,15.9888894789,111.550707945,108.558977527,2.97173041782,0.02
 11/12  24:00:00,82.3754824305,19.2442461265,26.4745202531,4.04639758713,2.06121554724,15.9888894789,89.9213162654,86.9295858476,2.97173041782,0.02
 11/13  01:00:00,84.5477093878,22.4291446474,27.3307397277,0.0,4.12243109448,15.9888894789,110.782840686,107.791110268,2.97173041782,0.02
 11/13  02:00:00,84.0204316542,19.2442461265,26.1030133208,4.00163818407,4.12243109448,15.9888894789,89.0911497111,86.0994192933,2.97173041782,0.02
 11/13  03:00:00,87.3851750108,22.8627881169,28.6382117734,1.09635015782,4.12243109448,15.9888894789,110.589918868,107.598188451,2.97173041782,0.02
 11/13  04:00:00,81.1526297099,18.810602657,24.5491652254,3.1213278421,4.12243109448,15.9888894789,88.8396380776,85.8479076598,2.97173041782,0.02
 11/13  05:00:00,122.199677061,28.7073665843,37.6404000429,3.75044696248,12.3672932834,24.9413748627,125.298386106,120.325502076,4.9528840297,0.02
 11/13  06:00:00,152.515284943,28.6666382883,39.913146745,31.8340364422,12.3672932834,24.9413748627,194.474766358,189.501882328,4.9528840297,0.02
 11/13  07:00:00,207.295886521,29.585354188,40.3598979087,27.103689953,24.7345865669,70.7195625826,159.474980318,149.549212258,9.90576805939,0.02
 11/13  08:00:00,217.007470664,29.615424906,40.3761569686,16.8216811477,37.1018798503,92.3937384068,138.369662001,128.443893941,9.90576805939,0.02
 11/13  09:00:00,225.534994511,29.6242658484,39.8648062662,13.8084446715,37.1018798503,104.434947198,131.43234963,121.506581571,9.90576805939,0.02
 11/13  10:00:00,235.223589697,29.629323297,40.1647423921,11.1504564375,37.1018798503,116.476155989,135.303438463,116.773564208,9.90576805939,8.62410619624
 11/13  11:00:00,233.70085573,29.6379523765,41.6004816483,8.18278689166,37.1018798503,116.476155989,121.820301145,111.894533086,9.90576805939,0.02
 11/13  12:00:00,233.981016232,29.7159893253,43.8655641725,6.11955998075,37.1018798503,116.476155989,124.770495748,106.236157532,9.90576805939,8.6285701571
 11/13  13:00:00,223.015137418,29.9102257118,46.6127471093,4.25410067166,37.1018798503,104.434947198,111.702376651,101.776608592,9.90576805939,0.02
 11/13  14:00:00,232.046604074,30.0647294941,44.925151333,2.77685140266,37.1018798503,116.476155989,108.668746899,98.7429788401,9.90576805939,0.02
 11/13  15:00:00,229.853851518,30.0227474678,43.2578219178,2.29361835556,37.1018798503,116.476155989,117.468164613,98.9358784406,9.90576805939,8.62651811254
 11/13  16:00:00,229.638250232,30.145419217,43.3564613887,1.85692939913,37.1018798503,116.476155989,106.987087641,97.0613195813,9.90576805939,0.02
 11/13  17:00:00,227.592079595,30.1676806472,41.421518159,1.72393048457,37.1018798503,116.476155989,105.798132414,95.8723643544,9.90576805939,0.02
 11/13  18:00:00,233.200616233,30.0471072703,37.6829654096,1.79606417686,37.1018798503,116.476155989,115.759698257,97.2384782886,9.90576805939,8.61545190885
 11/13  19:00:00,144.58635999,27.9990822507,29.4802144849,0.0,24.7345865669,47.5788473902,79.3460704171,74.3731863874,4.9528840297,0.02
 11/13  20:00:00,147.967570839,28.8663691897,31.9941353678,0.0,24.7345865669,47.5788473902,85.6253229873,80.6524389576,4.9528840297,0.02
 11/13  21:00:00,115.225021692,26.9149735769,22.4599158976,0.0,12.3672932834,38.6892022431,99.9865560263,96.9948256084,2.97173041782,0.02
 11/13  22:00:00,87.6063851907,15.6555829829,18.0490792144,0.0,12.3672932834,27.0668015668,61.5626313471,58.5709009293,2.97173041782,0.02
 11/13  23:00:00,75.5816752882,22.4291446474,17.9414884099,0.0,4.12243109448,15.9888894789,96.6568602775,93.6651298597,2.97173041782,0.02
 11/13  24:00:00,74.0549942799,19.2442461265,18.5429820159,0.181229825521,4.12243109448,15.9888894789,78.9939884859,76.0022580681,2.97173041782,0.02
 11/14  01:00:00,76.3422648451,22.6459663822,16.9084271547,0.015581523422,4.12243109448,15.9888894789,100.001483167,97.0097527493,2.97173041782,0.02
 11/14  02:00:00,72.0757405551,18.810602657,15.2095950838,0.383080932161,4.12243109448,15.9888894789,80.7442198962,77.7524894784,2.97173041782,0.02
 11/14  03:00:00,82.2800375767,23.730075056,18.5300862539,1.26185689883,4.12243109448,15.9888894789,101.136379821,98.1446494033,2.97173041782,0.02
 11/14  04:00:00,69.9701011981,18.2902304936,12.2359108374,0.401986033245,4.12243109448,15.9888894789,82.3438287767,79.3520983589,2.97173041782,0.02
 11/14  05:00:00,113.589806546,28.9386431013,22.2643865218,2.55180576912,12.3672932834,24.9413748627,116.569701767,111.596817737,4.9528840297,0.02
 11/14  06:00:00,144.646230908,28.693451579,25.0500209296,23.7948809772,12.3672932834,24.9413748627,186.111104992,181.138220962,4.9528840297,0.02
 11/14  07:00:00,199.953851456,29.6194417892,17.8161196184,21.8963715373,24.7345865669,70.7195625826,151.644511736,141.718743677,9.90576805939,0.02
 11/14  08:00:00,213.544648627,29.6668915037,17.7402954892,15.4869698961,37.1018798503,92.3937384068,140.499782288,121.988515756,9.90576805939,8.60549847202
 11/14  09:00:00,220.965244696,29.731254117,19.3336777041,11.5809092487,37.1018798503,104.434947198,123.73075616,113.804988101,9.90576805939,0.02
 11/14  10:00:00,233.179431888,29.8200748468,22.4461137737,8.15568686627,37.1018798503,116.476155989,117.457559848,107.531791789,9.90576805939,0.02
 11/14  11:00:00,235.92410516,29.9461339411,26.243505009,6.3336688821,37.1018798503,116.476155989,120.511651953,101.979102105,9.90576805939,8.62678178852
 11/14  12:00:00,240.613989264,30.1589936101,29.8158358054,4.95227447421,37.1018798503,116.476155989,107.448097492,97.5223294331,9.90576805939,0.02
 11/14  13:00:00,232.458960543,30.4166306468,32.9063032634,3.91393476424,37.1018798503,104.434947198,103.97045537,94.0446873108,9.90576805939,0.02
 11/14  14:00:00,245.518225829,30.6133434369,34.8467962387,2.93829810189,37.1018798503,116.476155989,109.953976375,91.4184980003,9.90576805939,8.62971031495
 11/14  15:00:00,247.105378153,30.7518383101,36.3084544255,2.08411067955,37.1018798503,116.476155989,99.4221531639,89.4963851045,9.90576805939,0.02
 11/14  16:00:00,246.435734265,30.7581820924,36.8575823492,1.71002858951,37.1018798503,116.476155989,107.345727426,88.8131195876,9.90576805939,8.62683977898
 11/14  17:00:00,244.055677507,30.5735246849,34.4690635043,1.5716315439,37.1018798503,116.476155989,100.022510395,90.0967423356,9.90576805939,0.02
 11/14  18:00:00,245.618352676,30.3215843326,28.2717922457,1.79846111596,37.1018798503,116.476155989,102.827824739,92.9020566797,9.90576805939,0.02
 11/14  19:00:00,158.938676629,28.2159039855,22.4631429494,0.0,24.7345865669,47.5788473902,77.4537615724,72.4808775427,4.9528840297,0.02
 11/14  20:00:00,159.08143849,28.7218213666,22.9970018359,0.0,24.7345865669,47.5788473902,84.1339187768,79.1610347471,4.9528840297,0.02
 11/14  21:00:00,131.969145606,27.3486170464,17.2149033553,0.0,12.3672932834,38.6892022431,106.71777099,95.1384242544,2.97173041782,8.60761631803
 11/14  22:00:00,109.615285584,21.791195661,16.4372848007,0.0529150205715,12.3672932834,27.0668015668,83.0655820661,80.0738516483,2.97173041782,0.02
 11/14  23:00:00,77.7737834747,17.9433157179,9.56951058509,0.0,4.12243109448,15.9888894789,76.0740167296,73.0822863117,2.97173041782,0.02
 11/14  24:00:00,94.2268400016,23.4698889743,15.3508830682,0.46340944121,4.12243109448,15.9888894789,97.177091627,94.1853612092,2.97173041782,0.02
 11/15  01:00:00,82.6606016946,18.810602657,11.9781608614,0.950814426763,4.12243109448,15.9888894789,79.9307236813,76.9389932635,2.97173041782,0.02
 11/15  02:00:00,97.558540642,23.6433463621,15.0827602969,1.93355529123,4.12243109448,15.9888894789,100.128147015,97.1364165976,2.97173041782,0.02
 11/15  03:00:00,90.2834526931,19.677889596,13.8692807011,4.2156377522,4.12243109448,15.9888894789,82.0423637276,79.0506333098,2.97173041782,0.02
 11/15  04:00:00,106.588549604,24.597361995,17.0080056014,7.01230427436,4.12243109448,15.9888894789,103.094333131,100.102602713,2.97173041782,0.02
 11/15  05:00:00,129.744766461,28.649547455,17.0850370932,4.97871162499,12.3672932834,24.9413748627,115.930732754,110.957848724,4.9528840297,0.02
 11/15  06:00:00,166.3976285,29.1215778301,22.7359653966,35.4621040272,12.3672932834,24.9413748627,185.495791423,180.522907394,4.9528840297,0.02
 11/15  07:00:00,207.750796439,29.6027460468,14.5420630289,26.9851318672,24.7345865669,70.7195625826,162.983562941,153.057794882,9.90576805939,0.02
 11/15  08:00:00,217.996361722,29.6692397094,15.567121779,19.3048688794,37.1018798503,92.3937384068,140.023722865,130.097954805,9.90576805939,0.02
 11/15  09:00:00,224.539108443,29.7392699452,18.8545056281,14.1813097199,37.1018798503,104.434947198,124.704877219,114.779109159,9.90576805939,0.02
 11/15  10:00:00,235.888737186,29.8325460493,23.8060762859,9.7251806064,37.1018798503,116.476155989,125.734217616,107.20417913,9.90576805939,8.6242704268
 11/15  11:00:00,238.09605686,29.9689539992,27.9456738677,7.3853795635,37.1018798503,116.476155989,111.236559217,101.310791157,9.90576805939,0.02
 11/15  12:00:00,240.760079807,30.2094258351,32.4072635977,5.69720186653,37.1018798503,116.476155989,115.319804138,96.7858436788,9.90576805939,8.6281924001
 11/15  13:00:00,230.876344709,30.4902594894,35.6224238578,4.50229573786,37.1018798503,104.434947198,103.249917608,93.3241495489,9.90576805939,0.02
 11/15  14:00:00,243.074182608,30.751213177,38.7492844191,3.27321513392,37.1018798503,116.476155989,100.528866788,90.6030987281,9.90576805939,0.02
 11/15  15:00:00,245.776981211,30.962057793,41.4973382355,2.12443517814,37.1018798503,116.476155989,106.839499055,88.3054438348,9.90576805939,8.62828716095
 11/15  16:00:00,246.394174067,31.0095015009,42.2058922728,1.51390316946,37.1018798503,116.476155989,97.1526591229,87.2268910635,9.90576805939,0.02
 11/15  17:00:00,239.40787373,30.8573313912,39.6831174693,1.31483792406,37.1018798503,116.476155989,107.014471164,88.4855891344,9.90576805939,8.6231139704
 11/15  18:00:00,241.029695762,30.5535325566,33.6536560762,1.42726174844,37.1018798503,116.476155989,101.40482822,91.4790601602,9.90576805939,0.02
 11/15  19:00:00,150.663592271,27.9990822507,23.4417709875,0.0,24.7345865669,47.5788473902,76.5669438958,71.5940598661,4.9528840297,0.02
 11/15  20:00:00,154.543430387,28.8663691897,25.0947248476,0.0,24.7345865669,47.5788473902,83.51960459,78.5467205603,4.9528840297,0.02
 11/15  21:00:00,124.246592672,26.9149735769,16.2924085113,0.0,12.3672932834,38.6892022431,97.7424805134,94.7507500956,2.97173041782,0.02
 11/15  22:00:00,102.883182067,21.7622860964,16.5305726007,0.0,12.3672932834,27.0668015668,82.7625898366,79.7708594187,2.97173041782,0.02
 11/15  23:00:00,70.9646838884,17.9433157179,9.76565269696,0.0,4.12243109448,15.9888894789,76.3861702083,73.3944397905,2.97173041782,0.02
 11/15  24:00:00,86.7966052002,23.730075056,16.6069337985,0.450369732235,4.12243109448,15.9888894789,97.5796037612,94.5878733434,2.97173041782,0.02
 11/16  01:00:00,71.1184279802,17.9433157179,8.96132896124,0.0,4.12243109448,15.9888894789,79.5863985281,76.5946681103,2.97173041782,0.02
 11/16  02:00:00,86.6088565615,23.3831602804,14.1396575072,0.84523399961,4.12243109448,15.9888894789,100.498565979,97.5068355609,2.97173041782,0.02
 11/16  03:00:00,79.9854421959,19.1575174326,12.1242463262,2.07665552891,4.12243109448,15.9888894789,82.4401290065,79.4483985887,2.97173041782,0.02
 11/16  04:00:00,97.6335922825,24.597361995,17.1073239644,5.47692959843,4.12243109448,15.9888894789,103.408126807,100.416396389,2.97173041782,0.02
 11/16  05:00:00,119.810185326,28.649547455,16.5848726188,4.0775967555,12.3672932834,24.9413748627,116.325618758,111.352734728,4.9528840297,0.02
 11/16  06:00:00,155.844647355,29.1313187066,22.7380472682,32.7179283266,12.3672932834,24.9413748627,185.712354675,180.739470646,4.9528840297,0.02
 11/16  07:00:00,197.304821031,29.6125884049,14.7917992637,25.0530104887,24.7345865669,70.7195625826,162.01125895,152.08549089,9.90576805939,0.02
 11/16  08:00:00,209.269748915,29.7117874344,15.2016772913,18.0807359494,37.1018798503,92.3937384068,149.144444936,130.631387666,9.90576805939,8.60728921026
 11/16  09:00:00,210.044964671,29.7980556382,19.3375857281,13.4327281527,37.1018798503,104.434947198,125.826646427,115.900878368,9.90576805939,0.02
 11/16  10:00:00,219.403429566,29.8952838729,25.2676965804,9.24670299236,37.1018798503,116.476155989,118.452500667,108.526732607,9.90576805939,0.02
 11/16  11:00:00,223.606631034,30.0231394549,31.7816033633,6.7613033151,37.1018798503,116.476155989,121.183956856,102.649722636,9.90576805939,8.62846616027
 11/16  12:00:00,232.102624578,30.1159778733,37.1839107059,4.95943949352,37.1018798503,116.476155989,109.087841257,99.1620731975,9.90576805939,0.02
 11/16  13:00:00,227.309338136,30.3719205167,41.4286495326,3.61558563317,37.1018798503,104.434947198,105.404737067,95.4789690081,9.90576805939,0.02
 11/16  14:00:00,244.466548487,30.6081069678,45.326426635,2.28201789357,37.1018798503,116.476155989,110.772620307,92.2369225127,9.90576805939,8.62992973525
 11/16  15:00:00,246.755551991,30.7085401548,46.7697266138,1.43032270708,37.1018798503,116.476155989,100.638677276,90.7129092163,9.90576805939,0.02
 11/16  16:00:00,247.542468612,30.8636989855,48.1247716233,1.03685146626,37.1018798503,116.476155989,107.45363367,88.9222427988,9.90576805939,8.62562281226
 11/16  17:00:00,250.56641101,30.87974708,48.848724751,0.824763412339,37.1018798503,116.476155989,98.0483530931,88.1225850337,9.90576805939,0.02
 11/16  18:00:00,246.340980849,30.6765167569,41.9562354546,0.905724848732,37.1018798503,116.476155989,100.292390019,90.3666219597,9.90576805939,0.02
 11/16  19:00:00,148.48277553,28.1074931181,27.4977250527,0.0,24.7345865669,47.5788473902,75.8171451567,70.844261127,4.9528840297,0.02
 11/16  20:00:00,151.017052309,28.8663691897,28.4427368923,0.0,24.7345865669,47.5788473902,82.5849955834,77.6121115537,4.9528840297,0.02
 11/16  21:00:00,118.625637453,26.9149735769,20.8421390634,0.0,12.3672932834,38.6892022431,105.238176534,93.6587670914,2.97173041782,8.60767902525
 11/16  22:00:00,91.0453571659,15.6555829829,18.1640453629,0.0,12.3672932834,27.0668015668,60.5597086656,57.5679782478,2.97173041782,0.02
 11/16  23:00:00,78.000354404,22.4291446474,18.3973011734,0.0,4.12243109448,15.9888894789,93.9779494358,90.986219018,2.97173041782,0.02
 11/16  24:00:00,72.8962027566,18.8973313509,18.2193933414,0.000659806229464,4.12243109448,15.9888894789,76.477130914,73.4854004962,2.97173041782,0.02
 11/17  01:00:00,75.7182533729,22.6459663822,17.8264891915,0.0,4.12243109448,15.9888894789,97.8800819173,94.8883514995,2.97173041782,0.02
 11/17  02:00:00,71.0483091872,18.810602657,15.3898218315,0.103044087483,4.12243109448,15.9888894789,79.3311233658,76.339392948,2.97173041782,0.02
 11/17  03:00:00,82.8087984012,23.6433463621,18.5999928476,0.470119214856,4.12243109448,15.9888894789,100.711623688,97.7198932706,2.97173041782,0.02
 11/17  04:00:00,72.1047201556,18.2902304936,12.8720012751,0.166980955038,4.12243109448,15.9888894789,81.660776223,78.6690458052,2.97173041782,0.02
 11/17  05:00:00,112.055762528,28.9386431013,23.3466184183,1.30564066941,12.3672932834,24.9413748627,114.628028512,109.655144482,4.9528840297,0.02
 11/17  06:00:00,129.955336755,28.7245072351,26.0500154179,18.7765731107,12.3672932834,24.9413748627,184.041957532,179.069073503,4.9528840297,0.02
 11/17  07:00:00,182.284527292,29.6526801036,19.7551661622,18.1020504036,24.7345865669,70.7195625826,150.002138634,140.076370575,9.90576805939,0.02
 11/17  08:00:00,198.388634889,29.8448403943,21.9433678762,12.8113376873,37.1018798503,92.3937384068,130.752779983,120.827011924,9.90576805939,0.02
 11/17  09:00:00,209.384073095,29.9413740408,28.0583178103,9.14688302319,37.1018798503,104.434947198,122.719517119,112.79374906,9.90576805939,0.02
 11/17  10:00:00,225.457275174,30.0544923595,35.1392544464,5.98445445895,37.1018798503,116.476155989,124.516038885,105.985818072,9.90576805939,8.62445275406
 11/17  11:00:00,229.490373483,30.3186449311,41.0289358087,3.86312645611,37.1018798503,116.476155989,109.75283412,99.8270660603,9.90576805939,0.02
 11/17  12:00:00,235.327736306,30.7330278979,47.6905073706,2.47311074847,37.1018798503,116.476155989,113.309756725,94.7740896638,9.90576805939,8.62989900207
 11/17  13:00:00,228.624359471,31.1635232458,51.5996597294,1.39231948913,37.1018798503,104.434947198,100.808260182,90.8824921225,9.90576805939,0.02
 11/17  14:00:00,240.965796632,31.5177574017,53.8399348817,0.894845659307,37.1018798503,116.476155989,98.1020006679,88.1762326085,9.90576805939,0.02
 11/17  15:00:00,241.470694128,31.7433118511,54.9915924549,0.456122998037,37.1018798503,116.476155989,104.889914573,86.355658872,9.90576805939,8.62848764162
 11/17  16:00:00,239.735779359,31.661858007,53.5377948805,0.256651171233,37.1018798503,116.476155989,96.4902502323,86.564482173,9.90576805939,0.02
