Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 11/17  17:00:00,238.405537913,31.4980640117,52.4482911207,0.180213274439,37.1018798503,116.476155989,106.029966453,87.5008753789,9.90576805939,8.62332301434
 11/17  18:00:00,243.667587945,31.1923456517,48.5698328555,0.23093464623,37.1018798503,116.476155989,99.6055979735,89.6798299141,9.90576805939,0.02
 11/17  19:00:00,150.9695069,28.4327257202,35.4297103921,0.0,24.7345865669,47.5788473902,74.2346374546,69.2617534249,4.9528840297,0.02
 11/17  20:00:00,152.024364682,28.9747800571,35.9425096468,0.0,24.7345865669,47.5788473902,80.480160737,75.5072767073,4.9528840297,0.02
 11/17  21:00:00,125.843814207,28.2159039855,31.7777688459,0.0,12.3672932834,38.6892022431,94.6181727318,91.626442314,2.97173041782,0.02
 11/17  22:00:00,83.398756412,14.5281099622,14.964810235,0.0,12.3672932834,27.0668015668,61.7109254269,58.7191950091,2.97173041782,0.02
 11/17  23:00:00,76.7111242004,20.6049342288,21.2403999015,0.0,4.12243109448,15.9888894789,85.6616599923,82.6699295745,2.97173041782,0.02
 11/17  24:00:00,67.9099236995,17.9433157179,14.6454007969,0.0,4.12243109448,15.9888894789,77.9870568542,74.9953264364,2.97173041782,0.02
 11/18  01:00:00,80.2234384248,23.5132533212,21.6085437035,0.0,4.12243109448,15.9888894789,97.0498965303,94.0581661125,2.97173041782,0.02
 11/18  02:00:00,68.8687941267,18.2902304936,15.3958307494,0.00853540335738,4.12243109448,15.9888894789,79.3874361138,76.3957056959,2.97173041782,0.02
 11/18  03:00:00,79.1775069317,23.2964315865,20.8092459195,0.125230651586,4.12243109448,15.9888894789,100.368329291,97.3765988731,2.97173041782,0.02
 11/18  04:00:00,72.208979794,19.0274243917,17.8072167664,0.288744585724,4.12243109448,15.9888894789,81.3665744704,78.3748440526,2.97173041782,0.02
 11/18  05:00:00,83.9702028598,27.5654387812,21.1008720104,0.336934917072,4.12243109448,16.0517297156,120.419728762,117.427998345,2.97173041782,0.02
 11/18  06:00:00,82.200522694,27.3486170464,19.5076595091,0.377288968128,4.12243109448,16.0517297156,130.302779393,118.729267423,2.97173041782,8.60178155123
 11/18  07:00:00,110.501991958,29.516834394,19.0674339143,3.39669171129,4.12243109448,39.6058045677,102.755159968,99.7634295503,2.97173041782,0.02
 11/18  08:00:00,164.385494381,29.5650359831,24.0892726112,29.9637876276,12.3672932834,65.3531420225,161.588915511,156.616031482,4.9528840297,0.02
 11/18  09:00:00,162.788551648,29.5487862765,29.0582255264,22.8724709122,12.3672932834,68.2430321324,156.020000209,151.047116179,4.9528840297,0.02
 11/18  10:00:00,190.825245791,29.5801834186,36.3977042225,14.5214393849,16.4897243779,93.1370602926,142.819841978,134.87522753,7.92461444751,0.02
 11/18  11:00:00,192.228055969,29.6115043843,41.9023437906,10.3881827986,16.4897243779,93.1370602926,135.592865735,127.648251288,7.92461444751,0.02
 11/18  12:00:00,193.728740581,29.6522777882,45.5924521367,8.15797373108,16.4897243779,93.1370602926,131.100505194,123.155890747,7.92461444751,0.02
 11/18  13:00:00,184.973535554,29.6760856771,47.3752474275,6.74777614795,16.4897243779,83.9857416113,128.556294923,120.611680475,7.92461444751,0.02
 11/18  14:00:00,185.896719497,29.7275070075,49.5154223934,5.47935765127,16.4897243779,83.9857416113,135.30656894,118.772215104,7.92461444751,8.6097393888
 11/18  15:00:00,185.862782282,29.7430268473,50.6339365049,4.3114615212,16.4897243779,83.9857416113,125.388596309,117.443981861,7.92461444751,0.02
 11/18  16:00:00,159.539528683,29.516834394,46.3052435532,0.0,12.3672932834,70.6512738906,66.0753828097,61.10249878,4.9528840297,0.02
 11/18  17:00:00,156.976728929,29.516834394,43.7424399726,0.0,12.3672932834,70.6512738906,67.3137550766,62.3408710469,4.9528840297,0.02
 11/18  18:00:00,150.438410001,29.516834394,40.3309546888,0.0,12.3672932834,58.1284167478,72.5137828199,67.5408987903,4.9528840297,0.02
 11/18  19:00:00,109.051862604,26.9149735769,30.0354251815,0.0,12.3672932834,24.9413748627,95.7954904576,90.8226064279,4.9528840297,0.02
 11/18  20:00:00,113.209127675,27.782260516,33.3254032934,0.0,12.3672932834,24.9413748627,102.620410934,97.6475269039,4.9528840297,0.02
 11/18  21:00:00,93.0801571084,27.3486170464,30.7645835091,0.0,4.12243109448,16.0517297156,111.560671615,108.568941197,2.97173041782,0.02
 11/18  22:00:00,59.6375619736,11.9622104786,13.1062451735,0.0,4.12243109448,15.9888894789,58.4129009772,55.4211705594,2.97173041782,0.02
 11/18  23:00:00,75.6258807924,19.7376472897,21.1701826676,0.0,4.12243109448,15.9888894789,94.1039730392,91.1122426214,2.97173041782,0.02
 11/18  24:00:00,73.9085435182,18.3769591875,20.8491671082,0.0108827385543,4.12243109448,15.9888894789,81.3912846492,78.3995542314,2.97173041782,0.02
 11/19  01:00:00,83.0502952409,23.2964315865,27.006374088,0.0208795601348,2.06121554724,15.9888894789,103.76195137,100.770220952,2.97173041782,0.02
 11/19  02:00:00,69.1145749014,17.9433157179,18.5609400995,0.0,2.06121554724,15.9888894789,84.2270755323,81.2353451145,2.97173041782,0.02
 11/19  03:00:00,84.2507999545,23.730075056,27.5357224058,0.258392405137,2.06121554724,15.9888894789,105.728276329,102.736545911,2.97173041782,0.02
 11/19  04:00:00,68.1586409808,17.9433157179,17.6050060925,0.0,2.06121554724,15.9888894789,85.3673314151,82.3756009973,2.97173041782,0.02
 11/19  05:00:00,83.9065121919,23.730075056,26.962847355,0.486979602144,2.06121554724,15.9888894789,107.126791234,104.135060816,2.97173041782,0.02
 11/19  06:00:00,67.2467511821,17.9433157179,16.6931161979,0.0,2.06121554724,15.9888894789,86.6477708925,83.6560404746,2.97173041782,0.02
 11/19  07:00:00,80.8390586258,23.6216641886,23.4704458367,1.02033832145,2.06121554724,15.9888894789,109.793202674,106.801472256,2.97173041782,0.02
 11/19  08:00:00,58.5131498697,18.810602657,18.0552813341,0.782779895957,2.06121554724,15.9888894789,96.6790856552,85.1055947518,2.97173041782,8.60176048562
 11/19  09:00:00,97.4938274675,23.8746228792,26.4120061224,0.480355754993,4.12243109448,41.7362269337,103.45607926,98.4831952299,4.9528840297,0.02
 11/19  10:00:00,92.0215866956,19.5333417728,25.5792708326,0.187602300083,4.12243109448,41.7362269337,80.2367227279,75.2638386982,4.9528840297,0.02
 11/19  11:00:00,105.652685838,24.1637185255,33.9298910808,0.157325887183,4.12243109448,41.7362269337,96.6186234526,91.6457394229,4.9528840297,0.02
 11/19  12:00:00,94.4975931702,18.9840600448,28.8161903376,0.0607186549182,4.12243109448,41.7362269337,77.555492332,72.5826083023,4.9528840297,0.02
 11/19  13:00:00,111.658802883,24.1637185255,40.4959357422,0.0810316265489,4.12243109448,41.7362269337,94.0271173692,89.0542333395,4.9528840297,0.02
 11/19  14:00:00,100.176350136,19.677889596,33.8838037193,0.0339375832742,4.12243109448,41.7362269337,76.0909208144,71.1180367847,4.9528840297,0.02
 11/19  15:00:00,109.038459214,23.730075056,38.3477454164,0.0,4.12243109448,41.7362269337,93.7632198848,88.7903358551,4.9528840297,0.02
 11/19  16:00:00,97.3166143285,19.3309748204,31.4859843619,0.0,4.12243109448,41.7362269337,77.2682924006,72.2954083709,4.9528840297,0.02
 11/19  17:00:00,92.6668198514,24.1637185255,38.8185443023,0.0,4.12243109448,24.8785346261,97.2482607879,92.2753767582,4.9528840297,0.02
 11/19  18:00:00,64.3977141792,14.7882960439,21.7904653725,0.0,2.06121554724,15.9888894789,70.0650064131,67.0732759952,2.97173041782,0.02
 11/19  19:00:00,70.7040522694,15.2294092251,22.9367241271,0.00189555739536,2.06121554724,15.9888894789,74.6432566992,71.6515262814,2.97173041782,0.02
 11/19  20:00:00,71.0746897003,16.1340447227,22.3752446591,0.013226942564,2.06121554724,15.9888894789,74.9507975403,71.9590671224,2.97173041782,0.02
 11/19  21:00:00,69.1667002068,14.5849598092,22.0037521365,0.0839603627967,2.06121554724,15.9888894789,66.0618681727,63.0701377548,2.97173041782,0.02
 11/19  22:00:00,71.8976761242,16.4231403691,22.8282567817,0.0941055865138,2.06121554724,15.9888894789,77.1494452509,74.1577148331,2.97173041782,0.02
 11/19  23:00:00,73.673178068,17.4797934016,23.5094257799,0.0968981987473,2.06121554724,15.9888894789,82.5882906108,79.596560193,2.97173041782,0.02
 11/19  24:00:00,90.9439289307,23.730075056,34.1011149588,0.386129057666,2.06121554724,15.9888894789,108.294150281,105.302419863,2.97173041782,0.02
 11/20  01:00:00,77.7358808749,17.6891454246,25.1263163695,0.277957286061,4.12243109448,15.9888894789,80.639897771,77.6481673532,2.97173041782,0.02
 11/20  02:00:00,88.0314203058,22.8627881169,30.2116574212,0.169149246918,4.12243109448,15.9888894789,107.788153984,104.796423566,2.97173041782,0.02
 11/20  03:00:00,82.351980347,19.2442461265,27.8774109743,0.558788659495,4.12243109448,15.9888894789,86.6826188355,83.6908884177,2.97173041782,0.02
 11/20  04:00:00,92.7215540517,23.730075056,33.5559251376,0.647728279068,4.12243109448,15.9888894789,108.254506059,105.262775641,2.97173041782,0.02
 11/20  05:00:00,121.438514408,28.5339091964,40.4051057736,0.398035290877,12.3672932834,24.9413748627,121.998322021,117.025437992,4.9528840297,0.02
 11/20  06:00:00,146.254387419,28.676101596,44.3270513087,21.1497703301,12.3672932834,24.9413748627,190.952097876,185.979213846,4.9528840297,0.02
 11/20  07:00:00,203.04896479,29.6068763501,47.9372742807,15.257868932,24.7345865669,70.7195625826,155.879929474,145.954161415,9.90576805939,0.02
 11/20  08:00:00,222.224626281,29.6627846476,50.6903340427,9.3281161532,37.1018798503,92.3937384068,134.957471113,125.031703054,9.90576805939,0.02
 11/20  09:00:00,231.91911068,29.7181969809,53.0281052973,6.93533284954,37.1018798503,104.434947198,135.957897122,117.43031252,9.90576805939,8.62181654206
 11/20  10:00:00,243.807369109,29.7821195387,54.141468517,5.60470616585,37.1018798503,116.476155989,123.244192566,113.318424507,9.90576805939,0.02
 11/20  11:00:00,245.876172024,29.8705877335,57.611195936,4.1146468579,37.1018798503,116.476155989,127.590069722,109.055414724,9.90576805939,8.62888693872
 11/20  12:00:00,246.33155803,30.0780716129,59.4223241785,2.55130191354,37.1018798503,116.476155989,113.943830302,104.018062243,9.90576805939,0.02
 11/20  13:00:00,232.45504709,30.1940413595,58.2726272095,1.75022703898,37.1018798503,104.434947198,111.615532651,101.689764591,9.90576805939,0.02
 11/20  14:00:00,245.532332738,30.5528885797,59.5305992118,1.16894172206,37.1018798503,116.476155989,115.641328751,97.1052587174,9.90576805939,8.63030197417
 11/20  15:00:00,246.41392444,30.7684697705,60.606217928,0.759553889352,37.1018798503,116.476155989,104.076531397,94.1507633375,9.90576805939,0.02
 11/20  16:00:00,244.894418927,30.70319012,59.4405315384,0.47116070696,37.1018798503,116.476155989,112.906033072,94.3746311457,9.90576805939,8.62563386659
 11/20  17:00:00,242.375604729,30.5998141482,57.0995197386,0.397360851629,37.1018798503,116.476155989,104.796620394,94.8708523344,9.90576805939,0.02
 11/20  18:00:00,249.349314448,30.4938312796,54.6922121805,0.488767058534,37.1018798503,116.476155989,105.64247411,95.716706051,9.90576805939,0.02
 11/20  19:00:00,158.301787651,28.2159039855,42.9787941832,0.0,24.7345865669,47.5788473902,76.8581069452,71.8852229155,4.9528840297,0.02
 11/20  20:00:00,161.447454371,28.8663691897,45.4739907043,0.0,24.7345865669,47.5788473902,82.4252665767,77.452382547,4.9528840297,0.02
 11/20  21:00:00,130.641411707,27.3486170464,37.4426349073,0.0,12.3672932834,38.6892022431,105.130419778,93.5509791603,2.97173041782,8.60771019985
 11/20  22:00:00,92.4803919726,15.2219395134,23.3567236152,0.0,12.3672932834,27.0668015668,57.0472916201,54.0555612023,2.97173041782,0.02
 11/20  23:00:00,82.5754680269,19.9544690245,27.9029482162,0.0,4.12243109448,15.9888894789,85.3669570041,82.3752265863,2.97173041782,0.02
 11/20  24:00:00,66.3636271687,12.5304421557,19.3244579931,0.0,4.12243109448,15.9888894789,51.6666488087,48.6749183909,2.97173041782,0.02
 11/21  01:00:00,86.6238569695,20.7783916166,31.12741456,0.0,4.12243109448,15.9888894789,89.2579168535,86.2661864357,2.97173041782,0.02
 11/21  02:00:00,60.8113829838,11.1129042064,15.2130099296,0.0,4.12243109448,15.9888894789,48.7240808686,45.7323504507,2.97173041782,0.02
 11/21  03:00:00,81.3562528677,19.7077684429,26.9536918617,0.0,4.12243109448,15.9888894789,84.2265941446,81.2348637268,2.97173041782,0.02
 11/21  04:00:00,64.789207922,12.0669198393,18.2275341732,0.00928508712889,4.12243109448,15.9888894789,48.6391546757,45.6474242579,2.97173041782,0.02
 11/21  05:00:00,119.471694901,28.4471805025,38.9230505463,0.0,12.3672932834,24.9413748627,110.419563288,105.446679258,4.9528840297,0.02
 11/21  06:00:00,133.702203225,28.7182607851,41.4072696617,11.4752089245,12.3672932834,24.9413748627,179.520288658,174.547404629,4.9528840297,0.02
 11/21  07:00:00,190.722942775,29.677966885,41.9942167205,8.80381430755,24.7345865669,70.7195625826,145.674467313,135.748699253,9.90576805939,0.02
 11/21  08:00:00,210.58607066,29.9165468531,42.9131209085,5.21302142037,37.1018798503,92.3937384068,126.522707256,116.596939196,9.90576805939,0.02
 11/21  09:00:00,220.932471913,30.0280140909,45.2599094775,3.4070434322,37.1018798503,104.434947198,119.562321395,109.636553335,9.90576805939,0.02
 11/21  10:00:00,235.412293859,30.1386824404,48.7155945133,2.27890452079,37.1018798503,116.476155989,123.659431611,105.128886376,9.90576805939,8.62477717654
 11/21  11:00:00,238.766070198,30.2565401363,52.6653348311,1.56451809259,37.1018798503,116.476155989,111.866294995,101.940526935,9.90576805939,0.02
 11/21  12:00:00,239.693389275,30.3147237835,53.7944522112,1.3042651084,37.1018798503,116.476155989,118.900023667,100.363916854,9.90576805939,8.63033875316
 11/21  13:00:00,227.881725938,30.3483484499,54.0714274504,1.22384452652,37.1018798503,104.434947198,109.347789323,99.422021264,9.90576805939,0.02
 11/21  14:00:00,237.496108878,30.3656126949,51.5964294317,1.25414477201,37.1018798503,116.476155989,108.480807731,98.5550396712,9.90576805939,0.02
 11/21  15:00:00,237.315555789,30.3842978989,51.3958365366,1.2557201827,37.1018798503,116.476155989,116.236911689,97.7022179865,9.90576805939,8.62892564358
 11/21  16:00:00,236.174295709,30.3554250194,50.0612564443,1.47812502744,37.1018798503,116.476155989,107.379117463,97.4533494032,9.90576805939,0.02
 11/21  17:00:00,234.56347963,30.3236745726,48.1818040254,1.77901253511,37.1018798503,116.476155989,116.077528358,97.5482433244,9.90576805939,8.62351697378
 11/21  18:00:00,243.770347644,30.3230312869,47.8557446573,1.9170810767,37.1018798503,116.476155989,107.092647039,97.1668789801,9.90576805939,0.02
 11/21  19:00:00,153.819463988,28.1074931181,38.6048958459,0.0,24.7345865669,47.5788473902,78.5138241887,73.540940159,4.9528840297,0.02
 11/21  20:00:00,157.562334026,28.8663691897,41.5888858882,0.0,24.7345865669,47.5788473902,83.4267660626,78.4538820329,4.9528840297,0.02
 11/21  21:00:00,124.767949504,26.9149735769,32.0028306502,0.0,12.3672932834,38.6892022431,96.6445629627,93.6528325449,2.97173041782,0.02
 11/21  22:00:00,93.4394549736,15.6555829829,23.8821416458,0.0,12.3672932834,27.0668015668,60.586870019,57.5951396012,2.97173041782,0.02
 11/21  23:00:00,78.2886035907,19.7376472897,23.8329049604,0.0,4.12243109448,15.9888894789,85.4981928277,82.5064624099,2.97173041782,0.02
 11/21  24:00:00,68.6367703974,13.7745227172,20.3302618568,0.0,4.12243109448,15.9888894789,57.0901753926,54.0984449748,2.97173041782,0.02
 11/22  01:00:00,82.7924871688,20.4603864056,27.6140493071,0.0,4.12243109448,15.9888894789,92.243086624,89.2513562062,2.97173041782,0.02
 11/22  02:00:00,64.856193423,12.9939644721,17.3302430048,0.0,4.12243109448,15.9888894789,59.2773413686,56.2856109508,2.97173041782,0.02
 11/22  03:00:00,84.504715327,20.8217559635,28.9502029576,0.0147048892551,4.12243109448,15.9888894789,91.5677217812,88.5759913633,2.97173041782,0.02
 11/22  04:00:00,62.9213493356,11.6332763698,16.7365405311,0.0660628063775,4.12243109448,15.9888894789,49.49059801,46.4988675922,2.97173041782,0.02
 11/22  05:00:00,120.198639888,28.5049996318,39.5196396023,0.0725359536168,12.3672932834,24.9413748627,112.042514283,107.069630254,4.9528840297,0.02
 11/22  06:00:00,140.524315726,29.2052746164,45.0238311094,14.1937452587,12.3672932834,24.9413748627,178.433329805,173.460445776,4.9528840297,0.02
 11/22  07:00:00,195.801780012,29.6724705426,46.0341917137,9.84817201567,24.7345865669,70.7195625826,153.419898407,134.912338588,9.90576805939,8.60179176038
 11/22  08:00:00,216.022462658,29.9773165421,47.473031236,6.02873027771,37.1018798503,92.3937384068,125.68016217,115.754394111,9.90576805939,0.02
 11/22  09:00:00,226.122024916,30.0757734681,49.0169548842,4.79183320482,37.1018798503,104.434947198,119.982765827,110.056997767,9.90576805939,0.02
 11/22  10:00:00,239.605460875,30.1360611596,51.3229841298,3.86730170194,37.1018798503,116.476155989,116.889113116,106.963345057,9.90576805939,0.02
 11/22  11:00:00,240.913235006,30.1960532534,53.2257393643,3.2117196917,37.1018798503,116.476155989,122.691907968,104.15706163,9.90576805939,8.62907827813
 11/22  12:00:00,241.43427304,30.255229616,54.1015661741,2.79758915629,37.1018798503,116.476155989,112.053381668,102.127613609,9.90576805939,0.02
 11/22  13:00:00,230.564996966,30.3157954574,55.6100507484,2.40096163338,37.1018798503,104.434947198,118.897709768,100.365514887,9.90576805939,8.62642682099
 11/22  14:00:00,243.120727328,30.3720845207,56.4121888892,2.05658348233,37.1018798503,116.476155989,108.599066972,98.6732989125,9.90576805939,0.02
 11/22  15:00:00,244.008623593,30.4109385102,57.5416366794,1.7763159167,37.1018798503,116.476155989,107.432445581,97.5066775215,9.90576805939,0.02
 11/22  16:00:00,244.070505946,30.4291188828,57.7209113711,1.64097569218,37.1018798503,116.476155989,115.097335763,96.5639723792,9.90576805939,8.62759532411
 11/22  17:00:00,242.950536051,30.4327473942,56.6007731849,1.63807559744,37.1018798503,116.476155989,106.020905809,96.0951377498,9.90576805939,0.02
 11/22  18:00:00,251.840461215,30.4330346675,56.0398341538,1.69306109487,37.1018798503,116.476155989,105.601170085,95.6754020258,9.90576805939,0.02
 11/22  19:00:00,159.67022028,28.1074931181,44.4556257252,0.0,24.7345865669,47.5788473902,86.182794673,72.6220812305,4.9528840297,8.60782941285
 11/22  20:00:00,163.526806439,28.8663691897,47.5533509101,0.0,24.7345865669,47.5788473902,82.7306163068,77.7577322771,4.9528840297,0.02
 11/22  21:00:00,132.53312033,27.3486170464,39.334365548,0.0,12.3672932834,38.6892022431,96.082379879,93.0906494612,2.97173041782,0.02
 11/22  22:00:00,93.1032736599,15.2219395134,23.9796104926,0.0,12.3672932834,27.0668015668,57.0561034538,54.064373036,2.97173041782,0.02
 11/22  23:00:00,82.1869063043,19.7376472897,27.7312083973,0.0,4.12243109448,15.9888894789,85.0365334999,82.0448030821,2.97173041782,0.02
 11/22  24:00:00,72.1521429049,13.8612514111,23.7584194853,0.000486916454175,4.12243109448,15.9888894789,56.7809712826,53.7892408648,2.97173041782,0.02
 11/23  01:00:00,78.1051470909,18.8404815038,26.6310886093,0.0,2.06121554724,15.9888894789,87.6389615126,84.6472310947,2.97173041782,0.02
 11/23  02:00:00,64.4186440276,11.9801911454,20.0141996142,0.0,2.06121554724,15.9888894789,49.7114130525,46.7196826347,2.97173041782,0.02
 11/23  03:00:00,81.1435491127,19.4909467081,29.0190253808,0.0,2.06121554724,15.9888894789,85.8699087652,82.8781783473,2.97173041782,0.02
 11/23  04:00:00,60.1151589273,11.1996329003,16.491272706,0.0,2.06121554724,15.9888894789,49.4243180637,46.4325876458,2.97173041782,0.02
 11/23  05:00:00,84.3812698152,20.1414119124,31.5449556453,0.061325174065,2.06121554724,15.9888894789,85.8712323769,82.8795019591,2.97173041782,0.02
 11/23  06:00:00,65.5287927466,13.6309441763,19.4038206064,0.0,2.06121554724,15.9888894789,61.9575677579,58.96583734,2.97173041782,0.02
 11/23  07:00:00,90.4021194544,23.2964315865,34.3130430094,0.0660349340012,2.06121554724,15.9888894789,100.480223557,97.4884931391,2.97173041782,0.02
 11/23  08:00:00,68.3948351575,18.8973313509,28.4993294235,0.13368871349,2.06121554724,15.9888894789,81.6304527789,78.6387223611,2.97173041782,0.02
 11/23  09:00:00,109.027235541,24.1637185255,38.2620959823,0.161258024274,4.12243109448,41.7362269337,99.0693451057,94.096461076,4.9528840297,0.02
 11/23  10:00:00,96.380622302,19.3309748204,30.5399769761,0.185798412844,4.12243109448,41.7362269337,78.6827682354,73.7098842057,4.9528840297,0.02
 11/23  11:00:00,108.144747563,23.9035324438,37.6229259391,0.178126078709,4.12243109448,41.7362269337,97.2637721281,92.2908880984,4.9528840297,0.02
 11/23  12:00:00,99.3593969357,19.677889596,33.1235866315,0.234048518704,4.12243109448,41.7362269337,78.8177413695,73.8448573398,4.9528840297,0.02
 11/23  13:00:00,108.677635627,23.730075056,38.3293849176,0.178012450757,4.12243109448,41.7362269337,97.6125851604,92.6397011307,4.9528840297,0.02
 11/23  14:00:00,97.280440433,19.3309748204,31.391745434,0.23384788389,4.12243109448,41.7362269337,79.3064989955,74.3336149658,4.9528840297,0.02
 11/23  15:00:00,110.487566863,24.1637185255,39.4618836381,0.421801387836,4.12243109448,41.7362269337,98.9728359847,93.999951955,4.9528840297,0.02
 11/23  16:00:00,97.4291441851,19.3309748204,31.3240211606,0.450275796661,4.12243109448,41.7362269337,80.800769283,75.8278852533,4.9528840297,0.02
 11/23  17:00:00,91.1768691915,23.730075056,37.352215058,0.512107957354,4.12243109448,24.8785346261,99.61191602,94.6390319903,4.9528840297,0.02
 11/23  18:00:00,78.3322533662,19.2442461265,30.232815538,0.943205567285,2.06121554724,15.9888894789,91.9814580505,80.4079329165,2.97173041782,8.60179471614
 11/23  19:00:00,59.4778524221,11.2145723237,15.8273971488,0.0,2.06121554724,15.9888894789,56.0156970378,53.02396662,2.97173041782,0.02
 11/23  20:00:00,70.995041876,14.5849598092,23.0303048657,0.885748837298,2.06121554724,15.9888894789,64.7936854676,61.8019550498,2.97173041782,0.02
 11/23  21:00:00,80.0435970589,19.3608536673,27.6814315431,0.367734388257,2.06121554724,15.9888894789,87.7377454864,84.7460150685,2.97173041782,0.02
 11/23  22:00:00,69.9567889752,15.0125874903,21.9371934778,0.483907009408,2.06121554724,15.9888894789,71.7029106358,68.711180218,2.97173041782,0.02
 11/23  23:00:00,79.5522560276,17.6742060012,27.8696787153,1.4387539698,2.06121554724,15.9888894789,78.7800308906,75.7883004728,2.97173041782,0.02
 11/23  24:00:00,73.0624116276,16.1340447227,23.9709432619,0.405249979561,2.06121554724,15.9888894789,79.5577933754,76.5660629576,2.97173041782,0.02
 11/24  01:00:00,82.1354441624,18.362019764,28.0611628325,1.05235592915,4.12243109448,15.9888894789,87.4677686611,84.4760382433,2.97173041782,0.02
 11/24  02:00:00,78.675260426,16.784509927,26.1671971118,1.1101641552,4.12243109448,15.9888894789,77.9946489615,75.0029185437,2.97173041782,0.02
 11/24  03:00:00,79.8715744102,16.5527487688,27.2200518781,1.49701364163,4.12243109448,15.9888894789,74.9887727359,71.9970423181,2.97173041782,0.02
 11/24  04:00:00,85.4052760481,18.8973313509,30.8071138424,1.02929616452,4.12243109448,15.9888894789,85.4937126911,82.5019822733,2.97173041782,0.02
 11/24  05:00:00,127.988349877,28.2881778971,46.9106014311,0.688106365925,12.3672932834,24.9413748627,120.066243364,115.093359335,4.9528840297,0.02
 11/24  06:00:00,161.160121061,29.1258402535,54.6018405156,25.3309761062,12.3672932834,24.9413748627,188.45685688,183.48397285,4.9528840297,0.02
 11/24  07:00:00,214.137798225,29.6073943746,58.6345947056,15.6488639494,24.7345865669,70.7195625826,153.813785578,143.888017519,9.90576805939,0.02
 11/24  08:00:00,232.168861825,29.6691626235,60.1794050135,9.77690688003,37.1018798503,92.3937384068,133.231540621,123.305772562,9.90576805939,0.02
 11/24  09:00:00,241.220440784,29.7345356813,61.3065178092,7.94186151137,37.1018798503,104.434947198,126.746887128,116.821119068,9.90576805939,0.02
 11/24  10:00:00,252.386529049,29.8033943421,61.6758499812,6.62817646127,37.1018798503,116.476155989,131.593839306,113.06377081,9.90576805939,8.62430043662
 11/24  11:00:00,251.586886975,29.8694983252,61.9956617313,5.44202230978,37.1018798503,116.476155989,120.057807976,110.132039917,9.90576805939,0.02
 11/24  12:00:00,250.97647668,29.9262974665,62.2206334539,4.54959054417,37.1018798503,116.476155989,126.570838557,108.034463949,9.90576805939,8.63060654839
 11/24  13:00:00,231.298941851,29.960101468,54.8920522107,4.20866488981,37.1018798503,104.434947198,116.644713746,106.718945686,9.90576805939,0.02
 11/24  14:00:00,238.445394115,29.9905831518,50.1115210474,4.06333444876,37.1018798503,116.476155989,115.353405688,105.427637629,9.90576805939,0.02
 11/24  15:00:00,238.273331435,30.0171606203,50.0752277401,3.90124835623,37.1018798503,116.476155989,122.797379423,104.262416038,9.90576805939,8.62919532585
 11/24  16:00:00,237.911383861,30.0457537668,49.8677557885,3.71835419996,37.1018798503,116.476155989,112.959763914,103.033995854,9.90576805939,0.02
 11/24  17:00:00,237.830555454,30.075661693,49.9721700752,3.50373441766,37.1018798503,116.476155989,120.25895025,101.730729181,9.90576805939,8.62245300954
 11/24  18:00:00,247.263397815,30.0997816201,50.1165434168,3.37257925823,37.1018798503,116.476155989,110.574067805,100.648299746,9.90576805939,0.02
 11/24  19:00:00,156.640802755,28.2159039855,41.3178166646,0.0,24.7345865669,47.5788473902,80.9798540638,76.0069700341,4.9528840297,0.02
 11/24  20:00:00,158.788431461,28.649547455,43.0317972919,0.0,24.7345865669,47.5788473902,85.6551856178,80.6823015881,4.9528840297,0.02
 11/24  21:00:00,130.390710819,27.3486170464,37.1919404418,0.0,12.3672932834,38.6892022431,98.7599274988,95.7681970809,2.97173041782,0.02
 11/24  22:00:00,94.7509262645,15.4821255951,25.3670657801,0.0,12.3672932834,27.0668015668,59.4908499818,56.4991195639,2.97173041782,0.02
 11/24  23:00:00,82.5204862149,19.7376472897,28.0647871281,0.0,4.12243109448,15.9888894789,87.0094272975,84.0176968797,2.97173041782,0.02
 11/24  24:00:00,71.4988726894,13.7745227172,23.1900625574,0.00230113450951,4.12243109448,15.9888894789,58.1197687411,55.1280383233,2.97173041782,0.02
 11/25  01:00:00,86.7793353029,20.4603864056,31.596906548,0.00399043824655,4.12243109448,15.9888894789,92.9226899273,89.9309595095,2.97173041782,0.02
 11/25  02:00:00,66.8992039561,12.9939644721,19.3725127731,0.000740309529568,4.12243109448,15.9888894789,59.0335050648,56.041774647,2.97173041782,0.02
 11/25  03:00:00,84.4191061428,20.1414119124,29.5009041128,0.0819963376156,4.12243109448,15.9888894789,88.1344279738,85.142697556,2.97173041782,0.02
 11/25  04:00:00,60.9355632147,11.459818982,14.9402437743,0.0500304252617,4.12243109448,15.9888894789,58.2862419409,46.7144772635,2.97173041782,8.60003425951
 11/25  05:00:00,92.0186670822,27.3486170464,29.6120694442,0.0910229616946,4.12243109448,16.0517297156,118.397182602,115.405452184,2.97173041782,0.02
 11/25  06:00:00,92.6581797993,28.2159039855,28.8652971102,0.610021165708,4.12243109448,16.0517297156,119.659672026,116.667941608,2.97173041782,0.02
 11/25  07:00:00,114.405478914,29.516834394,23.6603797621,2.52915135581,4.12243109448,39.6058045677,101.290616235,98.2988858174,2.97173041782,0.02
 11/25  08:00:00,169.002239372,29.5535307202,23.566677785,28.170411065,12.3672932834,65.3531420225,160.143617797,155.170733767,4.9528840297,0.02
 11/25  09:00:00,170.807606567,29.5419842729,21.8787608915,23.6409458241,12.3672932834,68.2430321324,156.227575554,151.254691525,4.9528840297,0.02
 11/25  10:00:00,193.518345017,29.566457283,22.5979887897,16.4187507062,16.4897243779,93.1370602926,143.965073972,136.020459525,7.92461444751,0.02
 11/25  11:00:00,192.079521832,29.5659009584,24.4492878729,12.9819870237,16.4897243779,93.1370602926,137.367246306,129.422631858,7.92461444751,0.02
 11/25  12:00:00,190.772387417,29.5725036363,26.0475371598,10.5898536086,16.4897243779,93.1370602926,133.20054318,125.255928732,7.92461444751,0.02
 11/25  13:00:00,182.053207663,29.5995720046,26.9756090768,9.25077888486,16.4897243779,83.9857416113,130.144255616,122.199641169,7.92461444751,0.02
 11/25  14:00:00,187.477006107,29.6196893018,28.3691067296,8.3312843159,16.4897243779,83.9857416113,136.062874947,119.528304859,7.92461444751,8.60995564014
 11/25  15:00:00,190.421489192,29.6379061908,29.242263937,7.53116787635,16.4897243779,83.9857416113,125.524821623,117.580207176,7.92461444751,0.02
 11/25  16:00:00,164.384239829,29.516834394,24.8078473349,0.0,12.3672932834,70.6512738906,65.8184519463,60.8455679166,4.9528840297,0.02
 11/25  17:00:00,166.379227222,29.516834394,22.9422347766,0.0,12.3672932834,70.6512738906,66.2119467373,61.2390627077,4.9528840297,0.02
 11/25  18:00:00,162.234065222,29.516834394,20.5273838335,0.108883678399,12.3672932834,58.1284167478,72.5955273048,67.6226432751,4.9528840297,0.02
 11/25  19:00:00,123.283100891,26.9149735769,16.7024863394,0.0,12.3672932834,24.9413748627,96.9380115345,91.9651275049,4.9528840297,0.02
 11/25  20:00:00,123.363073424,27.782260516,18.5524598976,0.164414983417,12.3672932834,24.9413748627,104.779087489,99.8062034593,4.9528840297,0.02
 11/25  21:00:00,103.975710057,27.3486170464,16.2510725873,0.200423576435,4.12243109448,16.0517297156,114.189358038,111.19762762,2.97173041782,0.02
 11/25  22:00:00,89.7206381562,21.5319788615,12.110316117,0.0,4.12243109448,15.9888894789,96.9861378054,93.9944073876,2.97173041782,0.02
 11/25  23:00:00,81.0844590458,17.9433157179,9.96975136992,0.0,4.12243109448,15.9888894789,83.5190982252,80.5273678074,2.97173041782,0.02
 11/25  24:00:00,101.602296171,24.2504472194,17.1425856966,3.2685290011,4.12243109448,15.9888894789,104.022777359,101.031046941,2.97173041782,0.02
 11/26  01:00:00,88.9479372393,19.677889596,13.817462138,5.13153875489,2.06121554724,15.9888894789,85.2408169736,82.2490865558,2.97173041782,0.02
 11/26  02:00:00,106.493591627,24.597361995,17.5481295834,8.41588401965,2.06121554724,15.9888894789,107.607560858,104.61583044,2.97173041782,0.02
 11/26  03:00:00,92.9840078558,19.677889596,13.4440074671,8.27976041127,2.06121554724,15.9888894789,87.7754025359,84.7836721181,2.97173041782,0.02
 11/26  04:00:00,110.531435362,24.597361995,16.7096634921,12.0406308593,2.06121554724,15.9888894789,118.635489515,107.061969063,2.97173041782,8.60179003362
 11/26  05:00:00,95.0573161289,19.677889596,13.1450803857,10.7177526052,2.06121554724,15.9888894789,89.1945612992,86.2028308813,2.97173041782,0.02
 11/26  06:00:00,111.391887347,24.597361995,15.9854598133,15.0049010439,2.06121554724,15.9888894789,111.676564326,108.684833908,2.97173041782,0.02
 11/26  07:00:00,95.4370633727,19.677889596,12.4915469464,12.8928915942,2.06121554724,15.9888894789,90.5237660313,87.5320356135,2.97173041782,0.02
 11/26  08:00:00,98.3989548859,24.597361995,15.0766984229,16.8950930218,2.06121554724,15.9888894789,112.873661699,109.881931281,2.97173041782,0.02
 11/26  09:00:00,105.393536869,19.677889596,13.3768422339,10.0182014505,4.12243109448,41.7362269337,87.1889823324,82.2160983027,4.9528840297,0.02
 11/26  10:00:00,122.43721191,24.597361995,20.3614865923,9.08029032721,4.12243109448,41.7362269337,102.929055898,97.9561718685,4.9528840297,0.02
 11/26  11:00:00,108.428162665,19.677889596,17.5720225214,5.63546336377,4.12243109448,41.7362269337,80.7029709395,75.7300869099,4.9528840297,0.02
 11/26  12:00:00,127.061219959,24.597361995,23.2277796114,6.11429942354,4.12243109448,41.7362269337,96.8996179164,91.9267338867,4.9528840297,0.02
 11/26  13:00:00,109.631730408,19.677889596,18.9294139632,4.34885589726,4.12243109448,41.7362269337,76.9560702894,71.9831862597,4.9528840297,0.02
 11/26  14:00:00,120.173995317,23.730075056,22.7074063136,2.38523999497,4.12243109448,41.7362269337,93.8839254181,88.9110413884,4.9528840297,0.02
 11/26  15:00:00,98.3761986698,17.9433157179,15.0429823748,0.0,4.12243109448,41.7362269337,75.318999461,70.3461154313,4.9528840297,0.02
 11/26  16:00:00,112.832744898,22.4291446474,18.6651528144,0.0,4.12243109448,41.7362269337,92.731881092,87.7589970624,4.9528840297,0.02
 11/26  17:00:00,81.2613293147,17.9433157179,14.4116016521,0.0,4.12243109448,24.8785346261,76.8645621532,71.8916781235,4.9528840297,0.02
 11/26  18:00:00,88.9867503902,22.4291446474,16.18610249,0.0,2.06121554724,15.9888894789,102.4346377,99.4429072822,2.97173041782,0.02
 11/26  19:00:00,77.6282805387,17.9433157179,11.099297428,0.0,2.06121554724,15.9888894789,86.9870235618,83.995293144,2.97173041782,0.02
 11/26  20:00:00,95.7621570726,23.730075056,16.8488096132,3.04909618122,2.06121554724,15.9888894789,109.347142122,106.355411704,2.97173041782,0.02
 11/26  21:00:00,87.7537533873,19.677889596,14.5819427401,5.25560995426,2.06121554724,15.9888894789,88.4674103284,85.4756799106,2.97173041782,0.02
 11/26  22:00:00,103.929440437,24.597361995,17.4412447194,8.77309774657,2.06121554724,15.9888894789,111.008779523,108.017049105,2.97173041782,0.02
 11/26  23:00:00,91.2722332289,19.677889596,13.6321934489,8.7891009716,2.06121554724,15.9888894789,90.08786575,87.0961353322,2.97173041782,0.02
 11/26  24:00:00,107.247527004,24.597361995,16.2240178285,12.9045845613,2.06121554724,15.9888894789,112.700050475,109.708320058,2.97173041782,0.02
 11/27  01:00:00,93.985012744,19.677889596,12.4023897144,11.4691370646,4.12243109448,15.9888894789,90.708903771,87.7171733531,2.97173041782,0.02
 11/27  02:00:00,110.176331222,24.597361995,15.309957718,15.5598886932,4.12243109448,15.9888894789,112.903384282,109.911653864,2.97173041782,0.02
 11/27  03:00:00,96.066461443,19.677889596,12.1836990262,13.8058453656,4.12243109448,15.9888894789,91.2882608789,88.2965304611,2.97173041782,0.02
 11/27  04:00:00,112.518277999,24.597361995,14.9548437057,18.1833782814,4.12243109448,15.9888894789,113.759182504,110.767452086,2.97173041782,0.02
 11/27  05:00:00,130.92942021,28.649547455,15.2016394883,12.0350017184,12.3672932834,24.9413748627,129.977009691,125.004125661,4.9528840297,0.02
 11/27  06:00:00,183.69503728,29.0850569887,21.8271718608,56.811502337,12.3672932834,24.9413748627,200.458212388,195.485328358,4.9528840297,0.02
 11/27  07:00:00,221.460820098,29.5226849933,14.273938963,44.3830567107,24.7345865669,70.7195625826,179.357623766,169.431855706,9.90576805939,0.02
 11/27  08:00:00,230.866313371,29.5575133444,15.2042623485,30.9755921956,37.1018798503,92.3937384068,163.72799737,145.214716706,9.90576805939,8.60751260541
 11/27  09:00:00,228.890796759,29.5712262309,16.3051107395,24.625369107,37.1018798503,104.434947198,142.207255214,132.281487155,9.90576805939,0.02
 11/27  10:00:00,236.070866835,29.5794493657,17.7629704209,20.4317729319,37.1018798503,116.476155989,131.990295031,122.064526971,9.90576805939,0.02
 11/27  11:00:00,234.490357938,29.5860567932,19.6646542998,17.5570427539,37.1018798503,116.476155989,134.824744487,116.289395771,9.90576805939,8.62958065747
 11/27  12:00:00,230.548256842,29.5918645345,22.510901165,15.0868789327,37.1018798503,116.476155989,123.448483105,113.522715046,9.90576805939,0.02
 11/27  13:00:00,216.659222903,29.6019883869,24.0753861456,13.1395220473,37.1018798503,104.434947198,129.770906746,111.238397255,9.90576805939,8.62674143136
 11/27  14:00:00,226.406733003,29.6188104394,24.7151451966,11.884328618,37.1018798503,116.476155989,119.311080166,109.385312107,9.90576805939,0.02
 11/27  15:00:00,225.236592711,29.6376598382,25.2070254574,10.846488234,37.1018798503,116.476155989,117.64980664,107.72403858,9.90576805939,0.02
 11/27  16:00:00,222.828624193,29.6536887414,25.3191467314,10.1376112343,37.1018798503,116.476155989,125.162166584,106.628329679,9.90576805939,8.62806884515
 11/27  17:00:00,218.242554454,29.6689554209,23.4340078765,10.6816494414,37.1018798503,116.476155989,116.761286751,106.835518692,9.90576805939,0.02
 11/27  18:00:00,225.841541739,29.688873703,21.5988050401,10.8793198509,37.1018798503,116.476155989,116.920274598,106.994506539,9.90576805939,0.02
 11/27  19:00:00,133.674220421,27.5654387812,19.0016745973,0.0,24.7345865669,47.5788473902,96.1674037549,82.6065882405,4.9528840297,8.60793148468
 11/27  20:00:00,136.660064633,28.3604518086,21.1623963067,0.0301219124524,24.7345865669,47.5788473902,92.2378565081,87.2649724784,4.9528840297,0.02
 11/27  21:00:00,108.653419065,26.9149735769,15.5273229292,0.0,12.3672932834,38.6892022431,105.306805649,102.315075231,2.97173041782,0.02
 11/27  22:00:00,92.4754258083,21.3286426269,15.5746940493,0.417190883002,12.3672932834,27.0668015668,88.0026468633,85.0109164455,2.97173041782,0.02
 11/27  23:00:00,66.7933360723,18.3769591875,12.4845953621,0.574330486115,4.12243109448,15.9888894789,79.7483361103,76.7566056924,2.97173041782,0.02
 11/27  24:00:00,73.24800672,22.4291446474,13.8309307407,0.0,4.12243109448,15.9888894789,101.95562414,98.9638937221,2.97173041782,0.02
 11/28  01:00:00,73.6082534657,19.1575174326,15.1916539186,2.78546562749,4.12243109448,15.9888894789,82.878050897,79.8863204792,2.97173041782,0.02
 11/28  02:00:00,83.1562059457,23.730075056,18.084498954,3.94142402413,4.12243109448,15.9888894789,104.146465337,101.154734919,2.97173041782,0.02
 11/28  03:00:00,77.7742613316,19.677889596,16.3601415026,6.09316872814,4.12243109448,15.9888894789,84.0208392778,81.02910886,2.97173041782,0.02
 11/28  04:00:00,90.1458193137,24.597361995,20.6283693743,8.69531242084,4.12243109448,15.9888894789,105.348846205,102.357115788,2.97173041782,0.02
 11/28  05:00:00,105.059550189,28.2159039855,20.9248453293,3.81733662153,12.3672932834,24.9413748627,118.389912158,113.417028129,4.9528840297,0.02
 11/28  06:00:00,137.863135217,28.6763509376,26.6479713846,30.4373486081,12.3672932834,24.9413748627,188.451628376,183.478744346,4.9528840297,0.02
 11/28  07:00:00,190.259185128,29.5908992342,21.8122197922,28.6091207751,24.7345865669,70.7195625826,153.780347844,143.854579785,9.90576805939,0.02
 11/28  08:00:00,207.152801078,29.6393802493,22.9528731897,19.6679881426,37.1018798503,92.3937384068,133.627471197,123.701703138,9.90576805939,0.02
 11/28  09:00:00,212.85222189,29.6711116109,26.1932701609,14.7502926345,37.1018798503,104.434947198,134.290606204,115.762413989,9.90576805939,8.62242415607
 11/28  10:00:00,224.069646234,29.7322784345,29.760137389,10.2981344784,37.1018798503,116.476155989,119.246362449,109.320594389,9.90576805939,0.02
 11/28  11:00:00,224.618443875,29.8388622369,32.8521612353,7.64766614852,37.1018798503,116.476155989,113.530331732,103.604563672,9.90576805939,0.02
 11/28  12:00:00,226.100464583,30.0332360607,35.8877243863,5.89956324598,37.1018798503,116.476155989,117.80594513,99.2691330826,9.90576805939,8.63104398796
 11/28  13:00:00,215.835980036,30.2817877025,38.4768622798,4.54586857654,37.1018798503,104.434947198,105.594814192,95.6690461322,9.90576805939,0.02
 11/28  14:00:00,229.620977493,30.4913412589,40.4413267281,3.36828212518,37.1018798503,116.476155989,111.232670717,92.695785447,9.90576805939,8.63111721022
 11/28  15:00:00,238.259284994,30.6079357101,41.9684573317,2.24849503946,37.1018798503,116.476155989,100.284247456,90.3584793963,9.90576805939,0.02
 11/28  16:00:00,240.680109598,30.6957213869,42.8063923022,1.69666478905,37.1018798503,116.476155989,98.6418297028,88.7160616434,9.90576805939,0.02
 11/28  17:00:00,236.503142825,30.5961869927,39.5635288461,1.5236429779,37.1018798503,116.476155989,107.836497711,89.3065321914,9.90576805939,8.6241974603
 11/28  18:00:00,245.508408295,30.3539558855,34.9807882374,1.57025561459,37.1018798503,116.476155989,101.584665822,91.6588977628,9.90576805939,0.02
 11/28  19:00:00,157.062498879,28.2159039855,26.2058450991,0.0,24.7345865669,47.5788473902,76.2637317414,71.2908477117,4.9528840297,0.02
 11/28  20:00:00,152.220471181,28.5411365876,25.2715555342,0.0,24.7345865669,47.5788473902,83.3398525826,78.366968553,4.9528840297,0.02
 11/28  21:00:00,122.795373128,27.3486170464,19.6926901067,0.0,12.3672932834,38.6892022431,97.8069612954,94.8152308776,2.97173041782,0.02
 11/28  22:00:00,101.900411685,20.9518490044,18.7209714287,0.00402854756155,12.3672932834,27.0668015668,89.9901362517,78.4133396637,2.97173041782,8.60506617022
 11/28  23:00:00,70.9726088738,17.9433157179,11.8331632103,0.0,4.12243109448,15.9888894789,76.0463009477,73.0545705299,2.97173041782,0.02
 11/28  24:00:00,86.7430469462,23.1229741987,17.9190287024,0.138992317231,4.12243109448,15.9888894789,97.3337113978,94.34198098,2.97173041782,0.02
 11/29  01:00:00,76.6948769657,18.3769591875,13.5114058096,0.155524853066,4.12243109448,15.9888894789,79.0653628551,76.0736324373,2.97173041782,0.02
 11/29  02:00:00,87.7068550334,23.5132533212,17.9411996208,0.693976310415,4.12243109448,15.9888894789,100.045227597,97.0534971787,2.97173041782,0.02
 11/29  03:00:00,73.6467112713,18.2902304936,12.0771598472,0.283786038864,4.12243109448,15.9888894789,81.1181509507,78.1264205329,2.97173041782,0.02
 11/29  04:00:00,87.4086879735,23.2964315865,16.0283168256,1.2169386087,4.12243109448,15.9888894789,102.240151248,99.2484208305,2.97173041782,0.02
 11/29  05:00:00,118.708521425,28.8519144074,20.8555530971,2.40629536715,12.3672932834,24.9413748627,115.115692132,110.142808102,4.9528840297,0.02
 11/29  06:00:00,144.013156286,28.6978990675,24.2046178012,24.6465358427,12.3672932834,24.9413748627,185.184424966,180.211540937,4.9528840297,0.02
 11/29  07:00:00,193.210604529,29.6352045282,17.5853483051,22.6352618573,24.7345865669,70.7195625826,151.735886545,141.810118486,9.90576805939,0.02
 11/29  08:00:00,207.915785464,29.7390083634,19.0559147289,15.2714587092,37.1018798503,92.3937384068,131.40332024,121.47755218,9.90576805939,0.02
 11/29  09:00:00,210.295750295,29.8337902288,23.1671210844,11.0408666303,37.1018798503,104.434947198,123.379709315,113.453941256,9.90576805939,0.02
 11/29  10:00:00,222.785146656,29.9289559709,26.8894210469,7.94619383835,37.1018798503,116.476155989,125.779748687,107.248551576,9.90576805939,8.62542905169
 11/29  11:00:00,222.34633413,30.0705768599,29.9811190621,6.15322001496,37.1018798503,116.476155989,111.885999796,101.960231737,9.90576805939,0.02
 11/29  12:00:00,223.284586428,30.3367236865,33.0893103758,4.79097398917,37.1018798503,116.476155989,116.193800062,97.6568744824,9.90576805939,8.63115752057
 11/29  13:00:00,214.938675815,30.6402403916,36.411652655,3.75933556523,37.1018798503,104.434947198,103.963454323,94.0376862636,9.90576805939,0.02
 11/29  14:00:00,227.782288551,30.9261321637,38.3046370907,2.7380952975,37.1018798503,116.476155989,101.249917263,91.3241492037,9.90576805939,0.02
 11/29  15:00:00,227.379646223,31.1130244293,39.423599097,1.87495961772,37.1018798503,116.476155989,107.864517864,89.32906532,9.90576805939,8.62968448474
 11/29  16:00:00,227.090543424,31.134940627,40.013099142,1.46505451388,37.1018798503,116.476155989,98.479333587,88.5535655276,9.90576805939,0.02
 11/29  17:00:00,224.454695555,30.9636002043,37.8242773276,1.34248074828,37.1018798503,116.476155989,107.912888425,89.3829000383,9.90576805939,8.62422032698
 11/29  18:00:00,228.918456472,30.6169608773,32.8900792743,1.45465254584,37.1018798503,116.476155989,102.305313728,92.3795456684,9.90576805939,0.02
 11/29  19:00:00,145.132611482,28.1074931181,25.1585892033,0.0,24.7345865669,47.5788473902,76.7942540285,71.8213699988,4.9528840297,0.02
 11/29  20:00:00,149.086465404,28.8663691897,26.8636868636,0.0,24.7345865669,47.5788473902,83.3129904284,78.3401063987,4.9528840297,0.02
 11/29  21:00:00,120.840108196,27.3486170464,19.2578668753,0.0,12.3672932834,38.6892022431,97.5939129606,94.6021825427,2.97173041782,0.02
 11/29  22:00:00,100.220872473,21.5021000147,16.5293395956,0.0,12.3672932834,27.0668015668,82.63757242,79.6458420021,2.97173041782,0.02
 11/29  23:00:00,71.3195997868,18.0300444118,11.4979788085,0.0,4.12243109448,15.9888894789,75.9914685404,72.9997381226,2.97173041782,0.02
 11/29  24:00:00,84.5261178334,23.2964315865,17.397203326,0.135521844341,4.12243109448,15.9888894789,97.2828738504,94.2911434326,2.97173041782,0.02
 11/30  01:00:00,74.5198060761,18.8973313509,13.9966688284,0.391239454689,4.12243109448,15.9888894789,79.3436901333,76.3519597155,2.97173041782,0.02
 11/30  02:00:00,79.4136725887,22.6459663822,14.178536546,0.0850309303103,4.12243109448,15.9888894789,100.578435012,97.5867045945,2.97173041782,0.02
 11/30  03:00:00,72.6847035851,18.810602657,14.4897749916,0.796022302241,4.12243109448,15.9888894789,81.6351699736,78.6434395558,2.97173041782,0.02
 11/30  04:00:00,83.2609977132,23.5132533212,19.0582601717,1.21188683626,4.12243109448,15.9888894789,102.298570448,99.3068400302,2.97173041782,0.02
 11/30  05:00:00,110.772962514,28.6206378903,23.6103436986,1.48384541724,12.3672932834,24.9413748627,114.539677361,109.566793331,4.9528840297,0.02
 11/30  06:00:00,134.317600214,28.7094464547,27.2831856763,21.5479451798,12.3672932834,24.9413748627,192.530424596,178.975735425,4.9528840297,8.60180514165
 11/30  07:00:00,184.282017914,29.6623700659,23.2515142476,18.812446227,24.7345865669,70.7195625826,149.550401769,139.62463371,9.90576805939,0.02
 11/30  08:00:00,201.606413125,29.8299178439,23.830972473,13.0179645047,37.1018798503,92.3937384068,130.435636731,120.509868672,9.90576805939,0.02
 11/30  09:00:00,209.146707251,29.8974063991,25.5027213097,11.5090815342,37.1018798503,104.434947198,124.703261277,114.777493218,9.90576805939,0.02
 11/30  10:00:00,222.497589825,29.9353629854,27.9382058346,10.3448654766,37.1018798503,116.476155989,121.585292387,111.659524327,9.90576805939,0.02
 11/30  11:00:00,224.739738276,29.968260556,31.4416359609,9.05009164123,37.1018798503,116.476155989,127.431965706,108.896331413,9.90576805939,8.62986623321
 11/30  12:00:00,227.697068482,30.0170338253,36.2664523934,7.13363940765,37.1018798503,116.476155989,115.251404577,105.325636518,9.90576805939,0.02
 11/30  13:00:00,219.225613011,30.1058950343,41.6799135744,5.20158939313,37.1018798503,104.434947198,119.856562058,101.323802135,9.90576805939,8.62699186325
 11/30  14:00:00,235.386884182,30.2835709006,47.3591402353,3.4642540833,37.1018798503,116.476155989,106.782789181,96.8570211219,9.90576805939,0.02
 11/30  15:00:00,239.023985745,30.3985730523,52.2286009996,2.11702164144,37.1018798503,116.476155989,113.475068677,94.9395073499,9.90576805939,8.62979326785
 11/30  16:00:00,240.846578398,30.4747616578,54.4818972797,1.61040637476,37.1018798503,116.476155989,103.77597356,93.8502055004,9.90576805939,0.02
 11/30  17:00:00,239.723590254,30.4459941519,53.6066964147,1.39190961262,37.1018798503,116.476155989,103.990876912,94.0651088522,9.90576805939,0.02
 11/30  18:00:00,247.123920863,30.3984640286,51.5599461646,1.4909471971,37.1018798503,116.476155989,113.162587106,94.6405564435,9.90576805939,8.61626260281
 11/30  19:00:00,155.397173996,28.1074931181,40.1825871374,0.0,24.7345865669,47.5788473902,77.2109454577,72.238061428,4.9528840297,0.02
 11/30  20:00:00,159.13543205,28.8663691897,43.1619775343,0.0,24.7345865669,47.5788473902,82.4397595986,77.4668755689,4.9528840297,0.02
 11/30  21:00:00,129.587729788,27.3486170464,36.388965224,0.0,12.3672932834,38.6892022431,95.8213646937,92.8296342759,2.97173041782,0.02
 11/30  22:00:00,91.2827913165,15.2219395134,22.1591209104,0.0,12.3672932834,27.0668015668,56.9293129214,53.9375825036,2.97173041782,0.02
 11/30  23:00:00,78.7511518045,19.8821951129,24.1509053113,0.0,4.12243109448,15.9888894789,85.0002488849,82.0085184671,2.97173041782,0.02
 11/30  24:00:00,65.3879401085,13.4276079416,17.428346306,0.0,4.12243109448,15.9888894789,54.7970645019,51.805334084,2.97173041782,0.02
 12/01  01:00:00,80.6518012457,20.6916629227,25.2420868378,0.0,4.12243109448,15.9888894789,91.8221615717,88.8304311538,2.97173041782,0.02
 12/01  02:00:00,67.1749674342,15.5987331359,16.9734410056,0.00103274271038,4.12243109448,15.9888894789,71.3743484633,68.3826180455,2.97173041782,0.02
 12/01  03:00:00,81.8699904834,23.2964315865,23.7189220492,0.0668107292693,4.12243109448,15.9888894789,100.089981443,97.0982510253,2.97173041782,0.02
 12/01  04:00:00,73.2537379637,19.0274243917,19.2364037379,0.182194333622,4.12243109448,15.9888894789,80.8706342592,77.8789038413,2.97173041782,0.02
 12/01  05:00:00,108.044425987,28.5339091964,27.1798268111,0.229225258029,12.3672932834,24.9413748627,112.957163103,107.984279073,4.9528840297,0.02
 12/01  06:00:00,127.08961529,28.7251656984,30.7843917743,15.4785930571,12.3672932834,24.9413748627,182.034864652,177.061980623,4.9528840297,0.02
