Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 12/01  07:00:00,181.369412293,29.6991304801,27.901076798,13.5222592091,24.7345865669,70.7195625826,148.035186426,138.109418367,9.90576805939,0.02
 12/01  08:00:00,202.714031495,29.9351371959,28.8500612147,9.03626495647,37.1018798503,92.3937384068,128.893346578,118.967578519,9.90576805939,0.02
 12/01  09:00:00,208.814733498,29.999206618,28.9756062234,7.60239275951,37.1018798503,104.434947198,131.520225407,112.991845813,9.90576805939,8.62261153482
 12/01  10:00:00,219.938547874,30.0501645588,29.2168280993,6.39243572886,37.1018798503,116.476155989,119.361281808,109.435513748,9.90576805939,0.02
 12/01  11:00:00,219.994728408,30.1255233531,30.7939186695,4.79549072846,37.1018798503,116.476155989,123.904124266,105.368453725,9.90576805939,8.62990248155
 12/01  12:00:00,221.85725938,30.3207566233,33.6529795007,3.60360205135,37.1018798503,116.476155989,110.508646175,100.582878116,9.90576805939,0.02
 12/01  13:00:00,212.839947744,30.6867352419,36.9456352365,2.37886628493,37.1018798503,104.434947198,106.023482494,96.0977144346,9.90576805939,0.02
 12/01  14:00:00,226.249898563,30.9242490234,39.1695851733,1.87610942773,37.1018798503,116.476155989,111.716856432,93.1796814283,9.90576805939,8.63140694389
 12/01  15:00:00,227.7773417,31.1777861221,40.7638149973,1.55599294522,37.1018798503,116.476155989,100.438560811,90.5127927511,9.90576805939,0.02
 12/01  16:00:00,229.081888046,31.3171674029,42.198003889,1.28713890123,37.1018798503,116.476155989,107.197238726,88.6647325313,9.90576805939,8.62673813534
 12/01  17:00:00,227.639125608,31.1934081714,40.984499539,1.18225769869,37.1018798503,116.476155989,99.1280636144,89.202295555,9.90576805939,0.02
 12/01  18:00:00,236.043440299,30.8389131185,37.7937849725,1.21200659113,37.1018798503,116.476155989,101.884625004,91.958856945,9.90576805939,0.02
 12/01  19:00:00,146.064247095,28.1074931181,28.4737952667,0.0,24.7345865669,47.5788473902,76.2710019033,71.2981178736,4.9528840297,0.02
 12/01  20:00:00,148.788754051,28.8663691897,30.1710516596,0.0,24.7345865669,47.5788473902,91.2591812321,77.6983456109,4.9528840297,8.6079515915
 12/01  21:00:00,119.300181565,27.3486170464,22.61384525,0.0,12.3672932834,38.6892022431,96.9658491137,93.9741186959,2.97173041782,0.02
 12/01  22:00:00,90.2050193269,17.0162710852,16.3267970629,0.0,12.3672932834,27.0668015668,65.3305137113,62.3387832935,2.97173041782,0.02
 12/01  23:00:00,78.4392600832,22.5736924706,17.0721793728,0.0,4.12243109448,15.9888894789,93.6318541422,90.6401237244,2.97173041782,0.02
 12/01  24:00:00,74.2496996139,18.810602657,16.2697695282,0.04036206694,4.12243109448,15.9888894789,77.2867185076,74.2949880897,2.97173041782,0.02
 12/02  01:00:00,83.1588651011,23.3831602804,18.9197713098,0.164517050627,4.12243109448,15.9888894789,98.6765021165,95.6847716987,2.97173041782,0.02
 12/02  02:00:00,71.3781476153,18.2902304936,13.2676314042,0.0874558713903,4.12243109448,15.9888894789,80.4043752125,77.4126447946,2.97173041782,0.02
 12/02  03:00:00,80.9830178847,23.2964315865,17.3683125108,0.521009890255,4.12243109448,15.9888894789,101.817182353,98.8254519355,2.97173041782,0.02
 12/02  04:00:00,73.3047585043,19.0274243917,14.9695101199,1.0148093708,4.12243109448,15.9888894789,82.6402372117,79.6485067939,2.97173041782,0.02
 12/02  05:00:00,85.9891290761,27.5654387812,17.8641839884,0.857055481441,4.12243109448,16.0517297156,122.333910461,119.342180043,2.97173041782,0.02
 12/02  06:00:00,91.5939396886,28.4327257202,20.2292922291,2.73790685394,4.12243109448,16.0517297156,123.477573002,120.485842584,2.97173041782,0.02
 12/02  07:00:00,115.311835461,29.516834394,14.7637905929,6.75198677843,4.12243109448,39.6058045677,109.388453623,106.396723206,2.97173041782,0.02
 12/02  08:00:00,170.98839183,29.5541832481,18.6970514828,36.1632878807,12.3672932834,65.3531420225,164.772244117,159.799360088,4.9528840297,0.02
 12/02  09:00:00,160.898060279,29.5435098808,19.8951261968,29.9442216515,12.3672932834,68.2430321324,160.370073166,155.397189136,4.9528840297,0.02
 12/02  10:00:00,184.853869781,29.5743949431,21.4060553926,23.5474498582,16.4897243779,93.1370602926,149.960476159,142.015861712,7.92461444751,0.02
 12/02  11:00:00,185.019971672,29.5757132371,23.4147598888,21.7034174508,16.4897243779,93.1370602926,154.152873304,137.615821437,7.92461444751,8.61243741923
 12/02  12:00:00,185.344116669,29.5745074093,25.6263874601,19.8171750996,16.4897243779,93.1370602926,142.728503662,134.783889215,7.92461444751,0.02
 12/02  13:00:00,176.682119577,29.5728021405,27.9101351948,18.0247597352,16.4897243779,83.9857416113,140.384009742,132.439395294,7.92461444751,0.02
 12/02  14:00:00,177.328823941,29.5710677982,30.5090245665,16.0743025096,16.4897243779,83.9857416113,138.121179325,130.176564877,7.92461444751,0.02
 12/02  15:00:00,177.142728663,29.569545816,33.1313181156,13.2674785829,16.4897243779,83.9857416113,134.798362295,126.853747848,7.92461444751,0.02
 12/02  16:00:00,145.602583741,29.516834394,32.3682538746,0.0,12.3672932834,70.6512738906,72.537137802,67.5642537724,4.9528840297,0.02
 12/02  17:00:00,145.296378704,29.516834394,31.9833348008,0.0787056841431,12.3672932834,70.6512738906,71.7276176635,66.7547336338,4.9528840297,0.02
 12/02  18:00:00,142.489730895,29.516834394,29.7035045087,0.329588464218,12.3672932834,58.1284167478,85.2657725766,71.7077769952,4.9528840297,8.60511155164
 12/02  19:00:00,102.283511952,26.9149735769,23.2670734661,0.0,12.3672932834,24.9413748627,100.240842826,95.2679587959,4.9528840297,0.02
 12/02  20:00:00,104.581543303,27.5654387812,24.8561768431,0.0584628225917,12.3672932834,24.9413748627,107.352326472,102.379442443,4.9528840297,0.02
 12/02  21:00:00,85.4701609831,27.3486170464,22.9776071242,0.176979337516,4.12243109448,16.0517297156,116.397245191,113.405514773,2.97173041782,0.02
 12/02  22:00:00,71.8489238499,20.6348130756,16.3510486389,0.0,4.12243109448,15.9888894789,96.5375117906,93.5457813728,2.97173041782,0.02
 12/02  23:00:00,66.5317760785,17.9433157179,13.7691361114,0.0,4.12243109448,15.9888894789,84.8365179768,81.844787559,2.97173041782,0.02
 12/02  24:00:00,74.7111974,22.4291446474,17.073576007,0.0,4.12243109448,15.9888894789,106.578624813,103.586894395,2.97173041782,0.02
 12/03  01:00:00,72.1869207844,19.2442461265,17.8523157145,2.21124469696,2.06121554724,15.9888894789,86.1972796792,83.2055492614,2.97173041782,0.02
 12/03  02:00:00,81.087045147,23.730075056,20.7941985846,3.19506474698,2.06121554724,15.9888894789,109.029220698,106.03749028,2.97173041782,0.02
 12/03  03:00:00,75.446384211,19.5911609021,18.0980029363,4.87570317854,2.06121554724,15.9888894789,87.8060180243,84.8142876065,2.97173041782,0.02
 12/03  04:00:00,88.4927439933,24.597361995,22.6195312626,8.05262354786,2.06121554724,15.9888894789,110.265575414,107.273844997,2.97173041782,0.02
 12/03  05:00:00,77.6728055192,19.677889596,17.795967588,7.37128675228,2.06121554724,15.9888894789,89.0306800887,86.0389496709,2.97173041782,0.02
 12/03  06:00:00,90.2567141875,24.597361995,22.3325647241,10.2323789657,2.06121554724,15.9888894789,111.5498313,108.558100883,2.97173041782,0.02
 12/03  07:00:00,79.0789035311,19.677889596,17.7976511176,8.84486400831,2.06121554724,15.9888894789,89.9478426552,86.9561122374,2.97173041782,0.02
 12/03  08:00:00,82.2897093342,24.597361995,22.4943184984,11.6406793172,2.06121554724,15.9888894789,112.354607916,109.362877499,2.97173041782,0.02
 12/03  09:00:00,92.4538309559,19.677889596,18.3066871509,7.75196112504,4.12243109448,41.7362269337,87.855423791,82.8825397613,4.9528840297,0.02
 12/03  10:00:00,103.909823141,24.5106333011,23.1051210381,9.10874938584,4.12243109448,41.7362269337,106.627968708,101.655084678,4.9528840297,0.02
 12/03  11:00:00,87.4423629906,19.0707887387,17.3439862336,4.38013148946,4.12243109448,41.7362269337,85.7725716307,80.799687601,4.9528840297,0.02
 12/03  12:00:00,97.7021642995,23.730075056,22.4464670602,4.58346722729,4.12243109448,41.7362269337,104.851544687,99.8786606577,4.9528840297,0.02
 12/03  13:00:00,79.8894512773,17.9433157179,15.4699206249,0.0,4.12243109448,41.7362269337,84.7506951406,79.7778111109,4.9528840297,0.02
 12/03  14:00:00,89.1745036856,22.4291446474,20.0381065962,0.0,4.12243109448,41.7362269337,103.862123641,98.8892396115,4.9528840297,0.02
 12/03  15:00:00,88.2253742258,19.1575174326,20.0993632976,2.52573861181,4.12243109448,41.7362269337,84.3175626501,79.3446786204,4.9528840297,0.02
 12/03  16:00:00,95.7019791597,23.3831602804,23.7041237348,2.00533710748,4.12243109448,41.7362269337,104.144823757,99.1719397277,4.9528840297,0.02
 12/03  17:00:00,69.4599940477,18.810602657,19.3328616243,1.7928088594,4.12243109448,24.8785346261,85.0619365911,80.0890525614,4.9528840297,0.02
 12/03  18:00:00,76.8419278288,22.8627881169,22.0674807776,1.480589186,2.06121554724,15.9888894789,109.003716117,106.011985699,2.97173041782,0.02
 12/03  19:00:00,67.0588224015,17.9433157179,16.5051865242,0.0,2.06121554724,15.9888894789,90.2584216718,87.266691254,2.97173041782,0.02
 12/03  20:00:00,82.1082588907,23.1880207191,23.3112193281,2.88240767019,2.06121554724,15.9888894789,112.588068767,109.596338349,2.97173041782,0.02
 12/03  21:00:00,78.3627047085,19.2442461265,20.8886323601,5.61950601023,2.06121554724,15.9888894789,99.3802333455,87.8067262566,2.97173041782,8.60177667106
 12/03  22:00:00,91.7550628385,24.1637185255,26.7343240075,8.13040921434,2.06121554724,15.9888894789,113.006930148,110.01519973,2.97173041782,0.02
 12/03  23:00:00,78.7780672969,19.0707887387,21.8631077073,5.23385079463,2.06121554724,15.9888894789,91.7629302035,88.7711997857,2.97173041782,0.02
 12/03  24:00:00,94.6620781607,23.9468967907,30.7273056964,7.26126471939,2.06121554724,15.9888894789,112.833471202,109.841740784,2.97173041782,0.02
 12/04  01:00:00,82.4261997043,18.7238739631,25.7327878405,3.2980023554,4.12243109448,15.9888894789,90.1016504635,87.1099200457,2.97173041782,0.02
 12/04  02:00:00,96.3640075013,23.2964315865,34.3691953155,3.9105541386,4.12243109448,15.9888894789,111.094092112,108.102361694,2.97173041782,0.02
 12/04  03:00:00,78.9751203897,17.9433157179,26.360269211,0.0,4.12243109448,15.9888894789,89.2653247838,86.273594366,2.97173041782,0.02
 12/04  04:00:00,91.8851094255,22.4291446474,34.6681383867,0.0,4.12243109448,15.9888894789,110.609181301,107.617450883,2.97173041782,0.02
 12/04  05:00:00,134.331149523,28.7073665843,49.6971358681,3.82518216941,12.3672932834,24.9413748627,124.937927089,119.965043059,4.9528840297,0.02
 12/04  06:00:00,166.300317052,28.6682306706,54.9609760173,30.56964548,12.3672932834,24.9413748627,193.301056698,188.328172668,4.9528840297,0.02
 12/04  07:00:00,228.970638729,29.5865166217,64.4298073334,24.7073688984,24.7345865669,70.7195625826,157.832556222,147.906788163,9.90576805939,0.02
 12/04  08:00:00,246.163593418,29.6144262591,67.0408822026,14.6157213936,37.1018798503,92.3937384068,136.431873709,126.50610565,9.90576805939,0.02
 12/04  09:00:00,251.255107202,29.627801625,67.9059572382,11.4837983179,37.1018798503,104.434947198,129.49293015,119.56716209,9.90576805939,0.02
 12/04  10:00:00,261.648066964,29.6407123575,68.4232912705,9.30489254033,37.1018798503,116.476155989,133.537579283,115.005984354,9.90576805939,8.62582686956
 12/04  11:00:00,257.799369514,29.6672184645,66.7300065603,7.12240197968,37.1018798503,116.476155989,121.448220568,111.522452509,9.90576805939,0.02
 12/04  12:00:00,252.711666505,29.7247711735,63.1772725945,5.5296103959,37.1018798503,116.476155989,127.106786863,108.569390625,9.90576805939,8.63162817807
 12/04  13:00:00,236.153635761,29.7821846021,59.7424447289,4.39084006611,37.1018798503,104.434947198,116.476159254,106.550391194,9.90576805939,0.02
 12/04  14:00:00,244.809601669,29.8506509023,57.2808373961,3.39811339291,37.1018798503,116.476155989,113.88879521,103.96302715,9.90576805939,0.02
 12/04  15:00:00,241.958685245,29.9025373457,54.8950155981,2.8813819415,37.1018798503,116.476155989,120.798095381,102.26216634,9.90576805939,8.63016098128
 12/04  16:00:00,239.453637344,29.9403468089,52.607286642,2.6264384537,37.1018798503,116.476155989,111.199600333,101.273832273,9.90576805939,0.02
 12/04  17:00:00,236.700742528,29.9702460745,49.8803108288,2.57115892028,37.1018798503,116.476155989,119.227299456,100.696922506,9.90576805939,8.62460889049
 12/04  18:00:00,245.129222425,29.9877897675,46.4526829149,2.66506292853,37.1018798503,116.476155989,110.423984631,100.498216571,9.90576805939,0.02
 12/04  19:00:00,150.678481473,27.9990822507,35.572305003,0.0,24.7345865669,47.5788473902,81.0328915507,76.060007521,4.9528840297,0.02
 12/04  20:00:00,152.677898628,28.8663691897,36.7044304703,0.0,24.7345865669,47.5788473902,86.4822426285,81.5093585988,4.9528840297,0.02
 12/04  21:00:00,118.093005897,26.9149735769,25.3278666214,0.0,12.3672932834,38.6892022431,100.645355582,97.6536251646,2.97173041782,0.02
 12/04  22:00:00,86.4488969157,15.3086682073,17.2384869033,0.0,12.3672932834,27.0668015668,59.5771205621,56.5853901443,2.97173041782,0.02
 12/04  23:00:00,76.4354591362,22.4291446474,19.1929224312,0.0,4.12243109448,15.9888894789,97.2858675155,94.2941370977,2.97173041782,0.02
 12/04  24:00:00,74.188580019,19.1575174326,20.2640453467,0.0882502729446,4.12243109448,15.9888894789,79.7790368412,76.7873064233,2.97173041782,0.02
 12/05  01:00:00,77.2062232739,22.6459663822,19.763505069,0.00892464864761,4.12243109448,15.9888894789,100.691630558,97.6999001401,2.97173041782,0.02
 12/05  02:00:00,72.0718501429,18.810602657,18.3737412056,0.215970038445,4.12243109448,15.9888894789,81.0956766831,78.1039462652,2.97173041782,0.02
 12/05  03:00:00,82.2149953699,23.6433463621,23.0720318144,0.711789994614,4.12243109448,15.9888894789,111.199498103,99.625984563,2.97173041782,8.60178312229
 12/05  04:00:00,69.409946387,18.2902304936,16.2570060757,0.191173681827,4.12243109448,15.9888894789,83.0877882327,80.0960578149,2.97173041782,0.02
 12/05  05:00:00,110.72114658,28.9386431013,28.3530953562,1.3279425861,12.3672932834,24.9413748627,116.163778859,111.190894829,4.9528840297,0.02
 12/05  06:00:00,130.143731059,28.6982370428,30.1462338995,19.1977946654,12.3672932834,24.9413748627,185.798103082,180.825219052,4.9528840297,0.02
 12/05  07:00:00,183.106774518,29.6240551763,25.7220269826,17.5137459781,24.7345865669,70.7195625826,151.369370393,141.443602333,9.90576805939,0.02
 12/05  08:00:00,201.745256525,29.7247336411,25.0606576136,12.0672996476,37.1018798503,92.3937384068,131.786951814,121.861183754,9.90576805939,0.02
 12/05  09:00:00,205.571504986,29.8137980939,24.3427372539,9.17744104108,37.1018798503,104.434947198,124.767162096,114.841394037,9.90576805939,0.02
 12/05  10:00:00,215.550168053,29.8927338873,23.9414898049,6.49681527143,37.1018798503,116.476155989,119.253450041,109.327681982,9.90576805939,0.02
 12/05  11:00:00,216.45964334,30.0103234402,25.618076323,5.10170810412,37.1018798503,116.476155989,122.845434486,104.309339682,9.90576805939,8.63032674499
 12/05  12:00:00,218.171503488,30.2115301905,28.7303144873,4.03097553807,37.1018798503,116.476155989,110.293644331,100.367876272,9.90576805939,0.02
 12/05  13:00:00,209.250009337,30.446530145,31.9192218317,3.16659336363,37.1018798503,104.434947198,115.756071208,97.2228844018,9.90576805939,8.62741874641
 12/05  14:00:00,222.706109405,30.6665656575,34.826325184,2.34267951193,37.1018798503,116.476155989,104.249743991,94.3239759311,9.90576805939,0.02
 12/05  15:00:00,225.831118609,30.8598777882,37.29983719,1.86284088557,37.1018798503,116.476155989,110.21642183,91.6803888231,9.90576805939,8.63026494793
 12/05  16:00:00,229.577281466,30.9419583656,39.7512614385,1.58075172248,37.1018798503,116.476155989,99.8766051662,89.9508371068,9.90576805939,0.02
 12/05  17:00:00,229.76724175,30.8284351586,38.011430547,1.44744965244,37.1018798503,116.476155989,100.102886137,90.1771180772,9.90576805939,0.02
 12/05  18:00:00,239.446356792,30.519124622,33.3329615694,1.54134077176,37.1018798503,116.476155989,111.426889398,92.9045393106,9.90576805939,8.61658202769
 12/05  19:00:00,154.562457119,28.2159039855,25.7605302288,0.0,24.7345865669,47.5788473902,76.8987028148,71.9258187851,4.9528840297,0.02
 12/05  20:00:00,156.266128965,28.649547455,25.8864006959,0.0,24.7345865669,47.5788473902,83.4925132395,78.5196292098,4.9528840297,0.02
 12/05  21:00:00,128.142725862,27.3486170464,19.099123231,0.0,12.3672932834,38.6892022431,97.9004162168,94.908685799,2.97173041782,0.02
 12/05  22:00:00,106.27383383,21.6755574025,17.2538306134,0.000759385766529,12.3672932834,27.0668015668,82.2685965305,79.2768661127,2.97173041782,0.02
 12/05  23:00:00,75.2314679661,18.0300444118,11.01978288,0.0,4.12243109448,15.9888894789,76.3380940276,73.3463636098,2.97173041782,0.02
 12/05  24:00:00,89.4130802798,23.2964315865,16.1547741115,0.196698519675,4.12243109448,15.9888894789,97.9041628036,94.9124323858,2.97173041782,0.02
 12/06  01:00:00,78.8847946238,18.9840600448,13.3693417452,0.619807927701,4.12243109448,15.9888894789,79.9782317207,76.9865013029,2.97173041782,0.02
 12/06  02:00:00,84.8501429581,22.6459663822,12.4763061636,0.14270336746,4.12243109448,15.9888894789,101.449035033,98.4573046148,2.97173041782,0.02
 12/06  03:00:00,83.4740700525,19.677889596,14.8035889604,2.7452593875,4.12243109448,15.9888894789,82.3815296871,79.3897992693,2.97173041782,0.02
 12/06  04:00:00,94.805827114,24.1637185255,16.444139212,4.21720036137,4.12243109448,15.9888894789,103.041110956,100.049380539,2.97173041782,0.02
 12/06  05:00:00,123.097740106,29.0831909245,18.8240071713,4.94861469586,12.3672932834,24.9413748627,116.647955698,111.675071668,4.9528840297,0.02
 12/06  06:00:00,148.856036338,28.6852162434,21.2653665883,27.8811704786,12.3672932834,24.9413748627,187.181996674,182.209112644,4.9528840297,0.02
 12/06  07:00:00,198.933114264,29.6196120581,14.2514494724,26.1172833905,24.7345865669,70.7195625826,164.542147261,154.616379202,9.90576805939,0.02
 12/06  08:00:00,212.241565413,29.7104518259,15.7034720595,18.3157122737,37.1018798503,92.3937384068,148.725351458,130.213258148,9.90576805939,8.60632525025
 12/06  09:00:00,212.004789572,29.7978223033,19.8673626657,13.3220424348,37.1018798503,104.434947198,125.222382716,115.296614657,9.90576805939,0.02
 12/06  10:00:00,220.417287267,29.8975306026,25.0284619623,9.25615808052,37.1018798503,116.476155989,118.555305173,108.629537114,9.90576805939,0.02
 12/06  11:00:00,221.484229666,30.0682650028,29.9578740956,7.09825311349,37.1018798503,116.476155989,121.266791808,102.730623227,9.90576805939,8.63040052131
 12/06  12:00:00,228.096378342,30.3719507924,35.3233587092,5.5100096669,37.1018798503,116.476155989,107.653880768,97.7281127091,9.90576805939,0.02
 12/06  13:00:00,226.482198778,30.7074883987,41.4944880056,4.20425943121,37.1018798503,104.434947198,111.972938083,93.4396784004,9.90576805939,8.62749162324
 12/06  14:00:00,244.377481995,31.0498156067,45.7316538183,2.99752329141,37.1018798503,116.476155989,99.9577812961,90.0320132367,9.90576805939,0.02
 12/06  15:00:00,246.378820023,31.2993967486,47.7083427715,1.91634646972,37.1018798503,116.476155989,97.5044713925,87.5787033331,9.90576805939,0.02
 12/06  16:00:00,248.535113912,31.4325754577,49.4922319121,1.32303158262,37.1018798503,116.476155989,104.614673247,86.0800667664,9.90576805939,8.62883842095
 12/06  17:00:00,243.726517635,31.298513666,46.5849350538,1.09537106833,37.1018798503,116.476155989,96.6864290999,86.7606610405,9.90576805939,0.02
 12/06  18:00:00,248.228265844,30.872320698,40.310120667,1.14285039206,37.1018798503,116.476155989,100.050427642,90.1246595822,9.90576805939,0.02
 12/06  19:00:00,156.972612349,28.2159039855,29.1578365475,0.0,24.7345865669,47.5788473902,83.6787723759,70.1177590754,4.9528840297,8.60812927086
 12/06  20:00:00,156.707929427,28.8663691897,29.4485900016,0.0,24.7345865669,47.5788473902,81.8824900239,76.9096059942,4.9528840297,0.02
 12/06  21:00:00,123.084234607,26.9149735769,19.7843628124,0.0,12.3672932834,38.6892022431,96.5434498312,93.5517194134,2.97173041782,0.02
 12/06  22:00:00,101.140645268,20.1414119124,19.1194933693,0.0,12.3672932834,27.0668015668,76.7152276336,73.7234972158,2.97173041782,0.02
 12/06  23:00:00,72.1515955967,17.9433157179,12.1239649638,0.0,4.12243109448,15.9888894789,75.5204522495,72.5287218317,2.97173041782,0.02
 12/06  24:00:00,88.7987701214,23.5132533212,18.8872003331,0.0955116012087,4.12243109448,15.9888894789,96.8849550622,93.8932246444,2.97173041782,0.02
 12/07  01:00:00,75.3160035011,18.2902304936,12.4754861297,0.0704862271794,4.12243109448,15.9888894789,79.41350068,76.4217702621,2.97173041782,0.02
 12/07  02:00:00,88.2676985034,23.2964315865,16.9969728648,0.358904207545,4.12243109448,15.9888894789,99.9771862671,96.9854558493,2.97173041782,0.02
 12/07  03:00:00,79.6242888175,19.0707887387,15.1953615724,0.8844381959,4.12243109448,15.9888894789,81.3839782597,78.3922478419,2.97173041782,0.02
 12/07  04:00:00,85.4847045627,22.6459663822,15.2355640864,0.139313287744,4.12243109448,15.9888894789,102.461776411,99.4700459937,2.97173041782,0.02
 12/07  05:00:00,119.236017685,28.9386431013,23.8501100562,1.89805645594,12.3672932834,24.9413748627,114.995904861,110.023020832,4.9528840297,0.02
 12/07  06:00:00,139.969903374,28.7199965758,27.0707262163,20.5307930588,12.3672932834,24.9413748627,184.587696807,179.614812777,4.9528840297,0.02
 12/07  07:00:00,190.543724172,29.6496658859,22.5503718033,19.0862289826,24.7345865669,70.7195625826,150.107652695,140.181884636,9.90576805939,0.02
 12/07  08:00:00,206.05023867,29.8357599186,24.3309262055,13.1549760662,37.1018798503,92.3937384068,130.884173041,120.958404982,9.90576805939,0.02
 12/07  09:00:00,210.298242553,29.9056980767,26.4044545318,11.4503734327,37.1018798503,104.434947198,133.728655998,115.19985128,9.90576805939,8.62303665784
 12/07  10:00:00,222.490717791,29.9504180411,28.3779152304,9.88324269583,37.1018798503,116.476155989,121.527137932,111.601369872,9.90576805939,0.02
 12/07  11:00:00,223.410048964,29.9871366483,30.7538697595,8.38922026741,37.1018798503,116.476155989,127.164965544,108.628749532,9.90576805939,8.63044795235
 12/07  12:00:00,225.165578812,30.0223780159,33.8366051261,7.02664492782,37.1018798503,116.476155989,115.909451454,105.983683395,9.90576805939,0.02
 12/07  13:00:00,214.792761777,30.0736055761,36.9383191333,5.54260446568,37.1018798503,104.434947198,113.400485598,103.474717538,9.90576805939,0.02
 12/07  14:00:00,228.385700592,30.134992722,39.6699167051,4.30081141026,37.1018798503,116.476155989,119.707401537,101.169632845,9.90576805939,8.63200063352
 12/07  15:00:00,229.949812355,30.2194228849,42.1552487774,3.29536056824,37.1018798503,116.476155989,108.990808101,99.0650400413,9.90576805939,0.02
 12/07  16:00:00,231.706576282,30.2823109315,44.5412200051,2.60344892476,37.1018798503,116.476155989,116.165267631,97.6314028681,9.90576805939,8.62809670369
 12/07  17:00:00,231.773777939,30.3111411283,44.8300844548,2.35356555742,37.1018798503,116.476155989,106.744426928,96.8186588685,9.90576805939,0.02
 12/07  18:00:00,242.409085481,30.3029621726,43.7054986932,2.37689701156,37.1018798503,116.476155989,106.841042273,96.9152742137,9.90576805939,0.02
 12/07  19:00:00,150.688962733,28.2159039855,35.3659438381,0.0,24.7345865669,47.5788473902,79.0668942944,74.0940102647,4.9528840297,0.02
 12/07  20:00:00,151.757408298,28.649547455,36.0007459733,0.0,24.7345865669,47.5788473902,93.1049612487,79.5439795626,4.9528840297,8.60809765637
 12/07  21:00:00,121.786699851,27.3486170464,28.5879241605,0.0,12.3672932834,38.6892022431,98.1676991293,95.1759687115,2.97173041782,0.02
 12/07  22:00:00,89.7436679836,15.6555829829,20.1863519213,0.0,12.3672932834,27.0668015668,61.4325923319,58.4408619141,2.97173041782,0.02
 12/07  23:00:00,74.1656849588,19.7376472897,19.7099861525,0.0,4.12243109448,15.9888894789,86.8226094825,83.8308790647,2.97173041782,0.02
 12/07  24:00:00,75.5995464244,18.9840600448,21.9298464902,0.0141047500163,4.12243109448,15.9888894789,78.668198771,75.6764683531,2.97173041782,0.02
 12/08  01:00:00,84.0307495254,23.3831602804,25.7643722639,0.095390811011,4.12243109448,15.9888894789,97.8374441432,94.8457137254,2.97173041782,0.02
 12/08  02:00:00,70.5012107137,17.9433157179,17.8863597712,0.0,4.12243109448,15.9888894789,79.8049487775,76.8132183597,2.97173041782,0.02
 12/08  03:00:00,86.1146566467,23.730075056,27.1738523901,0.422902994516,4.12243109448,15.9888894789,99.9141292582,96.9223988404,2.97173041782,0.02
 12/08  04:00:00,75.2040370727,18.810602657,21.3078952014,0.414003946143,4.12243109448,15.9888894789,81.4576374727,78.4659070549,2.97173041782,0.02
 12/08  05:00:00,114.18021826,28.5049996318,33.0789205921,0.494833245087,12.3672932834,24.9413748627,113.24827685,108.27539282,4.9528840297,0.02
 12/08  06:00:00,140.434924925,29.1799592241,40.028565037,19.1249358425,12.3672932834,24.9413748627,181.482500023,176.509615993,4.9528840297,0.02
 12/08  07:00:00,194.358896484,29.6603544374,40.6284725976,13.82312359,24.7345865669,70.7195625826,147.529893316,137.604125257,9.90576805939,0.02
 12/08  08:00:00,221.900569528,29.9088850854,45.7374431512,9.01250646409,37.1018798503,92.3937384068,128.033988882,118.108220822,9.90576805939,0.02
 12/08  09:00:00,230.898954697,29.9893725779,51.3176923941,7.35430542638,37.1018798503,104.434947198,130.485943353,111.957083561,9.90576805939,8.62309173322
 12/08  10:00:00,247.389622753,30.0666828517,57.2203931524,5.82340833549,37.1018798503,116.476155989,118.174662968,108.248894909,9.90576805939,0.02
 12/08  11:00:00,250.811668471,30.1373259222,62.1146967323,4.27984943154,37.1018798503,116.476155989,114.938492946,105.012724887,9.90576805939,0.02
 12/08  12:00:00,253.877901625,30.2301263063,66.3255184151,3.04226455759,37.1018798503,116.476155989,120.543047797,102.005293725,9.90576805939,8.63198601252
 12/08  13:00:00,245.300002893,30.3400554967,70.4767993991,2.24493998537,37.1018798503,104.434947198,108.710390537,98.7846224779,9.90576805939,0.02
 12/08  14:00:00,259.186021073,30.4467055141,72.901591802,1.55770439639,37.1018798503,116.476155989,109.130972292,90.593192438,9.90576805939,8.63201179498
 12/08  15:00:00,260.929542307,30.5645355781,75.0927723198,0.992477079649,37.1018798503,116.476155989,93.4774657169,83.5516976575,9.90576805939,0.02
 12/08  16:00:00,262.771588516,30.6751688127,77.2185843945,0.598214464218,37.1018798503,116.476155989,95.6544744735,77.1197161052,9.90576805939,8.6289903089
 12/08  17:00:00,262.668871582,30.7280084342,77.222237646,0.439639605824,37.1018798503,116.476155989,85.7489963729,75.8232283135,9.90576805939,0.02
 12/08  18:00:00,272.664555491,30.7148703091,75.4694665655,0.456504830802,37.1018798503,116.476155989,91.1067179714,81.180949912,9.90576805939,0.02
 12/08  19:00:00,174.367720694,28.3243148528,58.9362972542,0.0,24.7345865669,47.5788473902,73.8573994923,68.8845154626,4.9528840297,0.02
 12/08  20:00:00,175.793766092,28.8663691897,59.8202831574,0.0,24.7345865669,47.5788473902,80.3179369664,75.3450529367,4.9528840297,0.02
 12/08  21:00:00,148.851315069,28.2159039855,54.7852309983,0.0,12.3672932834,38.6892022431,102.535371033,90.9554841821,2.97173041782,8.60815643305
 12/08  22:00:00,96.6471880375,14.70156735,28.0438795985,0.0,12.3672932834,27.0668015668,61.2875547957,58.2958243779,2.97173041782,0.02
 12/08  23:00:00,95.140547546,20.6049342288,39.8175613423,0.0,4.12243109448,15.9888894789,84.314817598,81.3230871802,2.97173041782,0.02
 12/08  24:00:00,70.0108287058,12.5603210026,22.9185213067,0.0,4.12243109448,15.9888894789,57.2565371674,54.2648067496,2.97173041782,0.02
 12/09  01:00:00,99.0618040016,21.0385776983,43.3051743445,0.0,4.12243109448,15.9888894789,90.359974234,87.3682438162,2.97173041782,0.02
 12/09  02:00:00,67.9104450357,11.6631552167,21.7385616165,0.0,4.12243109448,15.9888894789,51.7768117445,48.7850813266,2.97173041782,0.02
 12/09  03:00:00,96.8576235536,19.9968640892,42.1659657422,0.0,4.12243109448,15.9888894789,84.6172708672,81.6255404494,2.97173041782,0.02
 12/09  04:00:00,77.9821032539,13.6444296764,29.8056872145,0.0,4.12243109448,15.9888894789,56.6288522044,53.6371217866,2.97173041782,0.02
 12/09  05:00:00,115.801555148,27.1317953117,53.7028021669,0.0,4.12243109448,16.0517297156,114.413178947,111.421448529,2.97173041782,0.02
 12/09  06:00:00,118.889427123,27.782260516,56.140208939,0.0,4.12243109448,16.0517297156,114.205865756,111.214135338,2.97173041782,0.02
 12/09  07:00:00,156.573449653,29.516834394,68.5355827361,0.0,4.12243109448,39.6058045677,95.2318717442,92.2401413264,2.97173041782,0.02
 12/09  08:00:00,193.518247236,29.5624355411,66.9914471739,11.4986323462,12.3672932834,65.3531420225,153.662029603,148.689145573,4.9528840297,0.02
 12/09  09:00:00,180.771355629,29.5470476477,59.8419998732,10.0732120997,12.3672932834,68.2430321324,151.241762168,146.268878138,4.9528840297,0.02
 12/09  10:00:00,200.362420258,29.5796962733,53.3015944612,7.15515435077,16.4897243779,93.1370602926,142.061213301,134.116598853,7.92461444751,0.02
 12/09  11:00:00,192.318641527,29.581045966,45.6649134042,6.74659044707,16.4897243779,93.1370602926,138.493429761,130.548815313,7.92461444751,0.02
 12/09  12:00:00,184.65856792,29.5797589334,37.8803370018,6.87239362088,16.4897243779,93.1370602926,145.600999202,129.063771196,7.92461444751,8.61261355862
 12/09  13:00:00,169.440138588,29.5782451116,31.0574149034,7.63004735026,16.4897243779,83.9857416113,136.24951927,128.304904822,7.92461444751,0.02
 12/09  14:00:00,165.131344409,29.5766139406,26.0573259922,8.32296992762,16.4897243779,83.9857416113,135.756128443,127.811513995,7.92461444751,0.02
 12/09  15:00:00,164.736600271,29.5750068144,22.6922419524,9.19394327675,16.4897243779,83.9857416113,135.265204022,127.320589574,7.92461444751,0.02
 12/09  16:00:00,137.254261713,29.516834394,15.9961951106,0.0,12.3672932834,70.6512738906,77.0944065245,72.1215224948,4.9528840297,0.02
 12/09  17:00:00,140.537941411,29.516834394,14.3715507923,0.0417261686882,12.3672932834,70.6512738906,80.7946621623,75.8217781326,4.9528840297,0.02
 12/09  18:00:00,143.432227665,29.516834394,13.5644584201,0.548753394889,12.3672932834,58.1284167478,88.1920273285,83.2191432988,4.9528840297,0.02
 12/09  19:00:00,112.191961588,26.9149735769,12.6553272395,0.0,12.3672932834,24.9413748627,111.795851886,98.2411480412,4.9528840297,8.60181981524
 12/09  20:00:00,117.290455526,27.5654387812,14.3728391911,0.300323411943,12.3672932834,24.9413748627,108.63526433,103.6623803,4.9528840297,0.02
 12/09  21:00:00,101.355777836,27.3486170464,13.1349880702,0.572293499774,4.12243109448,16.0517297156,117.370272267,114.378541849,2.97173041782,0.02
 12/09  22:00:00,90.1503941462,21.9656223311,10.8398813164,0.961532834254,4.12243109448,15.9888894789,98.7831462408,95.791415823,2.97173041782,0.02
 12/09  23:00:00,94.1637532919,20.1115330655,14.2359618198,6.10898828126,4.12243109448,15.9888894789,84.1786757257,81.1869453079,2.97173041782,0.02
 12/09  24:00:00,104.374628601,24.1637185255,14.2840891016,6.62442162629,4.12243109448,15.9888894789,106.058195065,103.066464647,2.97173041782,0.02
 12/10  01:00:00,96.5756573612,20.1115330655,13.0718967063,10.7034812005,2.06121554724,15.9888894789,86.7992174003,83.8074869825,2.97173041782,0.02
 12/10  02:00:00,106.758690397,24.1637185255,12.9177089311,10.279677662,2.06121554724,15.9888894789,109.643004312,106.651273895,2.97173041782,0.02
 12/10  03:00:00,101.70333712,20.1115330655,11.8353867361,14.3570565437,2.06121554724,15.9888894789,88.8325239897,85.8407935719,2.97173041782,0.02
 12/10  04:00:00,112.081476404,24.1637185255,11.4248830249,13.2683149565,2.06121554724,15.9888894789,111.679293103,108.687562685,2.97173041782,0.02
 12/10  05:00:00,106.396615097,20.1115330655,10.7937065395,17.6466416096,2.06121554724,15.9888894789,90.4047209749,87.4129905571,2.97173041782,0.02
 12/10  06:00:00,115.796622117,24.1637185255,10.5294254764,15.911641536,2.06121554724,15.9888894789,113.45629373,110.464563312,2.97173041782,0.02
 12/10  07:00:00,109.861103304,20.1115330655,10.1870400961,20.5073270249,2.06121554724,15.9888894789,91.6723261452,88.6805957274,2.97173041782,0.02
 12/10  08:00:00,111.16993152,24.1637185255,10.4099873045,17.6276076128,2.06121554724,15.9888894789,114.596958932,111.605228514,2.97173041782,0.02
 12/10  09:00:00,121.030883375,20.1115330655,11.057334618,17.1550942267,4.12243109448,41.7362269337,88.7052365047,83.732352475,4.9528840297,0.02
 12/10  10:00:00,127.352605278,24.1637185255,12.1495942153,11.5406921502,4.12243109448,41.7362269337,105.585285552,100.612401523,4.9528840297,0.02
 12/10  11:00:00,116.369420633,20.1115330655,12.7279816477,11.8980044795,4.12243109448,41.7362269337,83.1499493772,78.1770653475,4.9528840297,0.02
 12/10  12:00:00,124.672312711,24.1637185255,15.1812220104,7.96432784817,4.12243109448,41.7362269337,100.41754885,95.4446648202,4.9528840297,0.02
 12/10  13:00:00,114.007194821,20.1115330655,15.4564620651,8.8645961155,4.12243109448,41.7362269337,79.9320505485,74.9591665188,4.9528840297,0.02
 12/10  14:00:00,124.572492745,24.1637185255,17.9752765095,6.33275432882,4.12243109448,41.7362269337,97.4834678586,92.5105838289,4.9528840297,0.02
 12/10  15:00:00,114.226332541,20.1115330655,16.8411934683,7.23147192588,4.12243109448,41.7362269337,78.5262412238,73.5533571941,4.9528840297,0.02
 12/10  16:00:00,122.257068406,23.5855272328,17.3086550208,3.40094643709,4.12243109448,41.7362269337,96.8537851203,91.8809010906,4.9528840297,0.02
 12/10  17:00:00,90.6388237147,19.1575174326,14.3877231042,3.33674642312,4.12243109448,24.8785346261,79.6136748239,74.6407907942,4.9528840297,0.02
 12/10  18:00:00,111.242404603,24.4239046072,18.1826582472,7.90694582075,2.06121554724,15.9888894789,104.900670578,101.908940161,2.97173041782,0.02
 12/10  19:00:00,98.6437075484,19.677889596,13.8344739441,8.99621634851,2.06121554724,15.9888894789,88.0615001683,85.0697697505,2.97173041782,0.02
 12/10  20:00:00,116.465173958,24.597361995,16.3255381761,13.584640953,2.06121554724,15.9888894789,111.398339885,108.406609467,2.97173041782,0.02
 12/10  21:00:00,100.153431375,19.677889596,12.1794100494,12.5812665818,2.06121554724,15.9888894789,90.9695271373,87.9777967195,2.97173041782,0.02
 12/10  22:00:00,118.907354518,24.597361995,14.2720530792,18.1087384863,2.06121554724,15.9888894789,114.058029633,111.066299215,2.97173041782,0.02
 12/10  23:00:00,102.304917728,19.677889596,10.9137596842,15.8201324183,2.06121554724,15.9888894789,101.220182951,89.6466365646,2.97173041782,8.60181596864
 12/10  24:00:00,121.962687181,24.597361995,13.499171208,21.7536584957,2.06121554724,15.9888894789,115.736473742,112.744743324,2.97173041782,0.02
 12/11  01:00:00,105.972218064,19.677889596,10.6066551271,17.6608597229,4.12243109448,15.9888894789,92.9174425428,89.925712125,2.97173041782,0.02
 12/11  02:00:00,125.362991282,24.597361995,13.2980735155,23.5584763189,4.12243109448,15.9888894789,115.400663041,112.408932623,2.97173041782,0.02
 12/11  03:00:00,107.334379167,19.677889596,10.6727217221,19.3440551941,4.12243109448,15.9888894789,92.7851197417,89.7933893239,2.97173041782,0.02
 12/11  04:00:00,127.089732966,24.597361995,13.5653833019,25.3780419114,4.12243109448,15.9888894789,115.498612349,112.506881931,2.97173041782,0.02
 12/11  05:00:00,144.991900437,28.649547455,13.934200743,16.5511717262,12.3672932834,24.9413748627,131.597852222,126.624968192,4.9528840297,0.02
 12/11  06:00:00,200.538695992,29.0832180879,20.987075829,63.927688976,12.3672932834,24.9413748627,202.093058208,197.120174178,4.9528840297,0.02
 12/11  07:00:00,239.56807315,29.5169664843,13.4111306271,52.7145992574,24.7345865669,70.7195625826,183.89109859,173.96533053,9.90576805939,0.02
 12/11  08:00:00,248.712963834,29.5265869517,13.7751141813,38.1244763788,37.1018798503,92.3937384068,162.454556196,152.528788136,9.90576805939,0.02
 12/11  09:00:00,243.389874495,29.537060721,14.3400711661,31.3654001483,37.1018798503,104.434947198,152.253168316,142.327400257,9.90576805939,0.02
 12/11  10:00:00,247.136366697,29.5485040269,14.9186400997,25.0567436523,37.1018798503,116.476155989,152.490915224,133.958806989,9.90576805939,8.62634017505
 12/11  11:00:00,242.17549802,29.5572205835,16.1668230668,20.1400266659,37.1018798503,116.476155989,134.426255221,124.500487162,9.90576805939,0.02
 12/11  12:00:00,239.717505524,29.5645561381,17.8084280872,15.6341031551,37.1018798503,116.476155989,131.727969269,113.189941496,9.90576805939,8.63225971319
 12/11  13:00:00,229.973543729,29.604395343,20.296289025,12.4123049285,37.1018798503,104.434947198,115.66793926,105.742171201,9.90576805939,0.02
 12/11  14:00:00,239.70673383,29.665461357,21.6453361866,10.1825420742,37.1018798503,116.476155989,112.407594156,102.481826096,9.90576805939,0.02
 12/11  15:00:00,238.546870987,29.6556976327,21.6462036665,8.80282196675,37.1018798503,116.476155989,120.364185592,101.828383757,9.90576805939,8.63003377512
 12/11  16:00:00,237.375607225,29.6538558501,21.6590373074,7.83676747098,37.1018798503,116.476155989,111.377334098,101.451566039,9.90576805939,0.02
 12/11  17:00:00,235.460980444,29.6656476052,20.9751404384,7.54655720318,37.1018798503,116.476155989,120.516907861,101.98605459,9.90576805939,8.62508521192
 12/11  18:00:00,246.113741831,29.6806600202,19.8556273001,7.6661598079,37.1018798503,116.476155989,112.638218777,102.712450718,9.90576805939,0.02
 12/11  19:00:00,154.227678821,26.9149735769,14.856677065,0.0,24.7345865669,47.5788473902,84.3874275464,79.4145435167,4.9528840297,0.02
 12/11  20:00:00,159.438274446,28.2159039855,18.5429638716,0.0,24.7345865669,47.5788473902,90.1082391279,85.1353550982,4.9528840297,0.02
 12/11  21:00:00,139.627987471,28.2159039855,17.4938855829,0.430885319347,12.3672932834,38.6892022431,103.830571679,100.838841261,2.97173041782,0.02
 12/11  22:00:00,109.06433823,21.5319788615,10.0547494892,0.0,12.3672932834,27.0668015668,89.2713898151,86.2796593972,2.97173041782,0.02
 12/11  23:00:00,80.9164200635,17.9433157179,8.03400506986,0.0,4.12243109448,15.9888894789,79.3268196488,76.335089231,2.97173041782,0.02
 12/11  24:00:00,98.0610385139,23.2097028926,12.5644214745,1.75572736931,4.12243109448,15.9888894789,101.702085671,98.7103552529,2.97173041782,0.02
 12/12  01:00:00,92.846820022,19.677889596,12.9909956874,5.55616553016,4.12243109448,15.9888894789,82.846224712,79.8544942942,2.97173041782,0.02
 12/12  02:00:00,109.149856314,24.597361995,15.3629703278,9.16913688204,4.12243109448,15.9888894789,104.299685618,101.3079552,2.97173041782,0.02
 12/12  03:00:00,94.6833939885,19.677889596,11.2138625899,9.02378700779,4.12243109448,15.9888894789,93.3648246427,81.7912763544,2.97173041782,8.6018178705
 12/12  04:00:00,111.674739399,24.597361995,13.0717256883,13.3741760868,4.12243109448,15.9888894789,107.317062924,104.325332506,2.97173041782,0.02
 12/12  05:00:00,132.21691566,28.649547455,11.8255848503,9.46094869915,12.3672932834,24.9413748627,120.765100461,115.792216431,4.9528840297,0.02
 12/12  06:00:00,178.486948745,29.0968748882,18.0405085426,48.2605600378,12.3672932834,24.9413748627,191.174592388,186.201708358,4.9528840297,0.02
 12/12  07:00:00,218.985575588,29.5604658267,10.1048560431,38.7771126958,24.7345865669,70.7195625826,183.290612763,173.364844704,9.90576805939,0.02
 12/12  08:00:00,232.138739786,29.6038321105,11.5220974098,27.9042022856,37.1018798503,92.3937384068,160.881240344,150.955472284,9.90576805939,0.02
 12/12  09:00:00,228.3035897,29.6244946365,14.1856700473,22.0991767336,37.1018798503,104.434947198,142.846824067,132.921056008,9.90576805939,0.02
 12/12  10:00:00,234.099471977,29.6561728755,16.8173255817,16.5514633354,37.1018798503,116.476155989,135.060645252,116.528472718,9.90576805939,8.62640447492
 12/12  11:00:00,232.213781901,29.7344946352,20.3406410362,12.3983833092,37.1018798503,116.476155989,116.169079421,106.243311362,9.90576805939,0.02
 12/12  12:00:00,234.760793599,29.8587867861,24.2772355986,9.89185008651,37.1018798503,116.476155989,111.090026894,101.164258834,9.90576805939,0.02
 12/12  13:00:00,227.344603866,30.0514204252,28.1986037676,7.83627911716,37.1018798503,104.434947198,115.558201555,97.0241966377,9.90576805939,8.62823685828
 12/12  14:00:00,241.499138299,30.2731956916,30.9546462927,6.29312092181,37.1018798503,116.476155989,103.651189591,93.7254215319,9.90576805939,0.02
 12/12  15:00:00,242.95970762,30.4621732106,32.8686572472,4.81753876649,37.1018798503,116.476155989,109.87835455,91.3417324743,9.90576805939,8.63085401611
 12/12  16:00:00,244.005215759,30.5519719538,34.5318767746,3.68516947188,37.1018798503,116.476155989,99.7765928834,89.850824824,9.90576805939,0.02
 12/12  17:00:00,241.297801113,30.4613097312,33.2018668703,2.95006929717,37.1018798503,116.476155989,108.825918465,90.2949941606,9.90576805939,8.62515624552
 12/12  18:00:00,247.045498711,30.2077413466,29.9528078521,2.69391695227,37.1018798503,116.476155989,102.973076675,93.0473086152,9.90576805939,0.02
 12/12  19:00:00,162.789442583,28.0713561623,24.1907061776,0.0,24.7345865669,47.5788473902,77.6329454573,72.6600614276,4.9528840297,0.02
 12/12  20:00:00,163.011969033,28.468862676,24.3135306887,0.0,24.7345865669,47.5788473902,84.167871344,79.1949873143,4.9528840297,0.02
 12/12  21:00:00,136.116254362,27.3486170464,18.7702548536,0.0,12.3672932834,38.6892022431,98.4316453192,95.4399149014,2.97173041782,0.02
 12/12  22:00:00,107.154523472,20.6348130756,13.1121241942,0.0,12.3672932834,27.0668015668,83.821554751,80.8298243332,2.97173041782,0.02
 12/12  23:00:00,82.4929689601,18.3769591875,12.210880957,0.112847871875,4.12243109448,15.9888894789,76.4805308007,73.4888003829,2.97173041782,0.02
 12/12  24:00:00,96.4350619476,23.2964315865,15.4089321691,0.416228350324,4.12243109448,15.9888894789,97.9508590563,94.9591286385,2.97173041782,0.02
 12/13  01:00:00,81.4976581897,18.2902304936,10.2441308409,0.259605749621,4.12243109448,15.9888894789,80.44061182,77.4488814022,2.97173041782,0.02
 12/13  02:00:00,96.3861536178,23.5132533212,14.0687046711,1.44084281265,4.12243109448,15.9888894789,101.518718468,98.5269880501,2.97173041782,0.02
 12/13  03:00:00,91.9499932719,20.1115330655,14.420555628,5.49480665897,4.12243109448,15.9888894789,82.3816950819,79.389964664,2.97173041782,0.02
 12/13  04:00:00,100.919206276,24.1637185255,13.9688492098,6.07686679746,4.12243109448,15.9888894789,103.835361831,100.843631414,2.97173041782,0.02
 12/13  05:00:00,129.545177431,29.0831909245,16.1541167238,6.9625677731,12.3672932834,24.9413748627,117.654063005,112.681178975,4.9528840297,0.02
 12/13  06:00:00,157.400496491,28.678844193,19.7845734028,31.0860693774,12.3672932834,24.9413748627,196.733477501,183.178783657,4.9528840297,8.60180981494
 12/13  07:00:00,208.352092552,29.5983010167,13.8268829605,29.806083224,24.7345865669,70.7195625826,167.30033935,157.374571291,9.90576805939,0.02
 12/13  08:00:00,224.540986591,29.6675174494,15.4764737947,21.4908036617,37.1018798503,92.3937384068,142.307347786,132.381579726,9.90576805939,0.02
 12/13  09:00:00,223.643336278,29.7155474219,18.5948869989,16.4745732275,37.1018798503,104.434947198,126.545709056,116.619940996,9.90576805939,0.02
 12/13  10:00:00,233.750114969,29.7809885672,22.8996838662,11.7773870418,37.1018798503,116.476155989,119.472664904,109.546896844,9.90576805939,0.02
 12/13  11:00:00,234.050394637,29.8966798779,27.0572909161,8.9225104167,37.1018798503,116.476155989,122.233718069,103.698445541,9.90576805939,8.62950446868
 12/13  12:00:00,237.855775482,30.0623090634,31.4362184874,7.10742283734,37.1018798503,116.476155989,108.978789252,99.053021193,9.90576805939,0.02
 12/13  13:00:00,232.904354377,30.2500269804,36.6780177822,5.69644513801,37.1018798503,104.434947198,114.318066755,95.7842701554,9.90576805939,8.62802854051
 12/13  14:00:00,247.436458827,30.4624931402,39.9092630548,4.54749648145,37.1018798503,116.476155989,102.67218586,92.7464178006,9.90576805939,0.02
 12/13  15:00:00,249.041915301,30.6029295176,41.201038968,3.47727748723,37.1018798503,116.476155989,109.164908967,90.6282096906,9.90576805939,8.63093121687
 12/13  16:00:00,250.390274942,30.6208663791,42.180774022,2.63716217564,37.1018798503,116.476155989,99.7539436949,89.8281756355,9.90576805939,0.02
 12/13  17:00:00,246.244902798,30.4708199617,39.6789171953,2.14149402157,37.1018798503,116.476155989,100.968399611,91.0426315517,9.90576805939,0.02
 12/13  18:00:00,250.363989028,30.288244702,35.3078809088,2.11037661665,37.1018798503,116.476155989,111.558301387,93.0356143425,9.90576805939,8.61691898541
 12/13  19:00:00,163.567640703,28.2159039855,27.2372780309,0.0,24.7345865669,47.5788473902,76.9948828448,72.0219988151,4.9528840297,0.02
 12/13  20:00:00,164.077134343,28.649547455,27.4395139564,0.0,24.7345865669,47.5788473902,83.1666674248,78.1937833951,4.9528840297,0.02
 12/13  21:00:00,135.957309997,27.3486170464,21.5187267348,0.0,12.3672932834,38.6892022431,97.1361699675,94.1444395497,2.97173041782,0.02
 12/13  22:00:00,107.795070616,19.9245901776,18.5344180736,0.0,12.3672932834,27.0668015668,76.3643592028,73.372628785,2.97173041782,0.02
 12/13  23:00:00,80.6691375091,17.9433157179,12.8245408431,0.0,4.12243109448,15.9888894789,74.8651998705,71.8734694527,2.97173041782,0.02
 12/13  24:00:00,99.3291055805,23.6433463621,20.0249899285,0.31097607271,4.12243109448,15.9888894789,96.7527107729,93.7609803551,2.97173041782,0.02
 12/14  01:00:00,80.8507103319,17.9433157179,11.8339514911,0.0,4.12243109448,15.9888894789,78.7254245736,75.7336941558,2.97173041782,0.02
 12/14  02:00:00,99.9562302503,23.5132533212,18.0073873275,0.69688431077,4.12243109448,15.9888894789,99.5431506542,96.5514202363,2.97173041782,0.02
 12/14  03:00:00,87.7859635917,18.5937809222,12.884989311,0.702283045435,4.12243109448,15.9888894789,81.1191635823,78.1274331645,2.97173041782,0.02
 12/14  04:00:00,102.970096422,23.0796098517,14.6813658398,0.946517830432,4.12243109448,15.9888894789,101.371113855,98.3793834373,2.97173041782,0.02
 12/14  05:00:00,139.377416136,28.9386431013,20.4187251141,3.05977807673,12.3672932834,24.9413748627,114.445081372,109.472197342,4.9528840297,0.02
 12/14  06:00:00,163.245628963,28.7044928203,23.3372262705,24.0479495052,12.3672932834,24.9413748627,184.189974902,179.217090872,4.9528840297,0.02
 12/14  07:00:00,213.311416843,29.6356072159,16.4845824248,23.2250259187,24.7345865669,70.7195625826,154.254844914,144.329076854,9.90576805939,0.02
 12/14  08:00:00,231.054322854,29.75382154,16.9993057932,16.4342840023,37.1018798503,92.3937384068,140.860774446,122.347166182,9.90576805939,8.60784020432
 12/14  09:00:00,232.49578334,29.8348195837,18.8290468651,13.745658121,37.1018798503,104.434947198,124.449426937,114.523658878,9.90576805939,0.02
 12/14  10:00:00,242.475297272,29.9046437402,20.7526352506,10.7422099922,37.1018798503,116.476155989,119.279065673,109.353297613,9.90576805939,0.02
 12/14  11:00:00,242.873786734,29.974768192,23.2294684403,8.4943900913,37.1018798503,116.476155989,123.120445066,104.583584824,9.90576805939,8.63109218311
 12/14  12:00:00,246.270914703,30.091805307,26.1397096783,6.97088859353,37.1018798503,116.476155989,109.750232903,99.8244648438,9.90576805939,0.02
 12/14  13:00:00,239.729227241,30.3444641837,29.3777348854,5.45504408559,37.1018798503,104.434947198,113.843889269,95.3099291785,9.90576805939,8.62819203123
 12/14  14:00:00,252.63839161,30.5126558596,31.5258932557,4.41582666025,37.1018798503,116.476155989,102.726195243,92.8004271841,9.90576805939,0.02
 12/14  15:00:00,254.064307843,30.6051694095,32.7508808201,3.38931291201,37.1018798503,116.476155989,109.871748913,91.3349525416,9.90576805939,8.63102831233
 12/14  16:00:00,255.287215655,30.6789962087,33.9908641585,2.59034326434,37.1018798503,116.476155989,99.9518130501,90.0260449907,9.90576805939,0.02
 12/14  17:00:00,252.038946129,30.5954670304,32.2269570933,2.20851473954,37.1018798503,116.476155989,100.230260919,90.3044928594,9.90576805939,0.02
 12/14  18:00:00,257.840343341,30.3713831915,28.6930160739,2.26685272073,37.1018798503,116.476155989,111.059668046,92.5369824171,9.90576805939,8.61691756946
