Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 12/14  19:00:00,173.85003726,28.2159039855,23.3981160787,0.0,24.7345865669,47.5788473902,77.0856727744,72.1127887447,4.9528840297,0.02
 12/14  20:00:00,172.041963255,28.7218213666,23.0781850185,0.0,24.7345865669,47.5788473902,83.8868981325,78.9140141028,4.9528840297,0.02
 12/14  21:00:00,140.376610933,27.3486170464,15.8276040961,0.0,12.3672932834,38.6892022431,98.457083895,95.4653534772,2.97173041782,0.02
 12/14  22:00:00,114.171417076,21.8490147903,14.7261430998,0.16154984515,12.3672932834,27.0668015668,84.2078470676,81.2161166498,2.97173041782,0.02
 12/14  23:00:00,80.826262438,17.9433157179,7.82536104566,0.0,4.12243109448,15.9888894789,77.0201551397,74.0284247219,2.97173041782,0.02
 12/14  24:00:00,97.4387176966,23.3831602804,12.2130245125,0.841765222578,4.12243109448,15.9888894789,98.4057615797,95.4140311619,2.97173041782,0.02
 12/15  01:00:00,89.4394129803,19.5044322082,11.4098184395,2.9303138597,4.12243109448,15.9888894789,81.1316828925,78.1399524746,2.97173041782,0.02
 12/15  02:00:00,107.154211042,24.597361995,13.8799289896,6.60410611327,4.12243109448,15.9888894789,102.388661915,99.3969314976,2.97173041782,0.02
 12/15  03:00:00,93.6827128911,19.677889596,10.3079535458,7.08607817106,4.12243109448,15.9888894789,83.4071339398,80.415403522,2.97173041782,0.02
 12/15  04:00:00,111.266063029,24.597361995,12.1517173758,11.0623627867,4.12243109448,15.9888894789,105.301997621,102.310267203,2.97173041782,0.02
 12/15  05:00:00,133.240352156,28.649547455,11.1992897297,8.05817884132,12.3672932834,24.9413748627,118.913531954,113.940647925,4.9528840297,0.02
 12/15  06:00:00,174.957385468,29.110931278,17.6120224889,42.9640617664,12.3672932834,24.9413748627,188.809725349,183.836841319,4.9528840297,0.02
 12/15  07:00:00,214.749713866,29.5963198747,9.93520575052,33.2283960958,24.7345865669,70.7195625826,180.564478583,170.638710524,9.90576805939,0.02
 12/15  08:00:00,230.067876177,29.6705086097,11.6505674198,24.5945431638,37.1018798503,92.3937384068,156.745064401,146.819296341,9.90576805939,0.02
 12/15  09:00:00,227.493236696,29.7130095229,14.5224920757,19.0697448324,37.1018798503,104.434947198,146.356131776,127.826855954,9.90576805939,8.62350776271
 12/15  10:00:00,235.211990892,29.79560981,17.7213349499,13.7898654391,37.1018798503,116.476155989,121.38070885,111.45494079,9.90576805939,0.02
 12/15  11:00:00,234.881556339,29.9103349471,22.1986506885,10.3415136644,37.1018798503,116.476155989,122.672344964,104.135400846,9.90576805939,8.63117605897
 12/15  12:00:00,237.825616901,30.0740116473,26.6551061734,8.23048297174,37.1018798503,116.476155989,109.045966317,99.1201982575,9.90576805939,0.02
 12/15  13:00:00,230.85470766,30.3618516434,31.6201943973,6.59927674093,37.1018798503,104.434947198,113.635072831,95.1011152552,9.90576805939,8.62818951609
 12/15  14:00:00,247.340985671,30.6394649227,35.3527578235,5.2704645634,37.1018798503,116.476155989,101.705563144,91.7797950841,9.90576805939,0.02
 12/15  15:00:00,250.990992195,30.8539246961,37.7136205113,4.04678217326,37.1018798503,116.476155989,99.1272002965,89.2014322371,9.90576805939,0.02
 12/15  16:00:00,254.330325165,30.9436871505,39.8524103201,2.98481823034,37.1018798503,116.476155989,106.149068834,87.6137517319,9.90576805939,8.62954904254
 12/15  17:00:00,253.162126403,30.7950513121,38.4370244298,2.24075224845,37.1018798503,116.476155989,98.1734794496,88.2477113902,9.90576805939,0.02
 12/15  18:00:00,259.283825468,30.4981174305,34.7634938837,2.00197422338,37.1018798503,116.476155989,100.727592867,90.8018248074,9.90576805939,0.02
 12/15  19:00:00,174.194342693,28.2159039855,27.1791010115,0.0,24.7345865669,47.5788473902,84.1609105071,70.6014236786,4.9528840297,8.60660279874
 12/15  20:00:00,174.683743799,28.649547455,27.1563367807,0.0,24.7345865669,47.5788473902,81.9319665332,76.9590825035,4.9528840297,0.02
 12/15  21:00:00,146.290544357,27.3486170464,20.920436802,0.0,12.3672932834,38.6892022431,96.1032634466,93.1115330288,2.97173041782,0.02
 12/15  22:00:00,117.231696453,20.8217559635,18.4689892028,0.0055985153724,12.3672932834,27.0668015668,79.9198937123,76.9281632945,2.97173041782,0.02
 12/15  23:00:00,84.480227886,17.9433157179,12.0357599085,0.0,4.12243109448,15.9888894789,74.6696398222,71.6779094044,2.97173041782,0.02
 12/15  24:00:00,95.5452231639,23.1229741987,17.0124791868,0.175349184541,4.12243109448,15.9888894789,96.9325749629,93.9408445451,2.97173041782,0.02
 12/16  01:00:00,78.3273872071,18.3769591875,12.28002656,0.187119181185,4.12243109448,15.9888894789,79.3821404851,76.3904100673,2.97173041782,0.02
 12/16  02:00:00,90.727793955,23.5132533212,17.1435762911,0.791979642571,4.12243109448,15.9888894789,100.396122199,97.4043917807,2.97173041782,0.02
 12/16  03:00:00,77.0725447715,18.2035017997,11.7746923256,0.182305103225,4.12243109448,15.9888894789,81.1800775133,78.1883470955,2.97173041782,0.02
 12/16  04:00:00,93.7826694998,23.5132533212,17.615633878,1.57316679256,4.12243109448,15.9888894789,102.128949184,99.1372187661,2.97173041782,0.02
 12/16  05:00:00,108.070268446,28.8663691897,22.5480025459,4.2971496535,4.12243109448,16.0517297156,121.054397906,118.062667488,2.97173041782,0.02
 12/16  06:00:00,105.293890029,28.649547455,21.450510697,4.85531439525,4.12243109448,16.0517297156,122.720289141,119.728558724,2.97173041782,0.02
 12/16  07:00:00,125.983354314,29.516834394,15.8049907239,8.94551248892,4.12243109448,39.6058045677,106.363910903,103.372180485,2.97173041782,0.02
 12/16  08:00:00,189.103548825,29.5385951623,21.0615780878,41.1521808936,12.3672932834,65.3531420225,163.477605161,158.504721132,4.9528840297,0.02
 12/16  09:00:00,179.039660815,29.5336433117,23.4390982393,33.6912817628,12.3672932834,68.2430321324,159.546848914,154.573964885,4.9528840297,0.02
 12/16  10:00:00,201.845588033,29.55974935,25.5681011151,25.493996165,16.4897243779,93.1370602926,156.905938129,140.369204304,7.92461444751,8.61211937741
 12/16  11:00:00,198.294186882,29.562689491,27.4337262504,22.6023832021,16.4897243779,93.1370602926,143.515362938,135.57074849,7.92461444751,0.02
 12/16  12:00:00,192.358768373,29.5632268708,29.4274447488,20.1987293991,16.4897243779,93.1370602926,141.191188881,133.246574433,7.92461444751,0.02
 12/16  13:00:00,180.26568153,29.5627097082,31.6805214642,17.8479973955,16.4897243779,83.9857416113,138.848491443,130.903876996,7.92461444751,0.02
 12/16  14:00:00,179.755866372,29.5619565607,32.8404770682,16.1789709515,16.4897243779,83.9857416113,137.137893368,129.19327892,7.92461444751,0.02
 12/16  15:00:00,179.415869228,29.561179969,33.5931638882,15.0871070619,16.4897243779,83.9857416113,136.058652999,128.114038552,7.92461444751,0.02
 12/16  16:00:00,143.864414652,29.516834394,30.6300707959,0.0,12.3672932834,70.6512738906,85.064877254,71.5017641471,4.9528840297,8.61022907728
 12/16  17:00:00,143.085683058,29.516834394,29.762786647,0.0885712238665,12.3672932834,70.6512738906,75.7427072129,70.7698231832,4.9528840297,0.02
 12/16  18:00:00,139.217404886,29.516834394,28.6090427448,0.500893153211,12.3672932834,58.1284167478,79.2588929473,74.2860089176,4.9528840297,0.02
 12/16  19:00:00,102.768837184,26.9149735769,23.7523984242,0.0,12.3672932834,24.9413748627,101.743019082,96.7701350525,4.9528840297,0.02
 12/16  20:00:00,103.829762852,27.1317953117,24.5965023422,0.0,12.3672932834,24.9413748627,108.073572356,103.100688326,4.9528840297,0.02
 12/16  21:00:00,90.3159942123,27.782260516,27.0955205185,0.471255295826,4.12243109448,16.0517297156,116.571546885,113.579816467,2.97173041782,0.02
 12/16  22:00:00,74.2262072907,20.6348130756,18.8500838926,0.0,4.12243109448,15.9888894789,96.4576339733,93.4659035554,2.97173041782,0.02
 12/16  23:00:00,68.9865262704,17.9433157179,16.3716747801,0.0,4.12243109448,15.9888894789,84.5559505584,81.5642201406,2.97173041782,0.02
 12/16  24:00:00,77.8214390359,22.4291446474,20.6044676242,0.0,4.12243109448,15.9888894789,106.327112932,103.335382514,2.97173041782,0.02
 12/17  01:00:00,67.8583724281,18.1167731058,17.002229302,0.129049682703,2.06121554724,15.9888894789,86.38389279,83.3921623722,2.97173041782,0.02
 12/17  02:00:00,80.1461036822,23.2964315865,22.4362181449,1.68684261527,2.06121554724,15.9888894789,107.703258331,104.711527913,2.97173041782,0.02
 12/17  03:00:00,65.0050239067,18.0300444118,14.0436374709,0.139122496366,2.06121554724,15.9888894789,88.057528367,85.0657979492,2.97173041782,0.02
 12/17  04:00:00,88.7297003972,24.2504472194,21.9344837148,5.60495410239,2.06121554724,15.9888894789,109.50245886,106.510728442,2.97173041782,0.02
 12/17  05:00:00,83.6302966946,19.5911609021,17.0092157579,6.40553047985,2.06121554724,15.9888894789,88.4813795592,85.4896491414,2.97173041782,0.02
 12/17  06:00:00,102.922918379,24.597361995,20.3214949305,10.0905854194,2.06121554724,15.9888894789,110.844710736,107.852980319,2.97173041782,0.02
 12/17  07:00:00,91.4723371006,19.677889596,15.0585753859,9.40452226655,2.06121554724,15.9888894789,88.9018430026,85.9101125848,2.97173041782,0.02
 12/17  08:00:00,101.800894843,24.597361995,18.6413046296,12.398832436,2.06121554724,15.9888894789,110.753359181,107.761628763,2.97173041782,0.02
 12/17  09:00:00,101.954926437,19.3309748204,14.6200035817,5.22190178749,4.12243109448,41.7362269337,86.2265337266,81.2536496969,4.9528840297,0.02
 12/17  10:00:00,118.391797865,24.5106333011,20.1803503988,6.04353615035,4.12243109448,41.7362269337,102.242350451,97.2694664216,4.9528840297,0.02
 12/17  11:00:00,103.668853925,19.5911609021,16.7656275518,3.61627272903,4.12243109448,41.7362269337,79.9549137762,74.9820297465,4.9528840297,0.02
 12/17  12:00:00,122.194399132,24.4239046072,22.0675209583,4.14500004242,4.12243109448,41.7362269337,96.0696225742,91.0967385445,4.9528840297,0.02
 12/17  13:00:00,107.953888792,19.1575174326,17.4759393782,2.15925325429,4.12243109448,41.7362269337,85.5057225311,71.9510154663,4.9528840297,8.60182303517
 12/17  14:00:00,118.184418455,22.4291446474,18.186342242,0.0,4.12243109448,41.7362269337,93.7952321639,88.8223481342,4.9528840297,0.02
 12/17  15:00:00,109.8984723,18.8973313509,18.4154966973,0.99502847159,4.12243109448,41.7362269337,74.8887220286,69.9158379989,4.9528840297,0.02
 12/17  16:00:00,129.428435404,23.5566176682,23.9000790315,1.23823458652,4.12243109448,41.7362269337,91.7816289674,86.8087449377,4.9528840297,0.02
 12/17  17:00:00,94.1592368249,18.8973313509,18.6493807789,0.810683391064,4.12243109448,24.8785346261,75.1416194957,70.168735466,4.9528840297,0.02
 12/17  18:00:00,100.253516485,22.4291446474,17.330216041,0.0,2.06121554724,15.9888894789,100.091563288,97.09983287,2.97173041782,0.02
 12/17  19:00:00,87.6862473558,17.9433157179,12.4953453209,0.0,2.06121554724,15.9888894789,85.5305091468,82.5387787289,2.97173041782,0.02
 12/17  20:00:00,99.8068008109,22.4291446474,14.4374660206,0.0,2.06121554724,15.9888894789,108.824558724,105.832828306,2.97173041782,0.02
 12/17  21:00:00,97.0720916867,19.8947113308,16.4546177559,4.92704441763,2.06121554724,15.9888894789,87.8697785746,84.8780481568,2.97173041782,0.02
 12/17  22:00:00,109.495973731,24.1637185255,17.2460840656,6.05100373813,2.06121554724,15.9888894789,110.215206533,107.223476115,2.97173041782,0.02
 12/17  23:00:00,100.413227028,20.1115330655,15.0281557996,9.86092848281,2.06121554724,15.9888894789,89.6984896124,86.7067591945,2.97173041782,0.02
 12/17  24:00:00,109.549707444,24.1637185255,14.8720376887,9.49348680352,2.06121554724,15.9888894789,112.462410519,109.470680101,2.97173041782,0.02
 12/18  01:00:00,103.433062747,20.1115330655,13.0738870374,13.4759602638,4.12243109448,15.9888894789,90.6290504906,87.6373200727,2.97173041782,0.02
 12/18  02:00:00,111.877508521,24.1637185255,13.07657024,12.072362964,4.12243109448,15.9888894789,113.121695468,110.129965051,2.97173041782,0.02
 12/18  03:00:00,106.014172757,20.1115330655,12.3969779829,16.9989885114,4.12243109448,15.9888894789,91.6071832296,88.6154528118,2.97173041782,0.02
 12/18  04:00:00,113.633987208,24.1637185255,12.7489707112,14.6427576576,4.12243109448,15.9888894789,114.276462953,111.284732535,2.97173041782,0.02
 12/18  05:00:00,143.602890376,29.0831909245,14.8328746863,15.8860618912,12.3672932834,24.9413748627,130.525661044,125.552777014,4.9528840297,0.02
 12/18  06:00:00,177.205966209,28.6538874265,18.1898306296,46.1258920902,12.3672932834,24.9413748627,200.892576947,195.919692918,4.9528840297,0.02
 12/18  07:00:00,228.841729199,29.5456327379,11.398321,46.4087846798,24.7345865669,70.7195625826,188.773754014,178.847985954,9.90576805939,0.02
 12/18  08:00:00,239.407296847,29.5795964363,12.5672318026,32.8219397908,37.1018798503,92.3937384068,165.582712753,155.656944694,9.90576805939,0.02
 12/18  09:00:00,235.557800372,29.5908295524,15.0637242199,26.0709867698,37.1018798503,104.434947198,156.249018929,137.719512656,9.90576805939,8.62373821343
 12/18  10:00:00,242.301817762,29.5994993683,17.4954580809,20.4285017888,37.1018798503,116.476155989,132.382457485,122.456689425,9.90576805939,0.02
 12/18  11:00:00,240.641311036,29.6312727922,21.1841262989,15.7865825412,37.1018798503,116.476155989,123.496239789,113.57047173,9.90576805939,0.02
 12/18  12:00:00,242.663904309,29.6712057071,25.2808029082,12.3763259596,37.1018798503,116.476155989,127.542882331,109.004223946,9.90576805939,8.63289032495
 12/18  13:00:00,237.96558704,29.6831335743,29.4229796832,10.1876982658,37.1018798503,104.434947198,116.605513023,106.679744963,9.90576805939,0.02
 12/18  14:00:00,250.114522222,29.7011158785,31.0169201381,8.7392413865,37.1018798503,116.476155989,122.899820882,104.361109138,9.90576805939,8.63294368404
 12/18  15:00:00,248.238665568,29.7096486457,30.4330907678,7.81783015037,37.1018798503,116.476155989,113.102994552,103.177226492,9.90576805939,0.02
 12/18  16:00:00,246.324697511,29.7214804721,29.8360957536,7.11358120974,37.1018798503,116.476155989,120.832569654,102.298541232,9.90576805939,8.62826036239
 12/18  17:00:00,244.288710602,29.7442146494,28.9958550423,6.67230956046,37.1018798503,116.476155989,111.696977804,101.771209745,9.90576805939,0.02
 12/18  18:00:00,252.795088933,29.768285471,28.1964747695,6.56164124968,37.1018798503,116.476155989,111.333248532,101.407480473,9.90576805939,0.02
 12/18  19:00:00,166.482880782,27.9990822507,24.3525978793,0.0,24.7345865669,47.5788473902,82.5320236733,77.5591396436,4.9528840297,0.02
 12/18  20:00:00,164.195368107,28.0713561623,24.0012307581,0.0,24.7345865669,47.5788473902,96.3604618402,82.7992219701,4.9528840297,8.60835584044
 12/18  21:00:00,139.87247933,27.782260516,22.7694937527,0.0148312192925,12.3672932834,38.6892022431,101.198134422,98.2064040044,2.97173041782,0.02
 12/18  22:00:00,105.309931244,19.7376472897,15.2602006261,0.0,12.3672932834,27.0668015668,82.9473056525,79.9555752347,2.97173041782,0.02
 12/18  23:00:00,79.7378595169,17.9433157179,13.4357782678,0.0,4.12243109448,15.9888894789,77.3668696082,74.3751391904,2.97173041782,0.02
 12/18  24:00:00,97.7478240183,23.730075056,21.5612588834,0.590654090526,4.12243109448,15.9888894789,98.8520205948,95.860290177,2.97173041782,0.02
 12/19  01:00:00,78.5530951649,17.9433157179,13.4491582731,0.0,4.12243109448,15.9888894789,80.5719130121,77.5801825943,2.97173041782,0.02
 12/19  02:00:00,94.6633649513,23.6433463621,21.0607714581,1.16447633921,4.12243109448,15.9888894789,101.100724871,98.1089944536,2.97173041782,0.02
 12/19  03:00:00,77.433824074,18.3769591875,14.9333448408,0.510326110226,4.12243109448,15.9888894789,81.2252238143,78.2334933965,2.97173041782,0.02
 12/19  04:00:00,88.1702563753,23.2964315865,19.7877408633,1.4042420366,4.12243109448,15.9888894789,102.083082986,99.0913525683,2.97173041782,0.02
 12/19  05:00:00,115.25522966,28.8519144074,26.6952707747,2.1306687769,12.3672932834,24.9413748627,115.561143416,110.588259387,4.9528840297,0.02
 12/19  06:00:00,138.111022622,28.6889830661,30.616535033,24.9396225027,12.3672932834,24.9413748627,186.028098231,181.055214201,4.9528840297,0.02
 12/19  07:00:00,190.150349003,29.6206817511,29.5735965438,20.709124246,24.7345865669,70.7195625826,151.05254155,141.126773491,9.90576805939,0.02
 12/19  08:00:00,212.082881666,29.6949659223,31.5013510057,13.6448194029,37.1018798503,92.3937384068,131.282348438,121.356580379,9.90576805939,0.02
 12/19  09:00:00,216.537589441,29.7501032418,33.1326209241,11.4172524201,37.1018798503,104.434947198,133.892500472,115.362966999,9.90576805939,8.62376541387
 12/19  10:00:00,228.258900264,29.805046461,34.5554439746,9.61923583401,37.1018798503,116.476155989,121.743916482,111.818148423,9.90576805939,0.02
 12/19  11:00:00,229.182622672,29.8529739615,37.0720732317,7.97772471027,37.1018798503,116.476155989,118.647618456,108.721850397,9.90576805939,0.02
 12/19  12:00:00,231.028410621,29.9118301355,40.5457360659,6.29082157319,37.1018798503,116.476155989,124.276254299,105.737579144,9.90576805939,8.63290709558
 12/19  13:00:00,221.158395362,29.9758163078,44.2291084007,4.71520933567,37.1018798503,104.434947198,112.95839207,103.03262401,9.90576805939,0.02
 12/19  14:00:00,235.206892725,30.0368470484,47.3612473857,3.52875250067,37.1018798503,116.476155989,119.204667197,100.667134378,9.90576805939,8.63176475987
 12/19  15:00:00,237.176897426,30.0916094051,50.0411457907,2.76432454698,37.1018798503,116.476155989,108.891270924,98.9655028643,9.90576805939,0.02
 12/19  16:00:00,239.501269489,30.1353457969,52.7678793168,2.31839531628,37.1018798503,116.476155989,116.229532342,97.6938887637,9.90576805939,8.62987551892
 12/19  17:00:00,238.978974076,30.1589958828,52.4500630184,2.09089245373,37.1018798503,116.476155989,106.919288354,96.993520295,9.90576805939,0.02
 12/19  18:00:00,245.650025952,30.1669779078,49.7134566272,2.09500798397,37.1018798503,116.476155989,106.781592229,96.8558241698,9.90576805939,0.02
 12/19  19:00:00,153.707826495,28.1074931181,38.4932084316,0.0,24.7345865669,47.5788473902,78.6470658712,73.6741818415,4.9528840297,0.02
 12/19  20:00:00,157.004117314,28.8663691897,41.0306210036,0.0,24.7345865669,47.5788473902,92.4988804158,78.9376375922,4.9528840297,8.60835879394
 12/19  21:00:00,124.958294369,26.9149735769,32.1931496879,0.0,12.3672932834,38.6892022431,97.4138902922,94.4221598744,2.97173041782,0.02
 12/19  22:00:00,93.9441487551,15.6555829829,24.3868263806,0.0,12.3672932834,27.0668015668,61.0303256781,58.0385952603,2.97173041782,0.02
 12/19  23:00:00,79.5693162577,19.7376472897,25.1136168308,0.0,4.12243109448,15.9888894789,86.4288161909,83.4370857731,2.97173041782,0.02
 12/19  24:00:00,68.9103940174,13.6877940233,20.6906133895,0.0,4.12243109448,15.9888894789,57.9600771927,54.9683467748,2.97173041782,0.02
 12/20  01:00:00,83.0839986173,20.4603864056,27.9055600116,0.0,4.12243109448,15.9888894789,92.8178283261,89.8260979083,2.97173041782,0.02
 12/20  02:00:00,62.6165548866,12.0967986862,16.0110277163,0.0,4.12243109448,15.9888894789,54.3161503577,51.3244199399,2.97173041782,0.02
 12/20  03:00:00,82.4269961148,19.9245901776,27.8007735185,0.00683837705498,4.12243109448,15.9888894789,87.9466167666,84.9548863488,2.97173041782,0.02
 12/20  04:00:00,62.780336737,11.6332763698,16.591119031,0.0704710029497,4.12243109448,15.9888894789,49.802576119,46.8108457012,2.97173041782,0.02
 12/20  05:00:00,120.000696057,28.4327257202,39.4432004703,0.023304472163,12.3672932834,24.9413748627,111.104167926,106.131283896,4.9528840297,0.02
 12/20  06:00:00,142.985950369,29.1838083707,46.5443152409,15.1563613335,12.3672932834,24.9413748627,178.751516528,173.778632498,4.9528840297,0.02
 12/20  07:00:00,200.256260989,29.6438988254,49.9616846079,10.4037310956,24.7345865669,70.7195625826,145.349460082,135.423692022,9.90576805939,0.02
 12/20  08:00:00,226.984845769,29.9373815653,53.8299854265,5.97573380643,37.1018798503,92.3937384068,126.051148192,116.125380133,9.90576805939,0.02
 12/20  09:00:00,232.7734479,30.0247309979,55.9689624338,4.54213629143,37.1018798503,104.434947198,128.780997735,110.251411294,9.90576805939,8.62381838137
 12/20  10:00:00,245.715731509,30.0834036057,57.8508581878,3.50229116038,37.1018798503,116.476155989,116.61036626,106.6845982,9.90576805939,0.02
 12/20  11:00:00,247.71579502,30.1543372646,60.4951088839,2.78650155154,37.1018798503,116.476155989,113.326460584,103.400692524,9.90576805939,0.02
 12/20  12:00:00,250.280841593,30.2916870462,63.7421958953,1.96692429873,37.1018798503,116.476155989,118.581517934,100.042762397,9.90576805939,8.63298747719
 12/20  13:00:00,240.9904931,30.5257435188,67.0641728381,1.16231802386,37.1018798503,104.434947198,106.637968052,96.7121999926,9.90576805939,0.02
 12/20  14:00:00,254.79517526,30.7364336246,69.2197439512,0.55894154724,37.1018798503,116.476155989,112.42374198,93.8848760377,9.90576805939,8.63309788245
 12/20  15:00:00,256.684244619,31.1011194705,70.9911069261,0.312202435384,37.1018798503,116.476155989,99.9678235653,90.0420555059,9.90576805939,0.02
 12/20  16:00:00,258.403569265,31.3671550894,72.5519838732,0.204773037004,37.1018798503,116.476155989,105.897950257,87.3622299697,9.90576805939,8.62995222752
 12/20  17:00:00,257.22293762,31.3315509949,71.4640060008,0.148357267449,37.1018798503,116.476155989,97.4836026431,87.5578345837,9.90576805939,0.02
 12/20  18:00:00,263.627663372,31.0997133023,68.6942468665,0.159120900464,37.1018798503,116.476155989,99.4887380053,89.5629699459,9.90576805939,0.02
 12/20  19:00:00,168.680346192,28.4544078937,53.1188139115,0.0,24.7345865669,47.5788473902,72.8474026262,67.8745185965,4.9528840297,0.02
 12/20  20:00:00,169.608051401,28.9747800571,53.5261421963,0.0,24.7345865669,47.5788473902,87.1764570363,73.6152081284,4.9528840297,8.6083648782
 12/20  21:00:00,140.275325761,27.9990822507,46.426067767,0.0,12.3672932834,38.6892022431,92.7520698137,89.7603393959,2.97173041782,0.02
 12/20  22:00:00,96.9471426978,15.4387612481,27.6066411756,0.0,12.3672932834,27.0668015668,61.0535082757,58.0617778578,2.97173041782,0.02
 12/20  23:00:00,84.0184935036,19.7376472897,29.562794022,0.0,4.12243109448,15.9888894789,84.2489821318,81.2572517139,2.97173041782,0.02
 12/20  24:00:00,67.1097222783,12.7337783904,19.8439572332,0.0,4.12243109448,15.9888894789,57.4811142731,54.4893838553,2.97173041782,0.02
 12/21  01:00:00,89.182527343,20.6049342288,33.8595408695,0.0,4.12243109448,15.9888894789,88.0848789788,85.0931485609,2.97173041782,0.02
 12/21  02:00:00,70.4633016019,13.4276079416,22.5037069434,0.0,4.12243109448,15.9888894789,58.9102991194,55.9185687015,2.97173041782,0.02
 12/21  03:00:00,82.3049612672,19.2741249734,28.3360422156,0.0,4.12243109448,15.9888894789,86.2584921448,83.266761727,2.97173041782,0.02
 12/21  04:00:00,65.0312802479,11.8067337576,18.739076124,0.0,4.12243109448,15.9888894789,48.8424572039,45.8507267861,2.97173041782,0.02
 12/21  05:00:00,122.62561041,28.7579583224,41.7661866641,0.0,12.3672932834,24.9413748627,111.848138457,106.875254427,4.9528840297,0.02
 12/21  06:00:00,130.504565742,28.7546066092,41.7687081853,7.87978549765,12.3672932834,24.9413748627,177.569023683,172.596139654,4.9528840297,0.02
 12/21  07:00:00,187.400422117,29.810868913,41.8030709468,5.5395357745,24.7345865669,70.7195625826,144.275973343,134.350205283,9.90576805939,0.02
 12/21  08:00:00,211.378405371,30.1078234,40.5424407636,3.48639617275,37.1018798503,92.3937384068,125.661593322,115.735825263,9.90576805939,0.02
 12/21  09:00:00,212.702169869,30.17658944,37.4087316481,2.87922860519,37.1018798503,104.434947198,128.596063667,110.066462716,9.90576805939,8.62383289108
 12/21  10:00:00,221.150669198,30.2502248232,34.3948451338,2.22641412192,37.1018798503,116.476155989,116.161561648,106.235793589,9.90576805939,0.02
 12/21  11:00:00,221.054460962,30.5382955072,34.8349047758,1.40141484952,37.1018798503,116.476155989,111.188849349,101.26308129,9.90576805939,0.02
 12/21  12:00:00,223.268152573,30.9150714456,37.1385377381,0.934500006582,37.1018798503,116.476155989,115.165651589,96.6267990177,9.90576805939,8.63308451242
 12/21  13:00:00,213.894033134,31.273139018,39.5386677039,0.843968531312,37.1018798503,104.434947198,102.840575044,92.9148069847,9.90576805939,0.02
 12/21  14:00:00,227.893188918,31.5368258343,40.4226688767,0.788480539132,37.1018798503,116.476155989,108.818183761,90.2793131146,9.90576805939,8.63310258705
 12/21  15:00:00,233.696929872,31.6502974982,40.0558223013,0.730687990602,37.1018798503,116.476155989,98.1084186334,88.182650574,9.90576805939,0.02
 12/21  16:00:00,239.362393861,31.5981218405,39.2328657979,0.706735657908,37.1018798503,116.476155989,105.629714514,87.0939723232,9.90576805939,8.62997413105
 12/21  17:00:00,239.130535686,31.3487606296,36.6251431301,0.774777060722,37.1018798503,116.476155989,97.7071313971,87.7813633377,9.90576805939,0.02
 12/21  18:00:00,246.097365533,30.9270741734,32.8806294046,0.976485034279,37.1018798503,116.476155989,100.410788088,90.4850200285,9.90576805939,0.02
 12/21  19:00:00,161.037574182,28.1074931181,25.1482204309,0.0,24.7345865669,47.5788473902,75.2142371685,70.2413531388,4.9528840297,0.02
 12/21  20:00:00,163.977458927,28.8663691897,26.8217724364,0.0,24.7345865669,47.5788473902,81.728335763,76.7554517333,4.9528840297,0.02
 12/21  21:00:00,135.167999603,27.3486170464,19.5680477089,0.0,12.3672932834,38.6892022431,104.670446438,93.0903062192,2.97173041782,8.608409801
 12/21  22:00:00,108.945886699,20.6049342288,16.5506672249,0.0,12.3672932834,27.0668015668,79.3152880328,76.3235576149,2.97173041782,0.02
 12/21  23:00:00,79.7242113018,17.9433157179,10.9425812519,0.0,4.12243109448,15.9888894789,75.1605223552,72.1687919374,2.97173041782,0.02
 12/21  24:00:00,97.3044792424,23.6433463621,17.5828164795,0.155285680923,4.12243109448,15.9888894789,96.9085570748,93.916826657,2.97173041782,0.02
 12/22  01:00:00,81.8873722807,18.5937809222,11.8077652687,0.211170055928,4.12243109448,15.9888894789,79.5221528546,76.5304224368,2.97173041782,0.02
 12/22  02:00:00,91.3794222309,22.8627881169,12.481287653,0.269201200907,4.12243109448,15.9888894789,99.9102566438,96.918526226,2.97173041782,0.02
 12/22  03:00:00,85.2852402082,19.3309748204,12.969211275,1.50810520866,4.12243109448,15.9888894789,81.9229975945,78.9312671767,2.97173041782,0.02
 12/22  04:00:00,101.973850003,24.597361995,16.7369468114,3.95860119615,4.12243109448,15.9888894789,102.949504747,99.957774329,2.97173041782,0.02
 12/22  05:00:00,124.720073393,28.649547455,16.0418253047,2.89165669872,12.3672932834,24.9413748627,116.250879321,111.277995291,4.9528840297,0.02
 12/22  06:00:00,158.723757697,29.1312841537,21.7950011094,30.1174159911,12.3672932834,24.9413748627,185.935967856,180.963083826,4.9528840297,0.02
 12/22  07:00:00,201.016141995,29.6214240839,13.5604714078,22.9062014922,24.7345865669,70.7195625826,165.70077442,155.775006361,9.90576805939,0.02
 12/22  08:00:00,219.514137795,29.7467833312,14.0710236224,16.8669793194,37.1018798503,92.3937384068,143.905628262,133.979860202,9.90576805939,0.02
 12/22  09:00:00,219.302899716,29.8293136485,15.2113964819,13.3112543622,37.1018798503,104.434947198,139.439457118,120.909860447,9.90576805939,8.6238286112
 12/22  10:00:00,228.426761456,29.9138392295,16.5169285552,9.90666425529,37.1018798503,116.476155989,120.107681344,110.181913285,9.90576805939,0.02
 12/22  11:00:00,228.601175224,30.0245264526,19.473209552,7.84215372609,37.1018798503,116.476155989,114.184440588,104.258672529,9.90576805939,0.02
 12/22  12:00:00,231.576932203,30.2201985937,23.22553563,6.40698485299,37.1018798503,116.476155989,118.089188227,99.5502871082,9.90576805939,8.63313305955
 12/22  13:00:00,224.809287226,30.5089433305,27.0863726986,5.27929328025,37.1018798503,104.434947198,105.669180567,95.7434125073,9.90576805939,0.02
 12/22  14:00:00,238.553401872,30.7720904486,29.9864332225,4.25196372733,37.1018798503,116.476155989,111.199676943,92.6607543215,9.90576805939,8.63315456181
 12/22  15:00:00,241.680997476,30.9943864244,32.3160494724,3.20219964094,37.1018798503,116.476155989,100.211589994,90.2858219351,9.90576805939,0.02
 12/22  16:00:00,244.968124471,31.074519659,34.574406635,2.33267189489,37.1018798503,116.476155989,107.309390406,88.7735287283,9.90576805939,8.6300936182
 12/22  17:00:00,244.319642566,30.9423449626,33.9424113287,1.92697344619,37.1018798503,116.476155989,99.150939348,89.2251712886,9.90576805939,0.02
 12/22  18:00:00,252.03327857,30.6298155722,31.1579165171,1.89635593964,37.1018798503,116.476155989,101.736299044,91.8105309845,9.90576805939,0.02
 12/22  19:00:00,168.338109185,28.2159039855,25.2181295473,0.0,24.7345865669,47.5788473902,76.3551734327,71.382289403,4.9528840297,0.02
 12/22  20:00:00,167.853434415,28.7218213666,25.5475463235,0.0,24.7345865669,47.5788473902,83.0163391581,78.0434551284,4.9528840297,0.02
 12/22  21:00:00,137.216440606,27.3486170464,18.455064696,0.0,12.3672932834,38.6892022431,105.977421753,94.3972826933,2.97173041782,8.60840864196
 12/22  22:00:00,111.153307402,21.5888287086,16.0491502006,0.0377303950698,12.3672932834,27.0668015668,82.1256035526,79.1338731348,2.97173041782,0.02
 12/22  23:00:00,79.9494827664,17.9433157179,9.92988212505,0.0,4.12243109448,15.9888894789,76.2057179373,73.2139875194,2.97173041782,0.02
 12/22  24:00:00,97.9640911134,23.5132533212,15.8619367614,0.419938765487,4.12243109448,15.9888894789,97.6971800686,94.7054496508,2.97173041782,0.02
 12/23  01:00:00,82.9104822984,18.3769591875,10.4593884006,0.381443238021,4.12243109448,15.9888894789,80.1462784546,77.1545480368,2.97173041782,0.02
 12/23  02:00:00,103.232434663,24.3371759133,16.8734321634,2.90162999298,4.12243109448,15.9888894789,101.055864812,98.0641343945,2.97173041782,0.02
 12/23  03:00:00,91.0212359271,19.677889596,13.3041064251,4.2825692482,4.12243109448,15.9888894789,82.1109809452,79.1192505274,2.97173041782,0.02
 12/23  04:00:00,107.086533928,24.597361995,15.8093862231,7.27441230106,4.12243109448,15.9888894789,103.579478734,100.587748316,2.97173041782,0.02
 12/23  05:00:00,114.381785297,28.649547455,14.7888131526,7.39372558235,4.12243109448,16.0517297156,123.293269647,120.301539229,2.97173041782,0.02
 12/23  06:00:00,119.137410817,29.0831909245,15.1083745957,11.0512681295,4.12243109448,16.0517297156,125.060900457,122.069170039,2.97173041782,0.02
 12/23  07:00:00,140.44180578,29.516834394,7.88549620213,15.2609997461,4.12243109448,39.6058045677,133.185538968,130.19380855,2.97173041782,0.02
 12/23  08:00:00,204.878038488,29.5208499052,11.8278560838,50.5507142099,12.3672932834,65.3531420225,190.748790077,185.775906048,4.9528840297,0.02
 12/23  09:00:00,189.4484194,29.5207842792,13.1309402232,41.2899673747,12.3672932834,68.2430321324,182.083778553,177.110894523,4.9528840297,0.02
 12/23  10:00:00,206.613911322,29.5463525309,14.1344377872,31.6728141037,16.4897243779,93.1370602926,166.232086853,158.287472405,7.92461444751,0.02
 12/23  11:00:00,201.784200418,29.5488153225,16.0682573808,27.120445404,16.4897243779,93.1370602926,162.229118051,145.691425847,7.92461444751,8.61307775614
 12/23  12:00:00,200.081797224,29.5489233291,18.9150174842,23.8119051684,16.4897243779,93.1370602926,141.909847031,133.965232583,7.92461444751,0.02
 12/23  13:00:00,192.274050778,29.5484503892,22.8960905561,21.0178370901,16.4897243779,83.9857416113,138.041578314,130.096963866,7.92461444751,0.02
 12/23  14:00:00,192.381062342,29.5484658497,26.1512649304,17.1287526109,16.4897243779,83.9857416113,133.96689124,126.022276793,7.92461444751,0.02
 12/23  15:00:00,193.196199993,29.5493466674,29.1111461203,14.1178113866,16.4897243779,83.9857416113,131.075287368,123.13067292,7.92461444751,0.02
 12/23  16:00:00,163.734902822,29.516834394,28.7080604203,0.00685965002321,12.3672932834,70.6512738906,69.6247278356,64.6518438059,4.9528840297,0.02
 12/23  17:00:00,163.686519726,29.516834394,28.0134624283,0.231963517963,12.3672932834,70.6512738906,77.8896747023,64.326523151,4.9528840297,8.61026752155
 12/23  18:00:00,157.867431782,29.516834394,25.2645216356,0.542919243505,12.3672932834,58.1284167478,74.7077604132,69.7348763835,4.9528840297,0.02
 12/23  19:00:00,121.182153984,26.9149735769,20.2191865719,0.0,12.3672932834,24.9413748627,98.2950425302,93.3221585005,4.9528840297,0.02
 12/23  20:00:00,119.778065593,26.9149735769,19.353200658,0.0,12.3672932834,24.9413748627,105.448967556,100.476083526,4.9528840297,0.02
 12/23  21:00:00,102.200979866,26.9149735769,19.0126390679,0.0,4.12243109448,16.0517297156,114.531556012,111.539825594,2.97173041782,0.02
 12/23  22:00:00,86.9370337645,20.6348130756,14.962680372,0.0,4.12243109448,15.9888894789,95.0973001252,92.1055697074,2.97173041782,0.02
 12/23  23:00:00,79.4884842692,17.9433157179,12.630189284,0.0,4.12243109448,15.9888894789,83.6706123378,80.67888192,2.97173041782,0.02
 12/23  24:00:00,90.5180702187,22.4291446474,15.6450706894,0.0,4.12243109448,15.9888894789,105.234027827,102.242297409,2.97173041782,0.02
 12/24  01:00:00,81.5709800009,18.810602657,14.8068768576,1.85982665993,2.06121554724,15.9888894789,85.555495479,82.5637650612,2.97173041782,0.02
 12/24  02:00:00,95.8713871693,23.9468967907,19.4557248036,4.08356541893,2.06121554724,15.9888894789,107.713184513,104.721454095,2.97173041782,0.02
 12/24  03:00:00,88.1113731051,20.1115330655,17.8763942447,7.32809681954,2.06121554724,15.9888894789,87.0312200859,84.0394896681,2.97173041782,0.02
 12/24  04:00:00,93.8422358038,24.1637185255,19.2334971842,7.03045566011,2.06121554724,15.9888894789,109.607101983,106.615371565,2.97173041782,0.02
 12/24  05:00:00,86.2584615038,20.1115330655,17.1851872853,10.0043098945,2.06121554724,15.9888894789,88.6768385368,85.685108119,2.97173041782,0.02
 12/24  06:00:00,90.2940663893,24.1637185255,18.4297737674,8.91712197657,2.06121554724,15.9888894789,111.539937316,108.548206898,2.97173041782,0.02
 12/24  07:00:00,84.2321245877,20.1115330655,16.4712164525,12.2376076052,2.06121554724,15.9888894789,89.6767938964,86.6850634785,2.97173041782,0.02
 12/24  08:00:00,83.4695221044,24.1637185255,17.7461930097,10.4802049076,2.06121554724,15.9888894789,112.174126837,109.182396419,2.97173041782,0.02
 12/24  09:00:00,97.1115240732,20.1115330655,16.3919896351,11.593159363,4.12243109448,41.7362269337,88.2127603924,83.2398763627,4.9528840297,0.02
 12/24  10:00:00,101.990573305,24.1637185255,17.88312764,9.19671757669,4.12243109448,41.7362269337,107.516067314,102.543183284,4.9528840297,0.02
 12/24  11:00:00,96.7556892336,20.1115330655,16.4949494039,11.0518320903,4.12243109448,41.7362269337,86.5966256615,81.6237416318,4.9528840297,0.02
 12/24  12:00:00,100.301507409,24.1637185255,18.1714844115,8.61523029121,4.12243109448,41.7362269337,106.524511348,101.551627319,4.9528840297,0.02
 12/24  13:00:00,94.6904079579,20.1115330655,16.7896358547,10.2655631318,4.12243109448,41.7362269337,86.1282473469,81.1553633172,4.9528840297,0.02
 12/24  14:00:00,97.6449520888,24.0191707023,18.2132631186,7.12186903533,4.12243109448,41.7362269337,105.934835668,100.961951639,4.9528840297,0.02
 12/24  15:00:00,87.6319711307,19.3887939497,15.2048498066,5.87190993106,4.12243109448,41.7362269337,85.7391625785,80.7662785488,4.9528840297,0.02
 12/24  16:00:00,95.8687196064,23.8168037499,18.150644902,5.90300661299,4.12243109448,41.7362269337,105.940579136,100.967695106,4.9528840297,0.02
 12/24  17:00:00,71.3591406586,19.3887939497,15.4928379707,6.25276135277,4.12243109448,24.8785346261,86.4664103665,81.4935263368,4.9528840297,0.02
 12/24  18:00:00,82.4825113243,24.1637185255,19.1049076594,10.0561029343,2.06121554724,15.9888894789,110.39699015,107.405259732,2.97173041782,0.02
 12/24  19:00:00,83.8837997532,20.1115330655,17.2211700089,13.5499293827,2.06121554724,15.9888894789,99.4606049506,87.8870458786,2.97173041782,8.60182865422
 12/24  20:00:00,88.4012746709,24.1637185255,19.1496251916,11.6609482522,2.06121554724,15.9888894789,113.618125443,110.626395025,2.97173041782,0.02
 12/24  21:00:00,85.8226888956,20.1115330655,17.6753852929,15.1544546922,2.06121554724,15.9888894789,91.8931315739,88.901401156,2.97173041782,0.02
 12/24  22:00:00,90.0313043334,24.1637185255,19.9683104249,12.7714095473,2.06121554724,15.9888894789,114.43094188,111.439211462,2.97173041782,0.02
 12/24  23:00:00,87.4677746128,20.1115330655,18.160466548,16.421406594,2.06121554724,15.9888894789,92.3894539205,89.3977235026,2.97173041782,0.02
 12/24  24:00:00,91.1926783009,24.1637185255,20.051536326,13.896825058,2.06121554724,15.9888894789,115.100859427,112.10912901,2.97173041782,0.02
 12/25  01:00:00,88.8103480325,20.1115330655,17.9965579205,17.9012119683,2.06121554724,15.9888894789,92.9655154859,89.9737850681,2.97173041782,0.02
 12/25  02:00:00,92.0187459261,24.1637185255,19.6401609011,15.0240106786,2.06121554724,15.9888894789,115.783346549,112.791616131,2.97173041782,0.02
 12/25  03:00:00,89.7537659505,20.1115330655,17.362376765,19.2171468943,2.06121554724,15.9888894789,93.4436326731,90.4519022553,2.97173041782,0.02
 12/25  04:00:00,94.6787951216,24.1637185255,18.9146718567,15.9921726793,2.06121554724,15.9888894789,116.061711369,113.069980951,2.97173041782,0.02
 12/25  05:00:00,94.0286417983,20.1115330655,16.6819717426,20.5089831149,2.06121554724,15.9888894789,93.5741162814,90.5823858636,2.97173041782,0.02
 12/25  06:00:00,99.2880049419,24.1637185255,17.3556759089,17.3193730118,2.06121554724,15.9888894789,116.413082751,113.421352333,2.97173041782,0.02
 12/25  07:00:00,98.0124079126,20.1115330655,15.1293681547,22.3533997609,2.06121554724,15.9888894789,94.0697948527,91.0780644349,2.97173041782,0.02
 12/25  08:00:00,98.0957388746,24.1637185255,16.1885437732,18.5162270206,2.06121554724,15.9888894789,116.955330668,113.96360025,2.97173041782,0.02
 12/25  09:00:00,108.843585624,20.1115330655,15.4042517191,17.5948321524,4.12243109448,41.7362269337,90.6551798582,85.6822958285,4.9528840297,0.02
 12/25  10:00:00,112.13483846,24.1637185255,17.3585698955,11.2376048525,4.12243109448,41.7362269337,107.429413012,102.456528982,4.9528840297,0.02
 12/25  11:00:00,105.658872017,20.1115330655,16.6638668068,11.755183681,4.12243109448,41.7362269337,84.527465173,79.5545811433,4.9528840297,0.02
 12/25  12:00:00,114.385149071,24.1637185255,19.8619401847,8.05120058517,4.12243109448,41.7362269337,101.318920207,96.3460361777,4.9528840297,0.02
 12/25  13:00:00,109.049550163,20.1115330655,19.0482435332,9.13446739642,4.12243109448,41.7362269337,80.5205651935,75.5476811638,4.9528840297,0.02
 12/25  14:00:00,120.013970443,24.1637185255,22.4625914543,6.26214097967,4.12243109448,41.7362269337,97.3306421355,92.3577581058,4.9528840297,0.02
 12/25  15:00:00,102.322020904,18.810602657,17.0968788912,3.08924967441,4.12243109448,41.7362269337,78.4630379677,73.490153938,4.9528840297,0.02
 12/25  16:00:00,110.360335092,22.4291446474,19.3282573187,0.0,4.12243109448,41.7362269337,95.4213905355,90.4485065058,4.9528840297,0.02
 12/25  17:00:00,79.8954804065,17.9433157179,14.9382100567,0.0,4.12243109448,24.8785346261,78.3659499309,73.3930659012,4.9528840297,0.02
 12/25  18:00:00,97.3178983194,23.730075056,20.808855265,3.54366823395,2.06121554724,15.9888894789,103.049768292,100.058037875,2.97173041782,0.02
 12/25  19:00:00,93.9161955289,19.8947113308,17.7475256161,7.00488455072,2.06121554724,15.9888894789,87.2778135537,84.2860831359,2.97173041782,0.02
 12/25  20:00:00,105.076959243,24.1637185255,19.0506992519,8.06421722582,2.06121554724,15.9888894789,110.411384633,107.419654216,2.97173041782,0.02
 12/25  21:00:00,97.5637543315,20.1115330655,16.6775965806,11.7946111708,2.06121554724,15.9888894789,89.8678615102,86.8761310924,2.97173041782,0.02
 12/25  22:00:00,106.31200513,24.1637185255,17.6338329889,11.0282648173,2.06121554724,15.9888894789,112.498632814,109.506902396,2.97173041782,0.02
 12/25  23:00:00,100.554585233,20.1115330655,15.6566099109,15.731373674,2.06121554724,15.9888894789,99.9128041047,88.339245921,2.97173041782,8.60182776588
 12/25  24:00:00,108.264743939,24.1637185255,16.5743917839,14.0336873519,2.06121554724,15.9888894789,114.01246978,111.020739362,2.97173041782,0.02
 12/26  01:00:00,104.2965976,20.1115330655,14.8597268985,18.4108952855,4.12243109448,15.9888894789,91.5779210993,88.5861906815,2.97173041782,0.02
 12/26  02:00:00,110.534157104,24.1637185255,15.4537591781,15.6810653008,4.12243109448,15.9888894789,113.847527086,110.855796668,2.97173041782,0.02
 12/26  03:00:00,105.692710249,20.1115330655,13.6676715112,21.1166413188,4.12243109448,15.9888894789,92.203105507,89.2113750892,2.97173041782,0.02
 12/26  04:00:00,110.949112667,24.1637185255,13.7671008769,17.7724908519,4.12243109448,15.9888894789,114.982972987,111.991242569,2.97173041782,0.02
 12/26  05:00:00,139.449448946,29.0831909245,16.4115504036,18.5074066946,12.3672932834,24.9413748627,131.603981363,126.631097333,4.9528840297,0.02
 12/26  06:00:00,177.22311679,28.649547455,21.0904984285,52.1375434491,12.3672932834,24.9413748627,201.960846274,196.987962244,4.9528840297,0.02
 12/26  07:00:00,230.021702303,29.5169574996,15.4993631109,53.0550152822,24.7345865669,70.7195625826,177.515401025,167.589632966,9.90576805939,0.02
 12/26  08:00:00,240.610555692,29.5195086845,16.6498338327,37.1574204938,37.1018798503,92.3937384068,152.794811232,142.869043173,9.90576805939,0.02
 12/26  09:00:00,232.676441747,29.5253107068,18.3011746095,28.4998087625,37.1018798503,104.434947198,137.644306018,127.718537958,9.90576805939,0.02
 12/26  10:00:00,238.103054144,29.5318576778,20.7712468867,21.2252713046,37.1018798503,116.476155989,136.864422048,118.332816224,9.90576805939,8.62583776528
 12/26  11:00:00,236.370658687,29.5473336345,24.5853453605,16.2826412841,37.1018798503,116.476155989,121.501698991,111.575930932,9.90576805939,0.02
 12/26  12:00:00,239.940133606,29.6707710356,29.282503765,12.5050653365,37.1018798503,116.476155989,124.204746512,105.665450824,9.90576805939,8.63352762831
 12/26  13:00:00,238.187886713,29.8578642748,35.0235737032,9.80686113469,37.1018798503,104.434947198,110.544005535,100.618237476,9.90576805939,0.02
 12/26  14:00:00,252.967984554,30.0268337124,38.531767601,8.00633575524,37.1018798503,116.476155989,115.269379198,96.7300729038,9.90576805939,8.63353823434
 12/26  15:00:00,251.037855145,30.177050272,39.904695679,6.41661335608,37.1018798503,116.476155989,103.91345402,93.9876859609,9.90576805939,0.02
 12/26  16:00:00,249.329444054,30.2496239749,41.0822938082,5.06437777477,37.1018798503,116.476155989,102.16312952,92.2373614607,9.90576805939,0.02
 12/26  17:00:00,244.346111616,30.2017912326,38.8715369633,4.07240139026,37.1018798503,116.476155989,110.835549443,92.303772139,9.90576805939,8.62600924501
 12/26  18:00:00,247.737350875,29.9783991844,34.3595309529,3.55705927828,37.1018798503,116.476155989,104.893472567,94.9677045075,9.90576805939,0.02
 12/26  19:00:00,157.201357995,27.3486170464,23.8937343647,0.0,24.7345865669,47.5788473902,78.4591871116,73.4863030819,4.9528840297,0.02
 12/26  20:00:00,159.94247605,28.2159039855,25.2771949004,0.0,24.7345865669,47.5788473902,85.0621652306,80.0892812009,4.9528840297,0.02
 12/26  21:00:00,135.820869649,27.782260516,22.0290286792,0.0,12.3672932834,38.6892022431,99.7333146014,96.7415841835,2.97173041782,0.02
 12/26  22:00:00,105.433875032,20.6348130756,14.0126578806,0.0,12.3672932834,27.0668015668,93.097150473,81.5200695155,2.97173041782,8.60535053966
 12/26  23:00:00,80.4605398771,17.9433157179,11.362863199,0.0,4.12243109448,15.9888894789,77.0148352962,74.0231048784,2.97173041782,0.02
 12/26  24:00:00,95.9608816234,22.4291446474,13.7616516444,0.0,4.12243109448,15.9888894789,98.5034620965,95.5117316787,2.97173041782,0.02
 12/27  01:00:00,84.9503138205,17.9433157179,10.3893841335,0.0,4.12243109448,15.9888894789,80.4496515944,77.4579211766,2.97173041782,0.02
 12/27  02:00:00,98.6383159765,22.4291446474,12.4168084197,0.0,4.12243109448,15.9888894789,101.153904608,98.16217419,2.97173041782,0.02
 12/27  03:00:00,91.2373964873,19.0707887387,13.1541411841,1.38371500096,4.12243109448,15.9888894789,81.8152530459,78.8235226281,2.97173041782,0.02
 12/27  04:00:00,105.386379321,23.730075056,15.180904923,2.8599702282,4.12243109448,15.9888894789,103.008095434,100.016365016,2.97173041782,0.02
 12/27  05:00:00,132.600342505,28.2159039855,16.1682397801,2.43195251285,12.3672932834,24.9413748627,116.623559222,111.650675192,4.9528840297,0.02
 12/27  06:00:00,173.414003879,29.1133964333,23.2079567411,34.6503578075,12.3672932834,24.9413748627,187.044838052,182.071954022,4.9528840297,0.02
 12/27  07:00:00,214.434731353,29.5884013157,14.8197470943,26.2479773701,24.7345865669,70.7195625826,163.829422701,153.903654642,9.90576805939,0.02
 12/27  08:00:00,233.903543773,29.6269655333,15.1079353616,19.0066276549,37.1018798503,92.3937384068,143.671083466,133.745315407,9.90576805939,0.02
 12/27  09:00:00,230.994744756,29.6647070703,16.065518411,15.4160474564,37.1018798503,104.434947198,132.201275295,122.275507236,9.90576805939,0.02
 12/27  10:00:00,239.375975156,29.7271157238,17.0297184627,11.9568252827,37.1018798503,116.476155989,130.89109377,112.35963793,9.90576805939,8.62568778049
 12/27  11:00:00,238.583203675,29.8072892452,19.3247990588,9.47944010126,37.1018798503,116.476155989,115.48157001,105.55580195,9.90576805939,0.02
 12/27  12:00:00,241.169703036,29.9398018721,22.320121475,7.74931870328,37.1018798503,116.476155989,119.203848123,100.664549291,9.90576805939,8.63353077233
 12/27  13:00:00,233.594621704,30.1591526193,25.5144158444,6.23127336207,37.1018798503,104.434947198,106.723796902,96.7980288423,9.90576805939,0.02
 12/27  14:00:00,245.102814556,30.2303030334,26.9927718719,5.21377234666,37.1018798503,116.476155989,113.864084395,95.3248133336,9.90576805939,8.63350300172
 12/27  15:00:00,245.115968485,30.2881861779,27.3776971839,4.14796192362,37.1018798503,116.476155989,104.18355723,94.257789171,9.90576805939,0.02
 12/27  16:00:00,244.445174492,30.2306245743,27.4689773136,3.35124392949,37.1018798503,116.476155989,104.314809445,94.3890413857,9.90576805939,0.02
 12/27  17:00:00,242.271494216,30.1258016307,26.3278649422,3.08923003436,37.1018798503,116.476155989,113.881391053,95.3495405636,9.90576805939,8.62608243013
 12/27  18:00:00,249.861110388,30.0442650723,24.4114664371,3.25255710532,37.1018798503,116.476155989,106.481604564,96.5558365045,9.90576805939,0.02
 12/27  19:00:00,168.322933497,28.2159039855,21.821888605,0.0,24.7345865669,47.5788473902,79.5151096632,74.5422256335,4.9528840297,0.02
 12/27  20:00:00,169.218115995,28.5049996318,21.5887356527,0.0,24.7345865669,47.5788473902,85.4195200479,80.4466360182,4.9528840297,0.02
 12/27  21:00:00,143.893635519,27.3486170464,16.222985313,0.0,12.3672932834,38.6892022431,99.105140857,96.1134104392,2.97173041782,0.02
 12/27  22:00:00,119.040137944,21.7189217494,15.2541420462,0.1665219653,12.3672932834,27.0668015668,92.4469219868,80.8699840204,2.97173041782,8.60520754856
 12/27  23:00:00,86.8724994417,17.9433157179,9.1381871102,0.0,4.12243109448,15.9888894789,76.2283862191,73.2366558013,2.97173041782,0.02
 12/27  24:00:00,105.270458021,23.5132533212,14.6169060553,0.986752201394,4.12243109448,15.9888894789,98.3870089748,95.395278557,2.97173041782,0.02
 12/28  01:00:00,86.3076481831,18.1167731058,8.67433147642,0.175737894035,4.12243109448,15.9888894789,80.1719954955,77.1802650777,2.97173041782,0.02
 12/28  02:00:00,111.83242012,24.597361995,16.733369818,5.11650255346,4.12243109448,15.9888894789,101.737277953,98.745547535,2.97173041782,0.02
 12/28  03:00:00,97.0464398457,19.677889596,12.8826531256,5.64469398287,4.12243109448,15.9888894789,82.5768913081,79.5851608903,2.97173041782,0.02
 12/28  04:00:00,114.640878104,24.597361995,15.7734240948,8.84243176687,4.12243109448,15.9888894789,103.784361181,100.792630763,2.97173041782,0.02
 12/28  05:00:00,138.466367581,28.649547455,15.8056194689,6.0717829175,12.3672932834,24.9413748627,116.839151578,111.866267549,4.9528840297,0.02
 12/28  06:00:00,180.366889715,29.1076976938,22.3083234055,39.9884135674,12.3672932834,24.9413748627,187.44252023,182.469636201,4.9528840297,0.02
 12/28  07:00:00,220.084982624,29.5924694058,14.5693672369,29.3488704042,24.7345865669,70.7195625826,163.96171282,154.035944761,9.90576805939,0.02
