Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 12/28  08:00:00,239.702726003,29.6524852773,14.9391890893,21.6557680977,37.1018798503,92.3937384068,142.962415342,133.036647282,9.90576805939,0.02
 12/28  09:00:00,238.059618194,29.6787118107,15.4874494109,18.6250029097,37.1018798503,104.434947198,134.011557269,124.085789209,9.90576805939,0.02
 12/28  10:00:00,247.285574817,29.7203256395,16.0404042532,15.4424706973,37.1018798503,116.476155989,135.216518885,116.683347852,9.90576805939,8.62740297404
 12/28  11:00:00,245.797571377,29.7825758983,17.3619654905,12.4045091015,37.1018798503,116.476155989,118.481792122,108.556024062,9.90576805939,0.02
 12/28  12:00:00,247.584219289,29.8441790705,19.7688595918,10.3089560756,37.1018798503,116.476155989,122.48347971,103.944109025,9.90576805939,8.63360262604
 12/28  13:00:00,239.509947266,29.9398807289,22.3601331031,8.65875409458,37.1018798503,104.434947198,109.393979246,99.4682111863,9.90576805939,0.02
 12/28  14:00:00,251.616064485,30.0951204849,24.3614589894,7.22031610476,37.1018798503,116.476155989,114.137332581,95.5979864983,9.90576805939,8.63357802281
 12/28  15:00:00,251.951101317,30.237252695,25.6050142637,6.09217799867,37.1018798503,116.476155989,103.069881603,93.144113544,9.90576805939,0.02
 12/28  16:00:00,252.129410709,30.3222640234,26.7048177835,5.21092250263,37.1018798503,116.476155989,109.93001438,91.3938430421,9.90576805939,8.63040327849
 12/28  17:00:00,250.519647318,30.2630521018,25.6166593511,4.80017357193,37.1018798503,116.476155989,101.430165923,91.5043978636,9.90576805939,0.02
 12/28  18:00:00,257.876648377,30.093610011,22.8411778295,4.83828598679,37.1018798503,116.476155989,103.807491174,93.8817231145,9.90576805939,0.02
 12/28  19:00:00,175.248066257,28.2159039855,20.2519546037,0.0,24.7345865669,47.5788473902,78.6924176261,73.7195335964,4.9528840297,0.02
 12/28  20:00:00,175.038417746,28.5049996318,19.7972764133,0.0135810235361,24.7345865669,47.5788473902,85.3572657913,80.3843817616,4.9528840297,0.02
 12/28  21:00:00,148.114329328,27.3486170464,14.3924758041,0.0694036734954,12.3672932834,38.6892022431,107.963769337,96.3836377302,2.97173041782,8.60840118868
 12/28  22:00:00,123.252253772,22.6160875353,13.8177689104,0.496225097878,12.3672932834,27.0668015668,86.1148431841,83.1231127663,2.97173041782,0.02
 12/28  23:00:00,88.5116470529,17.9433157179,8.07023085998,0.0,4.12243109448,15.9888894789,76.6437153655,73.6519849477,2.97173041782,0.02
 12/28  24:00:00,113.07266987,24.2504472194,15.7895801912,3.39433121093,4.12243109448,15.9888894789,98.224768607,95.2330381891,2.97173041782,0.02
 12/29  01:00:00,99.866866434,19.677889596,12.8740089523,5.08480965303,4.12243109448,15.9888894789,80.5472371331,77.5555067153,2.97173041782,0.02
 12/29  02:00:00,118.046288194,24.597361995,15.9054070938,8.26152744322,4.12243109448,15.9888894789,101.84246944,98.8507390218,2.97173041782,0.02
 12/29  03:00:00,102.368542407,19.677889596,12.4908689729,8.0255683272,4.12243109448,15.9888894789,82.9497026897,79.9579722719,2.97173041782,0.02
 12/29  04:00:00,121.306879814,24.597361995,15.6710381611,11.6374838062,4.12243109448,15.9888894789,104.413962555,101.422232137,2.97173041782,0.02
 12/29  05:00:00,143.757721334,28.649547455,15.6572022326,7.79999433746,12.3672932834,24.9413748627,117.086680962,112.113796932,4.9528840297,0.02
 12/29  06:00:00,184.87920497,29.1053881589,22.2414707418,42.0850822443,12.3672932834,24.9413748627,186.465955556,181.493071526,4.9528840297,0.02
 12/29  07:00:00,224.414859276,29.5839770459,14.5679780427,32.4206293026,24.7345865669,70.7195625826,164.237685707,154.311917648,9.90576805939,0.02
 12/29  08:00:00,242.648458488,29.6501748381,14.8208270595,23.824555532,37.1018798503,92.3937384068,143.697108043,133.771339983,9.90576805939,0.02
 12/29  09:00:00,240.666274847,29.6710581252,15.1703575368,20.3477289097,37.1018798503,104.434947198,135.35315016,125.427382101,9.90576805939,0.02
 12/29  10:00:00,249.219602168,29.7140427864,15.5291095469,16.4009903029,37.1018798503,116.476155989,136.760549403,118.227317411,9.90576805939,8.62746393217
 12/29  11:00:00,246.530567741,29.7614204146,16.2164469101,13.345672086,37.1018798503,116.476155989,120.750834429,110.82506637,9.90576805939,0.02
 12/29  12:00:00,245.717998145,29.7948025583,17.3811730088,11.5304458795,37.1018798503,116.476155989,124.018556344,105.479170776,9.90576805939,8.63361750827
 12/29  13:00:00,234.932455484,29.8280167718,18.9456509099,10.3263105051,37.1018798503,104.434947198,113.435936662,103.510168602,9.90576805939,0.02
 12/29  14:00:00,245.673795431,29.8631205951,20.0088312594,9.38648306383,37.1018798503,116.476155989,120.555606664,102.016174957,9.90576805939,8.63366364794
 12/29  15:00:00,246.108653938,29.889057914,20.6272532024,8.79057892419,37.1018798503,116.476155989,110.971061286,101.045293226,9.90576805939,0.02
 12/29  16:00:00,246.476760677,29.9116914722,21.2508950363,8.35630948855,37.1018798503,116.476155989,118.693696435,100.157427811,9.90576805939,8.63050056432
 12/29  17:00:00,246.227486788,29.9276963998,21.3829636139,8.18967446217,37.1018798503,116.476155989,109.594001859,99.6682337996,9.90576805939,0.02
 12/29  18:00:00,255.977314775,29.9352243077,21.0990004854,8.3249842848,37.1018798503,116.476155989,109.479371051,99.5536029917,9.90576805939,0.02
 12/29  19:00:00,170.353108753,28.0713561623,20.1071520009,0.0,24.7345865669,47.5788473902,82.351420721,77.3785366913,4.9528840297,0.02
 12/29  20:00:00,171.527019847,28.5049996318,21.1287302544,0.0229284233047,24.7345865669,47.5788473902,87.5746480608,82.6017640311,4.9528840297,0.02
 12/29  21:00:00,145.708118265,27.3486170464,16.7018758307,0.108465316524,12.3672932834,38.6892022431,108.998433108,97.4181891676,2.97173041782,8.60851352294
 12/29  22:00:00,120.780466619,21.7622860964,16.252620536,0.797554280136,12.3672932834,27.0668015668,84.7366036471,81.7448732293,2.97173041782,0.02
 12/29  23:00:00,86.0008703411,17.9433157179,10.3403068017,0.0,4.12243109448,15.9888894789,77.0762596422,74.0845292244,2.97173041782,0.02
 12/29  24:00:00,96.0902234529,22.4291446474,12.6408172423,0.0,4.12243109448,15.9888894789,99.0726851658,96.080954748,2.97173041782,0.02
 12/30  01:00:00,92.8700502931,19.8947113308,15.7432422519,4.73081743303,4.12243109448,15.9888894789,80.2677809654,77.2760505476,2.97173041782,0.02
 12/30  02:00:00,102.286618159,24.1637185255,16.9807116487,5.83741007392,4.12243109448,15.9888894789,101.250893675,98.2591632574,2.97173041782,0.02
 12/30  03:00:00,94.4476991769,20.1115330655,15.5712125778,8.7396245361,4.12243109448,15.9888894789,82.1711668345,79.1794364167,2.97173041782,0.02
 12/30  04:00:00,101.781482579,24.1637185255,16.3585808181,8.09991106256,4.12243109448,15.9888894789,103.59872366,100.606993242,2.97173041782,0.02
 12/30  05:00:00,115.511146094,29.0831909245,19.1101894423,11.3747450451,4.12243109448,16.0517297156,123.66767438,120.675943962,2.97173041782,0.02
 12/30  06:00:00,112.617600731,28.649547455,17.5766235905,9.95460054322,4.12243109448,16.0517297156,125.229936127,122.238205709,2.97173041782,0.02
 12/30  07:00:00,138.376048935,29.516834394,12.3811247866,16.1095363316,4.12243109448,39.6058045677,119.55847691,116.566746492,2.97173041782,0.02
 12/30  08:00:00,207.281879873,29.5168461753,16.2324142465,52.7689946746,12.3672932834,65.3531420225,174.697724168,169.724840139,4.9528840297,0.02
 12/30  09:00:00,190.61712589,29.5168532151,17.0827799726,43.7799819711,12.3672932834,68.2430321324,168.155289044,163.182405014,4.9528840297,0.02
 12/30  10:00:00,209.533721603,29.5387846451,17.6221164579,35.106358386,16.4897243779,93.1370602926,154.796179642,146.851565195,7.92461444751,0.02
 12/30  11:00:00,205.114326543,29.5425363083,18.177193819,31.605804075,16.4897243779,93.1370602926,156.410268081,139.874149035,7.92461444751,8.61150459807
 12/30  12:00:00,201.395350178,29.5436188621,18.85775995,28.7932105928,16.4897243779,93.1370602926,143.858186611,135.913572163,7.92461444751,0.02
 12/30  13:00:00,189.942663102,29.5433495308,19.7830878522,26.9929136778,16.4897243779,83.9857416113,142.033724823,134.089110376,7.92461444751,0.02
 12/30  14:00:00,187.139168096,29.5430502509,20.5793401728,24.8423554554,16.4897243779,83.9857416113,140.180080696,132.235466249,7.92461444751,0.02
 12/30  15:00:00,185.183773318,29.5426874966,21.1438176036,23.3526124814,16.4897243779,83.9857416113,138.785591292,130.840976844,7.92461444751,0.02
 12/30  16:00:00,140.86475926,29.516834394,17.4535707886,0.793284537404,12.3672932834,70.6512738906,79.819962897,74.8470788673,4.9528840297,0.02
 12/30  17:00:00,140.699253235,29.516834394,16.6668521836,2.26174806553,12.3672932834,70.6512738906,87.7167054973,74.153358998,4.9528840297,8.61046246952
 12/30  18:00:00,138.081431352,29.516834394,16.0755327849,3.79033225231,12.3672932834,58.1284167478,84.3705345689,79.3976505392,4.9528840297,0.02
 12/30  19:00:00,102.26110822,26.9149735769,15.4123898094,0.0,12.3672932834,24.9413748627,104.912141979,99.9392579496,4.9528840297,0.02
 12/30  20:00:00,101.947511751,26.9149735769,15.2509174933,0.0,12.3672932834,24.9413748627,110.785688988,105.812804958,4.9528840297,0.02
 12/30  21:00:00,85.7975402426,26.9149735769,15.4354187345,0.0,4.12243109448,16.0517297156,119.052488014,116.060757596,2.97173041782,0.02
 12/30  22:00:00,86.43505785,22.8329092701,16.9489850595,4.43897815879,4.12243109448,15.9888894789,99.6678211146,96.6760906968,2.97173041782,0.02
 12/30  23:00:00,87.6040304584,20.1115330655,17.4146790925,9.4952126007,4.12243109448,15.9888894789,85.1910829062,82.1993524884,2.97173041782,0.02
 12/30  24:00:00,93.95293863,24.1637185255,18.761911034,8.55161674143,4.12243109448,15.9888894789,106.461280564,103.469550147,2.97173041782,0.02
 12/31  01:00:00,88.065236935,20.1115330655,17.0138536995,12.1713203196,2.06121554724,15.9888894789,86.8236521824,83.8319217646,2.97173041782,0.02
 12/31  02:00:00,93.5789126069,24.1637185255,18.4740704949,10.6297391906,2.06121554724,15.9888894789,109.217309741,106.225579323,2.97173041782,0.02
 12/31  03:00:00,88.7092686204,20.1115330655,16.7852555039,13.8925302445,2.06121554724,15.9888894789,88.4471569442,85.4554265264,2.97173041782,0.02
 12/31  04:00:00,93.1421163086,24.1637185255,18.3123468749,11.9169367064,2.06121554724,15.9888894789,110.824972399,107.833241981,2.97173041782,0.02
 12/31  05:00:00,88.6934174503,20.1115330655,16.7257391989,15.2437441795,2.06121554724,15.9888894789,89.5840314462,86.5923010284,2.97173041782,0.02
 12/31  06:00:00,92.1538002752,24.1637185255,18.4619531032,12.8141847341,2.06121554724,15.9888894789,111.994600778,109.00287036,2.97173041782,0.02
 12/31  07:00:00,87.9373001338,20.1115330655,16.8990529568,16.1794004791,2.06121554724,15.9888894789,90.4641900939,87.4724596761,2.97173041782,0.02
 12/31  08:00:00,85.8491273149,24.1637185255,19.0512127923,13.3527190185,2.06121554724,15.9888894789,112.937336338,109.945605921,2.97173041782,0.02
 12/31  09:00:00,98.9970896361,20.1115330655,18.0705831322,13.8420531914,4.12243109448,41.7362269337,88.4431620733,83.4702780436,4.9528840297,0.02
 12/31  10:00:00,102.594051939,24.1637185255,21.2817122766,9.49604699948,4.12243109448,41.7362269337,106.412741935,101.439857905,4.9528840297,0.02
 12/31  11:00:00,97.3203462071,20.1115330655,20.3701475971,9.95770228008,4.12243109448,41.7362269337,84.4301698419,79.4572858122,4.9528840297,0.02
 12/31  12:00:00,103.262547614,24.1637185255,25.8093414146,5.86987221017,4.12243109448,41.7362269337,101.918827461,96.9459434317,4.9528840297,0.02
 12/31  13:00:00,97.2205609777,19.9669852424,24.6811540517,5.83998894012,4.12243109448,41.7362269337,82.1544042601,77.1815202304,4.9528840297,0.02
 12/31  14:00:00,95.0172007479,22.4291446474,25.5125264749,0.0,4.12243109448,41.7362269337,100.840841035,95.8679570057,4.9528840297,0.02
 12/31  15:00:00,86.020217217,17.9433157179,21.5483077892,0.0,4.12243109448,41.7362269337,81.6015171955,76.6286331658,4.9528840297,0.02
 12/31  16:00:00,97.8662940704,22.4291446474,28.8273984093,0.0,4.12243109448,41.7362269337,100.754701948,95.7818179178,4.9528840297,0.02
 12/31  17:00:00,70.6219923324,17.9433157179,23.1931698357,0.0,4.12243109448,24.8785346261,82.5459051811,77.5730211514,4.9528840297,0.02
 12/31  18:00:00,52.9517171196,11.2145723237,13.9995931136,0.0,2.06121554724,15.9888894789,56.2875881844,53.2958577666,2.97173041782,0.02
 12/31  19:00:00,82.0850532763,22.4291446474,26.8387071845,0.0,2.06121554724,15.9888894789,116.823980518,105.250439135,2.97173041782,8.60181096571
 12/31  20:00:00,71.0401571266,17.9433157179,20.4865199857,0.0,2.06121554724,15.9888894789,88.1590727532,85.1673423354,2.97173041782,0.02
 12/31  21:00:00,79.6618127574,22.4291446474,24.5060557987,0.0,2.06121554724,15.9888894789,110.3719305,107.380200082,2.97173041782,0.02
 12/31  22:00:00,69.2086915567,17.9433157179,18.6550545525,0.0,2.06121554724,15.9888894789,89.3299059038,86.338175486,2.97173041782,0.02
 12/31  23:00:00,78.1043485266,22.4291446474,22.9485916855,0.0,2.06121554724,15.9888894789,111.501958623,108.510228205,2.97173041782,0.02
 12/31  24:00:00,68.9235688388,17.9433157179,18.3699319344,0.0,2.06121554724,15.9888894789,90.0166145588,87.024884141,2.97173041782,0.02
 01/01  01:00:00,77.1446026531,22.4291446474,21.9888458574,0.0,2.06121554724,15.9888894789,113.298926223,110.307195805,2.97173041782,0.02
 01/01  02:00:00,67.2737817922,17.9433157179,16.720144918,0.0,2.06121554724,15.9888894789,90.6010756617,87.6093452438,2.97173041782,0.02
 01/01  03:00:00,86.2610870586,23.730075056,25.4479815756,4.35641833232,2.06121554724,15.9888894789,113.250695056,110.258964638,2.97173041782,0.02
 01/01  04:00:00,67.6180664261,17.9433157179,17.064429592,0.0,2.06121554724,15.9888894789,91.926105565,88.9343751472,2.97173041782,0.02
 01/01  05:00:00,86.4099768447,23.6433463621,25.4044640015,4.63555441415,2.06121554724,15.9888894789,114.120520873,111.128790455,2.97173041782,0.02
 01/01  06:00:00,71.2460112367,18.3769591875,18.5921241381,1.66660681096,2.06121554724,15.9888894789,92.3015648395,89.3098344217,2.97173041782,0.02
 01/01  07:00:00,87.2655588209,23.730075056,25.1888028298,5.62006887307,2.06121554724,15.9888894789,114.254802882,111.263072464,2.97173041782,0.02
 01/01  08:00:00,73.5611252866,19.2442461265,20.4773365694,5.92755481842,2.06121554724,15.9888894789,91.4975257592,88.5057953414,2.97173041782,0.02
 01/01  09:00:00,98.3784712266,23.5132533212,24.4819060571,3.93622862195,4.12243109448,41.7362269337,109.955642225,104.982758195,4.9528840297,0.02
 01/01  10:00:00,95.1405387359,19.677889596,22.8377490423,6.29581409655,4.12243109448,41.7362269337,87.7546185271,82.7817344974,4.9528840297,0.02
 01/01  11:00:00,104.593211922,24.1637185255,27.9608748648,6.02845341946,4.12243109448,41.7362269337,106.966879644,101.993995615,4.9528840297,0.02
 01/01  12:00:00,92.2469211734,19.2442461265,22.5351494705,4.14365140392,4.12243109448,41.7362269337,86.7042052282,81.7313211985,4.9528840297,0.02
 01/01  13:00:00,102.053745411,23.730075056,27.993570068,3.88993512697,4.12243109448,41.7362269337,106.124745476,101.151861446,4.9528840297,0.02
 01/01  14:00:00,95.3593039838,19.677889596,25.2845238153,4.07301634458,4.12243109448,41.7362269337,85.4734018421,80.5005178124,4.9528840297,0.02
 01/01  15:00:00,105.768376044,24.1637185255,31.0033359367,4.16115635936,4.12243109448,41.7362269337,104.770574978,99.7976909479,4.9528840297,0.02
 01/01  16:00:00,96.3434711838,19.677889596,26.2983495517,4.04335773982,4.12243109448,41.7362269337,85.4823761071,80.5094920774,4.9528840297,0.02
 01/01  17:00:00,86.1750587278,23.730075056,29.8941111283,2.96839955479,4.12243109448,24.8785346261,105.138930824,100.166046794,4.9528840297,0.02
 01/01  18:00:00,65.8768632204,17.9433157179,20.0215594617,0.0,2.06121554724,15.9888894789,88.9247140233,85.9329836055,2.97173041782,0.02
 01/01  19:00:00,89.8367014578,23.730075056,28.9809210751,4.39909294716,2.06121554724,15.9888894789,112.208034655,109.216304237,2.97173041782,0.02
 01/01  20:00:00,68.8028168746,17.9433157179,18.2491796924,0.0,2.06121554724,15.9888894789,90.764316039,87.7725856211,2.97173041782,0.02
 01/01  21:00:00,86.6750747318,23.730075056,24.8715231569,5.3468640443,2.06121554724,15.9888894789,114.121952348,111.13022193,2.97173041782,0.02
 01/01  22:00:00,68.8705984268,18.2035017997,17.0678783507,0.988896712728,2.06121554724,15.9888894789,91.6297413614,88.6380109435,2.97173041782,0.02
 01/01  23:00:00,88.7356499379,24.0191707023,24.3877061671,7.60216050579,2.06121554724,15.9888894789,123.447902488,111.874335601,2.97173041782,8.60183646903
 01/01  24:00:00,78.9061062546,19.3887939497,19.5121412131,7.39484955851,2.06121554724,15.9888894789,93.3092409303,90.3175105125,2.97173041782,0.02
